Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,18.4381987944,2.72632005102,0.0,0.0,2.55330491699,7.80157382632,90.3941884561,88.4496566286,1.94453182743
 01/01  02:00:00,18.0447120493,2.92155792185,0.0,0.0,2.55330491699,7.21284921042,97.2768784138,96.1621125001,1.11476591372
 01/01  03:00:00,17.8749899747,3.04619815525,0.0,0.0,2.55330491699,6.91848690247,101.295345041,100.802903562,0.492441478429
 01/01  04:00:00,17.8180660436,3.13645537813,0.0,0.0,2.55330491699,6.7713057485,104.571192553,104.078751075,0.492441478429
 01/01  05:00:00,19.8870707236,3.12896661037,0.0,0.0,3.82705111198,7.57405300124,104.46301611,103.348250196,1.11476591372
 01/01  06:00:00,24.3748198282,3.07810325301,0.0,0.0,6.02426329834,9.91545327661,107.063518793,101.177598875,5.88591991758
 01/01  07:00:00,29.6085260413,2.993558386,0.0,0.0,6.51253267309,14.7454349813,117.886751836,98.1022528637,19.7844989723
 01/01  08:00:00,30.5177368053,2.9628325437,0.0,0.0,6.01364874671,17.9699221805,118.083058323,97.0539104801,21.0291478429
 01/01  09:00:00,24.5956774039,2.81074123083,0.0,0.0,3.66783283761,18.1171033345,111.969688754,91.7703068248,20.1993819292
 01/01  10:00:00,21.5565464691,2.59524213653,0.0,0.0,3.10526160149,15.8560427302,102.037031985,84.3269477974,17.710084188
 01/01  11:00:00,18.4422808635,2.3976032341,0.0,0.0,3.10526160149,12.9394160272,93.399707645,77.3491552844,16.0505523606
 01/01  12:00:00,18.4435456118,2.25168682854,0.0,0.0,3.10526160149,13.0865971812,85.3455358544,72.4066056702,12.9389301842
 01/01  13:00:00,18.199013339,2.15433570978,0.0,0.0,3.10526160149,12.9394160272,80.6853826221,69.4059842654,11.2793983567
 01/01  14:00:00,17.6931810099,2.09004684265,0.0,0.0,3.10526160149,12.4978725653,77.5704401206,67.5356906344,10.0347494862
 01/01  15:00:00,17.485670891,2.02971787777,0.0,0.0,3.10526160149,12.3506914113,74.6047774153,65.8146767997,8.79010061559
 01/01  16:00:00,18.8410937399,2.02013127338,0.0,0.0,4.02872759285,12.7922348732,75.5755184757,65.5407689895,10.0347494862
 01/01  17:00:00,28.1401088707,2.08312635009,0.0,0.0,6.50191812146,17.7693977319,79.0058394838,67.3115581702,11.6942813136
 01/01  18:00:00,38.9127306245,2.05377429507,0.0,0.0,8.38069375907,23.1212625696,81.3147773584,65.8865494331,15.4282279253
 01/01  19:00:00,41.1051012367,1.98524541105,0.0,0.0,10.6415932552,23.1212625696,81.4474736833,63.3225065384,18.1249671449
 01/01  20:00:00,40.1524290649,2.00185121743,0.0,0.0,12.3080778603,20.4854999863,80.7688948201,63.473693589,17.2952012312
 01/01  21:00:00,39.760068354,2.04961139976,0.0,0.0,12.456681583,19.8967753704,80.6394530671,64.7963421849,15.8431108822
 01/01  22:00:00,34.3949033079,2.14794737575,0.0,0.0,9.18739968257,17.702556249,80.9933188773,68.0543886931,12.9389301842
 01/01  23:00:00,27.5997134356,2.28807006505,0.0,0.0,5.91811778209,14.0365255879,83.7960613897,72.516663033,11.2793983567
 01/01  24:00:00,21.8559347331,2.44080043396,0.0,0.0,3.54045821811,10.5176760807,83.7526333715,77.4518304971,6.30080287444
 01/02  01:00:00,18.2702864389,2.55840769549,0.0,0.0,2.55330491699,7.80157382632,83.0048635745,81.0586695245,1.94619405
 01/02  02:00:00,17.7304024916,2.6072483642,0.0,0.0,2.55330491699,7.21284921042,83.5110048878,82.3951023085,1.11590257923
 01/02  03:00:00,17.522085206,2.69329338652,0.0,0.0,2.55330491699,6.91848690247,86.1022425892,85.6094931894,0.492749399794
 01/02  04:00:00,17.393443348,2.71183268253,0.0,0.0,2.55330491699,6.7713057485,86.5876849639,86.0949272385,0.492757725423
 01/02  05:00:00,19.4417196068,2.68361549357,0.0,0.0,3.82705111198,7.57405300124,85.9760128668,84.8599087072,1.11610415959
 01/02  06:00:00,23.9053506508,2.60863407561,0.0,0.0,6.02426329834,9.91545327661,88.1796355479,82.283007193,5.89662835493
 01/02  07:00:00,29.0837447729,2.46877711759,0.0,0.0,6.51253267309,14.7454349813,97.4106533243,77.5850215555,19.8256317688
 01/02  08:00:00,30.2114437763,2.46301015227,0.0,0.0,6.01364874671,18.163451543,98.1924602191,77.1192935909,21.0731666281
 01/02  09:00:00,25.7896368159,2.55828707419,0.0,0.0,4.35151303671,18.8798367041,94.3314138695,74.0897733844,20.2416404851
 01/02  10:00:00,22.7889735804,2.3812556792,0.0,0.0,3.78894180059,16.6187760998,85.0281861459,67.2811257207,17.7470604251
 01/02  11:00:00,19.7444288902,2.2533376921,0.0,0.0,3.78894180059,13.7021493968,78.785833689,62.7018266376,16.0840070513
 01/02  12:00:00,19.8125833789,2.17431102693,0.0,0.0,3.78894180059,13.8493305508,73.0351102041,60.0693282287,12.9657819754
 01/02  13:00:00,19.3728321744,2.04500104054,0.0,0.0,3.69398621738,13.6338449159,67.0149095174,55.7121809158,11.3027286016
 01/02  14:00:00,19.0661649322,2.0166171963,0.0,0.0,3.78894180059,13.2606059349,64.5245657243,54.4691271531,10.0554385712
 01/02  15:00:00,18.9601153076,2.0577487257,0.0,0.0,3.78894180059,13.1134247809,64.256306478,55.4481579371,8.80814854085
 01/02  16:00:00,20.1942912565,1.92691522127,0.0,0.0,4.71240779196,13.5549682428,61.0046139931,50.9491754219,10.0554385712
 01/02  17:00:00,29.4511446487,1.94774855942,0.0,0.0,7.18559832057,18.5321311015,63.3798015232,51.6613095781,11.718491945
 01/02  18:00:00,38.6969225366,1.64443684474,0.0,0.0,8.38069375907,23.3147919321,65.7594865728,50.2991245366,15.4603620361
 01/02  19:00:00,40.6326379277,1.51278210204,0.0,0.0,10.6415932552,23.1212625696,63.7720136784,45.6091899098,18.1628237686
 01/02  20:00:00,39.6998745738,1.54929672639,0.0,0.0,12.3080778603,20.4854999863,64.0016606797,46.670363598,17.3312970817
 01/02  21:00:00,39.3645959723,1.65413901809,0.0,0.0,12.456681583,19.8967753704,66.0862219147,50.2100965351,15.8761253796
 01/02  22:00:00,33.9893402762,1.74238434402,0.0,0.0,9.18739968257,17.702556249,66.000213623,53.0344316476,12.9657819754
 01/02  23:00:00,27.2435501697,1.93190679916,0.0,0.0,5.91811778209,14.0365255879,70.6780277422,59.3752991406,11.3027286016
 01/02  24:00:00,21.5751228069,2.15998850777,0.0,0.0,3.54045821811,10.5176760807,73.5539890082,67.2404205281,6.31356848011
 01/03  01:00:00,18.0829749964,2.37109625304,0.0,0.0,2.55330491699,7.80157382632,76.5581271389,74.6084439844,1.94968315449
 01/03  02:00:00,17.6060926938,2.48293856638,0.0,0.0,2.55330491699,7.21284921042,79.5270034476,78.4093617886,1.11764165907
 01/03  03:00:00,17.3886941049,2.55990228543,0.0,0.0,2.55330491699,6.91848690247,81.3773659876,80.884182248,0.493183739564
 01/03  04:00:00,17.353445248,2.67183458254,0.0,0.0,2.55330491699,6.7713057485,85.4025171024,84.9093251887,0.493191913686
 01/03  05:00:00,19.4563792383,2.69827512508,0.0,0.0,3.82705111198,7.57405300124,86.7333079988,85.6154684254,1.11783957344
 01/03  06:00:00,23.876602004,2.57988542874,0.0,0.0,6.02426329834,9.91545327661,86.8717715491,80.9634603529,5.90831119619
 01/03  07:00:00,28.9643309388,2.34936328345,0.0,0.0,6.51253267309,14.7454349813,92.2461952192,72.3799645627,19.8662306566
 01/03  08:00:00,30.0479698697,2.2995362457,0.0,0.0,6.01364874671,18.163451543,91.623895242,70.5075437416,21.1163515004
 01/03  09:00:00,25.6623431513,2.4309934095,0.0,0.0,4.35151303671,18.8798367041,88.1138750967,67.8307771472,20.2830979495
 01/03  10:00:00,22.618866629,2.21114872771,0.0,0.0,3.78894180059,16.6187760998,77.4296805874,59.6463448809,17.7833357065
 01/03  11:00:00,19.5220944052,2.03100320711,0.0,0.0,3.78894180059,13.7021493968,69.4195500033,53.3027224593,16.116827544
 01/03  12:00:00,19.4638796526,1.82560730061,0.0,0.0,3.78894180059,13.8493305508,59.210544483,46.2184197438,12.9921247392
 01/03  13:00:00,18.9792069826,1.65137584878,0.0,0.0,3.69398621738,13.6338449159,51.9085946526,40.5829780759,11.3256165767
 01/03  14:00:00,18.5866633077,1.53711557178,0.0,0.0,3.78894180059,13.2606059349,47.0421509115,36.9664154567,10.0757354548
 01/03  15:00:00,18.3272701071,1.42490352522,0.0,0.0,3.78894180059,13.1134247809,42.2148401572,33.3889858243,8.82585433293
 01/03  16:00:00,19.6531969987,1.38582096345,0.0,0.0,4.71240779196,13.5549682428,42.3434558372,32.2677203824,10.0757354548
 01/03  17:00:00,28.9373707216,1.43397463237,0.0,0.0,7.18559832057,18.5321311015,45.6044677469,33.8622241296,11.7422436173
 01/03  18:00:00,38.2855126479,1.23302695607,0.0,0.0,8.38069375907,23.3147919321,52.0604266386,36.5685396555,15.491886983
 01/03  19:00:00,40.3480165997,1.22816077406,0.0,0.0,10.6415932552,23.1212625696,54.7722638368,36.5723010897,18.1999627471
 01/03  20:00:00,39.4174727026,1.26689485522,0.0,0.0,12.3080778603,20.4854999863,55.0687402373,37.7020315714,17.3667086659
 01/03  21:00:00,39.0744885399,1.3640315857,0.0,0.0,12.456681583,19.8967753704,56.743120174,40.8346061503,15.9085140237
 01/03  22:00:00,33.6822923883,1.43533645613,0.0,0.0,9.18739968257,17.702556249,55.9214922701,42.9293675308,12.9921247392
 01/03  23:00:00,26.9037977795,1.59215440895,0.0,0.0,5.91811778209,14.0365255879,59.2362470555,47.9106304788,11.3256165767
 01/03  24:00:00,21.1589178668,1.74378356767,0.0,0.0,3.54045821811,10.5176760807,58.93916017,52.6130680808,6.32609208914
 01/04  01:00:00,17.5883651528,1.8764864094,0.0,0.0,2.55330491699,7.80157382632,58.5943489872,56.6412439116,1.95310507562
 01/04  02:00:00,17.0938932289,1.97073910142,0.0,0.0,2.55330491699,7.21284921042,60.7406830902,59.6213360513,1.11934703897
 01/04  03:00:00,16.8255467327,1.99675491324,0.0,0.0,2.55330491699,6.91848690247,60.6371598559,60.1435502097,0.493609646213
 01/04  04:00:00,16.6903981146,2.00878744907,0.0,0.0,2.55330491699,6.7713057485,60.8000923993,60.3064747333,0.493617666019
 01/04  05:00:00,18.7747368687,2.01663275546,0.0,0.0,3.82705111198,7.57405300124,61.6573672798,60.5378260606,1.11954121924
 01/04  06:00:00,23.3005819962,2.00386542097,0.0,0.0,6.02426329834,9.91545327661,66.2976180702,60.377852489,5.91976558124
 01/04  07:00:00,28.5225358396,1.90756818426,0.0,0.0,6.51253267309,14.7454349813,77.3475962896,57.4415631279,19.9060331617
 01/04  08:00:00,29.6017588969,1.85332527292,0.0,0.0,6.01364874671,18.163451543,76.8997885671,55.7410994544,21.1586891127
 01/04  09:00:00,25.2206193765,1.98926963479,0.0,0.0,4.35151303671,18.8798367041,72.3198148858,51.9960728414,20.3237420443
 01/04  10:00:00,22.1255973891,1.71787948783,0.0,0.0,3.78894180059,16.6187760998,59.9580982989,42.1391990094,17.8188992895
 01/04  11:00:00,18.9654905983,1.47439940016,0.0,0.0,3.78894180059,13.7021493968,50.4143068894,34.2653027704,16.149004119
 01/04  12:00:00,18.8856441933,1.24737184134,0.0,0.0,3.78894180059,13.8493305508,40.1673382285,27.149387554,13.0179506745
 01/04  13:00:00,18.4247229865,1.09689185268,0.0,0.0,3.69398621738,13.6338449159,34.0504243415,22.7023688374,11.3480555041
 01/04  14:00:00,18.0202692623,0.970721526331,0.0,0.0,3.78894180059,13.2606059349,29.149996018,19.0543618917,10.0956341263
 01/04  15:00:00,17.73595618,0.833589598073,0.0,0.0,3.78894180059,13.1134247809,23.9441407295,15.100927981,8.84321274843
 01/04  16:00:00,19.0485805306,0.781204495408,0.0,0.0,4.71240779196,13.5549682428,23.7933763053,13.6977421791,10.0956341263
 01/04  17:00:00,28.2801100812,0.776713991939,0.0,0.0,7.18559832057,18.5321311015,25.3805822449,13.6150529482,11.7655292967
 01/04  18:00:00,37.4857529703,0.433267278428,0.0,0.0,8.38069375907,23.3147919321,27.2013073426,11.6785139124,15.5227934301
 01/04  19:00:00,39.5195895597,0.39973373405,0.0,0.0,10.6415932552,23.1212625696,28.9719947316,10.7356216495,18.2363730821
 01/04  20:00:00,38.6142749128,0.463697065347,0.0,0.0,12.3080778603,20.4854999863,29.9736881971,12.5722627003,17.4014254969
 01/04  21:00:00,38.2282514642,0.517794510034,0.0,0.0,12.456681583,19.8967753704,30.0405083684,14.1002411457,15.9402672227
 01/04  22:00:00,32.8342862429,0.587330310666,0.0,0.0,9.18739968257,17.702556249,29.1141463586,16.0961956841,13.0179506745
 01/04  23:00:00,26.0749864058,0.763343035328,0.0,0.0,5.91811778209,14.0365255879,32.7480506026,21.3999950985,11.3480555041
 01/04  24:00:00,20.4063533088,0.991219009641,0.0,0.0,3.54045821811,10.5176760807,34.810779682,28.4724096892,6.3383699928
 01/05  01:00:00,16.8852639118,1.17338516846,0.0,0.0,2.55330491699,7.80157382632,35.9623048605,34.0058460611,1.95645879939
 01/05  02:00:00,16.4289981309,1.30584400343,0.0,0.0,2.55330491699,7.21284921042,39.2160589186,38.0950407048,1.12101821376
 01/05  03:00:00,16.2427703845,1.41397856508,0.0,0.0,2.55330491699,6.91848690247,41.9114043399,41.4173773463,0.494026993594
 01/05  04:00:00,16.1641869601,1.48257629465,0.0,0.0,2.55330491699,6.7713057485,43.9143854965,43.4203506402,0.494034856326
 01/05  05:00:00,18.3133948455,1.5552907322,0.0,0.0,3.82705111198,7.57405300124,46.9012569183,45.7800483253,1.12120859303
 01/05  06:00:00,22.8145715016,1.51785492634,0.0,0.0,6.02426329834,9.91545327661,50.4170225463,44.486034428,5.93098811834
 01/05  07:00:00,27.9901250691,1.37515741376,0.0,0.0,6.51253267309,14.7454349813,59.6580394136,39.713011916,19.9450274976
 01/05  08:00:00,29.0953172413,1.34688361728,0.0,0.0,6.01364874671,18.163451543,59.9257498598,38.7255829327,21.2001669271
 01/05  09:00:00,24.9548814735,1.72353173175,0.0,0.0,4.35151303671,18.8798367041,62.5091036924,42.1455429591,20.3635607333
 01/05  10:00:00,22.1216452819,1.71392738068,0.0,0.0,3.78894180059,16.6187760998,58.9362691196,41.0825284773,17.8537406423
 01/05  11:00:00,19.1358961547,1.64480495662,0.0,0.0,3.78894180059,13.7021493968,54.8268867566,38.6463595088,16.1805272478
 01/05  12:00:00,19.1908992049,1.55262685298,0.0,0.0,3.78894180059,13.8493305508,48.7257377258,35.6824855927,13.0432521331
 01/05  13:00:00,18.6163574888,1.28852635496,0.0,0.0,3.69398621738,13.6338449159,39.2755632618,27.9055245232,11.3700387386
 01/05  14:00:00,18.3634213264,1.3138735905,0.0,0.0,3.78894180059,13.2606059349,38.5307118468,28.4155831541,10.1151286927
 01/05  15:00:00,17.9906028086,1.08823622676,0.0,0.0,3.78894180059,13.1134247809,30.8088468374,21.9486281906,8.86021864683
 01/05  16:00:00,19.2472680287,0.979891993477,0.0,0.0,4.71240779196,13.5549682428,29.0306937103,18.9155650176,10.1151286927
 01/05  17:00:00,28.4607341554,0.957338066099,0.0,0.0,7.18559832057,18.5321311015,30.1235191043,18.3351770171,11.7883420872
 01/05  18:00:00,37.6911113066,0.638625614743,0.0,0.0,8.38069375907,23.3147919321,32.7691388332,17.2160666083,15.5530722248
 01/05  19:00:00,39.7227087381,0.60285291241,0.0,0.0,10.6415932552,23.1212625696,34.574863492,16.3028195011,18.2720439909
 01/05  20:00:00,38.7795271425,0.628949295038,0.0,0.0,12.3080778603,20.4854999863,34.522761939,17.0873246453,17.4354372937
 01/05  21:00:00,38.4186583182,0.70820136399,0.0,0.0,12.456681583,19.8967753704,35.4674069298,19.4960313564,15.9713755735
 01/05  22:00:00,33.0853588186,0.838402886449,0.0,0.0,9.18739968257,17.702556249,36.5016574301,23.458405297,13.0432521331
 01/05  23:00:00,26.3481459979,1.03650262738,0.0,0.0,5.91811778209,14.0365255879,40.9486557534,29.5786170148,11.3700387386
 01/05  24:00:00,20.6278313801,1.21269708092,0.0,0.0,3.54045821811,10.5176760807,41.3280351931,34.977636638,6.35039855508
 01/06  01:00:00,17.0692268685,1.35734812516,0.0,0.0,2.55330491699,7.80157382632,41.2839986887,39.3242553568,1.95974333195
 01/06  02:00:00,16.5974144134,1.47426028592,0.0,0.0,2.55330491699,7.21284921042,44.1220220511,42.9993673626,1.12265468843
 01/06  03:00:00,16.3587148355,1.52992301607,0.0,0.0,2.55330491699,6.91848690247,45.0682173948,44.5737817367,0.494435658096
 01/06  04:00:00,16.2716285327,1.59001786717,0.0,0.0,2.55330491699,6.7713057485,46.9159472082,46.4215038472,0.494443361049
 01/06  05:00:00,18.3673073344,1.60920322109,0.0,0.0,3.82705111198,7.57405300124,48.0157715137,46.8929303127,1.12284120103
 01/06  06:00:00,22.8510848417,1.55436826653,0.0,0.0,6.02426329834,9.91545327661,50.9588218143,45.0168463298,5.94197548447
 01/06  07:00:00,28.0443760279,1.42940837255,0.0,0.0,6.51253267309,14.7454349813,60.9691559135,40.9859537968,19.9832021168
 01/06  08:00:00,29.1334324157,1.38499879172,0.0,0.0,6.01364874671,18.163451543,60.7762742204,39.53550156,21.2407726604
 01/06  09:00:00,24.9956572872,1.76430754541,0.0,0.0,4.35151303671,18.8798367041,63.7612281569,43.3586859325,20.4025422244
 01/06  10:00:00,22.2321217043,1.82440380308,0.0,0.0,3.78894180059,16.6187760998,62.8337073858,44.9458579388,17.887849447
 01/06  11:00:00,19.1632509877,1.67215978954,0.0,0.0,3.78894180059,13.7021493968,56.5656796295,40.3542920346,16.2113875949
 01/06  12:00:00,19.3743112618,1.73603890987,0.0,0.0,3.78894180059,13.8493305508,55.1215379854,42.0535163631,13.0680216222
 01/06  13:00:00,19.019816088,1.6919849542,0.0,0.0,3.69398621738,13.6338449159,52.206880576,40.8153208058,11.3915597701
 01/06  14:00:00,18.8376076379,1.78805990196,0.0,0.0,3.78894180059,13.2606059349,53.9177825753,43.7835691942,10.1342133811
 01/06  15:00:00,18.6930246825,1.79065810064,0.0,0.0,3.78894180059,13.1134247809,52.5054177798,43.6285507878,8.87686699199
 01/06  16:00:00,20.0394115701,1.77203553485,0.0,0.0,4.71240779196,13.5549682428,53.150910272,43.016696891,10.1342133811
 01/06  17:00:00,28.327367018,1.71680426204,0.0,0.0,7.18559832057,18.5321311015,53.502407205,41.6917319718,11.8106752332
 01/06  18:00:00,38.4704277775,1.41794208561,0.0,0.0,8.38069375907,23.3147919321,56.9723596012,41.3896452008,15.5827144004
 01/06  19:00:00,40.5036870681,1.38383124241,0.0,0.0,10.6415932552,23.1212625696,58.9374079775,40.6304430674,18.30696491
 01/06  20:00:00,39.5982557249,1.44767787746,0.0,0.0,12.3080778603,20.4854999863,60.3307017042,42.8619677202,17.468733984
 01/06  21:00:00,39.2698914899,1.55943453574,0.0,0.0,12.456681583,19.8967753704,62.7480433995,46.7462135362,16.0018298634
 01/06  22:00:00,33.9683035547,1.72134762251,0.0,0.0,9.18739968257,17.702556249,65.459688744,52.3916671218,13.0680216222
 01/06  23:00:00,27.2732242469,1.96158087641,0.0,0.0,5.91811778209,14.0365255879,72.1198774289,60.7283176588,11.3915597701
 01/06  24:00:00,21.6099076409,2.19477334176,0.0,0.0,3.54045821811,10.5176760807,75.192381791,68.8302075771,6.36217421384
 01/07  01:00:00,18.1008093068,2.38893056339,0.0,0.0,2.55330491699,7.80157382632,77.5192857161,75.5563280162,1.96295769988
 01/07  02:00:00,17.6440167183,2.52086259086,0.0,0.0,2.55330491699,7.21284921042,81.3068874684,80.1826314902,1.12425597821
 01/07  03:00:00,17.4618871553,2.63309533579,0.0,0.0,2.55330491699,6.91848690247,84.5065847281,84.0117492094,0.49483551868
 01/07  04:00:00,17.4612128076,2.77960214212,0.0,0.0,2.55330491699,6.7713057485,89.9466118702,89.451768811,0.494843059199
 01/07  05:00:00,19.6208453168,2.86274120351,0.0,0.0,3.82705111198,7.57405300124,93.7613973332,92.6369587735,1.12443855974
 01/07  06:00:00,24.1477650637,2.85104848851,0.0,0.0,6.02426329834,9.91545327661,98.2762331135,92.3235086872,5.95272442627
 01/07  07:00:00,29.4117117731,2.79674411775,0.0,0.0,6.51253267309,14.7454349813,110.659137536,90.6385918215,20.0205457146
 01/07  08:00:00,30.3974929037,2.84258864212,0.0,0.0,6.01364874671,17.9699221805,113.812289683,92.5317953957,21.2804942875
 01/07  09:00:00,24.7054671714,2.92053099833,0.0,0.0,3.66783283761,18.1171033345,115.219431648,94.7787566745,20.4406749737
 01/07  10:00:00,21.7235425404,2.76223820783,0.0,0.0,3.10526160149,15.8560427302,105.724220831,87.8030052285,17.9212156026
 01/07  11:00:00,18.5851119957,2.54043436624,0.0,0.0,3.10526160149,12.9394160272,94.825928243,78.5843522216,16.2415760214
 01/07  12:00:00,18.5939458945,2.40208711127,0.0,0.0,3.10526160149,13.0865971812,85.8223426865,72.7300908799,13.0922518066
 01/07  13:00:00,18.2941872827,2.2495096535,0.0,0.0,3.10526160149,12.9394160272,78.2911170894,66.8785048639,11.4126122254
 01/07  14:00:00,17.7467080069,2.1435738397,0.0,0.0,3.10526160149,12.4978725653,73.0831193016,62.930236762,10.1528825395
 01/07  15:00:00,17.4430034148,1.98705040166,0.0,0.0,3.10526160149,12.3506914113,66.3478243911,57.4546715374,8.89315285365
 01/07  16:00:00,18.5209249039,1.69996243741,0.0,0.0,4.02872759285,12.7922348732,58.7359684678,48.5830859282,10.1528825395
 01/07  17:00:00,26.8079751953,1.64382600804,0.0,0.0,6.50191812146,17.7693977319,58.9823139494,47.1497918286,11.8325221207
 01/07  18:00:00,38.4032452222,1.54428889276,0.0,0.0,8.38069375907,23.1212625696,60.0237661946,44.4120550161,15.6117111784
 01/07  19:00:00,40.5139953425,1.39413951688,0.0,0.0,10.6415932552,23.1212625696,58.2862454816,39.9451199837,18.3411254979
 01/07  20:00:00,39.5268654686,1.37628762116,0.0,0.0,12.3080778603,20.4854999863,56.9554910607,39.4541853535,17.5013057073
 01/07  21:00:00,39.0975857442,1.38712878999,0.0,0.0,12.456681583,19.8967753704,55.841356499,39.8097354253,16.0316210737
 01/07  22:00:00,33.6767038705,1.42974793826,0.0,0.0,9.18739968257,17.702556249,54.2085002876,41.116248481,13.0922518066
 01/07  23:00:00,26.8738829321,1.56223956155,0.0,0.0,5.91811778209,14.0365255879,56.6351163593,45.2225041339,11.4126122254
 01/07  24:00:00,21.1225686323,1.70743433318,0.0,0.0,3.54045821811,10.5176760807,56.0926895517,49.7189960699,6.37369348185
 01/08  01:00:00,17.5459880319,1.83410928847,0.0,0.0,2.55330491699,7.80157382632,55.5976507157,53.6315497652,1.96610095051
 01/08  02:00:00,16.971296077,1.84814194951,0.0,0.0,2.55330491699,7.21284921042,54.9113057217,53.7854841129,1.12582160875
 01/08  03:00:00,16.6898443699,1.86105255044,0.0,0.0,2.55330491699,6.91848690247,54.4689478942,53.9737214373,0.495226456911
 01/08  04:00:00,16.6074929412,1.92588227574,0.0,0.0,2.55330491699,6.7713057485,56.7045506726,56.2093168402,0.495233832395
 01/08  05:00:00,18.7033252152,1.94522110195,0.0,0.0,3.82705111198,7.57405300124,58.1171168652,56.9911166691,1.1260001961
 01/08  06:00:00,23.1669882538,1.87027167861,0.0,0.0,6.02426329834,9.91545327661,60.627530112,54.664298351,5.96323176104
 01/08  07:00:00,28.3883063516,1.77333869632,0.0,0.0,6.51253267309,14.7454349813,71.9516600355,51.8946128028,20.0570472327
 01/08  08:00:00,29.3085596231,1.75365536154,0.0,0.0,6.01364874671,17.9699221805,72.8231389326,51.5038188873,21.3193200453
 01/08  09:00:00,23.5281565473,1.7432203742,0.0,0.0,3.66783283761,18.1171033345,71.3250195201,50.8470718317,20.4779476885
 01/08  10:00:00,20.5435550595,1.58225072697,0.0,0.0,3.10526160149,15.8560427302,62.9683073894,45.0144781614,17.953829228
 01/08  11:00:00,17.3292575732,1.2845799438,0.0,0.0,3.10526160149,12.9394160272,51.593564197,35.3224806098,16.2710835872
 01/08  12:00:00,17.2315292731,1.03967048984,0.0,0.0,3.10526160149,13.0865971812,40.6305848555,27.5146493446,13.1159355108
 01/08  13:00:00,16.9019034409,0.857225811649,0.0,0.0,3.10526160149,12.9394160272,33.3295356616,21.8963457916,11.4331898701
 01/08  14:00:00,16.2705560399,0.667421872706,0.0,0.0,3.10526160149,12.4978725653,26.7649752979,16.5938446584,10.1711306395
 01/08  15:00:00,15.9603075383,0.504354525148,0.0,0.0,3.10526160149,12.3506914113,21.1650638287,12.2559924198,8.90907140891
 01/08  16:00:00,17.2179678402,0.39700537366,0.0,0.0,4.02872759285,12.7922348732,19.7734483458,9.60231770628,10.1711306395
 01/08  17:00:00,25.470275952,0.306126764792,0.0,0.0,6.50191812146,17.7693977319,19.2990595575,7.44518327727,11.8538762802
 01/08  18:00:00,37.1562069346,0.297250605191,0.0,0.0,8.38069375907,23.1212625696,23.0185497284,7.37849575649,15.640053972
 01/08  19:00:00,39.4029978509,0.28314202527,0.0,0.0,10.6415932552,23.1212625696,25.5017344613,7.12721882307,18.3745156382
 01/08  20:00:00,38.4588828712,0.308305023733,0.0,0.0,12.3080778603,20.4854999863,25.3765488751,7.84340605724,17.5331428178
 01/08  21:00:00,38.0992339577,0.388777003483,0.0,0.0,12.456681583,19.8967753704,26.1362598932,10.075519511,16.0607403821
 01/08  22:00:00,32.7426099543,0.495654022143,0.0,0.0,9.18739968257,17.702556249,26.2154097622,13.0994742514,13.1159355108
 01/08  23:00:00,25.9389273517,0.627283981238,0.0,0.0,5.91811778209,14.0365255879,28.2313658962,16.7981760261,11.4331898701
 01/08  24:00:00,20.1997822753,0.784647976138,0.0,0.0,3.54045821811,10.5176760807,27.6577294451,21.2727764973,6.38495294776
 01/09  01:00:00,16.64163786,0.929759116592,0.0,0.0,2.55330491699,7.80157382632,27.428983583,25.4598114309,1.96917215216
 01/09  02:00:00,16.1155023517,0.992348224205,0.0,0.0,2.55330491699,7.21284921042,28.3557004179,27.2283493017,1.12735111626
 01/09  03:00:00,15.8692987519,1.04050693245,0.0,0.0,2.55330491699,6.91848690247,29.0769260521,28.5813176952,0.495608356996
 01/09  04:00:00,15.7557500079,1.07413934245,0.0,0.0,2.55330491699,6.7713057485,30.0180447302,29.5224291653,0.4956155649
 01/09  05:00:00,17.832858477,1.07475436373,0.0,0.0,3.82705111198,7.57405300124,30.6452670732,29.5177414255,1.12752564765
 01/09  06:00:00,22.3418081003,1.04509152507,0.0,0.0,6.02426329834,9.91545327661,34.7401228377,28.76662846,5.97349437765
 01/09  07:00:00,27.5938590628,0.978891407459,0.0,0.0,6.51253267309,14.7454349813,47.0898399315,26.9971440696,20.0926958619
 01/09  08:00:00,28.6691923596,0.920758735609,0.0,0.0,6.01364874671,18.163451543,46.6532536538,25.2960152179,21.3572384359
 01/09  09:00:00,24.3622212459,1.13087150413,0.0,0.0,4.35151303671,18.8798367041,44.4665051964,23.9521558656,20.5143493308
 01/09  10:00:00,21.4202943833,1.012576482,0.0,0.0,3.78894180059,16.6187760998,37.5465003126,19.5608196476,17.985680665
 01/09  11:00:00,18.4197204672,0.928629269057,0.0,0.0,3.78894180059,13.7021493968,33.1848075046,16.8849059506,16.2999015541
 01/09  12:00:00,18.5084699921,0.870197640184,0.0,0.0,3.78894180059,13.8493305508,28.3683212269,15.2292555059,13.139065721
 01/09  13:00:00,18.0711268863,0.743295752502,0.0,0.0,3.69398621738,13.6338449159,23.1588950034,11.7056083933,11.4532866101
 01/09  14:00:00,17.7209879212,0.671440185265,0.0,0.0,3.78894180059,13.2606059349,19.9505702798,9.76161800298,10.1889522769
 01/09  15:00:00,17.5380851972,0.635718615357,0.0,0.0,3.78894180059,13.1134247809,17.7942739391,8.86965599548,8.92461794364
 01/09  16:00:00,18.8184949607,0.551118925494,0.0,0.0,4.71240779196,13.5549682428,16.9625161297,6.77356385287,10.1889522769
 01/09  17:00:00,27.1480301158,0.537467359875,0.0,0.0,7.18559832057,18.5321311015,18.3857727601,6.51104137232,11.8747313878
 01/09  18:00:00,37.3011878632,0.248702171336,0.0,0.0,8.38069375907,23.3147919321,21.9669654598,6.29923107233,15.6677343875
 01/09  19:00:00,39.3358332563,0.215977430644,0.0,0.0,10.6415932552,23.1212625696,23.8935477659,5.48642232318,18.4071254428
 01/09  20:00:00,38.367664434,0.217086586604,0.0,0.0,12.3080778603,20.4854999863,23.0813224378,5.51708655051,17.5642358873
 01/09  21:00:00,37.9593387167,0.248881762491,0.0,0.0,12.456681583,19.8967753704,22.453340953,6.3641617878,16.0891791652
 01/09  22:00:00,32.5372087541,0.290252821922,0.0,0.0,9.18739968257,17.702556249,20.592847691,7.45378196995,13.139065721
 01/09  23:00:00,25.7330155855,0.421372214972,0.0,0.0,5.91811778209,14.0365255879,22.5041932821,11.050906672,11.4532866101
 01/09  24:00:00,20.0006052356,0.585470936457,0.0,0.0,3.54045821811,10.5176760807,22.0533854213,15.6574361441,6.39594927721
 01/10  01:00:00,16.4415683277,0.729689584354,0.0,0.0,2.55330491699,7.80157382632,21.7151805246,19.7430101301,1.97217039445
 01/10  02:00:00,15.936446725,0.813292597532,0.0,0.0,2.55330491699,7.21284921042,23.2433884218,22.1145443742,1.12884404763
 01/10  03:00:00,15.7266290962,0.897837276776,0.0,0.0,2.55330491699,6.91848690247,25.0774303979,24.5814492921,0.495981105821
 01/10  04:00:00,15.6809127798,0.99930211433,0.0,0.0,2.55330491699,6.7713057485,28.1693382796,27.673350136,0.495988143653
 01/10  05:00:00,17.7961388786,1.03803476529,0.0,0.0,3.82705111198,7.57405300124,29.978965488,28.8499510254,1.12901446262
 01/10  06:00:00,22.2962924036,0.99957582836,0.0,0.0,6.02426329834,9.91545327661,33.6585964078,27.6750871703,5.98350923748
 01/10  07:00:00,27.5659326968,0.950965041429,0.0,0.0,6.51253267309,14.7454349813,46.4562083492,26.3287273035,20.1274810457
 01/10  08:00:00,28.7444482581,0.996014634083,0.0,0.0,6.01364874671,18.163451543,49.2193576217,27.8251193915,21.3942382302
 01/10  09:00:00,24.6416089828,1.41025924109,0.0,0.0,4.35151303671,18.8798367041,52.9612080653,32.4113389447,20.5498691207
 01/10  10:00:00,21.7775834416,1.36986554034,0.0,0.0,3.78894180059,16.6187760998,48.4185029745,30.4017424933,18.0167604811
 01/10  11:00:00,18.7567791673,1.26568796913,0.0,0.0,3.78894180059,13.7021493968,43.2830640917,26.955042704,16.3280213877
 01/10  12:00:00,18.8495935266,1.21132117463,0.0,0.0,3.78894180059,13.8493305508,38.5040713903,25.3424358028,13.1616355875
 01/10  13:00:00,18.4744431365,1.1466120027,0.0,0.0,3.69398621738,13.6338449159,35.0296594757,23.5567629816,11.4728964941
 01/10  14:00:00,18.2304829859,1.18093525,0.0,0.0,3.78894180059,13.2606059349,34.9069383374,24.7005961634,10.206342174
 01/10  15:00:00,18.1103636084,1.20799702653,0.0,0.0,3.78894180059,13.1134247809,34.5503768869,25.610589033,8.93978785389
 01/10  16:00:00,19.4279448351,1.16056879985,0.0,0.0,4.71240779196,13.5549682428,34.4992508388,24.2929086648,10.206342174
 01/10  17:00:00,27.6694914063,1.05892865033,0.0,0.0,7.18559832057,18.5321311015,33.2678359157,21.3727546483,11.8950812674
 01/10  18:00:00,37.7373309191,0.684845227227,0.0,0.0,8.38069375907,23.3147919321,34.2636842493,18.5689400217,15.6947442277
 01/10  19:00:00,39.7119108538,0.592055028177,0.0,0.0,10.6415932552,23.1212625696,34.3221531484,15.8832078939,18.4389452545
 01/10  20:00:00,38.7597405928,0.609162745428,0.0,0.0,12.3080778603,20.4854999863,33.9673273184,16.3727516106,17.5945757078
 01/10  21:00:00,38.3428127687,0.632355814458,0.0,0.0,12.456681583,19.8967753704,33.1341925251,17.0172635241,16.116929001
 01/10  22:00:00,32.9229433213,0.675987389108,0.0,0.0,9.18739968257,17.702556249,31.3942355032,18.2325999157,13.1616355875
 01/10  23:00:00,26.1322469812,0.820603610725,0.0,0.0,5.91811778209,14.0365255879,33.8963813653,22.4234848712,11.4728964941
 01/10  24:00:00,20.382828777,0.967694477903,0.0,0.0,3.54045821811,10.5176760807,33.093869085,26.6871898713,6.40667921373
 01/11  01:00:00,16.8491099334,1.13723118996,0.0,0.0,2.55330491699,7.80157382632,33.7231223249,31.7480275364,1.97509478857
 01/11  02:00:00,16.3733116409,1.25015751343,0.0,0.0,2.55330491699,7.21284921042,36.274268005,35.1439680444,1.13029996058
 01/11  03:00:00,16.2142234803,1.38543166083,0.0,0.0,2.55330491699,6.91848690247,40.0001055094,39.5037609164,0.496344592978
 01/11  04:00:00,16.2437551411,1.56214447563,0.0,0.0,2.55330491699,6.7713057485,46.0028784289,45.5065269706,0.496351458305
 01/11  05:00:00,18.4816963651,1.72359225183,0.0,0.0,3.82705111198,7.57405300124,52.3501729865,51.2197067864,1.13046620011
 01/11  06:00:00,23.0919040166,1.79518744139,0.0,0.0,6.02426329834,9.91545327661,59.9509818681,53.9577084927,5.99327337532
 01/11  07:00:00,28.3523457441,1.73737808877,0.0,0.0,6.51253267309,14.7454349813,72.3088592277,52.1474667443,20.1613924834
 01/11  08:00:00,29.4738719574,1.72543833341,0.0,0.0,6.01364874671,18.163451543,73.1728078921,51.7424994212,21.4303084709
 01/11  09:00:00,25.1760295519,1.94467981018,0.0,0.0,4.35151303671,18.8798367041,70.9528566039,50.3683600647,20.5844965392
 01/11  10:00:00,22.2256444561,1.81792655488,0.0,0.0,3.78894180059,16.6187760998,62.7484293829,44.7013699105,18.0470594724
 01/11  11:00:00,19.0827274852,1.59163628709,0.0,0.0,3.78894180059,13.7021493968,53.0002160941,36.6447813334,16.3554347607
 01/11  12:00:00,19.0264395117,1.38816715972,0.0,0.0,3.78894180059,13.8493305508,43.054336677,29.8706982506,13.1836384264
 01/11  13:00:00,18.4462531066,1.11842197277,0.0,0.0,3.69398621738,13.6338449159,33.3549116072,21.8628978925,11.4920137147
 01/11  14:00:00,18.0385725695,0.989024833589,0.0,0.0,3.78894180059,13.2606059349,28.2481015148,18.0248063339,10.223295181
 01/11  15:00:00,17.7751408963,0.872774314426,0.0,0.0,3.78894180059,13.1134247809,23.7403380192,14.785761372,8.95457664723
 01/11  16:00:00,19.0622762175,0.794900182232,0.0,0.0,4.71240779196,13.5549682428,22.9994435921,12.7761484111,10.223295181
 01/11  17:00:00,27.4123219783,0.801759222335,0.0,0.0,7.18559832057,18.5321311015,25.1522142645,13.2372943719,11.9149198926
 01/11  18:00:00,37.5491594951,0.496673803235,0.0,0.0,8.38069375907,23.3147919321,28.501897622,12.7808221281,15.7210754939
 01/11  19:00:00,39.6006771002,0.480821274495,0.0,0.0,10.6415932552,23.1212625696,30.9836600905,12.5136944402,18.4699656503
 01/11  20:00:00,38.7241720988,0.573594251417,0.0,0.0,12.3080778603,20.4854999863,32.8791811918,15.2550278973,17.6241532945
 01/11  21:00:00,38.3679053877,0.657448433455,0.0,0.0,12.456681583,19.8967753704,33.8811223283,17.7371406565,16.1439816718
 01/11  22:00:00,33.0241483831,0.777192450878,0.0,0.0,9.18739968257,17.702556249,34.4993195275,21.3156811011,13.1836384264
 01/11  23:00:00,26.2759397215,0.96429635102,0.0,0.0,5.91811778209,14.0365255879,38.4143858933,26.9223721785,11.4920137147
 01/11  24:00:00,20.5386213004,1.12348700127,0.0,0.0,3.54045821811,10.5176760807,38.0651930686,31.6480534888,6.41713957975
 01/12  01:00:00,17.0488201946,1.33694145119,0.0,0.0,2.55330491699,7.80157382632,40.2990630634,38.3211185959,1.9779444675
 01/12  02:00:00,16.6625730239,1.53941889648,0.0,0.0,2.55330491699,7.21284921042,46.1804859876,45.0487675638,1.1317184238
 01/12  03:00:00,16.5901585587,1.76136673918,0.0,0.0,2.55330491699,6.91848690247,53.3444247291,52.8477260183,0.496698710802
 01/12  04:00:00,16.6515778518,1.9699671863,0.0,0.0,2.55330491699,6.7713057485,60.8839168369,60.3872114357,0.496705401247
 01/12  05:00:00,18.8505655835,2.09246147027,0.0,0.0,3.82705111198,7.57405300124,65.9656831255,64.8338026953,1.1318804302
 01/12  06:00:00,23.4212813817,2.12456480645,0.0,0.0,6.02426329834,9.91545327661,72.1188685337,66.1160846334,6.00278390022
 01/12  07:00:00,28.7124723199,2.09750466454,0.0,0.0,6.51253267309,14.7454349813,85.6111110918,65.4166909588,20.1944201329
 01/12  08:00:00,29.9014836307,2.15305000667,0.0,0.0,6.01364874671,18.163451543,89.0239201076,67.5584816312,21.4654384763
 01/12  09:00:00,25.7558970326,2.52454729081,0.0,0.0,4.35151303671,18.8798367041,93.2671983881,72.6489770562,20.6182213319
 01/12  10:00:00,23.0622514573,2.65453355603,0.0,0.0,3.78894180059,16.6187760998,94.5230158862,76.4464472203,18.076568666
 01/12  11:00:00,20.2025845844,2.71149338626,0.0,0.0,3.78894180059,13.7021493968,94.3909807828,78.0088472279,16.3821335549
 01/12  12:00:00,20.3438356298,2.70556327784,0.0,0.0,3.78894180059,13.8493305508,90.8979881286,77.6929204069,13.2050677217
 01/12  13:00:00,20.0007687261,2.67293759227,0.0,0.0,3.69398621738,13.6338449159,87.9500811401,76.4394485294,11.5106326107
 01/12  14:00:00,19.6923790427,2.64283130677,0.0,0.0,3.78894180059,13.2606059349,85.2185643678,74.9787580904,10.2398062774
 01/12  15:00:00,19.611290153,2.70892357114,0.0,0.0,3.78894180059,13.1134247809,86.0909152309,77.1219352868,8.9689799441
 01/12  16:00:00,21.0463190418,2.7789430066,0.0,0.0,4.71240779196,13.5549682428,90.0527177037,79.8129114263,10.2398062774
 01/12  17:00:00,29.3471616361,2.73659888016,0.0,0.0,7.18559832057,18.5321311015,90.4916411395,78.5573997511,11.9342413884
 01/12  18:00:00,39.3772015202,2.32471582837,0.0,0.0,8.38069375907,23.3147919321,89.3578800686,73.6111596804,15.7467203883
 01/12  19:00:00,41.3346213995,2.21476557385,0.0,0.0,10.6415932552,23.1212625696,88.4702439428,69.9700664991,18.5001774437
 01/12  20:00:00,40.3689328791,2.21835503164,0.0,0.0,12.3080778603,20.4854999863,87.7498800739,70.0969201857,17.6529598882
 01/12  21:00:00,39.9619646432,2.25150768898,0.0,0.0,12.456681583,19.8967753704,87.3825314477,71.2122022817,16.170329166
 01/12  22:00:00,34.6154730534,2.36851712116,0.0,0.0,9.18739968257,17.702556249,88.6459194968,75.4408517751,13.2050677217
 01/12  23:00:00,27.8312887042,2.51964533368,0.0,0.0,5.91811778209,14.0365255879,92.0198692427,80.509236632,11.5106326107
 01/12  24:00:00,22.1115681751,2.69643387601,0.0,0.0,3.54045821811,10.5176760807,93.0772474993,86.6499202218,6.42732727753
 01/13  01:00:00,18.5959954113,2.88411666789,0.0,0.0,2.55330491699,7.80157382632,95.3008660107,93.3201474243,1.98071858635
 01/13  02:00:00,18.0876982612,2.96454413371,0.0,0.0,2.55330491699,7.21284921042,97.1623075633,96.0292085462,1.13309901705
 01/13  03:00:00,17.8485654032,3.01977358368,0.0,0.0,2.55330491699,6.91848690247,98.3827902422,97.8857468878,0.497043354404
 01/13  04:00:00,17.7455635976,3.06395293207,0.0,0.0,2.55330491699,6.7713057485,99.8708309821,99.3737811145,0.49704986765
 01/13  05:00:00,19.8221772238,3.06407311052,0.0,0.0,3.82705111198,7.57405300124,100.490129153,99.3568724192,1.13325673407
 01/13  06:00:00,24.2855479668,2.98883139157,0.0,0.0,6.02426329834,9.91545327661,102.755324964,96.7432869681,6.01203799639
 01/13  07:00:00,29.4874059758,2.87243832047,0.0,0.0,6.51253267309,14.7454349813,112.927693995,92.7011397811,20.2265542141
 01/13  08:00:00,30.6416530994,2.89321947535,0.0,0.0,6.01364874671,18.163451543,114.638648543,93.1390306999,21.499617843
 01/13  09:00:00,26.495578635,3.26422889325,0.0,0.0,4.35151303671,18.8798367041,119.859770988,99.2087374765,20.6510335115
 01/13  10:00:00,23.6820248554,3.27430695418,0.0,0.0,3.78894180059,16.6187760998,116.697550597,98.5922712737,18.105279323
 01/13  11:00:00,20.7191630545,3.22807185632,0.0,0.0,3.78894180059,13.7021493968,112.928066022,96.5199561584,16.4081098637
 01/13  12:00:00,20.8607620378,3.22248968585,0.0,0.0,3.78894180059,13.8493305508,109.439841137,96.2139240097,13.2259171274
 01/13  13:00:00,20.5263933488,3.19856221498,0.0,0.0,3.69398621738,13.6338449159,106.988245539,95.4594978705,11.5287476681
 01/13  14:00:00,20.1920121566,3.14246442068,0.0,0.0,3.78894180059,13.2606059349,103.197046762,92.9411761888,10.2558705736
 01/13  15:00:00,20.0213708762,3.11900429428,0.0,0.0,3.78894180059,13.1134247809,100.806244138,91.8232506592,8.98299347909
 01/13  16:00:00,21.32653488,3.05915884475,0.0,0.0,4.71240779196,13.5549682428,100.030478204,89.7746076305,10.2558705736
 01/13  17:00:00,29.465485629,2.85492287303,0.0,0.0,7.18559832057,18.5321311015,94.8184142708,82.8653742379,11.9530400329
 01/13  18:00:00,39.5410369711,2.48855127929,0.0,0.0,8.38069375907,23.3147919321,94.9583484385,79.1866771221,15.7716713164
 01/13  19:00:00,41.4907846476,2.37092882189,0.0,0.0,10.6415932552,23.1212625696,93.8511225388,75.321550851,18.5295716879
 01/13  20:00:00,40.5164477713,2.3658699239,0.0,0.0,12.3080778603,20.4854999863,92.8402524641,75.1592655059,17.6809869582
 01/13  21:00:00,40.0584781155,2.34802116129,0.0,0.0,12.456681583,19.8967753704,90.4356243238,74.2396606425,16.1959636813
 01/13  22:00:00,34.6124838641,2.3655279319,0.0,0.0,9.18739968257,17.702556249,87.809780776,74.5838636485,13.2259171274
 01/13  23:00:00,27.8085227707,2.49687940024,0.0,0.0,5.91811778209,14.0365255879,90.590582261,79.0618345929,11.5287476681
 01/13  24:00:00,22.0500595928,2.63492529368,0.0,0.0,3.54045821811,10.5176760807,90.2100561537,83.7728168636,6.43723929009
 01/14  01:00:00,18.4923370846,2.78045834125,0.0,0.0,2.55330491699,7.80157382632,90.6730196114,88.6896032889,1.98341632252
 01/14  02:00:00,17.9775243738,2.8543702464,0.0,0.0,2.55330491699,7.21284921042,92.2772436186,91.1428022873,1.13444133129
 01/14  03:00:00,17.7056022687,2.87681044922,0.0,0.0,2.55330491699,6.91848690247,92.3934204018,91.8960419801,0.497378421699
 01/14  04:00:00,17.5695128675,2.88790220204,0.0,0.0,2.55330491699,6.7713057485,92.7796411898,92.2822564344,0.497384755487
 01/14  05:00:00,19.6502111089,2.89210699562,0.0,0.0,3.82705111198,7.57405300124,93.5393950529,92.4048003488,1.13459470414
 01/14  06:00:00,24.128746913,2.83203033783,0.0,0.0,6.02426329834,9.91545327661,96.3534799094,90.3324469854,6.021032924
 01/14  07:00:00,29.3115019778,2.6965343225,0.0,0.0,6.51253267309,14.7454349813,105.972124932,85.7143397209,20.2577852112
 01/14  08:00:00,30.2054745932,2.65057033165,0.0,0.0,6.01364874671,17.9699221805,105.760783917,84.2279474682,21.532836449
 01/14  09:00:00,24.3929155761,2.607979403,0.0,0.0,3.66783283761,18.1171033345,102.994373738,82.3114503769,20.6829233608
 01/14  10:00:00,21.5660118741,2.60470754151,0.0,0.0,3.10526160149,15.8560427302,99.4905903402,81.357407399,18.1331829412
 01/14  11:00:00,18.6118273603,2.56714973082,0.0,0.0,3.10526160149,12.9394160272,96.3419331011,79.9085771067,16.4333559944
 01/14  12:00:00,18.6917622438,2.4999034605,0.0,0.0,3.10526160149,13.0865971812,90.6804704879,77.4342900187,13.2461804692
 01/14  13:00:00,18.4501277577,2.40545012846,0.0,0.0,3.10526160149,12.9394160272,85.3930962969,73.8467427745,11.5463535224
 01/14  14:00:00,17.9711286803,2.36799451309,0.0,0.0,3.10526160149,12.4978725653,82.7475234724,72.4760401601,10.2714833123
 01/14  15:00:00,17.6712868218,2.21533380866,0.0,0.0,3.10526160149,12.3506914113,76.3846781208,67.3880650186,8.99661310224
 01/14  16:00:00,18.7644072033,1.94344473679,0.0,0.0,4.02872759285,12.7922348732,69.0153945188,58.7439112065,10.2714833123
 01/14  17:00:00,27.0503276602,1.88617847298,0.0,0.0,6.50191812146,17.7693977319,69.1909797886,57.2196695295,11.9713102591
 01/14  18:00:00,38.7063179738,1.84736164433,0.0,0.0,8.38069375907,23.1212625696,72.0261409005,56.2302200111,15.7959208894
 01/14  19:00:00,40.8168022833,1.69694645761,0.0,0.0,10.6415932552,23.1212625696,70.037860178,51.4797205001,18.5581396779
 01/14  20:00:00,39.8460737035,1.69549585608,0.0,0.0,12.3080778603,20.4854999863,69.1358877822,51.4276615777,17.7082262045
 01/14  21:00:00,39.4513323613,1.74087540705,0.0,0.0,12.456681583,19.8967753704,69.0652858054,52.8444081794,16.2208776261
 01/14  22:00:00,34.0975948488,1.85063891658,0.0,0.0,9.18739968257,17.702556249,69.8085197132,56.562339244,13.2461804692
 01/14  23:00:00,27.4329098014,2.12126643086,0.0,0.0,5.91811778209,14.0365255879,77.7017041743,66.1553506519,11.5463535224
 01/14  24:00:00,21.8466591779,2.43152487881,0.0,0.0,3.54045821811,10.5176760807,83.9287723827,77.4818997006,6.44687268207
 01/15  01:00:00,18.4166717902,2.70479304679,0.0,0.0,2.55330491699,7.80157382632,89.4142762803,87.4282394043,1.98603687601
 01/15  02:00:00,17.9224905685,2.79933644108,0.0,0.0,2.55330491699,7.21284921042,91.61928836,90.4835433911,1.13574496884
 01/15  03:00:00,17.6565915574,2.8277997379,0.0,0.0,2.55330491699,6.91848690247,91.5875171843,91.0898133708,0.497703813437
 01/15  04:00:00,17.5073883935,2.82577772805,0.0,0.0,2.55330491699,6.7713057485,91.041338522,90.5436285565,0.497709965569
 01/15  05:00:00,19.517676356,2.75957224275,0.0,0.0,3.82705111198,7.57405300124,88.7385040778,87.6026101336,1.13589394418
 01/15  06:00:00,23.9229565263,2.62623995108,0.0,0.0,6.02426329834,9.91545327661,88.5021468788,82.4723808588,6.02976601999
 01/15  07:00:00,29.0448031777,2.42983552234,0.0,0.0,6.51253267309,14.7454349813,95.6451545664,75.3570506903,20.2881038761
 01/15  08:00:00,29.8690576895,2.31415342792,0.0,0.0,6.01364874671,17.9699221805,92.6445908313,71.0795063744,21.565084457
 01/15  09:00:00,24.107882766,2.32294659294,0.0,0.0,3.66783283761,18.1171033345,91.7097955881,70.995914152,20.7138814361
 01/15  10:00:00,21.2763186902,2.3150143576,0.0,0.0,3.10526160149,15.8560427302,88.4230540585,70.2627828014,18.160271257
 01/15  11:00:00,18.297292827,2.25261519753,0.0,0.0,3.10526160149,12.9394160272,84.5743733705,68.1165088998,16.4578644706
 01/15  12:00:00,18.3024426468,2.11058386359,0.0,0.0,3.10526160149,13.0865971812,76.3722677115,63.1064159653,13.2658517462
 01/15  13:00:00,18.0263679818,1.98169035255,0.0,0.0,3.10526160149,12.9394160272,70.0377679242,58.4743229644,11.5634449598
 01/15  14:00:00,17.5359247498,1.93279058254,0.0,0.0,3.10526160149,12.4978725653,67.170883228,56.884243358,10.28663987
 01/15  15:00:00,17.3160862798,1.86013326662,0.0,0.0,3.10526160149,12.3506914113,63.5047258564,54.4948910762,9.00983478022
 01/15  16:00:00,18.4963425226,1.67538005604,0.0,0.0,4.02872759285,12.7922348732,59.0905632493,48.8039233793,10.28663987
 01/15  17:00:00,25.7702489063,1.49893305241,0.0,0.0,6.50191812146,17.7693977319,55.2527663882,43.2637197318,11.9890466564
 01/15  18:00:00,38.1969411171,1.33798478772,0.0,0.0,8.38069375907,23.1212625696,53.9741608841,38.1546989583,15.8194619258
 01/15  19:00:00,40.2960504552,1.1761946295,0.0,0.0,10.6415932552,23.1212625696,51.8232522309,33.2373792773,18.5858729536
 01/15  20:00:00,39.3033271682,1.15274932076,0.0,0.0,12.3080778603,20.4854999863,50.2962431783,32.5615736179,17.7346695604
 01/15  21:00:00,38.8467101347,1.13625318047,0.0,0.0,12.456681583,19.8967753704,48.3180226991,32.0729590768,16.2450636224
 01/15  22:00:00,33.3325898667,1.08563393448,0.0,0.0,9.18739968257,17.702556249,43.5539004017,30.2880486555,13.2658517462
 01/15  23:00:00,26.5203142018,1.20867083129,0.0,0.0,5.91811778209,14.0365255879,45.4824611143,33.9190161545,11.5634449598
 01/15  24:00:00,20.7551976395,1.34006334035,0.0,0.0,3.54045821811,10.5176760807,44.2480440707,37.7918194701,6.45622460064
 01/16  01:00:00,17.1855394015,1.47366065811,0.0,0.0,2.55330491699,7.80157382632,43.8191506691,41.8305711994,1.98857946964
 01/16  02:00:00,16.6707031748,1.54754904733,0.0,0.0,2.55330491699,7.21284921042,45.228822988,44.0918134445,1.13700954343
 01/16  03:00:00,16.4226144474,1.59382262795,0.0,0.0,2.55330491699,6.91848690247,45.9604573026,45.4624378693,0.498019433233
 01/16  04:00:00,16.2775107659,1.59590010037,0.0,0.0,2.55330491699,6.7713057485,45.8126693012,45.3146438996,0.498025401574
 01/16  05:00:00,18.3228705162,1.5647664029,0.0,0.0,3.82705111198,7.57405300124,45.3492400001,44.2120859307,1.13715406944
 01/16  06:00:00,22.7862147998,1.4894982246,0.0,0.0,6.02426329834,9.91545327661,48.0093271639,41.971092465,6.03823469889
 01/16  07:00:00,27.9659841395,1.35101648415,0.0,0.0,6.51253267309,14.7454349813,58.1786493389,37.8611481079,20.3175012309
 01/16  08:00:00,28.8850192777,1.33011501617,0.0,0.0,6.01364874671,17.9699221805,59.0632621106,37.4669097936,21.596352317
 01/16  09:00:00,23.1487546002,1.36381842712,0.0,0.0,3.66783283761,18.1171033345,59.4753395198,38.7314409504,20.7438985694
 01/16  10:00:00,20.1049385059,1.14363417338,0.0,0.0,3.10526160149,15.8560427302,50.3155819758,32.1290457271,18.1865362486
 01/16  11:00:00,17.0735357484,1.02885811898,0.0,0.0,3.10526160149,12.9394160272,45.2005875237,28.7189594892,16.4816280345
 01/16  12:00:00,17.2250480016,1.03318921829,0.0,0.0,3.10526160149,13.0865971812,42.0122656546,28.7273405216,13.2849251329
 01/16  13:00:00,17.0101813089,0.965503679656,0.0,0.0,3.10526160149,12.9394160272,38.1759815244,26.5959646056,11.5800169188
 01/16  14:00:00,16.5157432603,0.912609093113,0.0,0.0,3.10526160149,12.4978725653,35.2346237579,24.9332879997,10.3013357582
 01/16  15:00:00,16.3269379611,0.87098494789,0.0,0.0,3.10526160149,12.3506914113,32.8606943667,23.8380397692,9.02265459755
 01/16  16:00:00,17.6339112757,0.812948809112,0.0,0.0,4.02872759285,12.7922348732,32.6255053447,22.3241695865,10.3013357582
 01/16  17:00:00,25.0232041533,0.751888299406,0.0,0.0,6.50191812146,17.7693977319,32.6847831766,20.6785392043,12.0062439723
 01/16  18:00:00,37.6135760514,0.754619721996,0.0,0.0,8.38069375907,23.1212625696,36.7136716652,20.871384211,15.8422874542
 01/16  19:00:00,39.8494928622,0.729637036487,0.0,0.0,10.6415932552,23.1212625696,38.8760924594,20.2633291572,18.6127633022
 01/16  20:00:00,38.960112304,0.809534456531,0.0,0.0,12.3080778603,20.4854999863,40.4925794084,22.7322702133,17.7603091951
 01/16  21:00:00,38.6352675075,0.9248105533,0.0,0.0,12.456681583,19.8967753704,42.568958576,26.3004440682,16.2685145077
 01/16  22:00:00,33.2992841332,1.05232820104,0.0,0.0,9.18739968257,17.702556249,43.5616983309,30.276773198,13.2849251329
 01/16  23:00:00,26.5875454653,1.27590209483,0.0,0.0,5.91811778209,14.0365255879,48.9490173701,37.3690004513,11.5800169188
 01/16  24:00:00,20.8769161227,1.46178182356,0.0,0.0,3.54045821811,10.5176760807,49.5378441519,43.0725518756,6.46529227632
 01/17  01:00:00,17.4007240444,1.68884530102,0.0,0.0,2.55330491699,7.80157382632,52.4078765384,50.4168331892,1.99104334925
 01/17  02:00:00,16.9967087665,1.87355463901,0.0,0.0,2.55330491699,7.21284921042,57.8927760465,56.7545413661,1.1382346804
 01/17  03:00:00,16.7651748487,1.93638302921,0.0,0.0,2.55330491699,6.91848690247,59.0831377388,58.5848125512,0.498325187596
 01/17  04:00:00,16.5400624733,1.85845180778,0.0,0.0,2.55330491699,6.7713057485,55.5795215582,55.0811905882,0.498330970073
