Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  05:00:00,18.5188220723,1.76071795901,0.0,0.0,3.82705111198,7.57405300124,52.3600608382,51.2216861315,1.13837470673
 01/17  06:00:00,23.0074505665,1.71073399129,0.0,0.0,6.02426329834,9.91545327661,55.7730366858,49.7266002323,6.04643645353
 01/17  07:00:00,28.2337026692,1.6187350139,0.0,0.0,6.51253267309,14.7454349813,67.3649145939,47.0189460235,20.3459685704
 01/17  08:00:00,29.3241140011,1.57568037708,0.0,0.0,6.01364874671,18.163451543,67.31294988,45.6863191106,21.6266307694
 01/17  09:00:00,24.9295499107,1.69820016895,0.0,0.0,4.35151303671,18.8798367041,62.91646682,42.1435009487,20.7729658714
 01/17  10:00:00,21.9821177381,1.57439983685,0.0,0.0,3.78894180059,16.6187760998,55.6432858816,37.4313157437,18.2119701379
 01/17  11:00:00,19.1517243602,1.66063316209,0.0,0.0,3.78894180059,13.7021493968,56.5819439032,40.0773042546,16.5046396486
 01/17  12:00:00,19.3100972851,1.67182493319,0.0,0.0,3.78894180059,13.8493305508,53.6698243387,40.3664293577,13.3033949811
 01/17  13:00:00,18.9640767332,1.63624559932,0.0,0.0,3.69398621738,13.6338449159,50.9550117316,39.3589472399,11.5960644918
 01/17  14:00:00,18.5541972804,1.50464954449,0.0,0.0,3.78894180059,13.2606059349,45.2385687139,34.9230020891,10.3155666248
 01/17  15:00:00,18.4486349397,1.54626835782,0.0,0.0,3.78894180059,13.1134247809,45.1141307518,36.079061994,9.03506875777
 01/17  16:00:00,19.7342662899,1.46689025469,0.0,0.0,4.71240779196,13.5549682428,43.8570046944,33.5414380696,10.3155666248
 01/17  17:00:00,26.9891904325,1.27146100985,0.0,0.0,7.18559832057,18.5321311015,39.7289219901,27.706024876,12.0228971141
 01/17  18:00:00,37.9311367521,0.878651060281,0.0,0.0,8.38069375907,23.3147919321,40.1237514326,24.2593607176,15.8643907151
 01/17  19:00:00,39.9016634476,0.781807621961,0.0,0.0,10.6415932552,23.1212625696,40.1079046186,21.4691018584,18.6388027602
 01/17  20:00:00,38.9573602884,0.806782441011,0.0,0.0,12.3080778603,20.4854999863,40.0623784273,22.2772409118,17.7851375155
 01/17  21:00:00,38.4964110935,0.785954139323,0.0,0.0,12.456681583,19.8967753704,37.7970614895,21.5058381521,16.2912233374
 01/17  22:00:00,33.042004775,0.795048842801,0.0,0.0,9.18739968257,17.702556249,34.9025969169,21.5992019359,13.3033949811
 01/17  23:00:00,26.226283099,0.914639728482,0.0,0.0,5.91811778209,14.0365255879,36.6090819076,25.0130174159,11.5960644918
 01/17  24:00:00,20.4972367562,1.08210245712,0.0,0.0,3.54045821811,10.5176760807,36.4973552091,30.0232821853,6.47407302379
 01/18  01:00:00,16.9482153204,1.23633657703,0.0,0.0,2.55330491699,7.80157382632,36.6840471868,34.6906194028,1.993427784
 01/18  02:00:00,16.4564084819,1.33325435444,0.0,0.0,2.55330491699,7.21284921042,38.8598329405,37.7204129238,1.13942001671
 01/18  03:00:00,16.267583833,1.43879201351,0.0,0.0,2.55330491699,6.91848690247,41.6788412788,41.1802202929,0.498620985957
 01/18  04:00:00,16.1988799767,1.51726931122,0.0,0.0,2.55330491699,6.7713057485,44.2662998005,43.7676732199,0.498626580558
 01/18  05:00:00,18.3080925122,1.54998839895,0.0,0.0,3.82705111198,7.57405300124,46.0043993414,44.8648438468,1.13955549459
 01/18  06:00:00,22.8154602046,1.51874362937,0.0,0.0,6.02426329834,9.91545327661,50.0691999786,44.0148311227,6.05436885586
 01/18  07:00:00,28.0597822872,1.44481463187,0.0,0.0,6.51253267309,14.7454349813,62.2611952015,41.8876977365,20.373497465
 01/18  08:00:00,29.1812099938,1.43277636978,0.0,0.0,6.01364874671,18.163451543,63.2735897619,41.6176789145,21.6559108474
 01/18  09:00:00,25.0195999787,1.78825023695,0.0,0.0,4.35151303671,18.8798367041,66.0674233142,45.2663485801,20.8010747341
 01/18  10:00:00,22.3831582164,1.9754403151,0.0,0.0,3.78894180059,16.6187760998,69.3299562672,51.0933908745,18.2365653927
 01/18  11:00:00,19.4802996031,1.98920840496,0.0,0.0,3.78894180059,13.7021493968,68.0417319361,51.5148394379,16.5268924982
 01/18  12:00:00,19.5378390531,1.8995667011,0.0,0.0,3.78894180059,13.8493305508,61.5933590988,48.2721032779,13.3212558209
 01/18  13:00:00,19.1678244761,1.83999334228,0.0,0.0,3.69398621738,13.6338449159,57.8923446452,46.2807617189,11.6115829264
 01/18  14:00:00,18.8457779518,1.79623021592,0.0,0.0,3.78894180059,13.2606059349,55.0461172064,44.716788951,10.3293282555
 01/18  15:00:00,18.7308024673,1.82843588538,0.0,0.0,3.78894180059,13.1134247809,54.5617476007,45.5146740161,9.04707358454
 01/18  16:00:00,20.10858479,1.84120875474,0.0,0.0,4.71240779196,13.5549682428,56.0447488957,45.7154206403,10.3293282555
 01/18  17:00:00,27.4644699217,1.74674049912,0.0,0.0,7.18559832057,18.5321311015,54.7884366757,42.7494355257,12.03900115
 01/18  18:00:00,38.3836009942,1.33111530238,0.0,0.0,8.38069375907,23.3147919321,54.4575633298,38.5717981671,15.8857651627
 01/18  19:00:00,40.3320326776,1.21217685196,0.0,0.0,10.6415932552,23.1212625696,53.5730249558,34.9090413394,18.6639836164
 01/18  20:00:00,39.4440363202,1.29345847276,0.0,0.0,12.3080778603,20.4854999863,55.556826175,37.7476790059,17.8091471691
 01/18  21:00:00,39.0969177062,1.38646075198,0.0,0.0,12.456681583,19.8967753704,57.1835879713,40.8704045849,16.3131833864
 01/18  22:00:00,33.7042443919,1.45728845972,0.0,0.0,9.18739968257,17.702556249,56.3693468068,43.0480909858,13.3212558209
 01/18  23:00:00,26.9709645969,1.65932122642,0.0,0.0,5.91811778209,14.0365255879,61.251654621,49.6400716947,11.6115829264
 01/18  24:00:00,21.2783847058,1.86325040668,0.0,0.0,3.54045821811,10.5176760807,62.7682457671,56.2856815244,6.48256424273
 01/19  01:00:00,17.8529664436,2.14108770026,0.0,0.0,2.55330491699,7.80157382632,68.0480241553,66.0522920888,1.99573206648
 01/19  02:00:00,17.4806579496,2.35750382213,0.0,0.0,2.55330491699,7.21284921042,75.1531984335,74.0126332324,1.14056520115
 01/19  03:00:00,17.3040272726,2.47523545308,0.0,0.0,2.55330491699,6.91848690247,78.5303504856,78.0314437449,0.498906740692
 01/19  04:00:00,17.1313382064,2.44972754089,0.0,0.0,2.55330491699,6.7713057485,76.9076441953,76.4087320498,0.498912145473
 01/19  05:00:00,19.136129095,2.37802498175,0.0,0.0,3.82705111198,7.57405300124,74.3212005171,73.1805044337,1.14069608334
 01/19  06:00:00,23.5242830271,2.22756645186,0.0,0.0,6.02426329834,9.91545327661,73.4628724526,67.400842895,6.06202955758
 01/19  07:00:00,28.6788547196,2.06388706426,0.0,0.0,6.51253267309,14.7454349813,82.4095567229,62.0094769601,20.4000797629
 01/19  08:00:00,29.7688423599,2.02040873592,0.0,0.0,6.01364874671,18.163451543,82.5422917724,60.8581078922,21.6841838802
 01/19  09:00:00,25.4374630931,2.20611335135,0.0,0.0,4.35151303671,18.8798367041,80.0644965816,59.2362797483,20.8282168333
 01/19  10:00:00,22.6325634048,2.22484550359,0.0,0.0,3.78894180059,16.6187760998,77.1464948533,58.8861801238,18.2603147295
 01/19  11:00:00,19.4726641274,1.98157292922,0.0,0.0,3.78894180059,13.7021493968,66.9988532872,50.4504732938,16.5483799934
 01/19  12:00:00,19.4274631688,1.78919081686,0.0,0.0,3.78894180059,13.8493305508,57.3486398721,44.0101375089,13.3385023631
 01/19  13:00:00,18.9022142845,1.57438315064,0.0,0.0,3.69398621738,13.6338449159,48.927819579,37.3012519521,11.626567627
 01/19  14:00:00,18.6865620878,1.63701435184,0.0,0.0,3.78894180059,13.2606059349,49.482963614,39.1403470391,10.3426165749
 01/19  15:00:00,18.3711486562,1.46878207435,0.0,0.0,3.78894180059,13.1134247809,43.3421858514,34.2835203287,9.05866552275
 01/19  16:00:00,19.6267893274,1.35941329219,0.0,0.0,4.71240779196,13.5549682428,41.5108681895,31.1682516147,10.3426165749
 01/19  17:00:00,27.0897955552,1.37206613263,0.0,0.0,7.18559832057,18.5321311015,43.6871387397,31.6325874287,12.054551311
 01/19  18:00:00,38.0831521638,1.03066647198,0.0,0.0,8.38069375907,23.3147919321,45.5606110011,29.6542065337,15.9064044673
 01/19  19:00:00,40.0498243469,0.929968521183,0.0,0.0,10.6415932552,23.1212625696,45.185610642,26.4973122285,18.6882984136
 01/19  20:00:00,39.2162333091,1.0656554617,0.0,0.0,12.3080778603,20.4854999863,48.787270018,30.9549389725,17.8323310455
 01/19  21:00:00,38.9470532759,1.23659632174,0.0,0.0,12.456681583,19.8967753704,52.9326312166,36.5982430652,16.3343881514
 01/19  22:00:00,33.6000043325,1.35304840031,0.0,0.0,9.18739968257,17.702556249,53.5834264389,40.2449240757,13.3385023631
 01/19  23:00:00,26.8935506906,1.58190732006,0.0,0.0,5.91811778209,14.0365255879,59.3249538463,47.6983862193,11.626567627
 01/19  24:00:00,21.2163627093,1.80122841019,0.0,0.0,3.54045821811,10.5176760807,61.3004039117,54.8096404932,6.49076341853
 01/20  01:00:00,17.6926211752,1.98074243181,0.0,0.0,2.55330491699,7.80157382632,62.5392391822,60.5412836692,1.99795551304
 01/20  02:00:00,17.204171569,2.0810174415,0.0,0.0,2.55330491699,7.21284921042,64.8418172773,63.7001473829,1.14166989437
 01/20  03:00:00,17.0950187282,2.26622690868,0.0,0.0,2.55330491699,6.91848690247,71.0631679383,70.5639855712,0.499182367155
 01/20  04:00:00,17.0884502956,2.40683963012,0.0,0.0,2.55330491699,6.7713057485,76.3089329005,75.8097453202,0.499187580234
 01/20  05:00:00,19.1922038946,2.43409978132,0.0,0.0,3.82705111198,7.57405300124,77.7894296925,76.6476335573,1.14179613521
 01/20  06:00:00,23.6859326899,2.38921611465,0.0,0.0,6.02426329834,9.91545327661,81.1342969754,75.0648806845,6.06941629089
 01/20  07:00:00,28.8949758211,2.2800081658,0.0,0.0,6.51253267309,14.7454349813,91.7453773234,71.3196697308,20.4257075926
 01/20  08:00:00,29.0368155286,2.18121523789,0.0,0.0,6.01364874671,18.163451543,89.0944787567,67.3830372619,21.7114414948
 01/20  09:00:00,25.6362101075,2.4048603657,0.0,0.0,4.35151303671,18.8798367041,87.7038138595,66.8494297283,20.8543841312
 01/20  10:00:00,22.8838831654,2.4761652641,0.0,0.0,3.78894180059,16.6187760998,86.6825590357,68.3993479205,18.2832111152
 01/20  11:00:00,19.742089051,2.25099785289,0.0,0.0,3.78894180059,13.7021493968,76.6583041812,60.0892084103,16.5690957709
 01/20  12:00:00,19.7293344427,2.0910620907,0.0,0.0,3.78894180059,13.8493305508,67.1846310493,53.829501549,13.3551295003
 01/20  13:00:00,19.2227921792,1.89496104533,0.0,0.0,3.69398621738,13.6338449159,58.9575581082,47.3165439522,11.641014156
 01/20  14:00:00,18.9354499252,1.88590218928,0.0,0.0,3.78894180059,13.2606059349,57.1385122218,46.7830845741,10.3554276478
 01/20  15:00:00,18.5468137009,1.64444711906,0.0,0.0,3.78894180059,13.1134247809,48.3031703585,39.233329219,9.06984113955
 01/20  16:00:00,19.8688996461,1.60152361086,0.0,0.0,4.71240779196,13.5549682428,48.2589768073,37.9035491595,10.3554276478
 01/20  17:00:00,27.1632035745,1.44547415186,0.0,0.0,7.18559832057,18.5321311015,45.3404103924,33.2708674003,12.0695429921
 01/20  18:00:00,38.1233671552,1.07088146332,0.0,0.0,8.38069375907,23.3147919321,46.3358251265,30.4095226098,15.9263025168
 01/20  19:00:00,40.1418236101,1.02196778439,0.0,0.0,10.6415932552,23.1212625696,47.8063053365,29.0945653852,18.7117399513
 01/20  20:00:00,39.1735193346,1.02294148717,0.0,0.0,12.3080778603,20.4854999863,46.9379206945,29.0832384154,17.8546822791
 01/20  21:00:00,38.7291079484,1.01865099414,0.0,0.0,12.456681583,19.8967753704,45.1933702364,28.8385388836,16.3548313528
 01/20  22:00:00,33.3357407986,1.08878486637,0.0,0.0,9.18739968257,17.702556249,44.3252922911,30.9701627908,13.3551295003
 01/20  23:00:00,26.5809649806,1.26932161009,0.0,0.0,5.91811778209,14.0365255879,48.2459504267,36.6049362707,11.641014156
 01/20  24:00:00,20.8620789862,1.44694468706,0.0,0.0,3.54045821811,10.5176760807,48.6258924597,42.1272243366,6.4986681231
 01/21  01:00:00,17.3035799179,1.59170117454,0.0,0.0,2.55330491699,7.80157382632,48.5601034344,46.5600059705,2.00009746389
 01/21  02:00:00,16.7858553322,1.66270120472,0.0,0.0,2.55330491699,7.21284921042,49.8291687415,48.6864349725,1.14273376902
 01/21  03:00:00,16.5452559787,1.71646415924,0.0,0.0,2.55330491699,6.91848690247,50.7975313565,50.2980835728,0.499447783696
 01/21  04:00:00,16.4550919841,1.77348131856,0.0,0.0,2.55330491699,6.7713057485,52.6712429839,52.1717901806,0.499452803257
 01/21  05:00:00,18.5621492534,1.80404514012,0.0,0.0,3.82705111198,7.57405300124,54.4398996408,53.2970443164,1.14285532443
 01/21  06:00:00,22.9719914319,1.67527485669,0.0,0.0,6.02426329834,9.91545327661,54.9522968463,48.8757699772,6.07652686916
 01/21  07:00:00,28.1068666387,1.49189898334,0.0,0.0,6.51253267309,14.7454349813,63.3733163043,42.9229429389,20.4503733654
 01/21  08:00:00,28.1116301062,1.44955917797,0.0,0.0,6.01364874671,17.9699221805,63.4143067748,41.6766311555,21.7376756193
 01/21  09:00:00,23.2456451199,1.46070894688,0.0,0.0,3.66783283761,18.1171033345,62.8458979971,41.9663291185,20.8795688786
 01/21  10:00:00,20.4719781154,1.51067378285,0.0,0.0,3.10526160149,15.8560427302,61.595280226,43.2900324569,18.3052477691
 01/21  11:00:00,17.4738890118,1.42921138237,0.0,0.0,3.10526160149,12.9394160272,57.2940114694,40.7049777735,16.5890336959
 01/21  12:00:00,17.3849959632,1.19313717993,0.0,0.0,3.10526160149,13.0865971812,46.8810502812,33.5099179727,13.3711323085
 01/21  13:00:00,17.1134152555,1.06873762631,0.0,0.0,3.10526160149,12.9394160272,41.4977005481,29.8427823128,11.6549182353
 01/21  14:00:00,16.521690623,0.918556455775,0.0,0.0,3.10526160149,12.4978725653,35.8788866176,25.5111289372,10.3677576803
 01/21  15:00:00,16.4838017323,1.02784871908,0.0,0.0,3.10526160149,12.3506914113,37.8107552637,28.7301581383,9.08059712539
 01/21  16:00:00,17.9243277779,1.10336531131,0.0,0.0,4.02872759285,12.7922348732,41.5748256289,31.2070679486,10.3677576803
 01/21  17:00:00,25.2640107694,0.992694915463,0.0,0.0,6.50191812146,17.7693977319,39.9568955565,27.872923803,12.0839717536
 01/21  18:00:00,37.6919698671,0.833013537677,0.0,0.0,8.38069375907,23.1212625696,38.9672519233,23.0217985049,15.9454534184
 01/21  19:00:00,39.8590126762,0.739156850501,0.0,0.0,10.6415932552,23.1212625696,38.9808862222,20.2465849348,18.7343012874
 01/21  20:00:00,38.9081633544,0.757585506958,0.0,0.0,12.3080778603,20.4854999863,38.660297422,20.7841031712,17.8761942508
 01/21  21:00:00,38.4989061438,0.788449189561,0.0,0.0,12.456681583,19.8967753704,38.0563339134,21.6818269767,16.3745069367
 01/21  22:00:00,33.0795945933,0.832638661124,0.0,0.0,9.18739968257,17.702556249,36.3146194016,22.9434870931,13.3711323085
 01/21  23:00:00,26.2599173703,0.94827399983,0.0,0.0,5.91811778209,14.0365255879,37.9675307654,26.3126125301,11.6549182353
 01/21  24:00:00,20.4874058816,1.07227158245,0.0,0.0,3.54045821811,10.5176760807,36.42123005,29.9149540345,6.50627601552
 01/22  01:00:00,16.9214503286,1.20957158516,0.0,0.0,2.55330491699,7.80157382632,35.992830241,33.9906729577,2.00215728335
 01/22  02:00:00,16.3927134357,1.26955930828,0.0,0.0,2.55330491699,7.21284921042,36.8731054837,35.7293489739,1.1437565098
 01/22  03:00:00,16.1275386431,1.29874682365,0.0,0.0,2.55330491699,6.91848690247,37.0468925001,36.5471895884,0.49970291169
 01/22  04:00:00,16.0017289507,1.3201182852,0.0,0.0,2.55330491699,6.7713057485,37.6617551298,37.1620473938,0.499707735984
 01/22  05:00:00,18.0718821486,1.31377803533,0.0,0.0,3.82705111198,7.57405300124,38.0851889658,36.9413156284,1.14387333736
 01/22  06:00:00,22.5467318406,1.25001526539,0.0,0.0,6.02426329834,9.91545327661,41.1225064674,35.0391472799,6.08335918756
 01/22  07:00:00,27.7406655564,1.12569790105,0.0,0.0,6.51253267309,14.7454349813,51.8172171183,31.3431473408,20.4740697776
 01/22  08:00:00,27.7248294683,1.06275854001,0.0,0.0,6.01364874671,17.9699221805,51.2848946603,29.5220161758,21.7628784846
 01/22  09:00:00,22.7766228105,0.991686637409,0.0,0.0,3.66783283761,18.1171033345,48.5042345072,27.6004708901,20.9037636171
 01/22  10:00:00,19.8942528106,0.932948478068,0.0,0.0,3.10526160149,15.8560427302,44.3011261169,25.9747079515,18.3264181653
 01/22  11:00:00,17.0935159376,1.04883830814,0.0,0.0,3.10526160149,12.9394160272,45.9323566036,29.3241687397,16.6081878639
 01/22  12:00:00,17.2358584644,1.04399968111,0.0,0.0,3.10526160149,13.0865971812,42.5982020232,29.2116959745,13.3865060486
 01/22  13:00:00,17.1214019275,1.0767242983,0.0,0.0,3.10526160149,12.9394160272,41.8729993925,30.2047236453,11.6682757472
 01/22  14:00:00,16.7112930724,1.10815890517,0.0,0.0,3.10526160149,12.4978725653,41.525703087,31.1461000659,10.3796030211
 01/22  15:00:00,16.5739556349,1.11800262172,0.0,0.0,3.10526160149,12.3506914113,40.5310721709,31.4401418759,9.09093029499
 01/22  16:00:00,17.8292417646,1.00827929804,0.0,0.0,4.02872759285,12.7922348732,38.6083640691,28.228761048,10.3796030211
 01/22  17:00:00,25.2123420768,0.941026222932,0.0,0.0,6.50191812146,17.7693977319,38.5004371662,26.4026038437,12.0978333226
 01/22  18:00:00,37.7542328141,0.895276484686,0.0,0.0,8.38069375907,23.1212625696,40.9704939952,25.0066424943,15.9638515008
 01/22  19:00:00,39.9118687982,0.792012972556,0.0,0.0,10.6415932552,23.1212625696,40.6633060622,21.9073303215,18.7559757407
 01/22  20:00:00,38.9885233769,0.83794552949,0.0,0.0,12.3080778603,20.4854999863,41.2347958358,23.3379352458,17.89686059
 01/22  21:00:00,38.606016333,0.895559378772,0.0,0.0,12.456681583,19.8967753704,41.5014400907,25.1080310145,16.3934090762
 01/22  22:00:00,33.1972118314,0.950255899226,0.0,0.0,9.18739968257,17.702556249,40.1185148508,26.7320088021,13.3865060486
 01/22  23:00:00,26.396040676,1.08439730549,0.0,0.0,5.91811778209,14.0365255879,42.4300581013,30.7617823541,11.6682757472
 01/22  24:00:00,20.6900428678,1.27490856866,0.0,0.0,3.54045821811,10.5176760807,43.2346603281,36.7210754853,6.5135848428
 01/23  01:00:00,17.1676497054,1.45577096196,0.0,0.0,2.55330491699,7.80157382632,44.4156784698,42.4115441097,2.00413436006
 01/23  02:00:00,16.6586806058,1.53552647839,0.0,0.0,2.55330491699,7.21284921042,45.968426434,44.8236886203,1.14473781364
 01/23  03:00:00,16.4155687001,1.58677688068,0.0,0.0,2.55330491699,6.91848690247,46.8657353381,46.3657876625,0.499947675556
 01/23  04:00:00,16.3471789247,1.66556825924,0.0,0.0,2.55330491699,6.7713057485,49.5141931017,49.0142407988,0.499952302902
 01/23  05:00:00,18.4927264088,1.73462229556,0.0,0.0,3.82705111198,7.57405300124,52.6836913162,51.5388414437,1.14484987252
 01/23  06:00:00,23.0967357079,1.80001913264,0.0,0.0,6.02426329834,9.91545327661,60.2776103309,54.1876991072,6.08991122367
 01/23  07:00:00,28.392424234,1.77745657869,0.0,0.0,6.51253267309,14.7454349813,74.296647668,53.7998578557,20.4967898123
 01/23  08:00:00,28.6279966791,1.77239638839,0.0,0.0,6.01364874671,18.163451543,75.4198704483,53.6328278212,21.7870426271
 01/23  09:00:00,25.2602739758,2.02892423399,0.0,0.0,4.35151303671,18.8798367041,75.4349399705,54.5079787886,20.9269611819
 01/23  10:00:00,22.5087178067,2.10099990548,0.0,0.0,3.78894180059,16.6187760998,74.0208514461,55.6741354116,18.3467160345
 01/23  11:00:00,19.5485499966,2.05745879844,0.0,0.0,3.78894180059,13.7021493968,70.087250433,53.4606978303,16.6265526027
 01/23  12:00:00,19.5991005089,1.9608281569,0.0,0.0,3.78894180059,13.8493305508,63.0314185296,49.6301723617,13.4012461679
 01/23  13:00:00,19.1665575091,1.83872637523,0.0,0.0,3.69398621738,13.6338449159,56.8137984373,45.1327157012,11.6810827361
 01/23  14:00:00,18.8808906993,1.83134296333,0.0,0.0,3.78894180059,13.2606059349,55.0020831102,44.611122948,10.3909601622
 01/23  15:00:00,18.7529234934,1.85055691152,0.0,0.0,3.78894180059,13.1134247809,54.6461480836,45.5453104953,9.10083758828
 01/23  16:00:00,19.9803129848,1.71293694954,0.0,0.0,4.71240779196,13.5549682428,51.8074024489,41.4164422867,10.3909601622
 01/23  17:00:00,27.2936465797,1.57591715704,0.0,0.0,7.18559832057,18.5321311015,49.4107343586,37.2996107646,12.111123594
 01/23  18:00:00,38.2891865268,1.23670083489,0.0,0.0,8.38069375907,23.3147919321,51.462568227,35.4810769113,15.9814913157
 01/23  19:00:00,40.2702653528,1.15040952709,0.0,0.0,10.6415932552,23.1212625696,51.7098637768,32.9331068843,18.7767568925
 01/23  20:00:00,39.339733697,1.18915584956,0.0,0.0,12.3080778603,20.4854999863,52.1866028696,34.2699276931,17.9166751766
 01/23  21:00:00,38.9759219961,1.26546504187,0.0,0.0,12.456681583,19.8967753704,53.2282345951,36.8167024214,16.4115321737
 01/23  22:00:00,33.5936145211,1.34665858887,0.0,0.0,9.18739968257,17.702556249,52.8231213176,39.4218751497,13.4012461679
 01/23  23:00:00,26.8457774143,1.53413404375,0.0,0.0,5.91811778209,14.0365255879,57.1871485891,45.506065853,11.6810827361
 01/23  24:00:00,21.1779407183,1.76280641918,0.0,0.0,3.54045821811,10.5176760807,59.6537837841,53.1331913436,6.52059244049
 01/24  01:00:00,17.6511983919,1.93931964851,0.0,0.0,2.55330491699,7.80157382632,60.9432493612,58.9372212541,2.00602810708
 01/24  02:00:00,17.1376172679,2.01446314043,0.0,0.0,2.55330491699,7.21284921042,62.4275032038,61.281825814,1.14567738971
 01/24  03:00:00,16.8946283751,2.06583655559,0.0,0.0,2.55330491699,6.91848690247,63.3735612279,62.8733792252,0.500182002785
 01/24  04:00:00,16.7913859712,2.10977530574,0.0,0.0,2.55330491699,6.7713057485,64.7333471465,64.2331607149,0.50018643157
 01/24  05:00:00,18.8679753023,2.10987118905,0.0,0.0,3.82705111198,7.57405300124,65.342299518,64.1965148773,1.14578464073
 01/24  06:00:00,23.3417605898,2.0450440146,0.0,0.0,6.02426329834,9.91545327661,68.1626629853,62.0664819472,6.09618103811
 01/24  07:00:00,28.5411710681,1.92620341278,0.0,0.0,6.51253267309,14.7454349813,78.7044556381,58.1859288963,20.5185267419
 01/24  08:00:00,28.6999813188,1.84438102811,0.0,0.0,6.01364874671,18.163451543,77.1224014715,55.3122405806,21.8101608909
 01/24  09:00:00,25.2631328442,2.03178310248,0.0,0.0,4.35151303671,18.8798367041,74.4048996265,53.4557449233,20.9491547032
 01/24  10:00:00,22.5275964094,2.11987850814,0.0,0.0,3.78894180059,16.6187760998,73.7114102282,55.3452748626,18.3661353656
 01/24  11:00:00,19.5632772737,2.07218607559,0.0,0.0,3.78894180059,13.7021493968,69.923153018,53.2790305444,16.6441224736
 01/24  12:00:00,19.6531555781,2.0148832261,0.0,0.0,3.78894180059,13.8493305508,64.651694133,51.2363458318,13.4153483012
 01/24  13:00:00,19.354356712,2.02652557813,0.0,0.0,3.69398621738,13.6338449159,63.4142636025,51.7209281933,11.6933354092
 01/24  14:00:00,19.094961036,2.04541330008,0.0,0.0,3.78894180059,13.2606059349,62.5412791726,52.1394534323,10.4018257403
 01/24  15:00:00,18.9442988204,2.04193223855,0.0,0.0,3.78894180059,13.1134247809,61.0526660544,51.9423499831,9.1103160713
 01/24  16:00:00,20.2449060436,1.97753000834,0.0,0.0,4.71240779196,13.5549682428,60.3160299403,49.9142042,10.4018257403
 01/24  17:00:00,27.6186379112,1.90090848855,0.0,0.0,7.18559832057,18.5321311015,59.9190264148,47.7951877826,12.1238386322
 01/24  18:00:00,37.663774875,1.50412251643,0.0,0.0,8.38069375907,23.3147919321,60.0169433296,44.0185756904,15.9983676391
 01/24  19:00:00,40.4820690909,1.36221326523,0.0,0.0,10.6415932552,23.1212625696,58.3279571936,39.531318605,18.7966385886
 01/24  20:00:00,39.5037766069,1.35319875944,0.0,0.0,12.3080778603,20.4854999863,57.2018482715,39.2662161289,17.9356321426
 01/24  21:00:00,39.0806468177,1.37018986351,0.0,0.0,12.456681583,19.8967753704,56.2213263075,39.7924554454,16.4288708621
 01/24  22:00:00,33.6861974791,1.43924154693,0.0,0.0,9.18739968257,17.702556249,55.4051442612,41.98979596,13.4153483012
 01/24  23:00:00,26.9057337877,1.59409041716,0.0,0.0,5.91811778209,14.0365255879,58.6782461545,46.9849107453,11.6933354092
 01/24  24:00:00,21.1673374311,1.75220313202,0.0,0.0,3.54045821811,10.5176760807,58.6613576146,52.1340608812,6.52729673336
 01/25  01:00:00,17.6235351012,1.91165635783,0.0,0.0,2.55330491699,7.80157382632,59.3744372083,57.3665992462,2.00783796217
 01/25  02:00:00,17.12370117,2.00054704251,0.0,0.0,2.55330491699,7.21284921042,61.4341667772,60.2875918177,1.14657495952
 01/25  03:00:00,16.8971059221,2.06831410259,0.0,0.0,2.55330491699,6.91848690247,63.0551880492,62.5547822253,0.500405823958
 01/25  04:00:00,16.8049805468,2.12336988134,0.0,0.0,2.55330491699,6.7713057485,64.9800970309,64.4796869782,0.500410052635
 01/25  05:00:00,18.9144631276,2.15635901436,0.0,0.0,3.82705111198,7.57405300124,66.8531050824,65.7064277172,1.14667736518
 01/25  06:00:00,23.4174562119,2.12073963668,0.0,0.0,6.02426329834,9.91545327661,70.8119232586,64.7097564835,6.10216677511
 01/25  07:00:00,28.7039769237,2.08900926835,0.0,0.0,6.51253267309,14.7454349813,84.7792868366,64.2400127066,20.53927413
 01/25  08:00:00,29.0374301913,2.18182990058,0.0,0.0,6.01364874671,18.163451543,89.937721383,68.1054949532,21.8322264297
 01/25  09:00:00,25.5976682408,2.36631849899,0.0,0.0,4.35151303671,18.8798367041,87.8071940966,66.8368564881,20.9703376085
 01/25  10:00:00,22.4970427876,2.08932488631,0.0,0.0,3.78894180059,16.6187760998,74.3968246526,56.0121542449,18.3846704077
 01/25  11:00:00,19.3697274916,1.87863629343,0.0,0.0,3.78894180059,13.7021493968,65.2132912954,48.5523990218,16.6608922736
 01/25  12:00:00,19.366667455,1.728395103,0.0,0.0,3.78894180059,13.8493305508,57.2667036405,43.8378953682,13.4288082723
 01/25  13:00:00,18.9106142676,1.58278313379,0.0,0.0,3.69398621738,13.6338449159,51.1781072735,39.4730771353,11.7050301382
 01/25  14:00:00,18.5140373898,1.4644896539,0.0,0.0,3.78894180059,13.2606059349,46.329997315,35.9178007774,10.4121965376
 01/25  15:00:00,18.2440412373,1.34167465544,0.0,0.0,3.78894180059,13.1134247809,41.1357568264,32.0163938893,9.11936293709
 01/25  16:00:00,19.526332609,1.25895657378,0.0,0.0,4.71240779196,13.5549682428,39.8474680829,29.4352715453,10.4121965376
 01/25  17:00:00,26.942137457,1.22440803437,0.0,0.0,7.18559832057,18.5321311015,40.5030586384,28.3670839667,12.1359746717
 01/25  18:00:00,37.1116208465,0.951968487957,0.0,0.0,8.38069375907,23.3147919321,44.410108194,28.3956327206,16.0144754734
 01/25  19:00:00,40.0505734648,0.930717639141,0.0,0.0,10.6415932552,23.1212625696,46.3953182023,27.579703261,18.8156149412
 01/25  20:00:00,39.1593606759,1.00878282851,0.0,0.0,12.3080778603,20.4854999863,47.832116681,29.8783908068,17.9537258742
 01/25  21:00:00,38.811999364,1.10154240977,0.0,0.0,12.456681583,19.8967753704,49.1041038719,32.658683865,16.4454200069
 01/25  22:00:00,33.4543080111,1.2073520789,0.0,0.0,9.18739968257,17.702556249,49.2510584706,35.8222501983,13.4288082723
 01/25  23:00:00,26.6927812132,1.38113784274,0.0,0.0,5.91811778209,14.0365255879,52.8549182245,41.1498880863,11.7050301382
 01/25  24:00:00,20.9644881135,1.5493538144,0.0,0.0,3.54045821811,10.5176760807,52.8247578896,46.2910621536,6.53369573599
 01/26  01:00:00,17.4233265432,1.71144779984,0.0,0.0,2.55330491699,7.80157382632,53.3418602684,51.3322968805,2.00956338787
 01/26  02:00:00,16.9255383537,1.80238422622,0.0,0.0,2.55330491699,7.21284921042,55.2426858852,54.0952556282,1.14743025703
 01/26  03:00:00,16.703616856,1.8748250365,0.0,0.0,2.55330491699,6.91848690247,56.8517560769,56.3511370042,0.500619072765
 01/26  04:00:00,16.6120140311,1.93040336563,0.0,0.0,2.55330491699,6.7713057485,58.5806638048,58.0800407049,0.50062309986
 01/26  05:00:00,18.6823454976,1.92424138436,0.0,0.0,3.82705111198,7.57405300124,58.8272201422,57.6796923607,1.14752778152
 01/26  06:00:00,23.1486959809,1.85197940564,0.0,0.0,6.02426329834,9.91545327661,61.3142124821,55.2063458191,6.10786666302
 01/26  07:00:00,28.3440284895,1.72906083414,0.0,0.0,6.51253267309,14.7454349813,71.8003349076,51.2413090743,20.5590258332
 01/26  08:00:00,28.5432994346,1.68769914388,0.0,0.0,6.01364874671,18.163451543,71.7639395163,49.9107068073,21.8532327091
 01/26  09:00:00,25.2604291898,2.02907944806,0.0,0.0,4.35151303671,18.8798367041,73.8102878839,52.8197842592,20.9905036247
 01/26  10:00:00,22.422993564,2.01527566273,0.0,0.0,3.78894180059,16.6187760998,69.8408554968,51.4385398249,18.4023156719
 01/26  11:00:00,19.3940982377,1.90300703952,0.0,0.0,3.78894180059,13.7021493968,64.0958813361,47.4190242996,16.6768570365
 01/26  12:00:00,19.4241648113,1.78589245933,0.0,0.0,3.78894180059,13.8493305508,56.8145988625,43.3729767675,13.4416220951
 01/26  13:00:00,19.0388956102,1.71106447634,0.0,0.0,3.69398621738,13.6338449159,52.7821377532,41.0659742936,11.7161634596
 01/26  14:00:00,18.6481750977,1.59862736177,0.0,0.0,3.78894180059,13.2606059349,47.9262497288,37.5041802457,10.4220694831
 01/26  15:00:00,18.4815634027,1.57919682084,0.0,0.0,3.78894180059,13.1134247809,45.8241430484,36.6961675419,9.12797550651
 01/26  16:00:00,19.7593490824,1.49197304712,0.0,0.0,4.71240779196,13.5549682428,44.5965578965,34.1744884134,10.4220694831
 01/26  17:00:00,27.207085569,1.48935614636,0.0,0.0,7.18559832057,18.5321311015,46.5123166017,34.3647884832,12.1475281185
 01/26  18:00:00,37.2462815136,1.08662915502,0.0,0.0,8.38069375907,23.3147919321,46.7183142314,30.6885041832,16.0298100482
 01/26  19:00:00,40.0505490798,0.930693254169,0.0,0.0,10.6415932552,23.1212625696,44.7250367225,25.8913563917,18.8336803307
 01/26  20:00:00,39.0597202711,0.909142423654,0.0,0.0,12.3080778603,20.4854999863,43.1586061686,25.1876551556,17.970951013
 01/26  21:00:00,38.6792782854,0.968821331183,0.0,0.0,12.456681583,19.8967753704,43.5134411944,27.0522664873,16.461174707
 01/26  22:00:00,33.2537611327,1.00680520054,0.0,0.0,9.18739968257,17.702556249,41.560797995,28.1191758999,13.4416220951
 01/26  23:00:00,26.3500214355,1.03837806503,0.0,0.0,5.91811778209,14.0365255879,40.4454837164,28.7293202567,11.7161634596
 01/26  24:00:00,20.5339324856,1.11879818644,0.0,0.0,3.54045821811,10.5176760807,37.4297701005,30.8899825471,6.53978755339
 01/27  01:00:00,16.9563004606,1.24442171726,0.0,0.0,2.55330491699,7.80157382632,36.5923999254,34.5811960537,2.01120387172
 01/27  02:00:00,16.4172872898,1.29413316232,0.0,0.0,2.55330491699,7.21284921042,37.1716125921,36.0233695634,1.14824302873
 01/27  03:00:00,16.1160007217,1.28720890223,0.0,0.0,2.55330491699,6.91848690247,36.142123761,35.641302075,0.500821686027
 01/27  04:00:00,15.9185842025,1.23697353698,0.0,0.0,2.55330491699,6.7713057485,34.3975555324,33.8967300222,0.500825510134
 01/27  05:00:00,17.9901826336,1.23207852037,0.0,0.0,3.82705111198,7.57405300124,34.9564057733,33.8080701354,1.14833563792
 01/27  06:00:00,22.4793357879,1.18261921271,0.0,0.0,6.02426329834,9.91545327661,38.6035020058,32.4902229909,6.11327901487
 01/27  07:00:00,27.6590851548,1.04411749946,0.0,0.0,6.51253267309,14.7454349813,49.0526127036,28.4748367005,20.577776003
 01/27  08:00:00,27.8792318649,1.02363157426,0.0,0.0,6.01364874671,18.163451543,49.9226758062,28.0495022981,21.8731735082
 01/27  09:00:00,24.6697399124,1.43839017059,0.0,0.0,4.35151303671,18.8798367041,53.7214992575,32.7118524776,21.0096467799
 01/27  10:00:00,21.8575476181,1.4498297168,0.0,0.0,3.78894180059,16.6187760998,51.0569770723,32.6379111396,18.4190659327
 01/27  11:00:00,18.9790916556,1.48800045747,0.0,0.0,3.78894180059,13.7021493968,50.574004824,33.8819927897,16.6920120343
 01/27  12:00:00,19.1494195076,1.51114715565,0.0,0.0,3.78894180059,13.8493305508,48.1414451825,34.6876592076,13.4537859749
 01/27  13:00:00,18.8377045379,1.50987340405,0.0,0.0,3.69398621738,13.6338449159,46.3887379152,34.6620058387,11.7267320766
 01/27  14:00:00,18.5493546409,1.499806905,0.0,0.0,3.78894180059,13.2606059349,44.8161228011,34.3846811483,10.4314416528
 01/27  15:00:00,18.4234260639,1.521059482,0.0,0.0,3.78894180059,13.1134247809,44.3331559398,35.1970047107,9.13615122903
 01/27  16:00:00,19.6822011203,1.4148250851,0.0,0.0,4.71240779196,13.5549682428,42.6349545828,32.20351293,10.4314416528
 01/27  17:00:00,27.0922730346,1.37454361199,0.0,0.0,7.18559832057,18.5321311015,43.2702554512,31.1117599001,12.1584955511
 01/27  18:00:00,37.1544086618,0.994756303297,0.0,0.0,8.38069375907,23.3147919321,44.0595877559,28.0152209335,16.0443668224
 01/27  19:00:00,39.9953213007,0.875465475012,0.0,0.0,10.6415932552,23.1212625696,43.2551597406,24.4043303334,18.8508294072
 01/27  20:00:00,39.0309441031,0.88036625569,0.0,0.0,12.3080778603,20.4854999863,42.5354458951,24.548143437,17.9873024581
 01/27  21:00:00,38.6491443128,0.93868735864,0.0,0.0,12.456681583,19.8967753704,42.8486937451,26.3725634481,16.476130297
 01/27  22:00:00,33.2621350035,1.01517907129,0.0,0.0,9.18739968257,17.702556249,42.1671016101,28.7133156352,13.4537859749
 01/27  23:00:00,26.4678322931,1.15618892261,0.0,0.0,5.91811778209,14.0365255879,44.7053564383,32.9786243617,11.7267320766
 01/27  24:00:00,20.7288194531,1.31368515395,0.0,0.0,3.54045821811,10.5176760807,44.3247883234,37.7792179418,6.54557038151
 01/28  01:00:00,17.1686848467,1.45680610334,0.0,0.0,2.55330491699,7.80157382632,44.1383818123,42.125622886,2.01275892636
 01/28  02:00:00,16.6505443952,1.52739026776,0.0,0.0,2.55330491699,7.21284921042,45.3833101709,44.2342971372,1.14901303368
 01/28  03:00:00,16.4007450539,1.57195323446,0.0,0.0,2.55330491699,6.91848690247,46.0571230913,45.5561094876,0.501013603717
 01/28  04:00:00,16.3193510717,1.63774040623,0.0,0.0,2.55330491699,6.7713057485,48.2676117409,47.7665945174,0.5010172235
 01/28  05:00:00,18.4235613731,1.6654572598,0.0,0.0,3.82705111198,7.57405300124,49.9031946642,48.7540939691,1.14910069515
 01/28  06:00:00,22.8998050111,1.6030884359,0.0,0.0,6.02426329834,9.91545327661,52.9070349959,46.788632767,6.11840222888
 01/28  07:00:00,28.1352513422,1.52028368684,0.0,0.0,6.51253267309,14.7454349813,64.9741181276,44.3785990401,20.5955190875
 01/28  08:00:00,28.1564416337,1.49437070542,0.0,0.0,6.01364874671,17.9699221805,65.6298156091,43.7377726875,21.8920429217
 01/28  09:00:00,23.1669143248,1.38197815168,0.0,0.0,3.66783283761,18.1171033345,61.2801372482,40.2523758432,21.027761405
 01/28  10:00:00,20.1524436709,1.19113933831,0.0,0.0,3.10526160149,15.8560427302,52.7117784658,34.2768622362,18.4349162296
 01/28  11:00:00,17.0677593933,1.02308176388,0.0,0.0,3.10526160149,12.9394160272,45.8340603864,29.1277076073,16.7063527792
 01/28  12:00:00,17.1012519407,0.909393157451,0.0,0.0,3.10526160149,13.0865971812,39.3675707056,25.902274396,13.4652963096
 01/28  13:00:00,16.8713593718,0.826681742621,0.0,0.0,3.10526160149,12.9394160272,35.3447000985,23.6079672394,11.7367328591
 01/28  14:00:00,16.3721028851,0.768968717901,0.0,0.0,3.10526160149,12.4978725653,32.4647320782,22.0244218069,10.4403102713
 01/28  15:00:00,16.1752907295,0.719337716263,0.0,0.0,3.10526160149,12.3506914113,29.6591202934,20.5152326099,9.14388768349
 01/28  16:00:00,17.5133150603,0.692352593734,0.0,0.0,4.02872759285,12.7922348732,30.3507577726,19.9104475012,10.4403102713
 01/28  17:00:00,25.0037316581,0.732415804233,0.0,0.0,6.50191812146,17.7693977319,33.2854750502,21.1166013285,12.1688737218
 01/28  18:00:00,36.6138961853,0.647773189183,0.0,0.0,8.38069375907,23.1212625696,34.4926029737,18.4344614885,16.0581414852
 01/28  19:00:00,39.7283643915,0.608508565857,0.0,0.0,10.6415932552,23.1212625696,36.0675912621,17.2005341699,18.8670570922
 01/28  20:00:00,38.8167004228,0.666122575338,0.0,0.0,12.3080778603,20.4854999863,36.8996194475,18.8968440805,18.002775367
 01/28  21:00:00,38.471920402,0.761463447814,0.0,0.0,12.456681583,19.8967753704,38.2470410149,21.7567586671,16.4902823478
 01/28  22:00:00,33.1675351127,0.920579180461,0.0,0.0,9.18739968257,17.702556249,40.1336598904,26.6683635808,13.4652963096
 01/28  23:00:00,26.4687328401,1.15708946954,0.0,0.0,5.91811778209,14.0365255879,45.8526782397,34.1159453806,11.7367328591
 01/28  24:00:00,20.7754792043,1.36034490521,0.0,0.0,3.54045821811,10.5176760807,47.0320395092,40.4809970013,6.55104250783
 01/29  01:00:00,17.2610154753,1.54913673196,0.0,0.0,2.55330491699,7.80157382632,48.4456547005,46.4314266107,2.01422808973
 01/29  02:00:00,16.7990083398,1.67585421233,0.0,0.0,2.55330491699,7.21284921042,51.5919606762,50.4422206326,1.1497400436
 01/29  03:00:00,16.598571669,1.76977984953,0.0,0.0,2.55330491699,6.91848690247,53.8604366527,53.3592418837,0.501194768973
 01/29  04:00:00,16.526714067,1.84510340155,0.0,0.0,2.55330491699,6.7713057485,56.1966326721,55.6954344889,0.501198183168
 01/29  05:00:00,18.6362022092,1.8780980959,0.0,0.0,3.82705111198,7.57405300124,57.8406520596,56.6908293329,1.14982272666
 01/29  06:00:00,23.1393346876,1.84261811234,0.0,0.0,6.02426329834,9.91545327661,61.6035376633,55.4803028744,6.12323478888
 01/29  07:00:00,28.3908278684,1.7758602131,0.0,0.0,6.51253267309,14.7454349813,74.0992464506,53.4869966176,20.612249833
 01/29  08:00:00,28.4125692,1.75049827174,0.0,0.0,6.01364874671,17.9699221805,74.7713793705,52.8615440088,21.9098353617
 01/29  09:00:00,23.4341273821,1.64919120907,0.0,0.0,3.66783283761,18.1171033345,70.6556952801,49.6108531447,21.0448421355
 01/29  10:00:00,20.4428455572,1.48154122466,0.0,0.0,3.10526160149,15.8560427302,62.4925665194,44.0427046507,18.4498618688
 01/29  11:00:00,17.3721532423,1.32747561286,0.0,0.0,3.10526160149,12.9394160272,55.6100881859,38.8902131617,16.7198750241
 01/29  12:00:00,17.551604759,1.35974597569,0.0,0.0,3.10526160149,13.0865971812,53.1098530719,39.6337033815,13.4761496904
 01/29  13:00:00,17.3286257143,1.28394808513,0.0,0.0,3.10526160149,12.9394160272,49.0532829524,37.3071201066,11.7461628458
 01/29  14:00:00,16.8402631935,1.23712902628,0.0,0.0,3.10526160149,12.4978725653,46.4000562551,35.9513835428,10.4486727123
 01/29  15:00:00,16.5310469709,1.07509395768,0.0,0.0,3.10526160149,12.3506914113,40.4135455128,31.262362934,9.1511825788
 01/29  16:00:00,17.8382041592,1.01724169261,0.0,0.0,4.02872759285,12.7922348732,40.0764741466,29.6278014343,10.4486727123
 01/29  17:00:00,25.2255713238,0.954255469885,0.0,0.0,6.50191812146,17.7693977319,39.7354762024,27.5568166455,12.1786595569
 01/29  18:00:00,36.8816428895,0.915519893419,0.0,0.0,8.38069375907,23.1212625696,42.4580843491,26.3869543918,16.0711299574
 01/29  19:00:00,39.9906353312,0.870779505505,0.0,0.0,10.6415932552,23.1212625696,43.9215056544,25.0391470745,18.8823585799
 01/29  20:00:00,39.1258998161,0.975321968658,0.0,0.0,12.3080778603,20.4854999863,46.4269097927,28.4095446351,18.0173651576
 01/29  21:00:00,38.7674373503,1.05698039608,0.0,0.0,12.456681583,19.8967753704,47.3926881388,30.8890614703,16.5036266685
 01/29  22:00:00,33.3244447673,1.07748883505,0.0,0.0,9.18739968257,17.702556249,44.6765220168,31.2003723264,13.4761496904
 01/29  23:00:00,26.5138168541,1.2021734836,0.0,0.0,5.91811778209,14.0365255879,46.6359956886,34.8898328428,11.7461628458
 01/29  24:00:00,20.7765094603,1.3613751612,0.0,0.0,3.54045821811,10.5176760807,46.3000233298,39.743821018,6.55620231184
 01/30  01:00:00,17.2134638127,1.50158506933,0.0,0.0,2.55330491699,7.80157382632,46.0290491443,44.0134382191,2.01561092517
 01/30  02:00:00,16.7020147808,1.57886065339,0.0,0.0,2.55330491699,7.21284921042,47.527619076,46.377195233,1.15042384296
 01/30  03:00:00,16.4672281032,1.63843628368,0.0,0.0,2.55330491699,6.91848690247,48.6962355597,48.1948704316,0.501365128117
 01/30  04:00:00,16.3729763002,1.69136563473,0.0,0.0,2.55330491699,6.7713057485,50.3034144497,49.8020461142,0.501368335531
 01/30  05:00:00,18.4658693231,1.70776520981,0.0,0.0,3.82705111198,7.57405300124,51.420015753,50.2695142343,1.15050151865
 01/30  06:00:00,22.9497693393,1.65305276405,0.0,0.0,6.02426329834,9.91545327661,54.6400896803,48.5123144155,6.12777526482
 01/30  07:00:00,28.1881806281,1.57321297276,0.0,0.0,6.51253267309,14.7454349813,66.8020478387,46.174084553,20.6279632856
 01/30  08:00:00,28.4248776864,1.56927739569,0.0,0.0,6.01364874671,18.163451543,68.1051214939,46.1785759349,21.926545559
 01/30  09:00:00,25.1233839464,1.89203420467,0.0,0.0,4.35151303671,18.8798367041,70.2560667534,49.1951828403,21.0608839131
 01/30  10:00:00,22.3030795736,1.89536167236,0.0,0.0,3.78894180059,16.6187760998,67.146892898,48.6829944738,18.4638984242
 01/30  11:00:00,19.2570904309,1.76599923274,0.0,0.0,3.78894180059,13.7021493968,60.8843672851,44.1517925203,16.7325747647
 01/30  12:00:00,19.1559374788,1.5176651268,0.0,0.0,3.78894180059,13.8493305508,49.3342345827,35.8478916794,13.4863429033
 01/30  13:00:00,18.6283863859,1.30055525202,0.0,0.0,3.69398621738,13.6338449159,40.8711420438,29.1161227999,11.7550192438
 01/30  14:00:00,18.3115853321,1.26203759617,0.0,0.0,3.78894180059,13.2606059349,38.1491914228,27.6926649235,10.4565264992
 01/30  15:00:00,18.1071159162,1.20474933426,0.0,0.0,3.78894180059,13.1134247809,35.0875446092,25.9295108545,9.15803375466
 01/30  16:00:00,19.5008959226,1.23351988731,0.0,0.0,4.71240779196,13.5549682428,37.3821161933,26.9255896941,10.4565264992
 01/30  17:00:00,26.8432993926,1.12556996998,0.0,0.0,7.18559832057,18.5321311015,36.1278072662,23.9399571075,12.1878501587
 01/30  18:00:00,36.9744007837,0.81474842513,0.0,0.0,8.38069375907,23.3147919321,38.9599616001,22.8766332077,16.0833283924
 01/30  19:00:00,39.8690588625,0.749203036803,0.0,0.0,10.6415932552,23.1212625696,39.7240898781,20.827360539,18.896729339
 01/30  20:00:00,38.9293732526,0.778795405149,0.0,0.0,12.3080778603,20.4854999863,39.7074289271,21.6763614177,18.0310675093
 01/30  21:00:00,38.5407467959,0.830289841659,0.0,0.0,12.456681583,19.8967753704,39.656353234,23.1401939267,16.5161593073
 01/30  22:00:00,33.1447371733,0.897781241075,0.0,0.0,9.18739968257,17.702556249,38.5909415552,25.104598652,13.4863429033
 01/30  23:00:00,26.3500460181,1.03840264762,0.0,0.0,5.91811778209,14.0365255879,41.0217217638,29.26670252,11.7550192438
 01/30  24:00:00,20.6027899169,1.18765561776,0.0,0.0,3.54045821811,10.5176760807,40.2564738995,33.6954256341,6.56104826549
 01/31  01:00:00,17.0331444096,1.32126566619,0.0,0.0,2.55330491699,7.80157382632,39.6702654844,37.6533584628,2.01690702158
 01/31  02:00:00,16.5204861605,1.39733203302,0.0,0.0,2.55330491699,7.21284921042,41.0454136373,39.8943494083,1.151064229
 01/31  03:00:00,16.2821905654,1.45339874594,0.0,0.0,2.55330491699,6.91848690247,42.0619159628,41.5603913322,0.501524630672
 01/31  04:00:00,16.1697424446,1.48813177915,0.0,0.0,2.55330491699,6.7713057485,43.0886972312,42.587169601,0.501527630184
 01/31  05:00:00,18.2517732726,1.49366915929,0.0,0.0,3.82705111198,7.57405300124,43.8862249194,42.7350880493,1.15113687013
 01/31  06:00:00,22.7341428893,1.4374263141,0.0,0.0,6.02426329834,9.91545327661,47.1388866119,41.0068642988,6.13202231315
 01/31  07:00:00,27.9357936363,1.32082598092,0.0,0.0,6.51253267309,14.7454349813,58.0904789988,37.447824206,20.6426547928
 01/31  08:00:00,28.1569453543,1.30134506357,0.0,0.0,6.01364874671,18.163451543,59.0065328405,37.0643642752,21.9421685652
 01/31  09:00:00,24.7877945339,1.55644479213,0.0,0.0,4.35151303671,18.8798367041,58.1080059346,37.0321239473,21.0758819872
 01/31  10:00:00,22.0267996046,1.61908170337,0.0,0.0,3.78894180059,16.6187760998,56.8970609171,38.420039178,18.477021739
 01/31  11:00:00,18.8522876377,1.36119643959,0.0,0.0,3.78894180059,13.7021493968,47.1209892624,30.3765410223,16.7444482401
 01/31  12:00:00,18.9109823678,1.27271001581,0.0,0.0,3.78894180059,13.8493305508,40.9876235629,27.4917506333,13.4958729295
 01/31  13:00:00,18.6394396202,1.31160848637,0.0,0.0,3.69398621738,13.6338449159,40.4458539136,28.682554483,11.7632994306
 01/31  14:00:00,18.4283345454,1.37878680949,0.0,0.0,3.78894180059,13.2606059349,41.2292419783,30.765372672,10.4638693064
 01/31  15:00:00,18.2613237157,1.35895713381,0.0,0.0,3.78894180059,13.1134247809,39.3761485632,30.211709381,9.16443918215
 01/31  16:00:00,19.6060266539,1.33865061866,0.0,0.0,4.71240779196,13.5549682428,40.0868444639,29.6229751575,10.4638693064
 01/31  17:00:00,26.9425267244,1.22479730182,0.0,0.0,7.18559832057,18.5321311015,38.5044062273,26.307963422,12.1964428053
 01/31  18:00:00,36.9835151924,0.823862833837,0.0,0.0,8.38069375907,23.3147919321,38.729903438,22.63517026,16.094733178
 01/31  19:00:00,39.8780196697,0.758163843984,0.0,0.0,10.6415932552,23.1212625696,39.6950901132,20.7849249995,18.9101651138
 01/31  20:00:00,38.9377382184,0.787160370942,0.0,0.0,12.3080778603,20.4854999863,39.7373975676,21.6935192033,18.0438783643
 01/31  21:00:00,38.5199501478,0.809493193579,0.0,0.0,12.456681583,19.8967753704,38.8668789512,22.3390023985,16.5278765527
 01/31  22:00:00,33.2002702275,0.953314295266,0.0,0.0,9.18739968257,17.702556249,40.3715065926,26.8756336631,13.4958729295
 01/31  23:00:00,26.5861612141,1.27451784356,0.0,0.0,5.91811778209,14.0365255879,49.1595324008,37.3962329703,11.7632994306
 01/31  24:00:00,21.0709660251,1.65583172598,0.0,0.0,3.54045821811,10.5176760807,57.1248166301,50.5592376964,6.56557893371
 02/01  01:00:00,17.7784495435,2.06657080013,0.0,0.0,2.55330491699,7.80157382632,67.4039412097,65.3858252162,2.0181159935
 02/01  02:00:00,17.5558347677,2.43268064029,0.0,0.0,2.55330491699,7.21284921042,80.3510058053,79.1993447935,1.15166101183
 02/01  03:00:00,17.6406959316,2.81190411211,0.0,0.0,2.55330491699,6.91848690247,94.3175011519,93.8158279225,0.501673229374
 02/01  04:00:00,17.9086500789,3.22703941343,0.0,0.0,2.55330491699,6.7713057485,110.534414111,110.032738091,0.501676019937
 02/01  05:00:00,20.2157616956,3.45765758234,0.0,0.0,3.82705111198,7.57405300124,119.942232087,118.790503494,1.15172859295
 02/01  06:00:00,24.8403030329,3.54358645763,0.0,0.0,6.02426329834,9.91545327661,128.10477021,121.968795532,6.13597467722
 02/01  07:00:00,30.2323786036,3.61741094826,0.0,0.0,6.51253267309,14.7454349813,145.554300508,124.897980503,20.6563200046
 02/01  08:00:00,30.7367320126,3.83028703166,0.0,0.050844690309,6.01364874671,18.163451543,154.198838218,132.242138464,21.9566997537
 02/01  09:00:00,27.6925040752,4.26134322918,0.0,0.199811104217,4.35151303671,18.8798367041,162.128437406,141.03860549,21.0898319163
 02/01  10:00:00,24.9963617637,4.29112890522,0.0,0.297514957204,3.78894180059,16.6187760998,159.609060586,141.119832659,18.489227927
 02/01  11:00:00,22.0452129408,4.2206485781,0.0,0.333473164597,3.78894180059,13.7021493968,154.537727018,137.782235084,16.7554919339
 02/01  12:00:00,22.0601698278,4.10727134541,0.0,0.314626130399,3.78894180059,13.8493305508,146.338181755,132.833444808,13.504736947
 02/01  13:00:00,21.6345438213,4.02481124053,0.0,0.281901446966,3.69398621738,13.6338449159,141.211227472,129.440226518,11.7710009539
 02/01  14:00:00,21.2670913114,3.97287377434,0.0,0.244669801149,3.78894180059,13.2606059349,137.520228238,127.049529279,10.4706989591
 02/01  15:00:00,21.0244479786,3.91945431655,0.0,0.202627080148,3.78894180059,13.1134247809,133.988184127,124.817787163,9.17039696436
 02/01  16:00:00,22.3127675417,3.86814234287,0.0,0.177249163589,4.71240779196,13.5549682428,133.345692198,122.874993239,10.4706989591
 02/01  17:00:00,29.6817912871,3.78711675788,0.0,0.176945106604,7.18559832057,18.5321311015,132.334237247,120.129802295,12.2044349522
 02/01  18:00:00,38.828671663,3.36932590924,0.0,0.192526728526,8.38069375907,23.3147919321,130.024370472,113.919029535,16.1053409365
 02/01  19:00:00,42.7027196862,3.33331505967,0.0,0.249548800839,10.6415932552,23.1212625696,132.174539893,113.251877967,18.9226619252
 02/01  20:00:00,41.8918850817,3.43646232683,0.0,0.304844907451,12.3080778603,20.4854999863,135.390161338,117.334367409,18.0557939287
 02/01  21:00:00,41.5130043291,3.47084650323,0.0,0.331700871639,12.456681583,19.8967753704,134.860362576,118.321587641,16.5387749348
 02/01  22:00:00,36.3202910406,3.64949826951,0.0,0.423836838869,9.18739968257,17.702556249,138.599479898,125.094742951,13.504736947
 02/01  23:00:00,29.7719521311,3.93244457475,0.0,0.527864185856,5.91811778209,14.0365255879,147.504359985,135.733359031,11.7710009539
 02/01  24:00:00,24.2062369327,4.18099182422,0.0,0.610110809302,3.54045821811,10.5176760807,151.499051049,144.929258075,6.56979297479
 02/02  01:00:00,20.9970521102,4.55362683767,0.0,0.731546529135,2.55330491699,7.80157382632,160.98274638,158.963508899,2.01923748128
 02/02  02:00:00,20.8567511619,4.88123410627,0.0,0.852362928135,2.55330491699,7.21284921042,172.578272729,171.426058714,1.15221401447
 02/02  03:00:00,20.9301377651,5.20775334788,0.0,0.893592597731,2.55330491699,6.91848690247,184.210533742,183.708722862,0.501810880191
 02/02  04:00:00,21.0987512403,5.52354797709,0.0,0.893592597731,2.55330491699,6.7713057485,195.75050604,195.24869258,0.501813460829
 02/02  05:00:00,23.2850792183,5.63338250735,0.0,0.893592597731,3.82705111198,7.57405300124,200.235766063,199.083489551,1.15227651191
 02/02  06:00:00,27.8955872341,5.70527806115,0.0,0.893592597731,6.02426329834,9.91545327661,207.612494861,201.472863674,6.13963118768
