Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  07:00:00,33.2489446542,5.74038440114,0.0,0.893592597731,6.51253267309,14.7454349813,223.251205483,202.582250608,20.668954875
 02/02  08:00:00,32.6482795447,5.79191998965,0.0,0.893592597731,6.01364874671,18.163451543,225.525118826,203.554984005,21.9701348211
 02/02  09:00:00,29.8984559146,5.77351357512,0.0,0.893592597731,4.35151303671,18.8798367041,218.913453836,197.810724267,21.1027295693
 02/02  10:00:00,26.7215344731,5.42022397415,0.0,0.893592597731,3.78894180059,16.6187760998,202.604976352,184.104462979,18.5005133733
 02/02  11:00:00,23.4865446959,5.10186090005,0.0,0.893592597731,3.78894180059,13.7021493968,188.955309579,172.189607003,16.7657025758
 02/02  12:00:00,23.3889382,4.85707325031,0.0,0.893592597731,3.78894180059,13.8493305508,176.731491471,163.21855914,13.5129323306
 02/02  13:00:00,22.9673374526,4.75780907031,0.0,0.881697248429,3.69398621738,13.6338449159,171.572722802,159.794601269,11.7781215331
 02/02  14:00:00,22.2586943057,4.48265553805,0.0,0.726491031768,3.78894180059,13.2606059349,160.047162881,149.570149446,10.4770134351
 02/02  15:00:00,21.5926923371,4.18260787068,0.0,0.507717884535,3.78894180059,13.1134247809,147.871651431,138.695746094,9.17590533696
 02/02  16:00:00,22.7468843569,4.11012823203,0.0,0.369380089632,4.71240779196,13.5549682428,146.844569378,136.367555943,10.4770134351
 02/02  17:00:00,30.1471370662,4.11158177073,0.0,0.317825872856,7.18559832057,18.5321311015,148.776310963,136.564486731,12.2118242325
 02/02  18:00:00,39.4046198598,3.78834914109,0.0,0.349451693544,8.38069375907,23.3147919321,148.969908055,132.854759529,16.1151485268
 02/02  19:00:00,43.2600900194,3.72282934272,0.0,0.417404850959,10.6415932552,23.1212625696,149.275536096,130.341320024,18.9342160727
 02/02  20:00:00,42.5270573365,3.87547451607,0.0,0.501004972961,12.3080778603,20.4854999863,153.879092553,135.812281879,18.0668106739
 02/02  21:00:00,42.3971228238,4.07517733632,0.0,0.611488533305,12.456681583,19.8967753704,159.494205184,142.945353958,16.5488512262
 02/02  22:00:00,37.1797601989,4.22568596998,0.0,0.707118296703,9.18739968257,17.702556249,161.704537127,148.191604797,13.5129323306
 02/02  23:00:00,30.5640203811,4.45443934722,0.0,0.797937663361,5.91811778209,14.0365255879,168.196349059,156.418227525,11.7781215331
 02/02  24:00:00,25.0680663366,4.76845295856,0.0,0.884479078952,3.54045821811,10.5176760807,174.481002768,167.907313627,6.57368914078
 02/03  01:00:00,21.7596231194,5.15415177827,0.0,0.893592597731,2.55330491699,7.80157382632,184.117250746,182.096979595,2.02027115114
 02/03  02:00:00,21.4914290207,5.47468229554,0.0,0.893592597731,2.55330491699,7.21284921042,194.765623174,193.612900101,1.1527230729
 02/03  03:00:00,21.3655339046,5.64314948741,0.0,0.893592597731,2.55330491699,6.91848690247,199.967418159,199.465480617,0.501937542329
 02/03  04:00:00,21.2441602236,5.66895696036,0.0,0.893592597731,2.55330491699,6.7713057485,200.805332142,200.30339223,0.501939912141
 02/03  05:00:00,23.5351796264,5.88348291541,0.0,0.893592597731,3.82705111198,7.57405300124,208.584391559,207.431611094,1.15278046477
 02/03  06:00:00,28.167793347,5.97748417406,0.0,0.893592597731,6.02426329834,9.91545327661,216.591323181,210.448332418,6.1429907628
 02/03  07:00:00,33.4634992141,5.95493896104,0.0,0.893592597731,6.51253267309,14.7454349813,230.407959079,209.727403416,20.6805556631
 02/03  08:00:00,32.8601048745,6.00374531946,0.0,0.893592597731,6.01364874671,18.163451543,232.706712585,210.724242796,21.9824697888
 02/03  09:00:00,30.3366565236,6.21171418411,0.0,0.893592597731,4.35151303671,18.8798367041,234.766417592,213.651846466,21.1145711265
 02/03  10:00:00,27.3318879607,6.03057746171,0.0,0.893592597731,3.78894180059,16.6187760998,225.295774902,206.784900166,18.5108747359
 02/03  11:00:00,23.9940634707,5.60937967487,0.0,0.893592597731,3.78894180059,13.7021493968,208.071432888,191.296355746,16.775077142
 02/03  12:00:00,23.8275930178,5.29572806813,0.0,0.893592597731,3.78894180059,13.8493305508,192.513544604,178.99308795,13.5204566534
 02/03  13:00:00,23.3638479339,5.14242420232,0.0,0.893592597731,3.69398621738,13.6338449159,184.853751679,173.06909262,11.7846590595
 02/03  14:00:00,22.9697675568,5.02662722309,0.0,0.893592597731,3.78894180059,13.2606059349,178.907161452,168.424350588,10.4828108641
 02/03  15:00:00,22.7632007428,4.96724156321,0.0,0.893592597731,3.78894180059,13.1134247809,175.340921269,166.1599586,9.1809626687
 02/03  16:00:00,23.9119116559,4.82430456013,0.0,0.820231060516,4.71240779196,13.5549682428,171.004648278,160.521837413,10.4828108641
 02/03  17:00:00,31.0848845889,4.63027618754,0.0,0.736878978721,7.18559832057,18.5321311015,165.257293951,153.038685493,12.218608458
 02/03  18:00:00,40.1975576774,4.20944174995,0.0,0.721296902235,8.38069375907,23.3147919321,161.89415492,145.770001875,16.1241530443
 02/03  19:00:00,43.8689813278,4.0419549318,0.0,0.70717057031,10.6415932552,23.1212625696,159.010831113,140.066006978,18.9448241343
 02/03  20:00:00,42.9768862634,4.10600950406,0.0,0.720298911884,12.3080778603,20.4854999863,160.703913991,142.626988654,18.0769253374
 02/03  21:00:00,42.6426562805,4.18639640421,0.0,0.745802922038,12.456681583,19.8967753704,162.246429144,145.688326701,16.5581024427
 02/03  22:00:00,37.2707595916,4.25493862847,0.0,0.768865030928,9.18739968257,17.702556249,161.659992583,148.139535929,13.5204566534
 02/03  23:00:00,30.6855638672,4.53313463719,0.0,0.840785859467,5.91811778209,14.0365255879,170.381780444,158.597121385,11.7846590595
 02/03  24:00:00,25.1103106271,4.80212810883,0.0,0.893048219188,3.54045821811,10.5176760807,175.252866617,168.675600339,6.57726627786
 02/04  01:00:00,21.6303341712,5.02486283011,0.0,0.893592597731,2.55330491699,7.80157382632,178.970220651,176.949003956,2.02121669529
 02/04  02:00:00,21.1667747733,5.15002804811,0.0,0.893592597731,2.55330491699,7.21284921042,182.675053782,181.521865746,1.15318803609
 02/04  03:00:00,21.1086535744,5.38626915716,0.0,0.893592597731,2.55330491699,6.91848690247,190.821329092,190.319275914,0.502053178251
 02/04  04:00:00,21.0228116272,5.447608364,0.0,0.893592597731,2.55330491699,6.7713057485,193.040927699,192.538872363,0.502055336409
 02/04  05:00:00,23.0756623215,5.42396561047,0.0,0.893592597731,3.82705111198,7.57405300124,192.721746661,191.568506359,1.1532403023
 02/04  06:00:00,27.5744843172,5.38417514424,0.0,0.893592597731,6.02426329834,9.91545327661,196.176672088,190.030619679,6.14605240879
 02/04  07:00:00,32.7837169363,5.27515668327,0.0,0.893592597731,6.51253267309,14.7454349813,206.557940295,185.86682136,20.6911189342
 02/04  08:00:00,31.9657416145,5.30291142185,0.0,0.893592597731,6.01364874671,17.9699221805,208.787452128,186.793751124,21.9937010039
 02/04  09:00:00,28.1232226411,5.44469387033,0.0,0.893592597731,3.66783283761,18.1171033345,213.225183964,192.099830883,21.1253530813
 02/04  10:00:00,25.0827700465,5.22787311625,0.0,0.893592597731,3.10526160149,15.8560427302,202.353340071,183.833031125,18.5203089463
 02/04  11:00:00,21.767636331,4.82936610387,0.0,0.893592597731,3.10526160149,12.9394160272,185.145766422,168.362153566,16.7836128562
 02/04  12:00:00,21.5450527016,4.48442271146,0.0,0.86877120691,3.10526160149,13.0865971812,168.001053264,154.473745577,13.5273076872
 02/04  13:00:00,20.7896629364,4.07216292737,0.0,0.672822379869,3.10526160149,12.9394160272,150.191332394,138.400720797,11.7906115971
 02/04  14:00:00,19.9222442326,3.83246649201,0.0,0.486643573379,3.10526160149,12.4978725653,139.268276184,128.780186654,10.4880895295
 02/04  15:00:00,19.1752683918,3.45022334187,0.0,0.269092036732,3.10526160149,12.3506914113,123.772234364,114.586666902,9.18556746188
 02/04  16:00:00,20.1582168829,3.24777672484,0.0,0.0894776914969,4.02872759285,12.7922348732,117.354106949,106.86601742,10.4880895295
 02/04  17:00:00,27.3637333648,3.08855021135,0.0,0.00386729955583,6.50191812146,17.7693977319,113.460754863,101.235969243,12.2247856196
 02/04  18:00:00,38.0319803744,2.95869071168,0.0,0.0,8.38069375907,23.1212625696,113.178047648,97.0456958256,16.1323518224
 02/04  19:00:00,41.9325164072,2.81266058157,0.0,0.0,10.6415932552,23.1212625696,110.949801478,91.9953185088,18.9544829688
 02/04  20:00:00,40.9412714248,2.79069357742,0.0,0.0,12.3080778603,20.4854999863,109.208298611,91.1221636869,18.0861349238
 02/04  21:00:00,40.6026200018,2.8921630476,0.0,0.0,12.456681583,19.8967753704,111.712090399,95.145564554,16.5665258449
 02/04  22:00:00,35.2714784709,3.00666119692,0.0,0.0178613417823,9.18739968257,17.702556249,112.882729233,99.3554215456,13.5273076872
 02/04  23:00:00,28.4186790214,3.08946612599,0.0,0.0175695249259,5.91811778209,14.0365255879,113.463568855,101.672957257,11.7906115971
 02/04  24:00:00,22.4941991058,3.07906480665,0.0,0.0,3.54045821811,10.5176760807,106.490607955,99.9100846285,6.5805233267
 02/05  01:00:00,18.736910112,3.02503136866,0.0,0.0,2.55330491699,7.80157382632,98.133232431,96.111158599,2.02207383203
 02/05  02:00:00,18.1040365066,2.98088237916,0.0,0.0,2.55330491699,7.21284921042,94.9124483954,93.7588396293,1.15360876611
 02/05  03:00:00,17.7829564938,2.95416467431,0.0,0.0,2.55330491699,6.91848690247,93.2029926264,92.7008348727,0.502157753686
 02/05  04:00:00,17.5599383236,2.87832765806,0.0,0.0,2.55330491699,6.7713057485,90.1534323419,89.6512726425,0.502159699435
 02/05  05:00:00,19.5698143385,2.81171022525,0.0,0.0,3.82705111198,7.57405300124,88.5792939329,87.4256380445,1.15365588835
 02/05  06:00:00,23.9905602515,2.69384367631,0.0,0.0,6.02426329834,9.91545327661,89.712761374,83.5639461539,6.14881522011
 02/05  07:00:00,29.101391506,2.48642385069,0.0,0.0,6.51253267309,14.7454349813,97.1824822331,76.481840672,20.7006415611
 02/05  08:00:00,28.1532219305,2.38398433564,0.0,0.0,6.01364874671,17.9699221805,95.3429512002,73.3391260597,22.0038251405
 02/05  09:00:00,24.1045970033,2.31966083023,0.0,0.0,3.66783283761,18.1171033345,92.5813924917,71.446320251,21.1350722407
 02/05  10:00:00,21.2741430797,2.3128387471,0.0,0.0,3.10526160149,15.8560427302,90.8253070878,72.2964938771,18.5288132107
 02/05  11:00:00,18.2427664032,2.19808877374,0.0,0.0,3.10526160149,12.9394160272,86.1430919734,69.3517847828,16.7913071907
 02/05  12:00:00,18.3413556073,2.14949682403,0.0,0.0,3.10526160149,13.0865971812,81.3799434705,67.8464600675,13.533483403
 02/05  13:00:00,18.026696328,1.98201869875,0.0,0.0,3.10526160149,12.9394160272,74.2488896518,62.4529122688,11.795977383
 02/05  14:00:00,17.4512413623,1.8481071951,0.0,0.0,3.10526160149,12.4978725653,68.7157712019,58.222923334,10.4928478679
 02/05  15:00:00,17.3019154728,1.84596245962,0.0,0.0,3.10526160149,12.3506914113,67.5951851647,58.4054668118,9.18971835285
 02/05  16:00:00,18.6604955453,1.83953307873,0.0,0.0,4.02872759285,12.7922348732,68.8330533851,58.3402055172,10.4928478679
 02/05  17:00:00,26.0385659627,1.76725010875,0.0,0.0,6.50191812146,17.7693977319,68.1956681667,55.9653142787,12.230353888
 02/05  18:00:00,36.8393744097,1.76608474692,0.0,0.0,8.38069375907,23.1212625696,72.186218232,56.0464757989,16.1397424331
 02/05  19:00:00,40.8841459845,1.76429015887,0.0,0.0,10.6415932552,23.1212625696,75.0993303193,56.1361406036,18.9631897157
 02/05  20:00:00,40.0882918474,1.93771399994,0.0,0.0,12.3080778603,20.4854999863,80.5951596772,62.5007229715,18.0944367057
 02/05  21:00:00,39.7884192049,2.07796225066,0.0,0.0,12.456681583,19.8967753704,83.9071071628,67.3329882246,16.5741189381
 02/05  22:00:00,34.4353003767,2.18834444452,0.0,0.0,9.18739968257,17.702556249,84.3277215192,70.7942381162,13.533483403
 02/05  23:00:00,27.8201851239,2.50854175336,0.0,0.0,5.91811778209,14.0365255879,94.1298401261,82.3338627431,11.795977383
 02/05  24:00:00,22.252815622,2.83768132283,0.0,0.0,3.54045821811,10.5176760807,100.864860335,94.2814010123,6.58345932275
 02/06  01:00:00,18.8290480135,3.11716927015,0.0,0.0,2.55330491699,7.80157382632,106.443706772,104.420864467,2.02284230583
 02/06  02:00:00,18.350476323,3.22732219552,0.0,0.0,2.55330491699,7.21284921042,109.167888384,108.013903246,1.1539851381
 02/06  03:00:00,18.1655466366,3.33675481711,0.0,0.0,2.55330491699,6.91848690247,112.335638546,111.833387308,0.502251237634
 02/06  04:00:00,18.1405920174,3.4589813519,0.0,0.0,2.55330491699,6.7713057485,116.785168936,116.282915966,0.502252970297
 02/06  05:00:00,20.2950540621,3.52274540588,0.0,0.01420454292,3.82705111198,7.57405300124,119.485675434,118.331648334,1.15402709988
 02/06  06:00:00,24.7551560552,3.41491351157,0.0,0.0435259684217,6.02426329834,9.91545327661,119.903474188,113.752195808,6.15127837973
 02/06  07:00:00,29.7959142333,3.16491507857,0.0,0.016031499367,6.51253267309,14.7454349813,124.585062169,103.875941445,20.7091207244
 02/06  08:00:00,29.0960395519,3.13163645162,0.0,0.00163614294175,6.01364874671,18.163451543,123.740868206,101.728029006,22.0128392003
 02/06  09:00:00,26.5479997828,3.31665004099,0.0,0.0,4.35151303671,18.8798367041,123.416439859,102.272714132,21.1437257264
 02/06  10:00:00,23.4794560534,3.07173815218,0.0,0.0,3.78894180059,16.6187760998,110.225548497,91.6891634863,18.5363850107
 02/06  11:00:00,20.207318865,2.71622766685,0.0,0.0,3.78894180059,13.7021493968,94.2127650908,77.4146072239,16.7981578668
 02/06  12:00:00,20.0394897957,2.40121744379,0.0,0.0,3.78894180059,13.8493305508,78.3977063676,64.8587243956,13.5389819721
 02/06  13:00:00,19.4340182177,2.10618708386,0.0,0.0,3.69398621738,13.6338449159,66.2848055591,54.4840507309,11.8007548282
 02/06  14:00:00,18.8124718417,1.76292410576,0.0,0.0,3.78894180059,13.2606059349,53.2879954987,42.7909110284,10.4970844703
 02/06  15:00:00,18.4287696697,1.52640308785,0.0,0.0,3.78894180059,13.1134247809,44.4711953212,35.2777812088,9.19341411236
 02/06  16:00:00,19.6308867745,1.36351073927,0.0,0.0,4.71240779196,13.5549682428,40.9964244635,30.4993399932,10.4970844703
 02/06  17:00:00,26.949847359,1.23211793641,0.0,0.0,7.18559832057,18.5321311015,38.8978531071,26.662541493,12.2353116141
 02/06  18:00:00,36.1419028693,0.875083844067,0.0,0.0,8.38069375907,23.3147919321,40.4620926154,24.3157699275,16.1463226879
 02/06  19:00:00,39.9301838719,0.810328046258,0.0,0.0,10.6415932552,23.1212625696,41.3969094491,22.4259676525,18.9709417967
 02/06  20:00:00,38.9663800784,0.815802230986,0.0,0.0,12.3080778603,20.4854999863,40.6621918604,22.5603636356,18.1018282247
 02/06  21:00:00,38.5247413245,0.814284370309,0.0,0.0,12.456681583,19.8967753704,38.975626431,22.3947469571,16.5808794738
 02/06  22:00:00,33.1022080976,0.855252165411,0.0,0.0,9.18739968257,17.702556249,37.0555285628,23.5165465908,13.5389819721
 02/06  23:00:00,26.2991605741,0.987517203605,0.0,0.0,5.91811778209,14.0365255879,39.1662284555,27.3654736273,11.8007548282
 02/06  24:00:00,20.5247907671,1.10965646798,0.0,0.0,3.54045821811,10.5176760807,37.4394647793,30.8533913828,6.58607339655
 02/07  01:00:00,16.9382776285,1.2263988851,0.0,0.0,2.55330491699,7.80157382632,36.2375530915,34.2140312041,2.02352188741
 02/07  02:00:00,16.40744407,1.2842899425,0.0,0.0,2.55330491699,7.21284921042,37.0554879829,35.9011709425,1.15431704033
 02/07  03:00:00,16.1472117502,1.31841993076,0.0,0.0,2.55330491699,6.91848690247,37.3906134935,36.8882798911,0.502333602384
 02/07  04:00:00,16.0248098948,1.34319922929,0.0,0.0,2.55330491699,6.7713057485,38.1037205968,37.6013854755,0.502335121355
 02/07  05:00:00,18.078292843,1.3201887297,0.0,0.0,3.82705111198,7.57405300124,37.9558236236,36.8014697967,1.15435382697
 02/07  06:00:00,22.5434489056,1.24673233034,0.0,0.0,6.02426329834,9.91545327661,40.8173178553,34.663876696,6.15344115935
 02/07  07:00:00,27.7380306651,1.12306300975,0.0,0.0,6.51253267309,14.7454349813,51.7994027211,31.0828488071,20.716553914
 02/07  08:00:00,27.0249164812,1.06214952381,0.0,0.0,6.01364874671,18.163451543,51.4367590059,29.416018492,22.0207405139
 02/07  09:00:00,24.5240792642,1.29272952241,0.0,0.0,4.35151303671,18.8798367041,49.7692229166,28.6179119408,21.1513109758
 02/07  10:00:00,21.6034023088,1.19568440755,0.0,0.0,3.78894180059,16.6187760998,43.9939363191,25.4509142152,18.5430221039
 02/07  11:00:00,18.5764117631,1.085320565,0.0,0.0,3.78894180059,13.7021493968,39.0560543796,22.2518915237,16.8041628559
 02/07  12:00:00,18.6628281886,1.02455583661,0.0,0.0,3.78894180059,13.8493305508,33.98690647,20.4431047041,13.5438017659
 02/07  13:00:00,18.222189018,0.894357884169,0.0,0.0,3.69398621738,13.6338449159,28.596711667,16.791769149,11.8049425179
 02/07  14:00:00,17.915938365,0.866390629119,0.0,0.0,3.78894180059,13.2606059349,26.4833644106,15.9825663287,10.5007980819
 02/07  15:00:00,17.7080002658,0.805633683923,0.0,0.0,3.78894180059,13.1134247809,23.4194309454,14.2227772995,9.19665364595
 02/07  16:00:00,19.0002920832,0.732916047978,0.0,0.0,4.71240779196,13.5549682428,22.7416849863,12.2408869043,10.5007980819
 02/07  17:00:00,26.434648829,0.716919406425,0.0,0.0,7.18559832057,18.5321311015,24.077885006,11.8382276761,12.2396573299
 02/07  18:00:00,35.6553276256,0.388508600447,0.0,0.0,8.38069375907,23.3147919321,26.5613847958,10.4092941579,16.1520906379
 02/07  19:00:00,39.4711178298,0.351262004165,0.0,0.0,10.6415932552,23.1212625696,28.3313894064,9.3536524905,18.9777369159
 02/07  20:00:00,38.532953188,0.382375340592,0.0,0.0,12.3080778603,20.4854999863,28.3183284105,10.2100211186,18.1083072919
 02/07  21:00:00,38.1277971703,0.417340216096,0.0,0.0,12.456681583,19.8967753704,27.7382772936,11.1514718437,16.5868054499
 02/07  22:00:00,32.7121256364,0.465169704219,0.0,0.0,9.18739968257,17.702556249,25.9938036723,12.4500019064,13.5438017659
 02/07  23:00:00,25.8574036454,0.545760274887,0.0,0.0,5.91811778209,14.0365255879,26.4454106912,14.6404681733,11.8049425179
 02/07  24:00:00,20.0546785288,0.639544229664,0.0,0.0,3.54045821811,10.5176760807,23.7602532676,17.1718884936,6.58836477396
 02/08  01:00:00,16.4987175909,0.786838847469,0.0,0.0,2.55330491699,7.80157382632,23.4306444268,21.406532053,2.02411237378
 02/08  02:00:00,16.002150594,0.878996466547,0.0,0.0,2.55330491699,7.21284921042,25.2384537943,24.0838494201,1.15460437425
 02/08  03:00:00,15.7344202874,0.905628467883,0.0,0.0,2.55330491699,6.91848690247,25.2413882393,24.7389834158,0.502404823516
 02/08  04:00:00,15.6012879426,0.919677277088,0.0,0.0,2.55330491699,6.7713057485,25.5629584585,25.0605523302,0.502406128265
 02/08  05:00:00,17.7118083973,0.953704283996,0.0,0.0,3.82705111198,7.57405300124,27.2329549189,26.078318946,1.1546359729
 02/08  06:00:00,22.187293183,0.890576607805,0.0,0.0,6.02426329834,9.91545327661,30.3129126643,24.1576097447,6.15530291964
 02/08  07:00:00,27.3817110692,0.766743413827,0.0,0.0,6.51253267309,14.7454349813,41.2576968851,20.5347579556,20.7229389296
 02/08  08:00:00,26.6837540012,0.7209870439,0.0,0.0,6.01364874671,18.163451543,41.2940460467,19.2665193052,22.0275267415
 02/08  09:00:00,24.2331151121,1.00176537034,0.0,0.0,4.35151303671,18.8798367041,40.6519451813,19.4941194388,21.1578257425
 02/08  10:00:00,21.4705802324,1.06286233115,0.0,0.0,3.78894180059,16.6187760998,39.6949710038,21.146248479,18.5487225248
 02/08  11:00:00,18.4275566232,0.936465425111,0.0,0.0,3.78894180059,13.7021493968,34.4808961881,17.6715758085,16.8093203796
 02/08  12:00:00,18.493076673,0.85480432099,0.0,0.0,3.78894180059,13.8493305508,29.0637136917,15.5157723344,13.5479413573
 02/08  13:00:00,18.0867028458,0.758871711981,0.0,0.0,3.69398621738,13.6338449159,24.6895584413,12.8810192292,11.8085392121
 02/08  14:00:00,17.7520634465,0.702515710574,0.0,0.0,3.78894180059,13.2606059349,21.8420576863,11.3380700831,10.5039876032
 02/08  15:00:00,17.528645174,0.626278592146,0.0,0.0,3.78894180059,13.1134247809,18.5228550809,9.32341908665,9.19943599425
 02/08  16:00:00,18.8292267738,0.561850738511,0.0,0.0,4.71240779196,13.5549682428,18.0741105552,7.57012295204,10.5039876032
 02/08  17:00:00,26.2378360307,0.520106608072,0.0,0.0,7.18559832057,18.5321311015,18.6841712539,6.44078150549,12.2433897484
 02/08  18:00:00,34.6387103357,0.26472464382,0.0,0.0,8.38069375907,23.3147919321,23.2467085175,7.08966394234,16.1570445751
 02/08  19:00:00,39.4013520802,0.281496254506,0.0,0.0,10.6415932552,23.1212625696,26.518859415,7.53528635391,18.9835730611
 02/08  20:00:00,38.4645904114,0.314012563935,0.0,0.0,12.3080778603,20.4854999863,26.5167477611,8.4028757726,18.1138719885
 02/08  21:00:00,38.0977202963,0.387263342104,0.0,0.0,12.456681583,19.8967753704,27.0390283739,10.4471332624,16.5918951114
 02/08  22:00:00,32.7278277542,0.480871821983,0.0,0.0,9.18739968257,17.702556249,26.650166006,13.1022246487,13.5479413573
 02/08  23:00:00,25.9326345988,0.620991228311,0.0,0.0,5.91811778209,14.0365255879,28.9644615358,17.1559223238,11.8085392121
 02/08  24:00:00,20.1715583343,0.756424035134,0.0,0.0,3.54045821811,10.5176760807,27.6904475702,21.1001147937,6.59033277642
 02/09  01:00:00,16.6195608722,0.907682128785,0.0,0.0,2.55330491699,7.80157382632,27.6736654859,25.6490518976,2.02461358834
 02/09  02:00:00,16.1541176166,1.03096348917,0.0,0.0,2.55330491699,7.21284921042,30.5139713452,29.3591242907,1.15484705451
 02/09  03:00:00,15.9463439663,1.1175521468,0.0,0.0,2.55330491699,6.91848690247,32.4208133581,31.9183484782,0.502464879909
 02/09  04:00:00,15.876588136,1.19497747052,0.0,0.0,2.55330491699,6.7713057485,34.7551170312,34.2526510612,0.502465969982
 02/09  05:00:00,18.0152173215,1.25711320823,0.0,0.0,3.82705111198,7.57405300124,37.350356257,36.1954828028,1.15487345413
 02/09  06:00:00,22.577499755,1.28078317979,0.0,0.0,6.02426329834,9.91545327661,43.2255135052,37.0686503948,6.15686311043
 02/09  07:00:00,27.8417010088,1.22673335348,0.0,0.0,6.51253267309,14.7454349813,56.1695742589,35.4413003779,20.7282738809
 02/09  08:00:00,27.1323050386,1.16953808125,0.0,0.0,6.01364874671,18.163451543,55.5621064064,33.5289105331,22.0331958733
 02/09  09:00:00,24.620975447,1.38962570519,0.0,0.0,4.35151303671,18.8798367041,52.8001734029,31.6369053054,21.1632680974
 02/09  10:00:00,21.6630111018,1.25529320051,0.0,0.0,3.78894180059,16.6187760998,45.696031272,27.1425466867,18.5534845853
 02/09  11:00:00,18.5566555529,1.06556435475,0.0,0.0,3.78894180059,13.7021493968,38.1367870646,21.3231581541,16.8136289105
 02/09  12:00:00,18.6134147267,0.975142374776,0.0,0.0,3.78894180059,13.8493305508,32.0296220158,18.4782224955,13.5513995203
 02/09  13:00:00,18.2093223578,0.881491223952,0.0,0.0,3.69398621738,13.6338449159,27.5194502105,15.707906365,11.8115438455
 02/09  14:00:00,17.83009648,0.780548744094,0.0,0.0,3.78894180059,13.2606059349,23.3441096716,12.8374575822,10.5066520894
 02/09  15:00:00,17.6372666633,0.734900081442,0.0,0.0,3.78894180059,13.1134247809,20.7900505794,11.5882902461,9.2017603333
 02/09  16:00:00,18.9751480388,0.707772003583,0.0,0.0,4.71240779196,13.5549682428,21.392946013,10.8862939236,10.5066520894
 02/09  17:00:00,26.3832299073,0.665500484709,0.0,0.0,7.18559832057,18.5321311015,22.0839075123,9.83739974806,12.2465077642
 02/09  18:00:00,34.7549119709,0.380926279081,0.0,0.0,8.38069375907,23.3147919321,26.0168765348,9.85569350237,16.1611830325
 02/09  19:00:00,39.4732238742,0.353368048479,0.0,0.0,10.6415932552,23.1212625696,28.1597962032,9.17134769924,18.988448504
 02/09  20:00:00,38.5097738905,0.359196043053,0.0,0.0,12.3080778603,20.4854999863,27.458710631,9.34018996437,18.1185206666
 02/09  21:00:00,38.105442973,0.394986018768,0.0,0.0,12.456681583,19.8967753704,26.9338760028,10.3377290516,16.5961469512
 02/09  22:00:00,32.6567173536,0.409761421437,0.0,0.0,9.18739968257,17.702556249,24.2414857104,10.6900861901,13.5513995203
 02/09  23:00:00,25.8039945835,0.492351212992,0.0,0.0,5.91811778209,14.0365255879,24.7547843916,12.9432405461,11.8115438455
 02/09  24:00:00,20.0041039183,0.58896961916,0.0,0.0,3.54045821811,10.5176760807,22.1928955062,15.600918685,6.59197682112
 02/10  01:00:00,16.3959275711,0.684048827738,0.0,0.0,2.55330491699,7.80157382632,20.2044484211,18.1794230402,2.02502538092
 02/10  02:00:00,15.8623639215,0.739209794023,0.0,0.0,2.55330491699,7.21284921042,20.8279226932,19.6728776843,1.15504500897
 02/10  03:00:00,15.5918846871,0.763092867614,0.0,0.0,2.55330491699,6.91848690247,20.7650300248,20.2625162711,0.502513753751
 02/10  04:00:00,15.475574498,0.793963832551,0.0,0.0,2.55330491699,6.7713057485,21.6144003458,21.111885717,0.502514628768
 02/10  05:00:00,17.5825556858,0.824451572522,0.0,0.0,3.82705111198,7.57405300124,23.1937378826,22.0386716822,1.15506620036
 02/10  06:00:00,22.104307565,0.807590989731,0.0,0.0,6.02426329834,9.91545327661,27.8083056043,21.6501843335,6.15812127086
 02/10  07:00:00,27.3150996049,0.700131949579,0.0,0.0,6.51253267309,14.7454349813,39.3212817972,18.5887246081,20.7325571891
 02/10  08:00:00,25.6889761322,0.619042508202,0.0,0.0,6.01364874671,18.163451543,38.3118925636,16.2741463331,22.0377462306
 02/10  09:00:00,24.10859784,0.877248098267,0.0,0.0,4.35151303671,18.8798367041,36.9216286613,15.7539922327,21.1676364287
 02/10  10:00:00,21.3340601686,0.926342267389,0.0,0.0,3.78894180059,16.6187760998,35.6344194948,17.0771126197,18.5573068752
 02/10  11:00:00,18.3501834661,0.859092267991,0.0,0.0,3.78894180059,13.7021493968,32.1063434954,15.2892563227,16.8170871728
 02/10  12:00:00,18.4209480361,0.782675684174,0.0,0.0,3.78894180059,13.8493305508,26.8790649948,13.324889764,13.5541752308
 02/10  13:00:00,18.0811190732,0.753287939312,0.0,0.0,3.69398621738,13.6338449159,24.3932895701,12.5793340417,11.8139555284
 02/10  14:00:00,17.7967125567,0.747164820782,0.0,0.0,3.78894180059,13.2606059349,22.9280612217,12.4192704702,10.5087907516
 02/10  15:00:00,17.7131150469,0.810748464994,0.0,0.0,3.78894180059,13.1134247809,23.4199249712,14.2162989965,9.20362597478
 02/10  16:00:00,19.1154522017,0.848076166476,0.0,0.0,4.71240779196,13.5549682428,25.8381878917,15.3293971401,10.5087907516
 02/10  17:00:00,26.5718914794,0.854162056834,0.0,0.0,7.18559832057,18.5321311015,27.817999418,15.568988964,12.249010454
 02/10  18:00:00,34.8935810877,0.519595395789,0.0,0.0,8.38069375907,23.3147919321,30.1364732816,13.9719684972,16.1645047844
 02/10  19:00:00,39.5867548053,0.466898979613,0.0,0.0,10.6415932552,23.1212625696,31.4440819857,12.4517201849,18.9923618008
 02/10  20:00:00,38.6374221456,0.48684429814,0.0,0.0,12.3080778603,20.4854999863,31.1236820044,13.0014300548,18.1222519496
 02/10  21:00:00,38.2248796509,0.514422696735,0.0,0.0,12.456681583,19.8967753704,30.3581500987,13.7585903888,16.59955971
 02/10  22:00:00,32.8144193189,0.567463386718,0.0,0.0,9.18739968257,17.702556249,28.8149930655,15.2608178348,13.5541752308
 02/10  23:00:00,25.9900551425,0.67841177202,0.0,0.0,5.91811778209,14.0365255879,30.2363729299,18.4224174015,11.8139555284
 02/10  24:00:00,20.2349625476,0.819828248503,0.0,0.0,3.54045821811,10.5176760807,29.086012283,22.4927158618,6.59329642118
 02/11  01:00:00,16.6842715676,0.972392824223,0.0,0.0,2.55330491699,7.80157382632,28.9796689664,26.9543213386,2.02534762783
 02/11  02:00:00,16.1830689387,1.0599148112,0.0,0.0,2.55330491699,7.21284921042,30.6836007697,29.528402591,1.15519817875
 02/11  03:00:00,15.9560361804,1.12724436097,0.0,0.0,2.55330491699,6.91848690247,32.0417471843,31.5391957537,0.502551430537
 02/11  04:00:00,15.879289257,1.19767859148,0.0,0.0,2.55330491699,6.7713057485,34.2233664641,33.7208143739,0.502552090196
 02/11  05:00:00,18.0254336712,1.26732955792,0.0,0.0,3.82705111198,7.57405300124,37.1480556096,35.992841455,1.15521415453
 02/11  06:00:00,22.5535075798,1.25679100455,0.0,0.0,6.02426329834,9.91545327661,41.9053172462,35.7462402167,6.15907702951
 02/11  07:00:00,27.8090612162,1.19409356089,0.0,0.0,6.51253267309,14.7454349813,54.6299392426,33.894151656,20.7357875866
 02/11  08:00:00,26.0705889354,1.19418467381,0.0,0.0,6.01364874671,17.9699221805,56.0027555012,33.9615790356,22.0411764657
 02/11  09:00:00,23.0736067052,1.28867053215,0.0,0.0,3.66783283761,18.1171033345,57.9544550089,36.7835255662,21.1709294427
 02/11  10:00:00,20.2803802952,1.31907596268,0.0,0.0,3.10526160149,15.8560427302,56.2042938056,37.6441055431,18.5601882624
 02/11  11:00:00,17.3494160044,1.304738375,0.0,0.0,3.10526160149,12.9394160272,54.0356360897,37.2159419475,16.8196941422
 02/11  12:00:00,17.4880359311,1.29617714785,0.0,0.0,3.10526160149,13.0865971812,50.5320546452,36.9757869785,13.5562676668
 02/11  13:00:00,17.3416158844,1.29693825521,0.0,0.0,3.10526160149,12.9394160272,48.8340131309,37.0182395844,11.8157735465
 02/11  14:00:00,16.8861288532,1.28299468595,0.0,0.0,3.10526160149,12.4978725653,47.0345518629,36.5241489066,10.5104029564
 02/11  15:00:00,16.7312102707,1.27525725753,0.0,0.0,3.10526160149,12.3506914113,45.4429189246,36.2378865584,9.20503236618
 02/11  16:00:00,18.0812082422,1.26024577569,0.0,0.0,4.02872759285,12.7922348732,46.2994338038,35.7890308474,10.5104029564
 02/11  17:00:00,25.458430206,1.1871143521,0.0,0.0,6.50191812146,17.7693977319,45.8294314897,33.5785344132,12.2508970766
 02/11  18:00:00,35.2406035674,1.06014723801,0.0,0.0,8.38069375907,23.1212625696,45.9665114228,29.7995025757,16.1670088471
 02/11  19:00:00,40.1027590096,0.982903183938,0.0,0.0,10.6415932552,23.1212625696,46.5892177603,27.5939059678,18.9953117925
 02/11  20:00:00,39.1722675886,1.02168974121,0.0,0.0,12.3080778603,20.4854999863,46.987234283,28.8621695506,18.1250647324
 02/11  21:00:00,38.77015346,1.05969650581,0.0,0.0,12.456681583,19.8967753704,46.6307171122,30.028584735,16.6021323772
 02/11  22:00:00,33.3793683106,1.13241237836,0.0,0.0,9.18739968257,17.702556249,45.8242442785,32.2679766117,13.5562676668
 02/11  23:00:00,26.6067493981,1.29510602757,0.0,0.0,5.91811778209,14.0365255879,49.1858826366,37.3701090901,11.8157735465
 02/11  24:00:00,20.8617688283,1.44663452919,0.0,0.0,3.54045821811,10.5176760807,48.6642406371,42.0699494512,6.59429118584
 02/12  01:00:00,17.2873031055,1.57542436209,0.0,0.0,2.55330491699,7.80157382632,48.0406791814,46.0150989495,2.02558023189
 02/12  02:00:00,16.7706566083,1.64750248082,0.0,0.0,2.55330491699,7.21284921042,49.3818247101,48.2265181919,1.15530651821
 02/12  03:00:00,16.5522479125,1.72345609301,0.0,0.0,2.55330491699,6.91848690247,51.2029346058,50.7003567067,0.502577899083
 02/12  04:00:00,16.4652928066,1.78368214112,0.0,0.0,2.55330491699,6.7713057485,53.1578481639,52.6552698208,0.502578343155
 02/12  05:00:00,18.5546838231,1.79657970987,0.0,0.0,3.82705111198,7.57405300124,54.1875404526,53.0322231797,1.15531727287
 02/12  06:00:00,23.0301706421,1.73345406688,0.0,0.0,6.02426329834,9.91545327661,57.1877956549,51.0280655504,6.15973010452
 02/12  07:00:00,28.2345756586,1.61960800324,0.0,0.0,6.51253267309,14.7454349813,68.1648177012,47.4268535838,20.7379641174
 02/12  08:00:00,26.4844343526,1.60803009106,0.0,0.0,6.01364874671,17.9699221805,69.2481096965,47.2046241337,22.0434855628
 02/12  09:00:00,23.531951877,1.7470157039,0.0,0.0,3.66783283761,18.1171033345,72.9347944553,51.761648291,21.1731461643
 02/12  10:00:00,20.7091264323,1.74782209978,0.0,0.0,3.10526160149,15.8560427302,70.1367751152,51.5746472214,18.5621278938
 02/12  11:00:00,17.7327098154,1.68803218596,0.0,0.0,3.10526160149,12.9394160272,66.3819634311,49.5605143844,16.8214490468
 02/12  12:00:00,17.8318262234,1.63996744017,0.0,0.0,3.10526160149,13.0865971812,61.5687468077,48.0110705991,13.5576762086
 02/12  13:00:00,17.6312877889,1.5866101597,0.0,0.0,3.10526160149,12.9394160272,58.0289544348,46.2119570732,11.8169973616
 02/12  14:00:00,17.1641034778,1.56096931053,0.0,0.0,3.10526160149,12.4978725653,55.9111311887,45.3996429624,10.5114882263
 02/12  15:00:00,17.0069179209,1.55096490768,0.0,0.0,3.10526160149,12.3506914113,54.3629208518,45.1569417607,9.20597909102
 02/12  16:00:00,18.3394402005,1.51847773394,0.0,0.0,4.02872759285,12.7922348732,54.7046345939,44.1931463676,10.5114882263
 02/12  17:00:00,25.6931534151,1.42183756117,0.0,0.0,6.50191812146,17.7693977319,53.4673274287,41.2151603554,12.2521670733
 02/12  18:00:00,35.4129110306,1.23245470116,0.0,0.0,8.38069375907,23.1212625696,51.5015219558,35.3328274766,16.1686944791
 02/12  19:00:00,40.2335677965,1.11371197087,0.0,0.0,10.6415932552,23.1212625696,50.7480784122,31.7507808067,18.9972976056
 02/12  20:00:00,39.3376035083,1.18702566088,0.0,0.0,12.3080778603,20.4854999863,52.4067580882,34.2797999061,18.126958182
 02/12  21:00:00,39.0345118229,1.32405486866,0.0,0.0,12.456681583,19.8967753704,55.5631159474,38.9592517565,16.6038641909
 02/12  22:00:00,33.6868706328,1.43991470059,0.0,0.0,9.18739968257,17.702556249,56.3378346391,42.7801584305,13.5576762086
 02/12  23:00:00,26.9186469365,1.60700356602,0.0,0.0,5.91811778209,14.0365255879,59.9026394308,48.0856420692,11.8169973616
 02/12  24:00:00,21.1605790913,1.74544479222,0.0,0.0,3.54045821811,10.5176760807,58.8085918857,52.2136310652,6.59496082048
 02/13  01:00:00,17.6072103872,1.89533164381,0.0,0.0,2.55330491699,7.80157382632,58.8831848306,56.8574617082,2.02572312244
 02/13  02:00:00,17.0966616238,1.97350749635,0.0,0.0,2.55330491699,7.21284921042,60.3788723331,59.2235023381,1.15536999501
 02/13  03:00:00,16.8223058724,1.99351405293,0.0,0.0,2.55330491699,6.91848690247,60.0435053182,59.5409121667,0.502593151522
 02/13  04:00:00,16.6769206432,1.99530997768,0.0,0.0,2.55330491699,6.7713057485,59.8091739159,59.306580536,0.502593379855
 02/13  05:00:00,18.7573484806,1.99924436737,0.0,0.0,3.82705111198,7.57405300124,60.608075685,59.4527001602,1.15537552484
 02/13  06:00:00,23.2215769807,1.92486040549,0.0,0.0,6.02426329834,9.91545327661,63.2191359881,57.0590556844,6.16008030368
 02/13  07:00:00,28.3737578835,1.75879022811,0.0,0.0,6.51253267309,14.7454349813,72.3415893201,51.6025031822,20.7390861379
 02/13  08:00:00,26.67720079,1.60726716594,0.0,0.0,6.01364874671,18.163451543,68.5226920846,46.4780192464,22.0446728382
 02/13  09:00:00,24.9472695764,1.7159198346,0.0,0.0,4.35151303671,18.8798367041,63.4993738076,42.3250878706,21.174285937
 02/13  10:00:00,21.9060390014,1.49832110014,0.0,0.0,3.78894180059,16.6187760998,52.9181025553,34.3549773604,18.5631251949
 02/13  11:00:00,18.7334990233,1.24240782518,0.0,0.0,3.78894180059,13.7021493968,43.1770496925,26.3546983256,16.8223513668
 02/13  12:00:00,18.6933670951,1.0550947431,0.0,0.0,3.78894180059,13.8493305508,34.5033029371,20.944902498,13.5584004392
 02/13  13:00:00,18.2198729018,0.892041767944,0.0,0.0,3.69398621738,13.6338449159,28.1150322043,16.2974055932,11.8176266111
 02/13  14:00:00,17.8480666969,0.798518960992,0.0,0.0,3.78894180059,13.2606059349,24.2893731263,13.7773268863,10.51204624
 02/13  15:00:00,17.6189811561,0.716614574177,0.0,0.0,3.78894180059,13.1134247809,20.8049882263,11.5985223574,9.20646586894
 02/13  16:00:00,18.9384006386,0.67102460331,0.0,0.0,4.71240779196,13.5549682428,20.9456074465,10.4335612065,10.51204624
 02/13  17:00:00,26.3553378908,0.637608468162,0.0,0.0,7.18559832057,18.5321311015,21.7871319758,9.53431190766,12.2528200681
 02/13  18:00:00,34.7053510149,0.331365323059,0.0,0.0,8.38069375907,23.3147919321,24.942339209,8.77277802768,16.1695611813
 02/13  19:00:00,39.4523228875,0.332467061845,0.0,0.0,10.6415932552,23.1212625696,27.8174069026,8.81908825065,18.9983186519
 02/13  20:00:00,38.5388317454,0.38825389797,0.0,0.0,12.3080778603,20.4854999863,28.5210721752,10.3931404373,18.1279317379
 02/13  21:00:00,38.1582507619,0.447793807654,0.0,0.0,12.456681583,19.8967753704,28.6738058361,12.0690511978,16.6047546383
 02/13  22:00:00,32.7707856342,0.523829702031,0.0,0.0,9.18739968257,17.702556249,27.7767631976,14.2183627585,13.5584004392
 02/13  23:00:00,25.9517100228,0.640066652269,0.0,0.0,5.91811778209,14.0365255879,29.320926621,17.50330001,11.8176266111
 02/13  24:00:00,20.2261426521,0.811008353004,0.0,0.0,3.54045821811,10.5176760807,29.0745420152,22.4792368884,6.59530512681
 02/14  01:00:00,16.6910291035,0.979150360066,0.0,0.0,2.55330491699,7.80157382632,29.4200402104,27.394263955,2.02577625541
 02/14  02:00:00,16.2154210691,1.0922669417,0.0,0.0,2.55330491699,7.21284921042,31.9451797994,30.7897912093,1.15538859008
 02/14  03:00:00,15.9959250198,1.1671332003,0.0,0.0,2.55330491699,6.91848690247,33.5526850743,33.050087891,0.502597183306
 02/14  04:00:00,15.8740984287,1.19248776318,0.0,0.0,2.55330491699,6.7713057485,34.1536343808,33.651037185,0.502597195824
 02/14  05:00:00,17.9550690925,1.19696497927,0.0,0.0,3.82705111198,7.57405300124,34.8284396595,33.6730507663,1.15538889324
 02/14  06:00:00,22.4673811593,1.17066458404,0.0,0.0,6.02426329834,9.91545327661,39.1048423825,32.944714858,6.16012752445
 02/14  07:00:00,27.679401129,1.06443347367,0.0,0.0,6.51253267309,14.7454349813,50.4736626948,29.734509378,20.7391533168
 02/14  08:00:00,26.0791112219,1.00917759789,0.0,0.0,6.01364874671,18.163451543,50.0476846673,28.002946727,22.0447379402
 02/14  09:00:00,24.5903643616,1.35901461984,0.0,0.0,4.35151303671,18.8798367041,51.5943486568,30.4200002336,21.1743484233
 02/14  10:00:00,21.7745834327,1.36686553147,0.0,0.0,3.78894180059,16.6187760998,48.7974855273,30.234305657,18.5631798704
 02/14  11:00:00,18.8703904105,1.3792992124,0.0,0.0,3.78894180059,13.7021493968,47.5928706522,30.7704698171,16.8224008351
 02/14  12:00:00,19.0320446932,1.39377234125,0.0,0.0,3.78894180059,13.8493305508,44.9004967518,31.3420566078,13.558440144
 02/14  13:00:00,18.704915791,1.37708465715,0.0,0.0,3.69398621738,13.6338449159,42.7072221661,30.8895610574,11.8176611087
 02/14  14:00:00,18.4119259075,1.36237817159,0.0,0.0,3.78894180059,13.2606059349,41.0071128811,30.4950360489,10.5120768322
 02/14  15:00:00,18.2542502323,1.35188365044,0.0,0.0,3.78894180059,13.1134247809,39.5998964894,30.3934039336,9.20649255578
 02/14  16:00:00,19.60877213,1.34139609472,0.0,0.0,4.71240779196,13.5549682428,40.6379953773,30.1259185451,10.5120768322
 02/14  17:00:00,27.0316194567,1.31389003411,0.0,0.0,7.18559832057,18.5321311015,41.5141773525,29.261321485,12.2528558675
 02/14  18:00:00,35.2841411406,0.91015544869,0.0,0.0,8.38069375907,23.3147919321,41.6431044662,25.4734957693,16.1696086969
 02/14  19:00:00,39.9195810254,0.799725199682,0.0,0.0,10.6415932552,23.1212625696,41.1180327418,22.1196581126,18.9983746292
 02/14  20:00:00,38.970213377,0.819635529602,0.0,0.0,12.3080778603,20.4854999863,40.8363931272,22.7084080156,18.1279851116
 02/14  21:00:00,38.5637020057,0.853245051509,0.0,0.0,12.456681583,19.8967753704,40.3183246799,23.7135212242,16.6048034557
 02/14  22:00:00,33.1563134815,0.909357549276,0.0,0.0,9.18739968257,17.702556249,38.8911277217,25.3326875777,13.558440144
 02/14  23:00:00,26.3773217892,1.0656784187,0.0,0.0,5.91811778209,14.0365255879,41.8629690933,30.0453079847,11.8176611087
 02/14  24:00:00,20.6745835266,1.25944922744,0.0,0.0,3.54045821811,10.5176760807,42.6761162589,36.080792256,6.59532400287
 02/15  01:00:00,17.1957986295,1.48391988607,0.0,0.0,2.55330491699,7.80157382632,45.4016295473,43.375889934,2.02573961332
 02/15  02:00:00,16.7539870883,1.63083296089,0.0,0.0,2.55330491699,7.21284921042,49.4152097043,48.2598474066,1.15536229764
 02/15  03:00:00,16.519103986,1.69031216657,0.0,0.0,2.55330491699,6.91848690247,50.5354695422,50.032879549,0.502589993215
 02/15  04:00:00,16.4767261837,1.79511551819,0.0,0.0,2.55330491699,6.7713057485,54.0672931425,53.5647033526,0.502589789917
 02/15  05:00:00,18.6716559675,1.91355185421,0.0,0.0,3.82705111198,7.57405300124,59.0058792806,57.8505219064,1.15535737413
 02/15  06:00:00,23.196656086,1.89993951077,0.0,0.0,6.02426329834,9.91545327661,63.708240662,57.5483689079,6.15987175405
 02/15  07:00:00,28.3533819333,1.73841427798,0.0,0.0,6.51253267309,14.7454349813,72.7346361578,51.9964705229,20.7381656349
 02/15  08:00:00,26.7187541549,1.64882053093,0.0,0.0,6.01364874671,18.163451543,70.7624176868,48.7187368372,22.0436808496
 02/15  09:00:00,25.2249109661,1.99356122432,0.0,0.0,4.35151303671,18.8798367041,72.7754637591,51.6021301544,21.1733336046
 02/15  10:00:00,22.4151750509,2.00745714963,0.0,0.0,3.78894180059,16.6187760998,69.8484800262,51.2861881222,18.562291904
 02/15  11:00:00,19.5016382648,2.01054706668,0.0,0.0,3.78894180059,13.7021493968,68.2604348271,51.4388373901,16.821597437
 02/15  12:00:00,19.6904883903,2.05221603836,0.0,0.0,3.78894180059,13.8493305508,66.5220710458,52.9642757346,13.5577953113
 02/15  13:00:00,19.5149429492,2.18711181533,0.0,0.0,3.69398621738,13.6338449159,70.0737574521,58.2566566079,11.8171008442
 02/15  14:00:00,19.3218646553,2.27231691933,0.0,0.0,3.78894180059,13.2606059349,71.9007667844,61.3891867905,10.5115799939
 02/15  15:00:00,19.2355330864,2.33316650447,0.0,0.0,3.78894180059,13.1134247809,72.84979342,63.6437342764,9.20605914363
 02/15  16:00:00,20.6413369496,2.37396091438,0.0,0.0,4.71240779196,13.5549682428,75.6570344859,65.145454492,10.5115799939
 02/15  17:00:00,28.0426002513,2.3248708287,0.0,0.0,7.18559832057,18.5321311015,75.8668887549,63.6146142939,12.252274461
 02/15  18:00:00,36.2740066013,1.9000209094,0.0,0.0,8.38069375907,23.3147919321,74.545308906,58.3764718942,16.1688370118
 02/15  19:00:00,40.8830954314,1.76323960573,0.0,0.0,10.6415932552,23.1212625696,72.6398371726,53.6423716518,18.9974655208
 02/15  20:00:00,39.9182158768,1.76763802939,0.0,0.0,12.3080778603,20.4854999863,71.8170427209,53.6899244336,18.1271182873
 02/15  21:00:00,39.5362819858,1.82582503164,0.0,0.0,12.456681583,19.8967753704,72.3153181752,55.7113075466,16.6040106286
 02/15  22:00:00,34.2416084076,1.99465247536,0.0,0.0,9.18739968257,17.702556249,75.4421276959,61.8843323846,13.5577953113
 02/15  23:00:00,27.5705728157,2.25892944521,0.0,0.0,5.91811778209,14.0365255879,83.2528459625,71.4357451183,11.8171008442
 02/15  24:00:00,21.8892637101,2.47412941093,0.0,0.0,3.54045821811,10.5176760807,85.5215159334,78.9264984903,6.59501744306
 02/16  01:00:00,18.403902576,2.69202383261,0.0,0.0,2.55330491699,7.80157382632,88.6784720005,86.6528587953,2.02561320523
 02/16  02:00:00,17.9639515257,2.84079739823,0.0,0.0,2.55330491699,7.21284921042,93.2882760287,92.1329849035,1.15529112522
 02/16  03:00:00,17.7554830211,2.92669120164,0.0,0.0,2.55330491699,6.91848690247,95.6502951296,95.1477235463,0.502571583348
 02/16  04:00:00,17.7108489792,3.02923831366,0.0,0.0,2.55330491699,6.7713057485,99.5091697863,99.006598622,0.50257116431
 02/16  05:00:00,19.9036831407,3.14557902743,0.0,0.0,3.82705111198,7.57405300124,104.799301016,103.64402004,1.15528097686
 02/16  06:00:00,24.4503296897,3.15361311447,0.0,0.0,6.02426329834,9.91545327661,110.250980812,104.091667743,6.1593130694
 02/16  07:00:00,29.7187331441,3.10376548876,0.0,0.0,6.51253267309,14.7454349813,123.320490081,102.584366696,20.7361233856
 02/16  08:00:00,28.1425794714,3.07264584735,0.0,0.0,6.01364874671,18.163451543,123.274779555,101.233277676,22.0415018794
 02/16  09:00:00,26.4685446371,3.2371948953,0.0,0.0,4.35151303671,18.8798367041,120.837033728,99.6657919469,21.1712417816
 02/16  10:00:00,23.504381435,3.09666353375,0.0,0.0,3.78894180059,16.6187760998,112.142498967,93.5820374079,18.5604615588
 02/16  11:00:00,20.2664639777,2.7753727796,0.0,0.0,3.78894180059,13.7021493968,98.2137634397,81.3938220294,16.8199414104
 02/16  12:00:00,20.1932321082,2.55495975623,0.0,0.0,3.78894180059,13.8493305508,86.70590292,73.149436788,13.556466132
 02/16  13:00:00,19.678598567,2.35076743318,0.0,0.0,3.69398621738,13.6338449159,77.7379104836,65.9219645,11.8159459835
 02/16  14:00:00,19.2920957321,2.24254799616,0.0,0.0,3.78894180059,13.2606059349,71.9249344384,61.4143785662,10.5105558722
 02/16  15:00:00,18.8114686333,1.9091020514,0.0,0.0,3.78894180059,13.1134247809,59.1681882069,49.963022446,9.20516576086
 02/16  16:00:00,20.0526458891,1.78526985385,0.0,0.0,4.71240779196,13.5549682428,56.2570704813,45.7465146091,10.5105558722
 02/16  17:00:00,27.3138448588,1.5961154362,0.0,0.0,7.18559832057,18.5321311015,51.6545316171,39.4034555965,12.2510760207
 02/16  18:00:00,34.8103504464,1.32919808788,0.0,0.0,8.38069375907,23.3147919321,56.2299096629,40.0626633082,16.1672463547
 02/16  19:00:00,40.3908636358,1.27100781015,0.0,0.0,10.6415932552,23.1212625696,57.0032242259,38.0076326299,18.9955915959
 02/16  20:00:00,39.3737233297,1.22314548226,0.0,0.0,12.3080778603,20.4854999863,54.1598464223,36.0345149006,18.1253315217
 02/16  21:00:00,38.9809417047,1.2704847505,0.0,0.0,12.456681583,19.8967753704,53.9485572753,37.3461808835,16.6023763918
 02/16  22:00:00,33.6131524295,1.36619649732,0.0,0.0,9.18739968257,17.702556249,53.8560361942,40.2995700622,13.556466132
 02/16  23:00:00,26.8859228834,1.57427951293,0.0,0.0,5.91811778209,14.0365255879,58.8411761725,47.0252301889,11.8159459835
 02/16  24:00:00,21.0862974281,1.67116312894,0.0,0.0,3.54045821811,10.5176760807,56.1504851631,49.5560996249,6.59438553817
 02/17  01:00:00,17.4413598869,1.72948114353,0.0,0.0,2.55330491699,7.80157382632,52.7930302033,50.7676331364,2.02539706684
 02/17  02:00:00,16.8664377379,1.74328361046,0.0,0.0,2.55330491699,7.21284921042,51.9614493705,50.8062742769,1.15517509362
 02/17  03:00:00,16.5599061071,1.73111428761,0.0,0.0,2.55330491699,6.91848690247,50.5812315014,50.0786895422,0.502541959128
 02/17  04:00:00,16.4313829846,1.74977231913,0.0,0.0,2.55330491699,6.7713057485,51.1943929348,50.6918516103,0.502541324501
 02/17  05:00:00,18.5145440424,1.75643992911,0.0,0.0,3.82705111198,7.57405300124,52.1657300135,51.0105702894,1.15515972408
 02/17  06:00:00,22.9696291882,1.67291261298,0.0,0.0,6.02426329834,9.91545327661,54.4797619761,48.3213103389,6.15845163714
 02/17  07:00:00,28.1664309865,1.55146333118,0.0,0.0,6.51253267309,14.7454349813,65.3828270822,44.6497999077,20.7330271745
 02/17  08:00:00,26.6375252245,1.56759160044,0.0,0.0,6.01364874671,18.163451543,67.5501221589,45.511920484,22.0382016749
 02/17  09:00:00,25.2208502077,1.98950046591,0.0,0.0,4.35151303671,18.8798367041,72.6125577147,51.4444841411,21.1680735736
 02/17  10:00:00,22.4155893444,2.00787144316,0.0,0.0,3.78894180059,16.6187760998,70.0075415093,51.4498521325,18.5576893768
 02/17  11:00:00,19.4449631686,1.95387197044,0.0,0.0,3.78894180059,13.7021493968,66.2815282564,49.4640950107,16.8174332457
 02/17  12:00:00,19.5262761457,1.8880037937,0.0,0.0,3.78894180059,13.8493305508,60.7594889119,47.2050359121,13.5544529998
 02/17  13:00:00,19.1034063739,1.77557524001,0.0,0.0,3.69398621738,13.6338449159,55.5737245421,43.7595276734,11.8141968687
 02/17  14:00:00,18.8729452966,1.82339756063,0.0,0.0,3.78894180059,13.2606059349,55.6349064266,45.1259016562,10.5090047704
 02/17  15:00:00,18.7117398448,1.80937326287,0.0,0.0,3.78894180059,13.1134247809,53.8927893805,44.6889767085,9.20381267202
 02/17  16:00:00,19.9489448538,1.68156881861,0.0,0.0,4.71240779196,13.5549682428,51.4850244208,40.9760196504,10.5090047704
 02/17  17:00:00,27.2384719216,1.52074249901,0.0,0.0,7.18559832057,18.5321311015,48.4673901676,36.2181292661,12.2492609015
 02/17  18:00:00,34.6796330581,1.19848069956,0.0,0.0,8.38069375907,23.3147919321,51.1090483928,34.9442111963,16.1648371965
 02/17  19:00:00,40.321431797,1.20157597131,0.0,0.0,10.6415932552,23.1212625696,54.1854870524,35.1927336428,18.9927534096
 02/17  20:00:00,39.4303838579,1.27980601049,0.0,0.0,12.3080778603,20.4854999863,55.9706891564,37.8480638124,18.122625344
 02/17  21:00:00,39.0985885871,1.38813163285,0.0,0.0,12.456681583,19.8967753704,58.0869253223,41.487024093,16.5999012293
 02/17  22:00:00,33.7914839506,1.54452801838,0.0,0.0,9.18739968257,17.702556249,60.3292004167,46.7747474169,13.5544529998
 02/17  23:00:00,27.1093136321,1.79767026159,0.0,0.0,5.91811778209,14.0365255879,67.1919915914,55.3777947227,11.8141968687
 02/17  24:00:00,21.4875400903,2.07240579122,0.0,0.0,3.54045821811,10.5176760807,71.4479413254,64.85451285,6.59342847533
 02/18  01:00:00,17.9994772969,2.28759855347,0.0,0.0,2.55330491699,7.80157382632,74.1674522027,72.1423609424,2.0250912604
 02/18  02:00:00,17.5808491649,2.45769503743,0.0,0.0,2.55330491699,7.21284921042,79.3984154115,78.2434011746,1.15501423693
 02/18  03:00:00,17.440368464,2.61157664458,0.0,0.0,2.55330491699,6.91848690247,84.4162631328,83.9137620035,0.502501129299
 02/18  04:00:00,17.3567036686,2.67509300312,0.0,0.0,2.55330491699,6.7713057485,86.389072999,85.8865727197,0.502500279311
