Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  05:00:00,19.5111182405,2.7530141272,0.0,0.0,3.82705111198,7.57405300124,89.7943083624,88.6393147107,1.15499365174
 02/18  06:00:00,24.0154456751,2.71872909989,0.0,0.0,6.02426329834,9.91545327661,93.361869686,87.2045819724,6.15728771356
 02/18  07:00:00,29.1772863387,2.5623186834,0.0,0.0,6.51253267309,14.7454349813,102.059445729,81.3305678093,20.7288779195
 02/18  08:00:00,26.4284126451,2.44484171683,0.0,0.0,6.01364874671,17.9699221805,98.7625978184,76.728816605,22.0337812134
 02/18  09:00:00,24.1676551317,2.3827189586,0.0,0.0,3.66783283761,18.1171033345,95.0521950322,73.8883651133,21.1638299189
 02/18  10:00:00,21.3441952662,2.38289093369,0.0,0.0,3.10526160149,15.8560427302,91.9528700848,73.3988939059,18.5539761789
 02/18  11:00:00,18.3196616166,2.27498398713,0.0,0.0,3.10526160149,12.9394160272,86.3444106457,69.53033696,16.8140736857
 02/18  12:00:00,18.3230397826,2.13118099935,0.0,0.0,3.10526160149,13.0865971812,78.1738027052,64.6220461943,13.5517565109
 02/18  13:00:00,17.931305953,1.88662832375,0.0,0.0,3.10526160149,12.9394160272,68.3965484818,56.5846944642,11.8118540177
 02/18  14:00:00,17.4992243769,1.89609020964,0.0,0.0,3.10526160149,12.4978725653,67.1509770726,56.6440499248,10.5069271477
 02/18  15:00:00,17.3296717056,1.87371869236,0.0,0.0,3.10526160149,12.3506914113,65.1603748526,55.9583745747,9.20200027782
 02/18  16:00:00,18.6261074519,1.8051449854,0.0,0.0,4.02872759285,12.7922348732,64.2660665442,53.7591393964,10.5069271477
 02/18  17:00:00,25.9715370436,1.70022118964,0.0,0.0,6.50191812146,17.7693977319,62.75497993,50.508150289,12.246829641
 02/18  18:00:00,34.8432509973,1.55562800122,0.0,0.0,8.38069375907,23.1212625696,62.2403372086,46.0787269579,16.1616102507
 02/18  19:00:00,40.5932199686,1.47336414289,0.0,0.0,10.6415932552,23.1212625696,62.6728326987,43.6838808965,18.9889518022
 02/18  20:00:00,39.6623542958,1.51177644837,0.0,0.0,12.3080778603,20.4854999863,63.1741428126,45.055142257,18.1190005556
 02/18  21:00:00,39.2547617409,1.54430478666,0.0,0.0,12.456681583,19.8967753704,62.6643861435,46.0678002694,16.5965858741
 02/18  22:00:00,33.8681333049,1.62117737271,0.0,0.0,9.18739968257,17.702556249,62.1525747529,48.600818242,13.5517565109
 02/18  23:00:00,27.1183009231,1.80665755257,0.0,0.0,5.91811778209,14.0365255879,66.5829354819,54.7710814642,11.8118540177
 02/18  24:00:00,21.3817908358,1.96665653666,0.0,0.0,3.54045821811,10.5176760807,66.4801011817,59.8879546437,6.59214653797
 02/19  01:00:00,17.8612458036,2.14936706017,0.0,0.0,2.55330491699,7.80157382632,68.0139798378,65.9892839631,2.0246958747
 02/19  02:00:00,17.3798150317,2.25666090429,0.0,0.0,2.55330491699,7.21284921042,70.8018967183,69.6470881158,1.15480860254
 02/19  03:00:00,17.1343766671,2.30558484762,0.0,0.0,2.55330491699,6.91848690247,71.6857986551,71.1833495492,0.502449105925
 02/19  04:00:00,17.0427410294,2.36113036395,0.0,0.0,2.55330491699,6.7713057485,73.6172236627,73.1147756218,0.502448040878
 02/19  05:00:00,19.1438486385,2.38574452521,0.0,0.0,3.82705111198,7.57405300124,75.1451594103,73.9903766013,1.15478280903
 02/19  06:00:00,23.6503677745,2.35365119928,0.0,0.0,6.02426329834,9.91545327661,79.2295068531,73.0736852085,6.15582164451
 02/19  07:00:00,28.8482512385,2.23328358316,0.0,0.0,6.51253267309,14.7454349813,89.7154788367,68.9918019866,20.7236768502
 02/19  08:00:00,26.0811733904,2.09760246218,0.0,0.0,6.01364874671,17.9699221805,86.1972292257,64.1689874216,22.028241804
 02/19  09:00:00,23.8187142473,2.03377807423,0.0,0.0,3.66783283761,18.1171033345,82.4226245066,61.2641124325,21.1585120742
 02/19  10:00:00,20.8079606802,1.84665634768,0.0,0.0,3.10526160149,15.8560427302,72.6107724939,54.0614494291,18.5493230648
 02/19  11:00:00,17.6548057817,1.61012815222,0.0,0.0,3.10526160149,12.9394160272,62.6735480348,45.8636843094,16.8098637253
 02/19  12:00:00,17.5533921636,1.36153338029,0.0,0.0,3.10526160149,13.0865971812,51.5073223854,37.9589449216,13.5483774637
 02/19  13:00:00,17.1422371746,1.09755954537,0.0,0.0,3.10526160149,12.9394160272,41.6272580114,29.8183398871,11.8089181242
 02/19  14:00:00,16.4944059634,0.891271796182,0.0,0.0,3.10526160149,12.4978725653,34.173319887,23.6689962674,10.5043236196
 02/19  15:00:00,16.1475370003,0.691583987136,0.0,0.0,3.10526160149,12.3506914113,27.1829942084,17.9832650934,9.19972911498
 02/19  16:00:00,17.3992608463,0.578298379799,0.0,0.0,4.02872759285,12.7922348732,25.4328861677,14.9285625481,10.5043236196
 02/19  17:00:00,24.7079489825,0.436633128632,0.0,0.0,6.50191812146,17.7693977319,23.4673864372,11.2236034781,12.2437829591
 02/19  18:00:00,33.6869768924,0.39935389627,0.0,0.0,8.38069375907,23.1212625696,26.5475920608,10.3900255878,16.157566473
 02/19  19:00:00,39.4884608299,0.368605004189,0.0,0.0,10.6415932552,23.1212625696,28.6024992357,9.61831133596,18.9841878997
 02/19  20:00:00,38.5533692754,0.402791428008,0.0,0.0,12.3080778603,20.4854999863,28.7225822775,10.6081240475,18.11445823
 02/19  21:00:00,38.1802619527,0.469804998476,0.0,0.0,12.456681583,19.8967753704,29.1071352215,12.5147039137,16.5924313079
 02/19  22:00:00,32.7820447414,0.535088809187,0.0,0.0,9.18739968257,17.702556249,27.8765635902,14.3281861265,13.5483774637
 02/19  23:00:00,25.9828627909,0.671219420416,0.0,0.0,5.91811778209,14.0365255879,29.9912062166,18.1822880924,11.8089181242
 02/19  24:00:00,20.2333335841,0.818199284975,0.0,0.0,3.54045821811,10.5176760807,28.9569578506,22.3664177449,6.59054010572
 02/20  01:00:00,16.6094329359,0.897554192514,0.0,0.0,2.55330491699,7.80157382632,26.4451484977,24.4209374726,2.02421102509
 02/20  02:00:00,16.052763013,0.92960888557,0.0,0.0,2.55330491699,7.21284921042,26.3038552468,25.1492969957,1.15455825106
 02/20  03:00:00,15.8269211269,0.998129307414,0.0,0.0,2.55330491699,6.91848690247,27.629223224,27.1268373197,0.502385904383
 02/20  04:00:00,15.6685972725,0.986986607013,0.0,0.0,2.55330491699,6.7713057485,27.1250449382,26.6226603136,0.502384624655
 02/20  05:00:00,17.7191083414,0.961004228158,0.0,0.0,3.82705111198,7.57405300124,26.9446088013,25.7900815429,1.15452725842
 02/20  06:00:00,22.163128081,0.866411505805,0.0,0.0,6.02426329834,9.91545327661,29.1921146971,23.0380608317,6.15405386534
 02/20  07:00:00,27.4009637856,0.785996130303,0.0,0.0,6.51253267309,14.7454349813,41.5987242771,20.8812987695,20.7174255075
 02/20  08:00:00,24.6729367595,0.689365831281,0.0,0.0,6.01364874671,17.9699221805,40.192742349,18.1711572618,22.0215850872
 02/20  09:00:00,22.3975605228,0.612624349689,0.0,0.0,3.66783283761,18.1171033345,37.1120908644,15.95996925,21.1521216144
 02/20  10:00:00,19.4212756641,0.459971331545,0.0,0.0,3.10526160149,15.8560427302,30.3138998714,11.7701684589,18.5437314125
 02/20  11:00:00,16.3840991361,0.339421506614,0.0,0.0,3.10526160149,12.9394160272,25.3664167176,8.56161210627,16.8048046113
 02/20  12:00:00,16.4626537988,0.270795015537,0.0,0.0,3.10526160149,13.0865971812,20.3862224429,6.84190558381,13.5443168591
 02/20  13:00:00,16.2505256539,0.205848024708,0.0,0.0,3.10526160149,12.9394160272,17.0398235925,5.23443353468,11.8053900579
 02/20  14:00:00,15.7800916039,0.176957436679,0.0,0.0,3.10526160149,12.4978725653,15.0340088366,4.53281387964,10.501194957
 02/20  15:00:00,15.5927722031,0.136819189877,0.0,0.0,3.10526160149,12.3506914113,12.6860549258,3.48905506973,9.19699985609
 02/20  16:00:00,16.9480868913,0.127124424776,0.0,0.0,4.02872759285,12.7922348732,13.747475459,3.24628050199,10.501194957
 02/20  17:00:00,24.3971650916,0.125849237694,0.0,0.0,6.50191812146,17.7693977319,15.4649368438,3.22481508562,12.2401217582
 02/20  18:00:00,33.4241443129,0.136521316833,0.0,0.0,8.38069375907,23.1212625696,19.6662583688,3.51355130801,16.1527070608
 02/20  19:00:00,39.2860424759,0.166186650241,0.0,0.0,10.6415932552,23.1212625696,23.3000824104,4.32161929758,18.9784631128
 02/20  20:00:00,38.3921061538,0.241528306378,0.0,0.0,12.3080778603,20.4854999863,24.4890600995,6.38006038733,18.1089997122
 02/20  21:00:00,38.0211923603,0.310735406053,0.0,0.0,12.456681583,19.8967753704,24.8672052635,8.27976650239,16.5874387611
 02/20  22:00:00,32.6474739033,0.40051797109,0.0,0.0,9.18739968257,17.702556249,24.3493288926,10.8050120335,13.5443168591
 02/20  23:00:00,25.8548269511,0.543183580613,0.0,0.0,5.91811778209,14.0365255879,26.6932316185,14.8878415607,11.8053900579
 02/20  24:00:00,20.093906711,0.678772411853,0.0,0.0,3.54045821811,10.5176760807,25.3788746405,18.7902649862,6.58860965431
 02/21  01:00:00,16.5485877912,0.836709047789,0.0,0.0,2.55330491699,7.80157382632,25.3642644872,23.3406276337,2.02363685342
 02/21  02:00:00,16.0673472769,0.944193149444,0.0,0.0,2.55330491699,7.21284921042,27.6143096593,26.4600464029,1.15426325637
 02/21  03:00:00,15.8621700318,1.03337821232,0.0,0.0,2.55330491699,6.91848690247,29.5954444515,29.0931329082,0.50231154336
 02/21  04:00:00,15.8054977562,1.12388709071,0.0,0.0,2.55330491699,6.7713057485,32.3375627944,31.835252745,0.502310049405
 02/21  05:00:00,17.9217796926,1.1636755793,0.0,0.0,3.82705111198,7.57405300124,34.1616788487,33.0074517731,1.15422707562
 02/21  06:00:00,22.4484471175,1.15173054228,0.0,0.0,6.02426329834,9.91545327661,38.8276202931,32.6756353924,6.15198490074
 02/21  07:00:00,27.6563493255,1.04138167012,0.0,0.0,6.51253267309,14.7454349813,49.9385142536,29.2283885098,20.7101257438
 02/21  08:00:00,25.1659231287,0.988822838043,0.0,0.0,6.01364874671,18.163451543,49.5059530322,27.4921399978,22.0138130343
 02/21  09:00:00,24.6138562144,1.38250647266,0.0,0.0,4.35151303671,18.8798367041,52.8848502197,31.7401897879,21.1446604319
 02/21  10:00:00,21.8093451307,1.40162722949,0.0,0.0,3.78894180059,16.6187760998,50.2253240411,31.6881211633,18.5372028778
 02/21  11:00:00,18.8541759962,1.36308479804,0.0,0.0,3.78894180059,13.7021493968,47.1810159933,30.3821181515,16.7988978418
 02/21  12:00:00,18.9627818559,1.32450950391,0.0,0.0,3.78894180059,13.8493305508,42.627856269,29.0882803697,13.5395758993
 02/21  13:00:00,18.6235565605,1.29572542665,0.0,0.0,3.69398621738,13.6338449159,40.0426418297,28.2413709663,11.8012708634
 02/21  14:00:00,18.3448897805,1.29534204457,0.0,0.0,3.78894180059,13.2606059349,38.7473715125,28.2498294262,10.4975420864
 02/21  15:00:00,18.2003862976,1.29801971567,0.0,0.0,3.78894180059,13.1134247809,37.5567823518,28.3629690424,9.19381330939
 02/21  16:00:00,19.5230612895,1.25568525422,0.0,0.0,4.71240779196,13.5549682428,37.5787277929,27.0811857066,10.4975420864
 02/21  17:00:00,26.9126929265,1.19496350386,0.0,0.0,7.18559832057,18.5321311015,37.6157986035,25.3799514812,12.2358471223
 02/21  18:00:00,34.2828810298,0.801728671231,0.0,0.0,8.38069375907,23.3147919321,38.2195457172,22.0725122639,16.1470334533
 02/21  19:00:00,39.8600282958,0.740172470127,0.0,0.0,10.6415932552,23.1212625696,39.3280157744,20.3562366377,18.9717791368
 02/21  20:00:00,38.9261080017,0.775530154295,0.0,0.0,12.3080778603,20.4854999863,39.5488556637,21.4462290449,18.1026266188
 02/21  21:00:00,38.5111539282,0.800696973943,0.0,0.0,12.456681583,19.8967753704,38.7494682842,22.1678585719,16.5816097123
 02/21  22:00:00,33.1052036008,0.858247668618,0.0,0.0,9.18739968257,17.702556249,37.4138506156,23.8742747162,13.5395758993
 02/21  23:00:00,26.2801530889,0.968509718381,0.0,0.0,5.91811778209,14.0365255879,38.8757082386,27.0744373753,11.8012708634
 02/21  24:00:00,20.5231982334,1.10806393427,0.0,0.0,3.54045821811,10.5176760807,37.807118631,31.2207628756,6.58635575542
 02/22  01:00:00,16.961286556,1.24940781263,0.0,0.0,2.55330491699,7.80157382632,37.5026439828,35.4796704549,2.02297352799
 02/22  02:00:00,16.4334901127,1.31033598525,0.0,0.0,2.55330491699,7.21284921042,38.4162356492,37.2623119436,1.15392370556
 02/22  03:00:00,16.1898212879,1.36102946845,0.0,0.0,2.55330491699,6.91848690247,39.2746511679,38.772425123,0.50222604485
 02/22  04:00:00,16.0829808456,1.40137018009,0.0,0.0,2.55330491699,6.7713057485,40.4725639094,39.9703395722,0.502224337196
 02/22  05:00:00,18.1929960478,1.43489193456,0.0,0.0,3.82705111198,7.57405300124,42.229751558,41.0758692084,1.15388234954
 02/22  06:00:00,22.6926347175,1.39591814226,0.0,0.0,6.02426329834,9.91545327661,46.0844722868,39.9348569222,6.14961536456
 02/22  07:00:00,27.8924459962,1.27747834083,0.0,0.0,6.51253267309,14.7454349813,56.9927939912,36.2910142697,20.7017797215
 02/22  08:00:00,25.426383382,1.2492830913,0.0,0.0,6.01364874671,18.163451543,57.4676646367,35.4627366897,22.004927947
 02/22  09:00:00,24.860515219,1.62916547725,0.0,0.0,4.35151303671,18.8798367041,60.5291336432,39.393002907,21.1361307362
 02/22  10:00:00,22.0192777684,1.61155986713,0.0,0.0,3.78894180059,16.6187760998,56.6046585292,38.0749191351,18.5297393941
 02/22  11:00:00,19.0397598472,1.54866864905,0.0,0.0,3.78894180059,13.7021493968,52.6232531113,35.8311079452,16.7921451661
 02/22  12:00:00,19.1347348741,1.49646252217,0.0,0.0,3.78894180059,13.8493305508,47.6125096793,34.0783536908,13.5341559886
 02/22  13:00:00,18.7748177148,1.44698658096,0.0,0.0,3.69398621738,13.6338449159,44.3342690111,32.5377072505,11.7965617606
 02/22  14:00:00,18.4624734386,1.41292570266,0.0,0.0,3.78894180059,13.2606059349,41.9349355921,31.4415695025,10.4933660895
 02/22  15:00:00,18.2835079252,1.38114134334,0.0,0.0,3.78894180059,13.1134247809,39.6176489099,30.4274784913,9.19017041854
 02/22  16:00:00,19.5978885053,1.33051247007,0.0,0.0,4.71240779196,13.5549682428,39.4278770224,28.9345109329,10.4933660895
 02/22  17:00:00,26.9401848707,1.2224554481,0.0,0.0,7.18559832057,18.5321311015,38.0296840663,25.7987237487,12.2309603176
 02/22  18:00:00,34.2702280055,0.789075646938,0.0,0.0,8.38069375907,23.3147919321,37.4900447531,21.3494974225,16.1405473306
 02/22  19:00:00,39.777528105,0.657672279377,0.0,0.0,10.6415932552,23.1212625696,36.555284936,17.5911469849,18.9641379511
 02/22  20:00:00,38.7846748223,0.634096974851,0.0,0.0,12.3080778603,20.4854999863,35.0185253589,16.9231845218,18.0953408371
 02/22  21:00:00,38.3331153171,0.622658362875,0.0,0.0,12.456681583,19.8967753704,33.1527447336,16.577798846,16.5749458876
 02/22  22:00:00,32.8850318216,0.638075889348,0.0,0.0,9.18739968257,17.702556249,30.5176213256,16.983465337,13.5341559886
 02/22  23:00:00,26.023330626,0.711687255509,0.0,0.0,5.91811778209,14.0365255879,30.8112028626,19.0146411021,11.7965617606
 02/22  24:00:00,20.2106669449,0.795532645764,0.0,0.0,3.54045821811,10.5176760807,27.9161547168,21.3323756402,6.58377907653
 02/23  01:00:00,16.5648310524,0.852952308998,0.0,0.0,2.55330491699,7.80157382632,24.8474774404,22.8252561969,2.02222124352
 02/23  02:00:00,15.9909265503,0.867772422823,0.0,0.0,2.55330491699,7.21284921042,24.3103233279,23.156783629,1.15353969893
 02/23  03:00:00,15.6962016854,0.867409865938,0.0,0.0,2.55330491699,6.91848690247,23.5844377998,23.0823083657,0.502129434143
 02/23  04:00:00,15.5405396467,0.858928981215,0.0,0.0,2.55330491699,6.7713057485,23.3076988086,22.8055712952,0.502127513395
 02/23  05:00:00,17.6123348251,0.854230711791,0.0,0.0,3.82705111198,7.57405300124,23.9013131441,22.7478199618,1.1534931823
 02/23  06:00:00,22.0875740514,0.790857476209,0.0,0.0,6.02426329834,9.91545327661,27.1811746489,21.0342286893,6.14694595968
 02/23  07:00:00,27.33337008,0.718402424681,0.0,0.0,6.51253267309,14.7454349813,39.826678171,19.1342882579,20.6923899132
 02/23  08:00:00,24.8886192273,0.711518936605,0.0,0.0,6.01364874671,18.163451543,41.0180212053,19.0230887489,21.9949324563
 02/23  09:00:00,24.312561084,1.08121134222,0.0,0.0,4.35151303671,18.8798367041,42.8817964546,21.7552614011,21.1265350535
 02/23  10:00:00,21.5508756903,1.14315778903,0.0,0.0,3.78894180059,16.6187760998,41.9193429125,23.3979997408,18.5213431717
 02/23  11:00:00,18.6107070223,1.11961582418,0.0,0.0,3.78894180059,13.7021493968,39.5074054953,22.7228569114,16.7845485839
 02/23  12:00:00,18.7206198984,1.08234754642,0.0,0.0,3.78894180059,13.8493305508,35.1803836685,21.6523249367,13.5280587318
 02/23  13:00:00,18.3976387588,1.069807625,0.0,0.0,3.69398621738,13.6338449159,33.1589842266,21.3677200826,11.791264144
 02/23  14:00:00,18.0035595963,0.95401186035,0.0,0.0,3.78894180059,13.2606059349,28.5004724138,18.0118042107,10.4886682032
 02/23  15:00:00,17.6565494511,0.75418286921,0.0,0.0,3.78894180059,13.1134247809,21.6425110336,12.4564387712,9.18607226236
 02/23  16:00:00,18.9448633668,0.67748733155,0.0,0.0,4.71240779196,13.5549682428,20.8574883139,10.3688201107,10.4886682032
 02/23  17:00:00,26.3165521105,0.598822687846,0.0,0.0,7.18559832057,18.5321311015,20.4799991906,8.25453639965,12.225462791
 02/23  18:00:00,33.7641612895,0.283008930946,0.0,0.0,8.38069375907,23.3147919321,23.4089696476,7.27571903411,16.1332506135
 02/23  19:00:00,39.3952188801,0.275363054403,0.0,0.0,10.6415932552,23.1212625696,26.0609025697,7.10536075105,18.9555418186
 02/23  20:00:00,38.4656563397,0.315078492238,0.0,0.0,12.3080778603,20.4854999863,26.2908206751,8.20367615036,18.0871445247
 02/23  21:00:00,38.0939488249,0.38349187067,0.0,0.0,12.456681583,19.8967753704,26.6782869453,10.1108376849,16.5674492604
 02/23  22:00:00,32.7598296539,0.512873721694,0.0,0.0,9.18739968257,17.702556249,27.3949560315,13.8668972997,13.5280587318
 02/23  23:00:00,26.0020279235,0.690384552987,0.0,0.0,5.91811778209,14.0365255879,30.8014269676,19.0101628235,11.791264144
 02/23  24:00:00,20.2697499582,0.854615659048,0.0,0.0,3.54045821811,10.5176760807,30.3291277732,23.7482473925,6.5808803807
 02/24  01:00:00,16.7485591113,1.03668036789,0.0,0.0,2.55330491699,7.80157382632,31.1714263286,29.1500461075,2.02138022107
 02/24  02:00:00,16.2818538658,1.15869973837,0.0,0.0,2.55330491699,7.21284921042,33.9707080057,32.8175966558,1.15311134994
 02/24  03:00:00,16.0922093347,1.26341751522,0.0,0.0,2.55330491699,6.91848690247,36.5171968372,36.0151750974,0.502021739821
 02/24  04:00:00,16.0054527709,1.32384210543,0.0,0.0,2.55330491699,6.7713057485,38.2468238083,37.7448042017,0.502019606657
 02/24  05:00:00,18.1223805463,1.36427643304,0.0,0.0,3.82705111198,7.57405300124,40.0888861259,38.9358264367,1.15305968916
 02/24  06:00:00,22.7256035637,1.4288869885,0.0,0.0,6.02426329834,9.91545327661,47.4543499181,41.3103724403,6.14397747778
 02/24  07:00:00,28.0066500044,1.39168234903,0.0,0.0,6.51253267309,14.7454349813,61.0154890151,40.3335299148,20.6819591003
 02/24  08:00:00,25.3520239458,1.17492365511,0.0,0.0,6.01364874671,18.163451543,55.3208465686,33.3370170461,21.9838295225
 02/24  09:00:00,24.5139145904,1.28256484859,0.0,0.0,4.35151303671,18.8798367041,49.1209150175,28.0050387922,21.1158762253
 02/24  10:00:00,21.4685630253,1.06084512401,0.0,0.0,3.78894180059,16.6187760998,39.6061507536,21.0941340566,18.512016697
 02/24  11:00:00,18.3517314465,0.860640248342,0.0,0.0,3.78894180059,13.7021493968,32.0904062712,15.3142959263,16.7761103449
 02/24  12:00:00,18.3251195123,0.686847160338,0.0,0.0,3.78894180059,13.8493305508,24.0594094657,10.538123531,13.5212859347
 02/24  13:00:00,17.8494154631,0.521584329227,0.0,0.0,3.69398621738,13.6338449159,17.9114492039,6.12606962124,11.7853795826
 02/24  14:00:00,17.5105040564,0.41754577135,0.043410549144,0.0,3.78894180059,13.2606059349,13.9020741566,3.41862433808,10.4834498185
 02/24  15:00:00,17.3138907661,0.338852164542,0.0726720196388,0.0,3.78894180059,13.1134247809,10.635186124,1.45366606954,9.18152005448
 02/24  16:00:00,18.6526857834,0.301102657927,0.0842070902284,0.0,4.71240779196,13.5549682428,11.026895266,0.543445447445,10.4834498185
 02/24  17:00:00,26.0750241735,0.284433705738,0.072861045117,0.0,7.18559832057,18.5321311015,12.3664194672,0.14706329651,12.2193561706
 02/24  18:00:00,32.5992908112,0.0109717859778,0.0,0.0,8.38069375907,23.3147919321,16.394471227,0.269325764169,16.1251454629
 02/24  19:00:00,39.1579947633,0.0381389376773,0.0,0.0,10.6415932552,23.1212625696,19.9063679755,0.960374690496,18.945993285
 02/24  20:00:00,38.2094209614,0.0588431139677,0.0,0.0,12.3080778603,20.4854999863,19.5772968496,1.49925674067,18.078040109
 02/24  21:00:00,37.7766739699,0.0662170156946,0.0,0.0,12.456681583,19.8967753704,18.2471696224,1.68804757151,16.5591220509
 02/24  22:00:00,32.3582239974,0.111268065219,0.0,0.0,9.18739968257,17.702556249,16.3992803833,2.87799444856,13.5212859347
 02/24  23:00:00,25.5145222982,0.202878927736,0.0,0.0,5.91811778209,14.0365255879,17.0740522687,5.28867268606,11.7853795826
 02/24  24:00:00,19.7217210532,0.306586754095,0.0,0.0,3.54045821811,10.5176760807,14.6391635206,8.06150299429,6.57766052634
 02/25  01:00:00,16.1083247561,0.396446012743,0.0,0.0,2.55330491699,7.80157382632,12.4468411378,10.4263904298,2.02045070802
 02/25  02:00:00,15.5842099544,0.461055826912,0.0,0.0,2.55330491699,7.21284921042,13.2907667103,12.1381279251,1.15263878518
 02/25  03:00:00,15.4329548498,0.604163030311,0.0,0.0,2.55330491699,6.91848690247,16.8121843452,16.3102813514,0.50190299375
 02/25  04:00:00,15.3726935937,0.691082928168,0.0,0.0,2.55330491699,6.7713057485,19.3637091483,18.8618084994,0.501900648922
 02/25  05:00:00,17.4523209098,0.694216796557,0.0,0.0,3.82705111198,7.57405300124,19.9793233286,18.8267413301,1.15258199853
 02/25  06:00:00,21.9740937824,0.677377207192,0.0,0.0,6.02426329834,9.91545327661,24.4131706364,18.2724598373,6.14071079907
 02/25  07:00:00,26.3108617928,0.588727470773,0.0,0.0,6.51253267309,14.7454349813,36.2868562458,15.6163658732,20.6704903726
 02/25  08:00:00,24.4873151527,0.503744224468,0.0,0.0,6.01364874671,17.9699221805,35.1186350652,13.1470126316,21.9716224336
 02/25  09:00:00,22.2709105524,0.485974379355,0.0,0.0,3.66783283761,18.1171033345,33.8125865882,12.7084291801,21.1041574081
 02/25  10:00:00,19.355917365,0.39461303239,0.0,0.0,3.10526160149,15.8560427302,28.7106188226,10.2088560907,18.501762732
 02/25  11:00:00,16.3157255047,0.271047875228,0.0,0.0,3.10526160149,12.9394160272,23.6117552596,6.84492231168,16.766832948
 02/25  12:00:00,16.4034387314,0.194774112738,0.0168058354443,0.0,3.10526160149,13.0865971812,18.2589740995,4.74513449653,13.513839603
 02/25  13:00:00,16.4172165987,0.183474153326,0.189064816126,0.0,3.10526160149,12.9394160272,14.984737547,3.205827728,11.778909819
 02/25  14:00:00,16.0708229653,0.173466964853,0.294221833224,0.0,3.10526160149,12.4978725653,12.6826401645,2.20492768357,10.477712481
 02/25  15:00:00,15.9101472832,0.146043540482,0.308150729484,0.0,3.10526160149,12.3506914113,10.6007308162,1.4242156732,9.17651514298
 02/25  16:00:00,17.3834934629,0.148668631514,0.413862364801,0.0,4.02872759285,12.7922348732,11.2301768137,0.75246433273,10.477712481
 02/25  17:00:00,24.8361644973,0.138103283456,0.426745359927,0.0,6.50191812146,17.7693977319,12.5827474628,0.370105197856,12.212642265
 02/25  18:00:00,32.9144459756,0.121331777944,0.398324534911,0.0,8.38069375907,23.1212625696,16.2170661553,0.100831876307,16.116234279
 02/25  19:00:00,39.5791636518,0.109796706158,0.349511119947,0.0,10.6415932552,23.1212625696,19.0414158615,0.105920683578,18.935495178
 02/25  20:00:00,38.4608418259,0.0944264476571,0.215837530809,0.0,12.3080778603,20.4854999863,18.7334596015,0.665429315495,18.068030286
 02/25  21:00:00,37.979841883,0.108644981892,0.160739946849,0.0,12.456681583,19.8967753704,18.001233215,1.45126649002,16.549966725
 02/25  22:00:00,32.4955180185,0.119370218601,0.129191867652,0.0,9.18739968257,17.702556249,15.514600438,2.00076083504,13.513839603
 02/25  23:00:00,25.5311962819,0.167900455794,0.0516524556428,0.0,5.91811778209,14.0365255879,15.7087872356,3.92987741665,11.778909819
 02/25  24:00:00,19.6821814157,0.267047116605,0.0,0.0,3.54045821811,10.5176760807,13.6268098791,7.05268941213,6.57412046699
 02/26  01:00:00,16.1143299713,0.402451227956,0.0,0.0,2.55330491699,7.80157382632,12.7940534305,10.7746204525,2.01943297794
 02/26  02:00:00,15.6231161509,0.499962023463,0.0,0.0,2.55330491699,7.21284921042,14.6192941035,13.4671719592,1.15212214432
 02/26  03:00:00,15.4201891142,0.591397294725,0.0,0.0,2.55330491699,6.91848690247,16.5610705827,16.0592973516,0.501773231065
 02/26  04:00:00,15.3640914165,0.682480751028,0.0,0.0,2.55330491699,6.7713057485,19.2160432856,18.7142726102,0.501770675401
 02/26  05:00:00,17.4883019625,0.730197849228,0.0,0.0,3.82705111198,7.57405300124,21.2123209604,20.0602607086,1.15206025189
 02/26  06:00:00,22.0406725394,0.743955964208,0.0,0.0,6.02426329834,9.91545327661,26.5835058197,20.4463589276,6.13714689209
 02/26  07:00:00,26.4292185841,0.707084262044,0.0,0.0,6.51253267309,14.7454349813,40.0043210536,19.3463339261,20.6579871275
 02/26  08:00:00,24.6723340315,0.688763103259,0.0,0.0,6.01364874671,17.9699221805,40.7099567037,18.7516418991,21.9583148045
 02/26  09:00:00,22.540599787,0.755663613928,0.0,0.0,3.66783283761,18.1171033345,41.7244717464,20.633089674,21.0913820725
 02/26  10:00:00,19.7438480226,0.782543689997,0.0,0.0,3.10526160149,15.8560427302,39.8674327758,21.3768484625,18.4905843132
 02/26  11:00:00,16.8258882701,0.781210640685,0.0,0.0,3.10526160149,12.9394160272,38.0975742024,21.3408550619,16.7567191405
 02/26  12:00:00,16.9709618176,0.77910303438,0.0,0.0,3.10526160149,13.0865971812,34.8001267471,21.2944048054,13.5057219417
 02/26  13:00:00,16.8090597081,0.764382078892,0.0,0.0,3.10526160149,12.9394160272,32.6069060336,20.8350492646,11.7718567691
 02/26  14:00:00,16.3436851378,0.740550970572,0.0,0.0,3.10526160149,12.4978725653,30.5676364077,20.0961785182,10.4714578895
 02/26  15:00:00,16.1717557995,0.715802786263,0.0,0.0,3.10526160149,12.3506914113,28.5056797903,19.3346207803,9.17105901003
 02/26  16:00:00,17.5096563803,0.688693913781,0.0,0.0,4.02872759285,12.7922348732,29.0196768139,18.5482189244,10.4714578895
 02/26  17:00:00,24.897954386,0.626638532118,0.0,0.0,6.50191812146,17.7693977319,29.0054657858,16.8001427236,12.2053230622
 02/26  18:00:00,32.9072936209,0.512503958094,0.0,0.0,8.38069375907,23.1212625696,29.6644191275,13.5578994267,16.1065197008
 02/26  19:00:00,39.5711131362,0.45125731049,0.0,0.0,10.6415932552,23.1212625696,30.7927272965,11.8686766901,18.9240506064
 02/26  20:00:00,38.6222086655,0.471630818024,0.0,0.0,12.3080778603,20.4854999863,30.5417773798,12.4846593598,18.0571180201
 02/26  21:00:00,38.2084044007,0.497947446539,0.0,0.0,12.456681583,19.8967753704,29.7762367726,13.2362507787,16.5399859939
 02/26  22:00:00,32.7821418796,0.535185947432,0.0,0.0,9.18739968257,17.702556249,27.7707516483,14.2650297066,13.5057219417
 02/26  23:00:00,25.9579071268,0.646263756298,0.0,0.0,5.91811778209,14.0365255879,29.2446336142,17.4727768451,11.7718567691
 02/26  24:00:00,20.1744713349,0.759337035797,0.0,0.0,3.54045821811,10.5176760807,27.314608144,20.744346893,6.57026125099
 02/27  01:00:00,16.5745959625,0.862717219134,0.0,0.0,2.55330491699,7.80157382632,25.7729943691,23.7546670385,2.01832733055
 02/27  02:00:00,16.0514326989,0.928278571407,0.0,0.0,2.55330491699,7.21284921042,26.7949379861,25.6433764059,1.15156158013
 02/27  03:00:00,15.8232688126,0.994476993116,0.0,0.0,2.55330491699,6.91848690247,28.0826823723,27.5810498821,0.501632490168
 02/27  04:00:00,15.7436308779,1.06202021244,0.0,0.0,2.55330491699,6.7713057485,30.1167866256,29.6151569011,0.501629724569
 02/27  05:00:00,17.8690341071,1.11092999382,0.0,0.0,3.82705111198,7.57405300124,32.2823461878,31.130851584,1.15149460378
 02/27  06:00:00,22.4481575389,1.15144096368,0.0,0.0,6.02426329834,9.91545327661,38.7134061434,32.5801193301,6.13328681337
 02/27  07:00:00,26.8696063317,1.14747200969,0.0,0.0,6.51253267309,14.7454349813,53.3889569544,32.7445038861,20.6444530683
 02/27  08:00:00,25.3172688891,1.14016859842,0.0,0.0,6.01364874671,18.163451543,54.4939381179,32.5500275416,21.9439105763
 02/27  09:00:00,24.7866604102,1.55531066841,0.0,0.0,4.35151303671,18.8798367041,58.8285876177,37.7510336162,21.0775540015
 02/27  10:00:00,22.1037391601,1.6960212588,0.0,0.0,3.78894180059,16.6187760998,60.5004804771,42.0219957259,18.4784847512
 02/27  11:00:00,19.2445919772,1.75350077906,0.0,0.0,3.78894180059,13.7021493968,60.7214460893,43.9756741716,16.7457719177
 02/27  12:00:00,19.3965139762,1.7582416242,0.0,0.0,3.78894180059,13.8493305508,57.4959673713,43.9990320163,13.496935355
 02/27  13:00:00,19.0824263005,1.75459516666,0.0,0.0,3.69398621738,13.6338449159,55.6325693146,43.868346793,11.7642225216
 02/27  14:00:00,18.8099849006,1.76043716469,0.0,0.0,3.78894180059,13.2606059349,54.2074705469,43.7427826504,10.4646878965
 02/27  15:00:00,18.6962281479,1.79386156596,0.0,0.0,3.78894180059,13.1134247809,53.9432763027,44.7781230313,9.1651532714
 02/27  16:00:00,20.0764790968,1.80910306153,0.0,0.0,4.71240779196,13.5549682428,55.7723822834,45.3076943869,10.4646878965
 02/27  17:00:00,27.4890779369,1.77134851432,0.0,0.0,7.18559832057,18.5321311015,56.3713461417,44.1739454118,12.1974007299
 02/27  18:00:00,34.0056946567,1.41737563149,0.0,0.0,8.38069375907,23.3147919321,57.9311791746,41.8351745695,16.0960046052
 02/27  19:00:00,40.532909854,1.41305402835,0.0,0.0,10.6415932552,23.1212625696,60.9287036648,42.0170407053,18.9116629595
 02/27  20:00:00,39.7018562773,1.55127842985,0.0,0.0,12.3080778603,20.4854999863,64.9852776059,46.9399710631,18.0453065428
 02/27  21:00:00,39.3654637054,1.65500675119,0.0,0.0,12.456681583,19.8967753704,67.0237584295,50.4945756159,16.5291828135
 02/27  22:00:00,34.0449419428,1.79798601057,0.0,0.0,9.18739968257,17.702556249,68.9718177517,55.4748823967,13.496935355
 02/27  23:00:00,27.331328197,2.0196848265,0.0,0.0,5.91811778209,14.0365255879,74.834935451,63.0707129294,11.7642225216
 02/27  24:00:00,21.6654371456,2.25030284643,0.0,0.0,3.54045821811,10.5176760807,77.5476570038,70.9815729825,6.56608402123
 02/28  01:00:00,18.1861938083,2.47431506496,0.0,0.0,2.55330491699,7.80157382632,80.831076124,78.8139420324,2.01713409164
 02/28  02:00:00,17.72022848,2.5970743525,0.0,0.0,2.55330491699,7.21284921042,84.1835542159,83.0325969576,1.15095725833
 02/28  03:00:00,17.5049140471,2.67612222762,0.0,0.0,2.55330491699,6.91848690247,86.1468098673,85.6453290546,0.501480812709
 02/28  04:00:00,17.4160076306,2.73439696508,0.0,0.0,2.55330491699,6.7713057485,88.0654447915,87.5639669534,0.501477838148
 02/28  05:00:00,19.5420808395,2.7839767262,0.0,0.0,3.82705111198,7.57405300124,90.5288575893,89.3779723676,1.15088522172
 02/28  06:00:00,24.0661885586,2.76947198338,0.0,0.0,6.02426329834,9.91545327661,95.0649971486,88.9358654414,6.12913170715
 02/28  07:00:00,28.3741296818,2.65199535983,0.0,0.0,6.51253267309,14.7454349813,105.474245095,84.844352891,20.6298922039
 02/28  08:00:00,26.6852722144,2.50817192371,0.0,0.0,6.01364874671,18.163451543,101.629577471,79.7011634567,21.9284140146
 02/28  09:00:00,25.8996655599,2.66831581814,0.0,0.0,4.35151303671,18.8798367041,98.5719917419,77.5093144515,21.0626772904
 02/28  10:00:00,22.8741259042,2.46640800292,0.0,0.0,3.78894180059,16.6187760998,87.7981669639,69.332699335,18.4654676289
 02/28  11:00:00,19.8994523006,2.40836110246,0.0,0.0,3.78894180059,13.7021493968,83.5026831696,66.7686886482,16.7339945214
 02/28  12:00:00,20.0489599315,2.41068757956,0.0,0.0,3.78894180059,13.8493305508,80.0577154183,66.5702329734,13.4874824448
 02/28  13:00:00,19.6400053922,2.31217425831,0.0,0.0,3.69398621738,13.6338449159,74.6448775591,62.8888682218,11.7560093373
 02/28  14:00:00,19.3154143566,2.26586662064,0.0,0.0,3.78894180059,13.2606059349,71.3479525422,60.8905480355,10.4574045067
 02/28  15:00:00,19.1661090048,2.26374242293,0.0,0.0,3.78894180059,13.1134247809,69.8393574452,60.6805577692,9.15879967603
 02/28  16:00:00,20.4666836269,2.19930759168,0.0,0.0,4.71240779196,13.5549682428,68.6094158047,58.152011298,10.4574045067
 02/28  17:00:00,27.8212005049,2.10347108234,0.0,0.0,7.18559832057,18.5321311015,67.1687373881,54.9798597739,12.1888776142
 02/28  18:00:00,34.2996144042,1.71129537899,0.0,0.0,8.38069375907,23.3147919321,67.3991862073,51.3144941012,16.0846921061
 02/28  19:00:00,40.7507261274,1.63087030178,0.0,0.0,10.6415932552,23.1212625696,67.8345774211,48.9362415153,18.8983359058
 02/28  20:00:00,39.8936044015,1.74302655411,0.0,0.0,12.3080778603,20.4854999863,71.194568171,53.1619688189,18.0325993521
 02/28  21:00:00,39.5984177367,1.88796078248,0.0,0.0,12.456681583,19.8967753704,75.0501971778,58.5326367948,16.517560383
 02/28  22:00:00,34.12576706,1.87881112779,0.0,0.0,9.18739968257,17.702556249,71.1909641303,57.7034816855,13.4874824448
 02/28  23:00:00,27.1705911,1.85894772952,0.0,0.0,5.91811778209,14.0365255879,67.7162446397,55.9602353024,11.7560093373
 02/28  24:00:00,21.2589082436,1.84377394444,0.0,0.0,3.54045821811,10.5176760807,60.9543244839,54.3927344692,6.56159001475
 03/01  01:00:00,17.5242603441,1.81238160073,0.0,0.0,2.55330491699,7.80157382632,54.3823646814,52.3665110685,2.01585361293
 03/01  02:00:00,16.8123518972,1.68919776972,0.0,0.0,2.55330491699,7.21284921042,48.7916834165,47.6413740589,1.15030935766
 03/01  03:00:00,16.3554927273,1.52670090783,0.0,0.0,2.55330491699,6.91848690247,42.4636607332,41.9623424896,0.501318243579
 03/01  04:00:00,16.0259506095,1.34433994405,0.0,0.0,2.55330491699,6.7713057485,36.4703505137,35.9690354526,0.501315061103
 03/01  05:00:00,17.9788722116,1.22076809833,0.0,0.0,3.82705111198,7.57405300124,33.4337885017,32.2835562155,1.1502322862
 03/01  06:00:00,22.3956821569,1.09896558164,0.0,0.0,6.02426329834,9.91545327661,35.1200656085,28.9953828035,6.124682805
 03/01  07:00:00,26.6755658275,0.953431505514,0.0,0.0,6.51253267309,14.7454349813,45.771741188,25.1574323408,20.6143088473
 03/01  08:00:00,24.9232457182,0.74614542751,0.0,0.0,6.01364874671,18.163451543,41.3693539532,19.4575242447,21.9118297085
 03/01  09:00:00,24.1028211873,0.871471445512,0.0,0.0,4.35151303671,18.8798367041,36.3545619404,15.3078055956,21.0467563448
 03/01  10:00:00,21.2196978414,0.811979940172,0.0,0.0,3.78894180059,16.6187760998,32.0157231895,13.5641863881,18.4515368014
 03/01  11:00:00,18.1952544772,0.70416327905,0.0,0.0,3.78894180059,13.7021493968,27.4549391762,10.7335487368,16.7213904394
 03/01  12:00:00,18.3781136515,0.739841299498,0.0,0.0,3.78894180059,13.8493305508,25.2469609617,11.7695949511,13.4773660106
 03/01  13:00:00,18.2362010727,0.908369938851,0.0,0.0,3.69398621738,13.6338449159,28.4577495737,16.7105299252,11.7472196485
 03/01  14:00:00,18.0388478821,0.989300146187,0.0,0.0,3.78894180059,13.2606059349,29.623828743,19.174218866,10.449609877
 03/01  15:00:00,17.8761577224,0.973791140495,0.0,0.0,3.78894180059,13.1134247809,27.8848109524,18.7328108469,9.15200010547
 03/01  16:00:00,19.2207391259,0.953363090642,0.0,0.0,4.71240779196,13.5549682428,28.5612280257,18.1116181487,10.449609877
 03/01  17:00:00,26.594082124,0.876352701423,0.0,0.0,7.18559832057,18.5321311015,28.1161993079,15.9364430688,12.179756239
 03/01  18:00:00,33.0332800036,0.444960978379,0.0,0.0,8.38069375907,23.3147919321,27.7651064351,11.6925208815,16.0725855536
 03/01  19:00:00,39.5029411225,0.38308529685,0.0,0.0,10.6415932552,23.1212625696,28.8678357427,9.98376235073,18.884073392
 03/01  20:00:00,38.5650010395,0.414423192033,0.0,0.0,12.3080778603,20.4854999863,28.8946603443,10.8756601333,18.0190002109
 03/01  21:00:00,38.1582326548,0.447775700548,0.0,0.0,12.456681583,19.8967753704,28.3061836219,11.8010614778,16.5051221441
 03/01  22:00:00,32.7025975139,0.455641581699,0.0,0.0,9.18739968257,17.702556249,25.4436137025,11.9662476919,13.4773660106
 03/01  23:00:00,25.8224112384,0.510767867898,0.0,0.0,5.91811778209,14.0365255879,25.1593759844,13.4121563359,11.7472196485
 03/01  24:00:00,20.0162030868,0.601068787684,0.0,0.0,3.54045821811,10.5176760807,22.4069645487,15.8501839863,6.5567805624
 03/02  01:00:00,16.44036349,0.728484746583,0.0,0.0,2.55330491699,7.80157382632,21.4403562868,19.4258700148,2.01448627201
 03/02  02:00:00,15.9527255907,0.829571463203,0.0,0.0,2.55330491699,7.21284921042,23.5444252893,22.3948072195,1.14961806972
 03/02  03:00:00,15.7450920731,0.916300253621,0.0,0.0,2.55330491699,6.91848690247,25.5187278495,25.0175830186,0.501144830892
 03/02  04:00:00,15.6867695747,1.00515890918,0.0,0.0,2.55330491699,6.7713057485,28.259846728,27.7587052863,0.501141441621
 03/02  05:00:00,17.7997826911,1.04167857787,0.0,0.0,3.82705111198,7.57405300124,30.0318684131,28.8823324225,1.14953599059
 03/02  06:00:00,22.2832897678,0.986573192544,0.0,0.0,6.02426329834,9.91545327661,33.3370176006,27.2170761751,6.11994142553
 03/02  07:00:00,26.6028150403,0.880680718271,0.0,0.0,6.51253267309,14.7454349813,44.7050437957,24.1073361818,20.5977076139
 03/02  08:00:00,25.0210019137,0.843901622998,0.0,0.0,6.01364874671,18.163451543,44.950646545,23.0564839755,21.8941625694
 03/02  09:00:00,24.4616158817,1.23026613995,0.0,0.0,4.35151303671,18.8798367041,47.436182307,26.4063864277,21.0297958793
 03/02  10:00:00,21.6238648833,1.21614698206,0.0,0.0,3.78894180059,16.6187760998,44.1594031932,25.722706799,18.4366963942
 03/02  11:00:00,18.6394307441,1.14833954595,0.0,0.0,3.78894180059,13.7021493968,40.3149306757,23.6069672715,16.7079634043
 03/02  12:00:00,18.7616512088,1.12337885684,0.0,0.0,3.78894180059,13.8493305508,36.3165889109,22.8499998627,13.4665890482
 03/02  13:00:00,18.4337243745,1.1058932407,0.0,0.0,3.69398621738,13.6338449159,34.1221707213,22.384314663,11.7378560582
 03/02  14:00:00,18.1559074114,1.10635967544,0.0,0.0,3.78894180059,13.2606059349,32.8656678737,22.4243615579,10.4413063158
 03/02  15:00:00,17.9968884945,1.09452191261,0.0,0.0,3.78894180059,13.1134247809,31.2530316134,22.1082750401,9.14475657335
 03/02  16:00:00,19.3166562719,1.04928023668,0.0,0.0,4.71240779196,13.5549682428,31.2851999173,20.8438936015,10.4413063158
 03/02  17:00:00,26.683597314,0.965867891437,0.0,0.0,7.18559832057,18.5321311015,30.6517644444,18.4817251387,12.1700393057
 03/02  18:00:00,33.1574883943,0.569169369116,0.0,0.0,8.38069375907,23.3147919321,31.280611782,15.2209232489,16.059688533
 03/02  19:00:00,39.6139059384,0.494050112727,0.0,0.0,10.6415932552,23.1212625696,31.9841042967,13.1152246551,18.8688796417
 03/02  20:00:00,38.6464410082,0.495863160767,0.0,0.0,12.3080778603,20.4854999863,31.1704495891,13.1659364424,18.0045131467
 03/02  21:00:00,38.2246212135,0.514164259254,0.0,0.0,12.456681583,19.8967753704,30.1710147853,13.6791430048,16.4918717805
 03/02  22:00:00,32.8278678295,0.580911897341,0.0,0.0,9.18739968257,17.702556249,29.087011127,15.6204220789,13.4665890482
 03/02  23:00:00,26.021653994,0.710010623505,0.0,0.0,5.91811778209,14.0365255879,31.0687400721,19.3308840138,11.7378560582
 03/02  24:00:00,20.2442018697,0.829067570565,0.0,0.0,3.54045821811,10.5176760807,29.2624534648,22.7107963763,6.55165708846
 03/03  01:00:00,16.6891622799,0.977283536543,0.0,0.0,2.55330491699,7.80157382632,29.0844334955,27.0714010233,2.01303247221
 03/03  02:00:00,16.1614039488,1.0382498214,0.0,0.0,2.55330491699,7.21284921042,29.9332308394,28.7843472404,1.14888359899
 03/03  03:00:00,15.9301835196,1.1013917001,0.0,0.0,2.55330491699,6.91848690247,31.1465334709,30.645572845,0.500960625977
 03/03  04:00:00,15.8467279623,1.16511729676,0.0,0.0,2.55330491699,6.7713057485,33.0923176727,32.5913606416,0.500957031103
 03/03  05:00:00,17.9305612942,1.1724571809,0.0,0.0,3.82705111198,7.57405300124,33.9266100606,32.7778135194,1.14879654112
 03/03  06:00:00,22.4154367304,1.11872015516,0.0,0.0,6.02426329834,9.91545327661,37.2645269896,31.1496180157,6.1149089739
 03/03  07:00:00,25.8342834704,1.00498248176,0.0,0.0,6.51253267309,14.7454349813,48.3208468774,27.7407534564,20.580093421
 03/03  08:00:00,25.1415756137,0.964475323031,0.0,0.0,6.01364874671,18.163451543,48.4545329899,26.5791151606,21.8754178293
 03/03  09:00:00,24.571757769,1.34040802728,0.0,0.0,4.35151303671,18.8798367041,50.6308324864,29.6190315696,21.0118009168
 03/03  10:00:00,21.7734492193,1.36573131804,0.0,0.0,3.78894180059,16.6187760998,48.4887702375,30.0678194355,18.420950802
 03/03  11:00:00,18.8040150874,1.31292388931,0.0,0.0,3.78894180059,13.7021493968,45.1175146014,28.4237972092,16.6937173923
 03/03  12:00:00,18.8805025891,1.24223023717,0.0,0.0,3.78894180059,13.8493305508,39.6984612285,26.2433064794,13.4551547491
 03/03  13:00:00,18.5203645983,1.19253346448,0.0,0.0,3.69398621738,13.6338449159,36.4948181733,24.7668968339,11.7279213393
 03/03  14:00:00,18.228368505,1.17882076912,0.0,0.0,3.78894180059,13.2606059349,34.8178457437,24.3853494617,10.4324962821
 03/03  15:00:00,18.0685669397,1.16620035779,0.0,0.0,3.78894180059,13.1134247809,33.1840828993,24.0470116745,9.13707122477
 03/03  16:00:00,19.3927754927,1.12539945744,0.0,0.0,4.71240779196,13.5549682428,33.3545593381,22.9220630561,10.4324962821
 03/03  17:00:00,26.7416076575,1.02387823489,0.0,0.0,7.18559832057,18.5321311015,32.216144058,20.0564143662,12.1597296918
 03/03  18:00:00,33.1804418114,0.592122786161,0.0,0.0,8.38069375907,23.3147919321,31.8066654157,15.7606605521,16.0460048636
 03/03  19:00:00,39.6363858479,0.51653002222,0.0,0.0,10.6415932552,23.1212625696,32.522671385,13.6699122306,18.8527591544
 03/03  20:00:00,38.6814689434,0.530891095965,0.0,0.0,12.3080778603,20.4854999863,32.1242851644,14.1351427148,17.9891424495
 03/03  21:00:00,38.2536311213,0.543174167133,0.0,0.0,12.456681583,19.8967753704,30.9709079515,14.4930947355,16.477813216
 03/03  22:00:00,32.8260982746,0.579142342394,0.0,0.0,9.18739968257,17.702556249,28.9498943152,15.4947395662,13.4551547491
 03/03  23:00:00,25.9959416346,0.684298264069,0.0,0.0,5.91811778209,14.0365255879,30.1861261757,18.4582048363,11.7279213393
 03/03  24:00:00,20.2133830714,0.798248772271,0.0,0.0,3.54045821811,10.5176760807,28.2121403823,21.6659192721,6.5462211102
 03/04  01:00:00,16.6161943302,0.904315586819,0.0,0.0,2.55330491699,7.80157382632,26.6567029755,24.645210333,2.0114926425
 03/04  02:00:00,16.0908908734,0.967736745906,0.0,0.0,2.55330491699,7.21284921042,27.5946678686,26.4465617059,1.14810616273
 03/04  03:00:00,15.8101175601,0.981325740675,0.0,0.0,2.55330491699,6.91848690247,27.1954810149,26.6947153316,0.500765683356
 03/04  04:00:00,15.702907528,1.02129686253,0.0,0.0,2.55330491699,6.7713057485,28.3654573599,27.8646954758,0.500761884142
 03/04  05:00:00,17.8379091043,1.07980499099,0.0,0.0,3.82705111198,7.57405300124,30.9190568739,29.7710427171,1.14801415679
 03/04  06:00:00,22.3480710544,1.05135447918,0.0,0.0,6.02426329834,9.91545327661,35.1401396444,29.030552703,6.10958694147
 03/04  07:00:00,25.7743043964,0.945003407724,0.0,0.0,6.51253267309,14.7454349813,46.4916760553,25.9302045697,20.5614714856
 03/04  08:00:00,24.8162132498,0.832642321605,0.0,0.0,6.01364874671,17.9699221805,44.4715259875,22.6159249484,21.8556010391
 03/04  09:00:00,22.6747449654,0.889808792333,0.0,0.0,3.66783283761,18.1171033345,45.1797495738,24.1869727875,20.9927767863
 03/04  10:00:00,19.8720233668,0.910719034197,0.0,0.0,3.10526160149,15.8560427302,43.1249802322,24.7206755445,18.4043046877
 03/04  11:00:00,16.9099419616,0.865264332123,0.0,0.0,3.10526160149,12.9394160272,40.0480910499,23.3694344277,16.6786566222
 03/04  12:00:00,17.0418864012,0.850027617911,0.0,0.0,3.10526160149,13.0865971812,36.4149421176,22.9718756182,13.4430664994
 03/04  13:00:00,16.8957972836,0.851119654398,0.0,0.0,3.10526160149,12.9394160272,34.7653088254,23.0478903914,11.7174184339
 03/04  14:00:00,16.4446146738,0.84148050659,0.0,0.0,3.10526160149,12.4978725653,33.1699822564,22.7467998716,10.4231823848
 03/04  15:00:00,16.268991088,0.813038074853,0.0,0.0,3.10526160149,12.3506914113,30.9876129964,21.8586666607,9.12894633568
 03/04  16:00:00,17.5793809365,0.758418469938,0.0,0.0,4.02872759285,12.7922348732,30.6875624196,20.2643800348,10.4231823848
 03/04  17:00:00,25.0321838901,0.760868036171,0.0,0.0,6.50191812146,17.7693977319,32.5079820166,20.3591515663,12.1488304503
 03/04  18:00:00,32.1328299987,0.630873669257,0.0,0.0,8.38069375907,23.1212625696,32.8055754309,16.7740368332,16.0315385977
 03/04  19:00:00,39.6680018759,0.548146050198,0.0,0.0,10.6415932552,23.1212625696,33.2978858976,14.4621691935,18.8357167041
 03/04  20:00:00,38.7020822825,0.551504435035,0.0,0.0,12.3080778603,20.4854999863,32.5387725963,14.5658799249,17.9728926714
 03/04  21:00:00,38.2766203738,0.566163419629,0.0,0.0,12.456681583,19.8967753704,31.4402926874,14.9773420733,16.4629506141
 03/04  22:00:00,32.8445699607,0.597614028451,0.0,0.0,9.18739968257,17.702556249,29.2897387007,15.8466722013,13.4430664994
 03/04  23:00:00,25.9466265388,0.634983168272,0.0,0.0,5.91811778209,14.0365255879,28.5953898293,16.8779713953,11.7174184339
 03/04  24:00:00,20.1344417694,0.719307470297,0.0,0.0,3.54045821811,10.5176760807,25.756407989,19.2159337515,6.54047423744
 03/05  01:00:00,16.5188675298,0.80698878644,0.0,0.0,2.55330491699,7.80157382632,23.6499211081,21.6400538708,2.00986723732
 03/05  02:00:00,15.933391904,0.810237776551,0.0,0.0,2.55330491699,7.21284921042,22.7640364758,21.6167504849,1.14728599093
 03/05  03:00:00,15.6625293918,0.833737572377,0.0,0.0,2.55330491699,6.91848690247,22.5967317756,22.0961717149,0.500560060733
 03/05  04:00:00,15.4351988795,0.753588213962,0.0,0.0,2.55330491699,6.7713057485,20.0610218277,19.5604657692,0.500556058513
 03/05  05:00:00,17.503196871,0.745092757701,0.0,0.0,3.82705111198,7.57405300124,20.6668474483,19.519658379,1.14718906931
 03/05  06:00:00,22.0783821942,0.78166561903,0.0,0.0,6.02426329834,9.91545327661,26.9705027452,20.8665258398,6.10397690536
 03/05  07:00:00,25.6068938396,0.777592850944,0.0,0.0,6.51253267309,14.7454349813,41.6347348259,21.0928875027,20.5418473232
 03/05  08:00:00,24.7251346768,0.741563748606,0.0,0.0,6.01364874671,17.9699221805,42.0632060191,20.2284879516,21.8347180674
 03/05  09:00:00,22.6167692409,0.831833067874,0.0,0.0,3.66783283761,18.1171033345,43.7168850839,22.7441559623,20.9727291216
 03/05  10:00:00,19.7973412476,0.836036915026,0.0,0.0,3.10526160149,15.8560427302,41.1188714794,22.7321084983,18.3867629811
 03/05  11:00:00,16.816141884,0.771464254535,0.0,0.0,3.10526160149,12.9394160272,37.4292891263,20.766503572,16.6627855543
 03/05  12:00:00,16.9238964114,0.732037628128,0.0,0.0,3.10526160149,13.0865971812,33.028192632,19.5978647529,13.4303278791
 03/05  13:00:00,16.7486932631,0.704015633909,0.0,0.0,3.10526160149,12.9394160272,30.5120948413,18.8057443889,11.7063504523
 03/05  14:00:00,16.2960455811,0.692911413831,0.0,0.0,3.10526160149,12.4978725653,28.9456347958,18.5322674136,10.4133673823
 03/05  15:00:00,16.1354491742,0.67949616097,0.0,0.0,3.10526160149,12.3506914113,27.3162052107,18.1958208985,9.12038431219
 03/05  16:00:00,17.4601208726,0.639158406065,0.0,0.0,4.02872759285,12.7922348732,27.5103648136,17.0969974314,10.4133673823
 03/05  17:00:00,24.8065518515,0.535235997567,0.0,0.0,6.50191812146,17.7693977319,26.3738502637,14.2365054546,12.137344809
 03/05  18:00:00,31.9633593628,0.461403033416,0.0,0.0,8.38069375907,23.1212625696,28.2243587494,12.2080647301,16.0162940193
 03/05  19:00:00,39.5314868198,0.411630994092,0.0,0.0,10.6415932552,23.1212625696,29.6815281412,10.8637708034,18.8177573378
 03/05  20:00:00,38.5856978814,0.43512003401,0.0,0.0,12.3080778603,20.4854999863,29.50659077,11.5508221456,17.9557686244
 03/05  21:00:00,38.1722065038,0.461749549638,0.0,0.0,12.456681583,19.8967753704,28.7204124323,12.2731240563,16.447288376
 03/05  22:00:00,32.7837860475,0.536830115319,0.0,0.0,9.18739968257,17.702556249,27.8644576467,14.4341297676,13.4303278791
 03/05  23:00:00,25.9807464991,0.669103128575,0.0,0.0,5.91811778209,14.0365255879,29.9251044092,18.2187539569,11.7063504523
 03/05  24:00:00,20.2062902461,0.791155946972,0.0,0.0,3.54045821811,10.5176760807,28.2058152303,21.6713970583,6.53441817204
 03/06  01:00:00,16.6200969751,0.908218231665,0.0,0.0,2.55330491699,7.80157382632,26.9969285325,24.988771796,2.00815673651
 03/06  02:00:00,16.139418902,1.01626477453,0.0,0.0,2.55330491699,7.21284921042,29.3724947958,28.2260714695,1.14642332623
 03/06  03:00:00,15.9765884574,1.14779663792,0.0,0.0,2.55330491699,6.91848690247,32.8116655556,32.3113217366,0.500343818974
 03/06  04:00:00,15.9082010368,1.22659037131,0.0,0.0,2.55330491699,6.7713057485,35.2199721314,34.7196325163,0.500339615153
 03/06  05:00:00,18.042433167,1.28432905376,0.0,0.0,3.82705111198,7.57405300124,37.7065301999,36.5602086769,1.14632152303
