Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  06:00:00,22.5719877913,1.27527121611,0.0,0.0,6.02426329834,9.91545327661,42.4197906144,36.3217100864,6.09808052793
 03/06  07:00:00,26.0251302403,1.19582925167,0.0,0.0,6.51253267309,14.7454349813,54.4967173518,33.9754906057,20.521226746
 03/06  08:00:00,25.1912909556,1.01419066493,0.0,0.0,6.01364874671,18.163451543,50.1916606777,28.378885579,21.8127750987
 03/06  09:00:00,24.4033209425,1.17197120076,0.0,0.0,4.35151303671,18.8798367041,45.831862144,24.8801982845,20.9516638595
 03/06  10:00:00,21.3955764944,0.987858593115,0.0,0.0,3.78894180059,16.6187760998,37.4762997821,19.1079689053,18.3683308768
 03/06  11:00:00,18.2881513227,0.797060124611,0.0,0.0,3.78894180059,13.7021493968,30.3440096395,13.697900751,16.6461088885
 03/06  12:00:00,18.2775699468,0.63929759485,0.0,0.0,3.78894180059,13.8493305508,22.8054543867,9.38851172616,13.4169426605
 03/06  13:00:00,17.8282005907,0.500369456841,0.0,0.0,3.69398621738,13.6338449159,17.3840794162,5.68935874391,11.6947206723
 03/06  14:00:00,17.4769233438,0.427375607919,0.0,0.0,3.78894180059,13.2606059349,14.1755744546,3.77252027355,10.4030541811
 03/06  15:00:00,17.2721531029,0.369786521037,0.0,0.0,3.78894180059,13.1134247809,11.4006626129,2.28927492304,9.11138768986
 03/06  16:00:00,18.6006034813,0.332496722805,0.000730723244757,0.0,4.71240779196,13.5549682428,11.7475827183,1.3445285372,10.4030541811
 03/06  17:00:00,26.0228433114,0.305113888764,0.0,0.0,7.18559832057,18.5321311015,12.7844070203,0.659130851006,12.1252761693
 03/06  18:00:00,31.6996525841,0.00416689225829,0.0,0.0,8.38069375907,23.3147919321,16.1014688507,0.101193207815,16.0002756429
 03/06  19:00:00,39.1212708765,0.00141505084402,0.0,0.0,10.6415932552,23.1212625696,18.8331127168,0.0342263429345,18.7988863739
 03/06  20:00:00,38.1564959097,0.00591806232152,0.0,0.0,12.3080778603,20.4854999863,18.0831022365,0.145326856759,17.9377753797
 03/06  21:00:00,37.7459576649,0.0355007106981,0.0,0.0,12.456681583,19.8967753704,17.3246867023,0.893855562329,16.43083114
 03/06  22:00:00,32.3219141342,0.0749582019869,0.0,0.0,9.18739968257,17.702556249,15.3410672614,1.92412460092,13.4169426605
 03/06  23:00:00,25.4595084016,0.147865031093,0.0,0.0,5.91811778209,14.0365255879,15.5354125028,3.84069183055,11.6947206723
 03/06  24:00:00,19.6861219927,0.270987693547,0.0,0.0,3.54045821811,10.5176760807,13.6939409156,7.16588620809,6.52805470746
 03/07  01:00:00,16.1159495211,0.404070777751,0.0,0.0,2.55330491699,7.80157382632,12.8216036785,10.8152420334,2.00636164512
 03/07  02:00:00,15.6319190104,0.508764882907,0.0,0.0,2.55330491699,7.21284921042,14.8725382344,13.7270198105,1.14551842387
 03/07  03:00:00,15.4451184472,0.616326627714,0.0,0.0,2.55330491699,6.91848690247,17.3302521867,16.8301351646,0.500117022091
 03/07  04:00:00,15.3749393153,0.693328649794,0.0,0.0,2.55330491699,6.7713057485,19.5208588777,19.0207462596,0.500112618143
 03/07  05:00:00,17.4920901138,0.733986000565,0.0,0.0,3.82705111198,7.57405300124,21.2621008549,20.11668908,1.14541177488
 03/07  06:00:00,22.0251093656,0.728392790336,0.0,0.0,6.02426329834,9.91545327661,25.9807590922,19.8888595359,6.09189955634
 03/07  07:00:00,25.5013076452,0.672006656519,0.0,0.0,6.51253267309,14.7454349813,38.7186707997,18.2190549382,20.4996158615
 03/07  08:00:00,24.7551245226,0.578024231964,0.0,0.0,6.01364874671,18.163451543,37.2701848409,15.48040621,21.789778631
 03/07  09:00:00,24.0555111748,0.824161432998,0.0,0.0,4.35151303671,18.8798367041,35.4777058654,14.5481186269,20.9295872385
 03/07  10:00:00,21.1780317246,0.770313823382,0.0,0.0,3.78894180059,16.6187760998,31.4114364787,13.0624226453,18.3490138334
 03/07  11:00:00,18.1884952498,0.69740405165,0.0,0.0,3.78894180059,13.7021493968,27.687685378,11.0590538145,16.6286315635
 03/07  12:00:00,18.246215469,0.607943116996,0.0,0.0,3.78894180059,13.8493305508,22.024189408,8.62127460047,13.4029148076
 03/07  13:00:00,17.9163254631,0.588494329264,0.0,0.0,3.69398621738,13.6338449159,19.7557463975,8.07321385983,11.6825325377
 03/07  14:00:00,17.5753161978,0.515194337082,0.0105741248299,0.0,3.78894180059,13.2606059349,16.5407234929,6.14847765761,10.3922458353
 03/07  15:00:00,17.4101332666,0.480531490621,0.0272351940642,0.0,3.78894180059,13.1134247809,14.3571914504,5.25523231744,9.10195913295
 03/07  16:00:00,18.7895386673,0.516149308716,0.00601332329676,0.0,4.71240779196,13.5549682428,16.5863287678,6.19408293247,10.3922458353
 03/07  17:00:00,26.2016600173,0.477982267554,0.00594832717033,0.0,7.18559832057,18.5321311015,17.307404778,5.19477667278,12.1126281052
 03/07  18:00:00,31.8864575072,0.190971815357,0.0,0.0,8.38069375907,23.3147919321,20.9328372767,4.9493490644,15.9834882123
 03/07  19:00:00,39.3481578156,0.228301989912,0.0,0.0,10.6415932552,23.1212625696,24.7599481011,5.98083870025,18.7791094008
 03/07  20:00:00,38.4423233126,0.291745465209,0.0,0.0,12.3080778603,20.4854999863,25.6431156279,7.72419736202,17.9189182659
 03/07  21:00:00,38.0673465877,0.35688963354,0.0,0.0,12.456681583,19.8967753704,25.9392474456,9.52566366577,16.4135837798
 03/07  22:00:00,32.6864384973,0.439482565084,0.0,0.0,9.18739968257,17.702556249,25.2680414819,11.8651266744,13.4029148076
 03/07  23:00:00,25.8870340419,0.575390671435,0.0,0.0,5.91811778209,14.0365255879,27.4462424157,15.763709878,11.6825325377
 03/07  24:00:00,20.1379420305,0.722807731352,0.0,0.0,3.54045821811,10.5176760807,26.573325418,20.0519396898,6.52138572818
 03/08  01:00:00,16.5830231985,0.871144455129,0.0,0.0,2.55330491699,7.80157382632,26.4644238922,24.4599413989,2.00448249326
 03/08  02:00:00,16.090585006,0.967430878572,0.0,0.0,2.55330491699,7.21284921042,28.4613854179,27.3168138663,1.1445715516
 03/08  03:00:00,15.8767776783,1.04798585882,0.0,0.0,2.55330491699,6.91848690247,30.2280006683,29.728120931,0.499879737221
 03/08  04:00:00,15.8127343442,1.1311236787,0.0,0.0,2.55330491699,6.7713057485,32.6995308507,32.199655716,0.49987513469
 03/08  05:00:00,17.9505405014,1.19243638816,0.0,0.0,3.82705111198,7.57405300124,35.1886525738,34.0441924795,1.1444600943
 03/08  06:00:00,22.4880898477,1.19137327248,0.0,0.0,6.02426329834,9.91545327661,40.073628091,33.988192269,6.085435822
 03/08  07:00:00,25.9487466379,1.11944564918,0.0,0.0,6.51253267309,14.7454349813,52.2594139369,31.7823928667,20.4770210702
 03/08  08:00:00,25.1370372917,0.959937001002,0.0,0.0,6.01364874671,18.163451543,48.6151339661,26.8493984915,21.7657354745
 03/08  09:00:00,24.3384245509,1.10707480911,0.0,0.0,4.35151303671,18.8798367041,43.6218208349,22.7153150387,20.9065057962
 03/08  10:00:00,21.3977866027,0.990068701413,0.0,0.0,3.78894180059,16.6187760998,37.4270951842,19.0982776128,18.3288175714
 03/08  11:00:00,18.46113102,0.97003982186,0.0,0.0,3.78894180059,13.7021493968,35.0677878287,18.4574290737,16.610358755
 03/08  12:00:00,18.4661478106,0.827875458613,0.0,0.0,3.78894180059,13.8493305508,27.7614172888,14.3731688144,13.3882484744
 03/08  13:00:00,17.9103606233,0.566949121478,0.0155803679756,0.0,3.69398621738,13.6338449159,18.852224746,7.18243508791,11.6697896581
 03/08  14:00:00,17.7071942169,0.455150513734,0.202495967291,0.0,3.78894180059,13.2606059349,13.6709196424,3.28997409648,10.3809455459
 03/08  15:00:00,17.6066028599,0.411804424649,0.292431853398,0.0,3.78894180059,13.1134247809,10.9063876993,1.8142862657,9.09210143364
 03/08  16:00:00,18.9518922405,0.378402357203,0.306113848058,0.0,4.71240779196,13.5549682428,11.3420792398,0.961133693943,10.3809455459
 03/08  17:00:00,26.3621125138,0.355859590696,0.288523500466,0.0,7.18559832057,18.5321311015,12.5550127137,0.45560835146,12.0994043622
 03/08  18:00:00,32.0084632624,0.076623221861,0.236354348649,0.0,8.38069375907,23.3147919321,16.1950796698,0.229142970852,15.9659366989
 03/08  19:00:00,39.431770957,0.0823447604524,0.229570370864,0.0,10.6415932552,23.1212625696,19.110730141,0.352297865511,18.7584322754
 03/08  20:00:00,38.4291415521,0.0853748728044,0.193188831843,0.0,12.3080778603,20.4854999863,18.5737988927,0.674596025453,17.8992028673
 03/08  21:00:00,37.9523006225,0.0952389236717,0.146604744581,0.0,12.456681583,19.8967753704,17.6562892935,1.26073789046,16.395551403
 03/08  22:00:00,32.4663219271,0.11711856206,0.102247432865,0.0,9.18739968257,17.702556249,15.5503539477,2.16210547327,13.3882484744
 03/08  23:00:00,25.5168150937,0.169708673345,0.0354630498565,0.0,5.91811778209,14.0365255879,15.7376391244,4.06784946629,11.6697896581
 03/08  24:00:00,19.6879491421,0.272814842975,0.0,0.0,3.54045821811,10.5176760807,13.6173416488,7.10292843969,6.51441320916
 03/09  01:00:00,16.0844703785,0.372591635082,0.0,0.0,2.55330491699,7.80157382632,11.7976407882,9.79512095222,2.00251983601
 03/09  02:00:00,15.5711929405,0.448038813067,0.0,0.0,2.55330491699,7.21284921042,13.0060143806,11.862431391,1.14358298959
 03/09  03:00:00,15.3686265834,0.53983476392,0.0,0.0,2.55330491699,6.91848690247,14.9801730133,14.4805409786,0.499632034608
 03/09  04:00:00,15.309918223,0.628307557468,0.0,0.0,2.55330491699,6.7713057485,17.5623041861,17.062676951,0.499627235106
 03/09  05:00:00,17.4312953201,0.673191206811,0.0,0.0,3.82705111198,7.57405300124,19.4936532141,18.350186451,1.14346676312
 03/09  06:00:00,21.985437774,0.688721198735,0.0,0.0,6.02426329834,9.91545327661,24.900634268,18.821943028,6.07869124004
 03/09  07:00:00,24.5864835599,0.650015904515,0.0,0.0,6.51253267309,14.7454349813,38.1507411165,17.6972920524,20.4534490641
 03/09  08:00:00,24.7858960578,0.608795767111,0.0,0.0,6.01364874671,18.163451543,38.2359724281,16.4953196786,21.7406527495
 03/09  09:00:00,24.1894613677,0.958111625904,0.0,0.0,4.35151303671,18.8798367041,39.4174596453,18.5350332773,20.8824263681
 03/09  10:00:00,21.3625681479,0.954850246644,0.0,0.0,3.78894180059,16.6187760998,36.6731304061,18.3653823344,18.3077480717
 03/09  11:00:00,18.3961431948,0.905051996663,0.0,0.0,3.78894180059,13.7021493968,33.4729773374,16.8816814629,16.5912958744
 03/09  12:00:00,18.4422988087,0.804026456768,0.0,0.0,3.78894180059,13.8493305508,27.3356692624,13.9627212579,13.3729480045
 03/09  13:00:00,18.0315880956,0.703756961797,0.0,0.0,3.69398621738,13.6338449159,22.8230073399,11.1665115328,11.6564958072
 03/09  14:00:00,17.6540182369,0.602902817207,0.00156768375612,0.0,3.78894180059,13.2606059349,18.7596852988,8.39052863964,10.3691566592
 03/09  15:00:00,17.5087485825,0.535171131412,0.0712108692052,0.0,3.78894180059,13.1134247809,15.1697738882,6.08795637705,9.0818175112
 03/09  16:00:00,18.8408973428,0.477692906142,0.0958284013731,0.0,4.71240779196,13.5549682428,14.8317367081,4.46258004893,10.3691566592
 03/09  17:00:00,26.2295480669,0.416404635498,0.095414008818,0.0,7.18559832057,18.5321311015,14.897238827,2.8116299705,12.0856088565
 03/09  18:00:00,31.9384949123,0.115276453451,0.127732767031,0.0,8.38069375907,23.3147919321,17.8471111973,1.89948489689,15.9476263004
 03/09  19:00:00,39.3820155496,0.142228485976,0.119931237986,0.0,10.6415932552,23.1212625696,21.3929514905,2.65609036949,18.736861121
 03/09  20:00:00,38.436305467,0.226759583831,0.058968035694,0.0,12.3080778603,20.4854999863,23.3802507742,5.50161575179,17.8786350224
 03/09  21:00:00,38.0395875557,0.312199327158,0.0169312743376,0.0,12.456681583,19.8967753704,24.6899559222,8.3132165724,16.3767393497
 03/09  22:00:00,32.6314519414,0.384496009167,0.0,0.0,9.18739968257,17.702556249,23.8867674315,10.513819427,13.3729480045
 03/09  23:00:00,25.7987722711,0.487128900595,0.0,0.0,5.91811778209,14.0365255879,25.0258708842,13.369375077,11.6564958072
 03/09  24:00:00,20.0247466198,0.609612320708,0.0,0.0,3.54045821811,10.5176760807,23.329060557,16.8219213418,6.50713921524
 03/10  01:00:00,16.4598562442,0.74797750083,0.0,0.0,2.55330491699,7.80157382632,22.7979155195,20.7974412663,2.00047425317
 03/10  02:00:00,15.9703928325,0.847238705036,0.0,0.0,2.55330491699,7.21284921042,24.8028001068,23.6602470764,1.14255303038
 03/10  03:00:00,15.7639189479,0.935127128476,0.0,0.0,2.55330491699,6.91848690247,26.7590237133,26.2596497257,0.49937398758
 03/10  04:00:00,15.678993468,0.997382802469,0.0,0.0,2.55330491699,6.7713057485,28.5717565941,28.0723876013,0.499368992788
 03/10  05:00:00,17.7608161168,1.00271200354,0.0,0.0,3.82705111198,7.57405300124,29.1878983428,28.0454662673,1.14243207551
 03/10  06:00:00,22.2692494435,0.972532868244,0.0,0.0,6.02426329834,9.91545327661,33.0917386196,27.0200708109,6.07166780874
 03/10  07:00:00,24.8417192773,0.905251621915,0.0,0.0,6.51253267309,14.7454349813,45.4429669326,25.0140601081,20.4289068245
 03/10  08:00:00,24.9387529077,0.761652617067,0.0,0.0,6.01364874671,18.163451543,42.4185275824,20.7039896984,21.7145378839
 03/10  09:00:00,24.1578508107,0.926501068959,0.0,0.0,4.35151303671,18.8798367041,38.1062717127,17.2489156277,20.8573560849
 03/10  10:00:00,21.1891067607,0.781388859475,0.0,0.0,3.78894180059,16.6187760998,31.3527447379,13.0669331639,18.285811574
 03/10  11:00:00,18.2129734209,0.650383963023,0.0714982596983,0.0,3.78894180059,13.7021493968,25.4967115641,8.92526299719,16.5714485669
 03/10  12:00:00,18.4655279292,0.571438058757,0.255817518456,0.0,3.78894180059,13.8493305508,18.9703187064,5.61330077767,13.3570179287
 03/10  13:00:00,18.1928825324,0.5065945344,0.35845686415,0.0,3.69398621738,13.6338449159,15.0086025165,3.36594759484,11.6426549217
 03/10  14:00:00,17.8161346197,0.430889171238,0.335697712561,0.0,3.78894180059,13.2606059349,12.2396499514,1.88276728503,10.3568826664
 03/10  15:00:00,17.5955894281,0.396851710857,0.296371135306,0.0,3.78894180059,13.1134247809,10.4186779025,1.34756749138,9.0711104111
 03/10  16:00:00,18.8625185096,0.392322263498,0.202820210816,0.0,4.71240779196,13.5549682428,12.0904840353,1.73360136892,10.3568826664
 03/10  17:00:00,26.2975647519,0.394216805292,0.185618523957,0.0,7.18559832057,18.5321311015,13.8764454717,1.80519979824,12.0712456734
 03/10  18:00:00,31.9907193438,0.143724245697,0.151509406198,0.0,8.38069375907,23.3147919321,18.3735086269,2.44494618763,15.9285624393
 03/10  19:00:00,39.4422963677,0.191161049843,0.131279492201,0.0,10.6415932552,23.1212625696,22.5320280686,3.81762574286,18.7144023257
 03/10  20:00:00,38.4871172713,0.241156115005,0.0953833088371,0.0,12.3080778603,20.4854999863,23.3174343377,5.46021351552,17.8572208222
 03/10  21:00:00,38.063386763,0.280878013179,0.0720517956574,0.0,12.456681583,19.8967753704,23.0960001484,6.73884695732,16.357153191
 03/10  22:00:00,32.6294715691,0.351313655538,0.0312019814054,0.0,9.18739968257,17.702556249,22.4185325906,9.06151466193,13.3570179287
 03/10  23:00:00,25.8113371677,0.499693797153,0.0,0.0,5.91811778209,14.0365255879,25.2918061228,13.6491512012,11.6426549217
 03/10  24:00:00,20.0759229066,0.660788607498,0.0,0.0,3.54045821811,10.5176760807,24.8564515946,18.356885694,6.49956590054
 03/11  01:00:00,16.5070143462,0.795135602777,0.0,0.0,2.55330491699,7.80157382632,24.2690373064,22.2706909573,1.99834634914
 03/11  02:00:00,15.9836723738,0.860518246308,0.0,0.0,2.55330491699,7.21284921042,25.1502233648,24.008741386,1.14148197874
 03/11  03:00:00,15.7210759981,0.892284178675,0.0,0.0,2.55330491699,6.91848690247,25.1664922954,24.6673866229,0.499105672531
 03/11  04:00:00,15.6119851314,0.930374465913,0.0,0.0,2.55330491699,6.7713057485,26.1244411255,25.6253406413,0.499100484196
 03/11  05:00:00,17.7402501161,0.982146002879,0.0,0.0,3.82705111198,7.57405300124,28.3472599081,27.2059035702,1.14135633791
 03/11  06:00:00,22.2676855711,0.970968995849,0.0,0.0,6.02426329834,9.91545327661,32.9960153655,26.9316477566,6.06436760894
 03/11  07:00:00,24.9171040421,0.980636386758,0.0,0.0,6.51253267309,14.7454349813,47.9435314418,27.5401298216,20.4034016202
 03/11  08:00:00,24.9917914001,1.00822047186,0.0,0.0,6.01364874671,17.9699221805,50.5528032691,28.8654046577,21.6873986115
 03/11  09:00:00,22.9323255101,1.14738933708,0.0,0.0,3.66783283761,18.1171033345,54.4188048987,33.5875025276,20.8313023712
 03/11  10:00:00,20.0842258049,1.12292147237,0.0,0.0,3.10526160149,15.8560427302,51.1957961782,32.9327816038,18.2630145744
 03/11  11:00:00,17.1481146539,1.10343702442,0.0,0.0,3.10526160149,12.9394160272,48.7886688165,32.2378461063,16.5508227102
 03/11  12:00:00,17.2430583769,1.05119959362,0.0,0.0,3.10526160149,13.0865971812,43.8772195185,30.5367565537,13.3404629647
 03/11  13:00:00,17.0837831602,1.03910553095,0.0,0.0,3.10526160149,12.9394160272,41.7388681529,30.1105970524,11.6282711005
 03/11  14:00:00,16.589344478,0.986210310786,0.0,0.0,3.10526160149,12.4978725653,38.765756744,28.4216295416,10.3441272023
 03/11  15:00:00,16.3513214305,0.895368417279,0.0,0.0,3.10526160149,12.3506914113,34.5979967388,25.5380134347,9.05998330417
 03/11  16:00:00,17.6951235881,0.874161121591,0.0,0.0,4.02872759285,12.7922348732,35.2088915869,24.8647643846,10.3441272023
 03/11  17:00:00,25.0398195693,0.768503715389,0.0,0.0,6.50191812146,17.7693977319,33.6924814034,21.6361623368,12.0563190666
 03/11  18:00:00,32.1585392245,0.656582895078,0.0,0.0,8.38069375907,23.1212625696,34.1081354401,18.1993846791,15.9087507611
 03/11  19:00:00,39.7892121734,0.669356347778,0.0,0.0,10.6415932552,23.1212625696,37.3008990532,18.6098365128,18.6910625404
 03/11  20:00:00,38.8740935648,0.723515717346,0.0,0.0,12.3080778603,20.4854999863,38.0854973453,20.250530737,17.8349666083
 03/11  21:00:00,38.4779907425,0.767533788273,0.0,0.0,12.456681583,19.8967753704,37.8838863965,21.5470876694,16.3367987271
 03/11  22:00:00,33.0808448074,0.833888875161,0.0,0.0,9.18739968257,17.702556249,36.8261212182,23.4856582535,13.3404629647
 03/11  23:00:00,26.3021571168,0.990513746264,0.0,0.0,5.91811778209,14.0365255879,39.9056865747,28.2774154742,11.6282711005
 03/11  24:00:00,20.5905056616,1.17537136247,0.0,0.0,3.54045821811,10.5176760807,40.3579094052,33.8662138973,6.49169550782
 03/12  01:00:00,16.506917789,1.38376366153,0.0,0.0,2.55330491699,7.21284921042,41.4690020203,40.3283555552,1.14064646508
 03/12  02:00:00,16.3606755795,1.53188376,0.0,0.0,2.55330491699,6.91848690247,45.6600930494,45.161207407,0.4988856424
 03/12  03:00:00,16.3333984852,1.65178781975,0.0,0.0,2.55330491699,6.7713057485,49.6971969846,49.1983204346,0.498876550014
 03/12  04:00:00,18.4716378096,1.71353369635,0.0,0.0,3.82705111198,7.57405300124,52.3676580936,51.2272318083,1.1404262853
 03/12  05:00:00,23.0259902063,1.72927363103,0.0,0.0,6.02426329834,9.91545327661,57.9177283277,51.8604198843,6.05730844341
 03/12  06:00:00,28.3298451751,1.71487751979,0.0,0.0,6.51253267309,14.7454349813,72.0495826737,51.6725361545,20.3770465192
 03/12  07:00:00,28.3565877301,1.69451680187,0.0,0.0,6.01364874671,17.9699221805,72.6037961189,50.944552928,21.6592431909
 03/12  08:00:00,23.459027085,1.67409091189,0.0,0.0,3.66783283761,18.1171033345,70.8433426354,50.0390696928,20.8042729426
 03/12  09:00:00,20.5066463272,1.54534199468,0.0,0.0,3.10526160149,15.8560427302,63.971274182,45.7319103579,18.2393638241
 03/12  10:00:00,17.3160151654,1.27133753598,0.0,0.0,3.10526160149,12.9394160272,53.2987143248,36.7692899125,16.5294244123
 03/12  11:00:00,17.2149959324,1.02313714913,0.0,0.0,3.10526160149,13.0865971812,42.2294246425,28.9061366274,13.3232880151
 03/12  12:00:00,16.903598497,0.858920867766,0.0,0.0,3.10526160149,12.9394160272,35.5888079366,23.9754593333,11.6133486033
 03/12  13:00:00,16.2952757924,0.692141625137,0.0,0.0,3.10526160149,12.4978725653,29.4239442437,19.0930501992,10.3308940444
 03/12  14:00:00,15.96587792,0.50992490683,0.0,0.0,3.10526160149,12.3506914113,22.864611446,13.8161719605,9.04843948558
 03/12  15:00:00,17.1663003692,0.343720167878,0.0016177348135,0.0,4.02872759285,12.7922348732,19.5231878586,9.19229381419,10.3308940444
 03/12  16:00:00,24.5260359491,0.225506380908,0.0292137142676,0.0,6.50191812146,17.7693977319,17.7775562525,5.73672279623,12.0408334563
 03/12  17:00:00,31.7079033006,0.156141065457,0.0498059057262,0.0,8.38069375907,23.1212625696,19.5347582908,3.6465611579,15.8881971329
 03/12  18:00:00,33.9635653461,0.141281960736,0.0594275596751,0.0,10.6415932552,23.1212625696,21.8177884267,3.15093974959,18.6668486771
 03/12  19:00:00,38.3709443312,0.199717538704,0.020648945037,0.0,12.3080778603,20.4854999863,22.9829523215,5.17107335037,17.8118789712
 03/12  20:00:00,38.0222025128,0.311745558586,0.0,0.0,12.456681583,19.8967753704,24.8844971839,8.56881519811,16.3156819858
 03/12  21:00:00,32.6959646512,0.449008719005,0.0,0.0,9.18739968257,17.702556249,25.87938629,12.5560982749,13.3232880151
 03/12  22:00:00,25.9138848489,0.602241478371,0.0,0.0,5.91811778209,14.0365255879,28.6167241214,17.0033755181,11.6133486033
 03/12  23:00:00,20.1671554023,0.75202110314,0.0,0.0,3.54045821811,10.5176760807,27.8613217791,21.3777914112,6.48353036785
 03/12  24:00:00,16.6433422778,0.9314635344,0.0,0.0,2.55330491699,7.80157382632,28.7918182235,26.7968788117,1.99493941182
 03/13  01:00:00,16.1601654458,1.03701131833,0.0,0.0,2.55330491699,7.21284921042,30.9950475634,29.8555436817,1.13950388174
 03/13  02:00:00,15.9055449706,1.07675315112,0.0,0.0,2.55330491699,6.91848690247,31.1960729432,30.6974738555,0.498599087692
 03/13  03:00:00,15.8060421357,1.12443147019,0.0,0.0,2.55330491699,6.7713057485,32.4042957299,31.9057060533,0.498589676596
 03/13  04:00:00,17.884150752,1.12604663874,0.0,0.0,3.82705111198,7.57405300124,32.8621083753,31.7228323894,1.13927598587
 03/13  05:00:00,22.3355152739,1.03879869867,0.0,0.0,6.02426329834,9.91545327661,34.8993926211,28.849912992,6.04947962906
 03/13  06:00:00,27.540535306,0.92556765064,0.0,0.0,6.51253267309,14.7454349813,45.7713109682,25.4216687826,20.3496421855
 03/13  07:00:00,27.7261133571,0.870513066449,0.0,0.0,6.01364874671,18.163451543,45.3860736391,23.7559941136,21.6300795255
 03/13  08:00:00,24.4011209393,1.16977119757,0.0,0.0,4.35151303671,18.8798367041,45.510974379,24.7346985759,20.7762758032
 03/13  09:00:00,21.5733982222,1.16568032098,0.0,0.0,3.78894180059,16.6187760998,42.2597346623,24.0448683352,18.2148663271
 03/13  10:00:00,18.5530697185,1.0619785204,0.0,0.0,3.78894180059,13.7021493968,37.3902743226,20.8830143124,16.5072600102
 03/13  11:00:00,18.6131938205,0.974921468521,0.0,0.0,3.78894180059,13.8493305508,31.5760308046,18.2705326386,13.3054981661
 03/13  12:00:00,18.147237889,0.819406755183,0.0,0.0,3.69398621738,13.6338449159,25.3974210259,13.7995291766,11.5978918492
 03/13  13:00:00,17.6964638298,0.646916093874,0.0,0.0,3.78894180059,13.2606059349,19.4469659083,9.1297787967,10.3171871116
 03/13  14:00:00,17.5105600054,0.608193423526,0.0,0.0,3.78894180059,13.1134247809,17.1839656046,8.14748323072,9.03648237392
 03/13  15:00:00,18.8828035853,0.615427550094,0.0,0.0,4.71240779196,13.5549682428,18.7348777101,8.41769059856,10.3171871116
 03/13  16:00:00,26.2743741551,0.556644732473,0.0,0.0,7.18559832057,18.5321311015,18.9740156265,6.94922219807,12.0247934284
 03/13  17:00:00,31.9411350049,0.245649313034,0.0,0.0,8.38069375907,23.3147919321,22.0632089569,6.19630131554,15.8669076414
 03/13  18:00:00,34.0110288861,0.248173060462,0.0,0.0,10.6415932552,23.1212625696,24.9871877884,6.34541988216,18.6417679063
 03/13  19:00:00,37.5507051586,0.292960644486,0.0,0.0,12.3080778603,20.4854999863,25.366575695,7.57861094717,17.7879647478
 03/13  20:00:00,38.0668673691,0.356410414911,0.0,0.0,12.456681583,19.8967753704,25.5865984374,9.29278921681,16.2938092206
 03/13  21:00:00,32.6470481379,0.400092205726,0.0,0.0,9.18739968257,17.702556249,23.7779443055,10.4724461394,13.3054981661
 03/13  22:00:00,25.752201904,0.440558533497,0.0,0.0,5.91811778209,14.0365255879,23.1567791677,11.5588873185,11.5978918492
 03/13  23:00:00,19.9403994698,0.525265170706,0.0,0.0,3.54045821811,10.5176760807,20.3835595141,13.9084866154,6.47507289863
 03/13  24:00:00,16.3250869352,0.613208191799,0.0,0.0,2.55330491699,7.80157382632,18.3324650976,16.3398587808,1.99260631686
 03/14  01:00:00,15.799525664,0.676371536544,0.0,0.0,2.55330491699,7.21284921042,19.2007462773,18.0624251905,1.13832108685
 03/14  02:00:00,15.6145004856,0.785708666109,0.0,0.0,2.55330491699,6.91848690247,21.7532679199,21.2549654296,0.498302490287
 03/14  03:00:00,15.5719883781,0.890377712579,0.0,0.0,2.55330491699,6.7713057485,24.9125464759,24.4142537119,0.498292763989
 03/14  04:00:00,17.6914658669,0.933361753668,0.0,0.0,3.82705111198,7.57405300124,26.8105683789,25.6724828189,1.13808556007
 03/14  05:00:00,22.2370605205,0.940343945276,0.0,0.0,6.02426329834,9.91545327661,31.9816437795,25.9402631715,6.04138060795
 03/14  06:00:00,27.5096533094,0.89468565407,0.0,0.0,6.51253267309,14.7454349813,44.9840017036,24.6627033326,20.321298371
 03/14  07:00:00,27.7312565648,0.875656274161,0.0,0.0,6.01364874671,18.163451543,45.7054977151,24.1055812503,21.5999164648
 03/14  08:00:00,24.3711040563,1.13975431456,0.0,0.0,4.35151303671,18.8798367041,44.5130357338,23.7657164896,20.7473192442
 03/14  09:00:00,21.4441177855,1.03639988428,0.0,0.0,3.78894180059,16.6187760998,38.7367692054,20.5472398674,18.189529338
 03/14  10:00:00,18.3692026102,0.878111412084,0.0,0.0,3.78894180059,13.7021493968,32.4628683069,15.9785322392,16.4843360677
 03/14  11:00:00,18.3920063292,0.753733977204,0.0,0.0,3.78894180059,13.8493305508,25.7729468127,12.4858481268,13.2870986859
 03/14  12:00:00,18.0008557295,0.67302459567,0.0,0.0,3.69398621738,13.6338449159,21.9142164878,10.3323110722,11.5819054156
 03/14  13:00:00,17.6452614336,0.593980088346,0.0017336092873,0.0,3.78894180059,13.2606059349,18.5323979595,8.22938749663,10.3030104629
 03/14  14:00:00,17.4535146445,0.498158805519,0.0529892570728,0.0,3.78894180059,13.1134247809,14.334404905,5.31028939485,9.02411551019
 03/14  15:00:00,18.7532335614,0.429695852866,0.0561616733145,0.0,4.71240779196,13.5549682428,13.8451162647,3.54210580179,10.3030104629
 03/14  16:00:00,26.2423906611,0.397592340237,0.127068898216,0.0,7.18559832057,18.5321311015,14.2245719082,2.21636817498,12.0082037332
 03/14  17:00:00,31.9173353184,0.101610972023,0.120238654483,0.0,8.38069375907,23.3147919321,17.4554892222,1.61060063092,15.8448885913
 03/14  18:00:00,33.9811256942,0.104760984994,0.113508883559,0.0,10.6415932552,23.1212625696,20.3460622419,1.73023458635,18.6158276555
 03/14  19:00:00,37.4616546851,0.124360027686,0.0795501433361,0.0,12.3080778603,20.4854999863,20.2896620026,2.52643098219,17.7632310204
 03/14  20:00:00,37.921028638,0.162314887558,0.0482567962478,0.0,12.456681583,19.8967753704,20.0657666473,3.79457973837,16.2711869089
 03/14  21:00:00,32.4849965163,0.224271312859,0.0137692712345,0.0,9.18739968257,17.702556249,19.0373238984,5.75022521254,13.2870986859
 03/14  22:00:00,25.6342687564,0.322625385896,0.0,0.0,5.91811778209,14.0365255879,20.1178280518,8.53592263617,11.5819054156
 03/14  23:00:00,19.898502031,0.483367731882,0.0,0.0,3.54045821811,10.5176760807,19.5522794374,13.0859538326,6.46632560477
 03/14  24:00:00,16.3549414449,0.643062701524,0.0,0.0,2.55330491699,7.80157382632,19.6789835648,17.6887902946,1.99019327028
 03/15  01:00:00,15.8739474701,0.75079334266,0.0,0.0,2.55330491699,7.21284921042,21.9572037122,20.8201052823,1.13709842986
 03/15  02:00:00,15.6910118958,0.862220076281,0.0,0.0,2.55330491699,6.91848690247,24.65496878,24.1569728421,0.497995937879
 03/15  03:00:00,15.6214182996,0.939807634082,0.0,0.0,2.55330491699,6.7713057485,26.93047386,26.43248796,0.497985900004
 03/15  04:00:00,17.7313880601,0.973283946794,0.0,0.0,3.82705111198,7.57405300124,28.4870690707,27.3502137106,1.13685536011
 03/15  05:00:00,22.2634296455,0.966713070316,0.0,0.0,6.02426329834,9.91545327661,33.1227369142,27.0897231352,6.033013779
 03/15  06:00:00,27.5363530881,0.921385432757,0.0,0.0,6.51253267309,14.7454349813,45.9840047425,25.6919812723,20.2920234702
 03/15  07:00:00,26.8922235352,0.92945657783,0.0,0.0,6.01364874671,18.163451543,47.4796827672,25.9109198258,21.5687629414
 03/15  08:00:00,24.5587709746,1.32742123289,0.0,0.0,4.35151303671,18.8798367041,50.2926382893,29.5752264483,20.717411841
 03/15  09:00:00,21.7915973282,1.38387942692,0.0,0.0,3.78894180059,16.6187760998,49.2559634204,31.0926030603,18.1633603601
 03/15  10:00:00,18.878534531,1.38744333283,0.0,0.0,3.78894180059,13.7021493968,47.6421271809,31.1814678074,16.4606593734
 03/15  11:00:00,19.030151894,1.39187954207,0.0,0.0,3.78894180059,13.8493305508,44.6024602421,31.3343652187,13.2680950234
 03/15  12:00:00,18.7162980402,1.38846690632,0.0,0.0,3.69398621738,13.6338449159,42.7778160871,31.2124220504,11.5653940367
 03/15  13:00:00,18.4425898113,1.39304207533,0.0,0.0,3.78894180059,13.2606059349,41.6319725574,31.3436042606,10.2883682967
 03/15  14:00:00,18.2990982858,1.39673170387,0.0,0.0,3.78894180059,13.1134247809,40.5309259364,31.5195833796,9.01134255671
 03/15  15:00:00,19.6629415671,1.39556553184,0.0,0.0,4.71240779196,13.5549682428,41.8089574756,31.5205891789,10.2883682967
 03/15  16:00:00,27.0335953856,1.31586596302,0.0,0.0,7.18559832057,18.5321311015,41.1011109882,29.1100417048,11.9910692834
 03/15  17:00:00,32.5709040506,0.875418358742,0.0,0.0,8.38069375907,23.3147919321,40.161957019,24.3398105156,15.8221465034
 03/15  18:00:00,34.5248083615,0.761952535803,0.0,0.0,10.6415932552,23.1212625696,39.6117462948,21.0227106881,18.5890356068
 03/15  19:00:00,38.0493111056,0.791566591477,0.0,0.0,12.3080778603,20.4854999863,39.6332900545,21.8956049411,17.7376851134
 03/15  20:00:00,38.5253059465,0.814848992269,0.0,0.0,12.456681583,19.8967753704,38.8284673282,22.5806455781,16.2478217501
 03/15  21:00:00,33.1055285761,0.858572643942,0.0,0.0,9.18739968257,17.702556249,37.1176199945,23.8495249711,13.2680950234
 03/15  22:00:00,26.2845183124,0.972874941925,0.0,0.0,5.91811778209,14.0365255879,38.7636369953,27.1982429585,11.5653940367
 03/15  23:00:00,20.511289815,1.09615551588,0.0,0.0,3.54045821811,10.5176760807,37.2642463205,30.8069552438,6.4572910767
 03/15  24:00:00,16.9327488435,1.2208701001,0.0,0.0,2.55330491699,7.80157382632,36.5085436175,34.5208426309,1.98770098668
 03/16  01:00:00,16.4028087006,1.27965457319,0.0,0.0,2.55330491699,7.21284921042,37.391295299,36.2554590269,1.1358362721
 03/16  02:00:00,16.1549881642,1.32619634471,0.0,0.0,2.55330491699,6.91848690247,38.1193647301,37.621685209,0.497679521118
 03/16  03:00:00,16.0739927463,1.39238208076,0.0,0.0,2.55330491699,6.7713057485,40.2569004127,39.7592312373,0.497669175401
 03/16  04:00:00,18.177537652,1.41943353877,0.0,0.0,3.82705111198,7.57405300124,41.8145936103,40.6790078602,1.13558575
 03/16  05:00:00,22.6667933486,1.37007677342,0.0,0.0,6.02426329834,9.91545327661,45.180420015,39.1560383946,6.02438162039
 03/16  06:00:00,27.882198394,1.26723073863,0.0,0.0,6.51253267309,14.7454349813,56.2796223529,36.0177961994,20.2618261535
 03/16  07:00:00,27.2020970499,1.23933009252,0.0,0.0,6.01364874671,18.163451543,56.7410854948,35.2044573137,21.5366281811
 03/16  08:00:00,24.843203087,1.61185334521,0.0,0.0,4.35151303671,18.8798367041,59.3932207551,38.7066583049,20.6865624502
 03/16  09:00:00,22.0183021916,1.61058429036,0.0,0.0,3.78894180059,16.6187760998,56.3632727935,38.2269056504,18.1363671432
 03/16  10:00:00,18.832895797,1.34180459891,0.0,0.0,3.78894180059,13.7021493968,46.5124541907,30.0762172517,16.4362369391
 03/16  11:00:00,18.784371912,1.14609956004,0.0,0.0,3.78894180059,13.8493305508,37.542531911,24.2940391046,13.2484928064
 03/16  12:00:00,18.3554970196,1.02766588578,0.0,0.0,3.69398621738,13.6338449159,32.4613167149,20.9129541127,11.5483626022
 03/16  13:00:00,18.0735060998,1.02395836389,0.0,0.0,3.78894180059,13.2606059349,31.1740146655,20.9007497163,10.2732649492
 03/16  14:00:00,17.7753289608,0.872962378915,0.0,0.0,3.78894180059,13.1134247809,25.707363479,16.7091961829,8.99816729608
 03/16  15:00:00,19.028848192,0.761472156769,0.0,0.0,4.71240779196,13.5549682428,23.8631259322,13.589860983,10.2732649492
 03/16  16:00:00,26.3689387477,0.651209325094,0.0,0.0,7.18559832057,18.5321311015,22.3695316331,10.3961364799,11.9733951533
 03/16  17:00:00,32.0078437159,0.312358024007,0.0,0.0,8.38069375907,23.3147919321,24.4283936373,8.62970552475,15.7986881125
 03/16  18:00:00,34.0062621869,0.243406361275,0.0,0.0,10.6415932552,23.1212625696,25.2118384133,6.65043871909,18.5613996942
 03/16  19:00:00,37.547574872,0.289830357911,0.0,0.0,12.3080778603,20.4854999863,25.6686866531,7.95735206096,17.7113345922
 03/16  20:00:00,38.0534630373,0.343006083109,0.0,0.0,12.456681583,19.8967753704,25.6662723886,9.44255172506,16.2237206636
 03/16  21:00:00,32.6576583288,0.410702396605,0.0,0.0,9.18739968257,17.702556249,24.576605055,11.3281122486,13.2484928064
 03/16  22:00:00,25.8400277237,0.528384353147,0.0,0.0,5.91811778209,14.0365255879,26.2075726074,14.6592100051,11.5483626022
 03/16  23:00:00,20.079151463,0.664017163876,0.0,0.0,3.54045821811,10.5176760807,25.0176874088,18.5697154189,6.44797198991
 03/16  24:00:00,16.513697313,0.801818569638,0.0,0.0,2.55330491699,7.80157382632,24.4920223247,22.5068921206,1.98513020411
 03/17  01:00:00,16.0082984992,0.885144371793,0.0,0.0,2.55330491699,7.21284921042,25.9421995586,24.807664572,1.13453498658
 03/17  02:00:00,15.7655923319,0.936800512456,0.0,0.0,2.55330491699,6.91848690247,26.6624079484,26.1650546148,0.497353333577
 03/17  03:00:00,15.6599385684,0.978327902876,0.0,0.0,2.55330491699,6.7713057485,27.7734882053,27.2761455215,0.497342683862
 03/17  04:00:00,17.7736393734,1.01553526018,0.0,0.0,3.82705111198,7.57405300124,29.5050019588,28.3707248533,1.13427710545
 03/17  05:00:00,22.3068947048,1.01017812956,0.0,0.0,6.02426329834,9.91545327661,34.2852047476,28.2697180587,6.01548668887
 03/17  06:00:00,27.5658181001,0.950850444784,0.0,0.0,6.51253267309,14.7454349813,46.776535014,26.5458196495,20.2307153645
 03/17  07:00:00,26.9309129147,0.96814595735,0.0,0.0,6.01364874671,18.163451543,48.6285921153,27.1250704149,21.5035217003
 03/17  08:00:00,24.6058521619,1.37450242015,0.0,0.0,4.35151303671,18.8798367041,51.8510802703,31.1963000625,20.6547802078
 03/17  09:00:00,21.7676832295,1.35996532827,0.0,0.0,3.78894180059,16.6187760998,48.5521680419,30.4436103609,18.108557681
 03/17  10:00:00,18.5928771571,1.10178595899,0.0,0.0,3.78894180059,13.7021493968,39.2022335732,22.7911575761,16.4110759971
 03/17  11:00:00,18.5904509871,0.952178635181,0.0,0.0,3.78894180059,13.8493305508,31.6541642436,18.4258664038,13.2282978398
 03/17  12:00:00,18.1889671938,0.861136059923,0.0,0.0,3.69398621738,13.6338449159,27.4126480502,15.8818318943,11.5308161559
 03/17  13:00:00,17.8941637192,0.844615983275,0.0,0.0,3.78894180059,13.2606059349,25.7368893368,15.4791844438,10.2577048929
 03/17  14:00:00,17.6537555085,0.751388926633,0.0,0.0,3.78894180059,13.1134247809,21.8733341546,12.8887405246,8.98459363001
 03/17  15:00:00,18.9156554759,0.648279440699,0.0,0.0,4.71240779196,13.5549682428,20.2973020816,10.0395971887,10.2577048929
 03/17  16:00:00,26.2505288791,0.532799456503,0.0,0.0,7.18559832057,18.5321311015,18.8284087174,6.87322214052,11.9551865768
 03/17  17:00:00,31.8794935874,0.184007895546,0.0,0.0,8.38069375907,23.3147919321,20.6966353388,4.92211497316,15.7745203656
 03/17  18:00:00,33.912467998,0.149612172286,0.0,0.0,10.6415932552,23.1212625696,22.4927032883,3.95977518637,18.532928102
 03/17  19:00:00,37.4611823443,0.203437830167,0.0,0.0,12.3080778603,20.4854999863,23.122993801,5.43880654098,17.68418726
 03/17  20:00:00,37.967527211,0.257070256803,0.0,0.0,12.456681583,19.8967753704,23.1175520828,6.91866129617,16.1988907866
 03/17  21:00:00,32.5604299286,0.313473996448,0.0,0.0,9.18739968257,17.702556249,21.7134620026,8.4851641628,13.2282978398
 03/17  22:00:00,25.7352876288,0.423644258307,0.0,0.0,5.91811778209,14.0365255879,23.1073280832,11.5765119273,11.5308161559
 03/17  23:00:00,19.9728031445,0.55766884538,0.0,0.0,3.54045821811,10.5176760807,21.8144675095,15.3760964054,6.43837110415
 03/17  24:00:00,16.3900499628,0.678171219383,0.0,0.0,2.55330491699,7.80157382632,20.7861023502,18.8036206663,1.9824816839
 03/18  01:00:00,15.882289586,0.759135458519,0.0,0.0,2.55330491699,7.21284921042,22.2075502176,21.0743552597,1.13319495795
 03/18  02:00:00,15.6438023035,0.815010484032,0.0,0.0,2.55330491699,6.91848690247,23.0632832713,22.5662657996,0.497017471726
 03/18  03:00:00,15.5534474684,0.871836802888,0.0,0.0,2.55330491699,6.7713057485,24.6129469427,24.1159404207,0.497006521967
 03/18  04:00:00,17.6834567013,0.925352588005,0.0,0.0,3.82705111198,7.57405300124,26.7845671714,25.6516373577,1.1329298137
 03/18  05:00:00,22.1923612394,0.895644664231,0.0,0.0,6.02426329834,9.91545327661,30.6879224978,24.6815908788,6.006331619
 03/18  06:00:00,27.4120470786,0.797079423265,0.0,0.0,6.51253267309,14.7454349813,41.9046346268,21.7059343097,20.1987003171
 03/18  07:00:00,26.5209912621,0.751753667182,0.0,0.0,6.01364874671,17.9699221805,41.8263101839,20.3568568807,21.4694533032
 03/18  08:00:00,22.5034519247,0.718515751634,0.0,0.0,3.66783283761,18.1171033345,39.9474342738,19.3253597482,20.6220745256
 03/18  09:00:00,19.5938284339,0.632524101338,0.0,0.0,3.10526160149,15.8560427302,34.945332039,16.86539183,18.079940209
 03/18  10:00:00,16.591965451,0.547287821607,0.0,0.0,3.10526160149,12.9394160272,30.9224864222,14.5373024236,16.3851839987
 03/18  11:00:00,16.6635330229,0.471674239623,0.0,0.0,3.10526160149,13.0865971812,25.6708387267,12.4633226225,13.2075161042
 03/18  12:00:00,16.41746936,0.372791730774,0.0,0.0,3.10526160149,12.9394160272,21.3457745743,9.83301468052,11.5127598938
 03/18  13:00:00,15.926961581,0.323827413806,0.0,0.0,3.10526160149,12.4978725653,18.8359928975,8.59430016146,10.241692736
 03/18  14:00:00,15.7558955809,0.257314800411,0.0426277672662,0.0,3.10526160149,12.3506914113,15.429585048,6.45895946979,8.97062557822
 03/18  15:00:00,17.1035426791,0.198417191017,0.0841630215706,0.0,4.02872759285,12.7922348732,14.7603679781,4.51867524211,10.241692736
 03/18  16:00:00,24.5392619456,0.159748175151,0.108197916563,0.0,6.50191812146,17.7693977319,15.2003690735,3.26392012708,11.9364489464
 03/18  17:00:00,31.7456916632,0.12430791869,0.119427415081,0.0,8.38069375907,23.1212625696,17.9564102435,2.20675982374,15.7496504198
 03/18  18:00:00,34.0040206947,0.120374204158,0.120790664906,0.0,10.6415932552,23.1212625696,20.590120035,2.0864907734,18.5036292616
 03/18  19:00:00,37.4865400232,0.155268498534,0.0735270106144,0.0,12.3080778603,20.4854999863,21.0917312565,3.43548010005,17.6562511564
 03/18  20:00:00,37.9459138447,0.19759707066,0.0378598198799,0.0,12.456681583,19.8967753704,21.0710685855,4.89772911317,16.1733394724
 03/18  21:00:00,32.504844266,0.24730530294,0.010583030858,0.0,9.18739968257,17.702556249,19.6729972767,6.46548117254,13.2075161042
 03/18  22:00:00,25.7331286634,0.421485292872,0.0,0.0,5.91811778209,14.0365255879,23.0601446814,11.5473847876,11.5127598938
 03/18  23:00:00,20.0280909704,0.612956671257,0.0,0.0,3.54045821811,10.5176760807,23.5368344676,17.1083432049,6.42849126265
 03/18  24:00:00,16.4379329157,0.726054172285,0.0,0.0,2.55330491699,7.80157382632,22.268128222,20.2883720116,1.97975621039
 03/19  01:00:00,15.9473392893,0.824185161887,0.0,0.0,2.55330491699,7.21284921042,24.2331191939,23.1013026116,1.13181658234
 03/19  02:00:00,15.7473404444,0.918548624919,0.0,0.0,2.55330491699,6.91848690247,26.3451359453,25.8484639104,0.496672034908
 03/19  03:00:00,15.6997272035,1.01811653801,0.0,0.0,2.55330491699,6.7713057485,29.345542663,28.8488818739,0.496660789164
 03/19  04:00:00,17.8833262323,1.12522211905,0.0,0.0,3.82705111198,7.57405300124,33.3716719879,32.2401277145,1.13154427347
 03/19  05:00:00,22.4071405669,1.11042399166,0.0,0.0,6.02426329834,9.91545327661,37.6352586,31.6383394776,5.99691912233
 03/19  06:00:00,27.6184754592,1.00350780391,0.0,0.0,6.51253267309,14.7454349813,48.2708135554,28.1050230623,20.1657904931
 03/19  07:00:00,26.7401570037,0.970919408812,0.0,0.0,6.01364874671,17.9699221805,48.4915431619,27.0571100831,21.4344330788
 03/19  08:00:00,22.737572898,0.952636724912,0.0,0.0,3.66783283761,18.1171033345,46.9542077283,26.3657526391,20.5884550892
 03/19  09:00:00,19.8060137981,0.844709465587,0.0,0.0,3.10526160149,15.8560427302,40.9730501796,22.9225269775,18.0505232021
 03/19  10:00:00,16.6895794698,0.644901840372,0.0,0.0,3.10526160149,12.9394160272,33.4420524334,17.0834838219,16.3585686114
 03/19  11:00:00,16.662211191,0.470352407704,0.0,0.0,3.10526160149,13.0865971812,25.3818137772,12.1956600233,13.1861537539
 03/19  12:00:00,16.4282257402,0.318656775341,0.0648913356153,0.0,3.10526160149,12.9394160272,19.0887563444,7.59455718116,11.4941991632
 03/19  13:00:00,16.0248815404,0.221138382712,0.200608990443,0.0,3.10526160149,12.4978725653,14.2958373303,4.07060411003,10.2252332202
 03/19  14:00:00,15.9293802892,0.16019177168,0.313235504319,0.0,3.10526160149,12.3506914113,10.7707275461,1.81446026886,8.95626727723
 03/19  15:00:00,17.3918023713,0.131674172793,0.43916573192,0.0,4.02872759285,12.7922348732,10.5995453824,0.374312162199,10.2252332202
 03/19  16:00:00,25.0725805704,0.16668457996,0.634580136549,0.0,6.50191812146,17.7693977319,11.9171878109,0.0,11.9171878109
 03/19  17:00:00,32.530288342,0.214126366782,0.814205645813,0.0,8.38069375907,23.1212625696,15.7240856399,0.0,15.7240856399
 03/19  18:00:00,34.8626299079,0.230959265496,0.868814816721,0.0,10.6415932552,23.1212625696,18.4735118498,0.0,18.4735118498
 03/19  19:00:00,38.2235827957,0.203419968145,0.762418313502,0.0,12.3080778603,20.4854999863,17.6275345545,0.0,17.6275345545
 03/19  20:00:00,38.4665347261,0.163474070003,0.59260370192,0.0,12.456681583,19.8967753704,16.1470742876,0.0,16.1470742876
 03/19  21:00:00,32.7894653594,0.11968962055,0.422819806652,0.0,9.18739968257,17.702556249,13.1861537539,0.0,13.1861537539
 03/19  22:00:00,25.6584610094,0.0761836447634,0.270633994097,0.0,5.91811778209,14.0365255879,11.4941991632,0.0,11.4941991632
 03/19  23:00:00,19.6260209803,0.0490216686012,0.161865012593,0.0,3.54045821811,10.5176760807,6.49428172104,0.0759463298314,6.41833539121
 03/19  24:00:00,15.8553216838,0.0408256520417,0.102617288414,0.0,2.55330491699,7.80157382632,2.27172437629,0.29476978561,1.97695459068
 03/20  01:00:00,15.2456939721,0.0539337223478,0.0686061223374,0.0,2.55330491699,7.21284921042,1.98930547981,0.858905212521,1.13040026729
 03/20  02:00:00,14.934886666,0.0786667705077,0.027428075987,0.0,2.55330491699,6.91848690247,2.27149105398,1.77517392868,0.496317125304
 03/20  03:00:00,14.7886311192,0.101225268476,0.0057951851864,0.0,2.55330491699,6.7713057485,2.99572402868,2.49941844094,0.496305587736
 03/20  04:00:00,16.8749267136,0.106897026701,0.00992557362053,0.0,3.82705111198,7.57405300124,3.72629354609,2.59617265128,1.13012089481
 03/20  05:00:00,21.4475309713,0.0970840067553,0.053730389285,0.0,6.02426329834,9.91545327661,8.01003830114,2.02278631449,5.98725198665
 03/20  06:00:00,26.8182416586,0.105680477959,0.0975935252579,0.0,6.51253267309,14.7454349813,22.0526021222,1.92060648304,20.1319956392
 03/20  07:00:00,26.1781606775,0.128863169797,0.0865305503229,0.0,6.01364874671,18.163451543,23.9750630878,2.57659168974,21.3984713981
 03/20  08:00:00,23.6909693693,0.417211772723,0.0424078548491,0.0,4.35151303671,18.8798367041,23.7200978336,3.16616597908,20.5539318545
 03/20  09:00:00,20.9088429941,0.398564962034,0.102560130794,0.0,3.78894180059,16.6187760998,20.271528972,2.2512136002,18.0203153718
 03/20  10:00:00,18.157152992,0.408636645493,0.257425148423,0.0,3.78894180059,13.7021493968,17.7258947536,1.39465703629,16.3312377174
 03/20  11:00:00,18.6387746073,0.469629666799,0.530872588548,0.0,3.78894180059,13.8493305508,14.3571557306,1.19293861533,13.1642171152
 03/20  12:00:00,18.7235891241,0.53727733479,0.858480655451,0.0,3.69398621738,13.6338449159,12.2144022976,0.739262836833,11.4751394608
 03/20  13:00:00,18.7361158868,0.575856588546,1.11071156235,0.0,3.78894180059,13.2606059349,10.5547135855,0.346382365564,10.2083312199
 03/20  14:00:00,18.6870005634,0.589187336505,1.19544664501,0.0,3.78894180059,13.1134247809,9.07290950846,0.131386529359,8.9415229791
 03/20  15:00:00,19.9704712521,0.577682865699,1.12541235117,0.0,4.71240779196,13.5549682428,10.2328910334,0.0245598134805,10.2083312199
 03/20  16:00:00,27.3042232711,0.56324948534,1.02324436315,0.0,7.18559832057,18.5321311015,11.8974088744,0.0,11.8974088744
 03/20  17:00:00,32.7754783569,0.264773028569,0.815219636514,0.0,8.38069375907,23.3147919321,15.71678694,0.0189533430284,15.6978335969
 03/20  18:00:00,34.6607776857,0.231789328193,0.666132531825,0.0,10.6415932552,23.1212625696,18.5740992857,0.131514500226,18.4425847854
 03/20  19:00:00,37.8787829824,0.184365818393,0.436672649924,0.0,12.3080778603,20.4854999863,18.3918830483,0.793837090089,17.5980459582
 03/20  20:00:00,38.1538378537,0.181795300486,0.261585599056,0.0,12.456681583,19.8967753704,18.4100889613,2.28998595072,16.1201030105
 03/20  21:00:00,32.6045143985,0.20452195941,0.153036506937,0.0,9.18739968257,17.702556249,17.131341549,3.96712443376,13.1642171152
 03/20  22:00:00,25.6814668137,0.295848994674,0.0739744484723,0.0,5.91811778209,14.0365255879,18.7905503361,7.31541087535,11.4751394608
 03/20  23:00:00,19.8430313494,0.416031117858,0.0118659324143,0.0,3.54045821811,10.5176760807,17.7591152649,11.3512087675,6.40790649741
 03/20  24:00:00,16.2415885513,0.529709807959,0.0,0.0,2.55330491699,7.80157382632,16.6220365967,14.6479589423,1.97407765446
 03/21  01:00:00,15.7340058073,0.610851679879,0.0,0.0,2.55330491699,7.21284921042,18.0059426196,16.8769961881,1.12894643158
 03/21  02:00:00,15.5023903624,0.673598542891,0.0,0.0,2.55330491699,6.91848690247,19.133195036,18.6372421881,0.495952847904
 03/21  03:00:00,15.4645755447,0.782964879153,0.0,0.0,2.55330491699,6.7713057485,22.4678061858,21.971865163,0.495941022779
 03/21  04:00:00,17.631503329,0.873399215694,0.0,0.0,3.82705111198,7.57405300124,25.8673414845,24.7386813855,1.12866009898
 03/21  05:00:00,22.2069284218,0.910211846601,0.0,0.0,6.02426329834,9.91545327661,31.8490315152,25.8716984401,5.97733307512
 03/21  06:00:00,27.5414103437,0.926442688322,0.0,0.0,6.51253267309,14.7454349813,46.5483109615,26.4509851973,20.0973257642
 03/21  07:00:00,26.0022592822,0.932325658237,0.0,0.0,6.01364874671,18.163451543,47.9249679697,26.563389059,21.3615789107
 03/21  08:00:00,24.4272970038,1.19594726206,0.0,0.0,4.35151303671,18.8798367041,46.6056277457,26.0871127002,20.5185150455
 03/21  09:00:00,21.5478869375,1.14016903629,0.0,0.0,3.78894180059,16.6187760998,42.1507787085,24.1614530446,17.9893256639
 03/21  10:00:00,18.5223857055,1.03129450732,0.0,0.0,3.78894180059,13.7021493968,37.1357699153,20.8325705051,16.3031994102
 03/21  11:00:00,18.5919174961,0.937187690988,0.0164574531278,0.0,3.78894180059,13.8493305508,31.0584415412,17.9167288568,13.1417126845
 03/21  12:00:00,18.2989655711,0.868929933857,0.10220450338,0.0,3.69398621738,13.6338449159,26.5326733155,15.0770868847,11.4555864308
 03/21  13:00:00,18.0254339458,0.814022392608,0.161863817282,0.0,3.78894180059,13.2606059349,23.1602506763,12.9692589358,10.1909917405
 03/21  14:00:00,17.8571372294,0.747086297353,0.207684350186,0.0,3.78894180059,13.1134247809,19.6667294254,10.7403323752,8.92639705022
 03/21  15:00:00,19.1602008156,0.668320400286,0.224504380045,0.0,4.71240779196,13.5549682428,18.6809442291,8.4899524886,10.1909917405
 03/21  16:00:00,26.557215869,0.601437617728,0.238048828709,0.0,7.18559832057,18.5321311015,18.325324726,6.44820673185,11.8771179942
 03/21  17:00:00,32.2212218201,0.266749142085,0.258986986146,0.0,8.38069375907,23.3147919321,20.1905706548,4.51966858978,15.670902065
 03/21  18:00:00,34.2590371697,0.24619451256,0.249986831466,0.0,10.6415932552,23.1212625696,22.4391662417,4.02830901445,18.4108572273
 03/21  19:00:00,37.7078874933,0.298834609658,0.1513083696,0.0,12.3080778603,20.4854999863,24.0524934004,6.48469929995,17.5677941004
 03/21  20:00:00,38.1888973497,0.374660149245,0.103780246249,0.0,12.456681583,19.8967753704,25.2360851452,9.14365151678,16.0924336284
 03/21  21:00:00,32.7558835967,0.443400920652,0.0655267438122,0.0,9.18739968257,17.702556249,24.6532759035,11.511563219,13.1417126845
 03/21  22:00:00,25.8646556015,0.540259762341,0.0127524686922,0.0,5.91811778209,14.0365255879,26.3078408815,14.8522544507,11.4555864308
