Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/21  23:00:00,20.080128774,0.664994474829,0.0,0.0,3.54045821811,10.5176760807,24.9485069506,18.551299281,6.39720766966
 03/21  24:00:00,16.5195632469,0.807684503507,0.0,0.0,2.55330491699,7.80157382632,24.6925653406,22.7214390869,1.9711262537
 03/22  01:00:00,16.0417525124,0.918598384952,0.0,0.0,2.55330491699,7.21284921042,27.1273530582,25.999897553,1.12745550514
 03/22  02:00:00,15.8439205729,1.01512875345,0.0,0.0,2.55330491699,6.91848690247,29.3990994081,28.9035200976,0.495579310478
 03/22  03:00:00,15.7917076462,1.11009698074,0.0,0.0,2.55330491699,6.7713057485,32.3523091402,31.856741938,0.495567202162
 03/22  04:00:00,17.9265141652,1.16841005193,0.0,0.0,3.82705111198,7.57405300124,34.7728809967,33.6457186783,1.12716231834
 03/22  05:00:00,22.5172303929,1.22051381763,0.0,0.0,6.02426329834,9.91545327661,41.4225035569,35.4553382315,5.96716532544
 03/22  06:00:00,27.8639073103,1.248939655,0.0,0.0,6.51253267309,14.7454349813,56.6595305931,36.5977394571,20.061791136
 03/22  07:00:00,26.2630126882,1.19307906422,0.0,0.0,6.01364874671,18.163451543,55.8258957421,34.5021292001,21.3237665421
 03/22  08:00:00,24.6127757216,1.38142597983,0.0,0.0,4.35151303671,18.8798367041,51.8797606023,31.397545452,20.4822151503
 03/22  09:00:00,21.6670890206,1.25937111939,0.0,0.0,3.78894180059,16.6187760998,45.1828397202,27.2252764646,17.9575632556
 03/22  10:00:00,18.589765147,1.09867394892,0.0,0.0,3.78894180059,13.7021493968,38.6341258511,22.3596638579,16.2744619931
 03/22  11:00:00,18.5952803934,0.947226462954,0.00978157848988,0.0,3.78894180059,13.8493305508,31.0098326604,17.8911855343,13.1186471261
 03/22  12:00:00,18.2595382544,0.829835326746,0.101871793813,0.0,3.69398621738,13.6338449159,25.1596065145,13.7240606508,11.4355458636
 03/22  13:00:00,17.9669705345,0.731250354977,0.186172443605,0.0,3.78894180059,13.2606059349,20.4905366355,10.3173167187,10.1732199168
 03/22  14:00:00,17.7940288599,0.617839567855,0.273822710109,0.0,3.78894180059,13.1134247809,15.6644337735,6.75353980355,8.91089396998
 03/22  15:00:00,19.0940272263,0.525515522452,0.301135668604,0.0,4.71240779196,13.5549682428,14.3755899122,4.20236999535,10.1732199168
 03/22  16:00:00,26.4412156275,0.463187454187,0.260298750704,0.0,7.18559832057,18.5321311015,14.6831806736,2.82685949439,11.8563211792
 03/22  17:00:00,32.1211686028,0.151279983628,0.274402927269,0.0,8.38069375907,23.3147919321,17.1609280891,1.51762906934,15.6432990197
 03/22  18:00:00,34.1740097134,0.14018953574,0.270964352007,0.0,10.6415932552,23.1212625696,19.626697598,1.24835902677,18.3783385712
 03/22  19:00:00,36.720723858,0.162033514888,0.193779162383,0.0,12.3080778603,20.4854999863,20.0034384116,2.46665047165,17.53678794
 03/22  20:00:00,38.0647100104,0.213024845959,0.141228210269,0.0,12.456681583,19.8967753704,20.3511192235,4.28704488814,16.0640743353
 03/22  21:00:00,32.617240001,0.267497808726,0.102786260124,0.0,9.18739968257,17.702556249,19.2247595283,6.10611240223,13.1186471261
 03/22  22:00:00,25.7069468853,0.350530357797,0.0447731570376,0.0,5.91811778209,14.0365255879,20.4026764808,8.96713061713,11.4355458636
 03/22  23:00:00,19.8855837876,0.470088703907,0.000360784537535,0.0,3.54045821811,10.5176760807,19.1336913951,12.7474493188,6.38624207633
 03/22  24:00:00,16.3292135971,0.617334853715,0.0,0.0,2.55330491699,7.80157382632,18.8942763605,16.926175098,1.96810126244
 03/23  01:00:00,15.8525193249,0.729365197441,0.0,0.0,2.55330491699,7.21284921042,21.3017772491,20.1758493201,1.12592792891
 03/23  02:00:00,15.6448519901,0.81606017065,0.0,0.0,2.55330491699,6.91848690247,23.1825049389,22.6873083154,0.495196623545
 03/23  03:00:00,15.5537191389,0.872108473363,0.0,0.0,2.55330491699,6.7713057485,24.750734582,24.2555503455,0.4951842365
 03/23  04:00:00,17.6615182368,0.903414123533,0.0,0.0,3.82705111198,7.57405300124,26.2371472915,25.1115192953,1.12562799621
 03/23  05:00:00,22.1830005293,0.886283954098,0.0,0.0,6.02426329834,9.91545327661,30.5171799295,24.5604281805,5.956751749
 03/23  06:00:00,27.4434591523,0.828491496973,0.0,0.0,6.51253267309,14.7454349813,42.8516779281,22.8262756495,20.0254022785
 03/23  07:00:00,25.864177165,0.794243540971,0.0,0.0,6.01364874671,18.163451543,43.0282209272,21.7431754373,21.2850454899
 03/23  08:00:00,24.2264014183,0.995051676553,0.0,0.0,4.35151303671,18.8798367041,39.7849844676,19.3399415486,20.445042919
 03/23  09:00:00,21.2265760161,0.818858114865,0.0,0.0,3.78894180059,16.6187760998,31.9809004596,14.0558629065,17.9250375531
 03/23  10:00:00,18.1734981072,0.62983160559,0.0525753034424,0.0,3.78894180059,13.7021493968,24.6888587274,8.44382475083,16.2450339766
 03/23  11:00:00,18.4667479679,0.516926952494,0.311548663467,0.0,3.78894180059,13.8493305508,17.0368051829,3.94177791224,13.0950272707
 03/23  12:00:00,18.3849752611,0.476166798731,0.580977328582,0.0,3.69398621738,13.6338449159,12.8775906492,1.46256695498,11.4150236942
 03/23  13:00:00,18.4471657565,0.497799730625,0.899818289998,0.0,3.78894180059,13.2606059349,10.5845033698,0.429482357951,10.1550210118
 03/23  14:00:00,18.6763250963,0.556403392969,1.21755512148,0.0,3.78894180059,13.1134247809,8.94070065429,0.0456823248025,8.89501832949
 03/23  15:00:00,20.0527191324,0.561243968291,1.22409912888,0.0,4.71240779196,13.5549682428,10.1550210118,0.0,10.1550210118
 03/23  16:00:00,27.1170443156,0.490459107631,0.908855785339,0.0,7.18559832057,18.5321311015,11.8350245883,0.0,11.8350245883
 03/23  17:00:00,32.6988758893,0.220679901576,0.782710295816,0.0,8.38069375907,23.3147919321,15.6150326354,0.0,15.6150326354
 03/23  18:00:00,34.6618423126,0.205501649806,0.693484837178,0.0,10.6415932552,23.1212625696,18.3450384472,0.0,18.3450384472
 03/23  19:00:00,37.0686598363,0.163945838471,0.539802817072,0.0,12.3080778603,20.4854999863,17.505036659,0.0,17.505036659
 03/23  20:00:00,38.2683126721,0.131042026106,0.426813691833,0.0,12.456681583,19.8967753704,16.0350335295,0.0,16.0350335295
 03/23  21:00:00,32.6291468718,0.0933767177491,0.288814221816,0.0,9.18739968257,17.702556249,13.1694529275,0.0744256567696,13.0950272707
 03/23  22:00:00,25.5912177299,0.0910741028028,0.18850025656,0.0,5.91811778209,14.0365255879,12.2273254359,0.812301741694,11.4150236942
 03/23  23:00:00,19.647225458,0.114063439394,0.118027719486,0.0,3.54045821811,10.5176760807,8.36429420607,1.98928124131,6.37501296476
 03/23  24:00:00,15.92255138,0.147237516648,0.0634351199727,0.0,2.55330491699,7.80157382632,5.24748344087,3.28247986439,1.96500357648
 03/24  01:00:00,15.3330155526,0.164077356982,0.0457840681977,0.0,2.55330491699,7.21284921042,4.95992238538,3.83555823064,1.12436415474
 03/24  02:00:00,15.0470142232,0.189497521227,0.0287248824571,0.0,2.55330491699,6.91848690247,5.09481895251,4.60001405217,0.494804900337
 03/24  03:00:00,14.908496877,0.203565680328,0.0233205311453,0.0,2.55330491699,6.7713057485,5.4668133392,4.97202110008,0.494792239122
 03/24  04:00:00,16.9903469781,0.19250983844,0.0397330263859,0.0,3.82705111198,7.57405300124,5.6490196841,4.52496209737,1.12405758672
 03/24  05:00:00,21.5509036768,0.162368017747,0.0918190838136,0.0,6.02426329834,9.91545327661,9.30755105823,3.3614556283,5.94609542993
 03/24  06:00:00,26.9154991515,0.164761227863,0.135770268298,0.0,6.51253267309,14.7454349813,23.1042401503,3.11607018159,19.9881699687
 03/24  07:00:00,25.3860960639,0.165764331057,0.150398108844,0.0,6.01364874671,18.163451543,24.2893887004,3.04396147924,21.2454272212
 03/24  08:00:00,23.8575971187,0.410677104225,0.215570272711,0.0,4.35151303671,18.8798367041,22.2234597968,1.81645043722,20.4070093596
 03/24  09:00:00,21.4041631532,0.431261574596,0.565183677328,0.0,3.78894180059,16.6187760998,18.5150732892,0.623315100582,17.8917581886
 03/24  10:00:00,19.2593283437,0.539793621826,1.22844352375,0.0,3.78894180059,13.7021493968,16.2572097801,0.0422857047021,16.2149240754
 03/24  11:00:00,19.9476825207,0.625668860847,1.68374130794,0.0,3.78894180059,13.8493305508,13.0708601131,0.0,13.0708601131
 03/24  12:00:00,19.6557618147,0.626176651016,1.70175402989,0.0,3.69398621738,13.6338449159,11.3940259999,0.0,11.3940259999
 03/24  13:00:00,20.2762405133,0.768912914375,2.45777986297,0.0,3.78894180059,13.2606059349,10.136400415,0.0,10.136400415
 03/24  14:00:00,21.1426502566,0.944391862885,3.29589181184,0.0,3.78894180059,13.1134247809,8.87877483015,0.0,8.87877483015
 03/24  15:00:00,22.1011743959,0.8826995087,2.95109885196,0.0,4.71240779196,13.5549682428,10.136400415,0.0,10.136400415
 03/24  16:00:00,29.9335078026,0.962340791555,3.2534375884,0.0,7.18559832057,18.5321311015,11.8132345282,0.0,11.8132345282
 03/24  17:00:00,36.2252682923,0.857133605705,3.67264899471,0.0,8.38069375907,23.3147919321,15.5861112829,0.0,15.5861112829
 03/24  18:00:00,39.0779556015,1.01055336397,4.30454641185,0.0,10.6415932552,23.1212625696,18.3109667169,0.0,18.3109667169
 03/24  19:00:00,41.4185868914,0.970306605445,4.08336910525,0.0,12.3080778603,20.4854999863,17.4725496603,0.0,17.4725496603
 03/24  20:00:00,42.1846954362,0.873809046403,3.60042943555,0.0,12.456681583,19.8967753704,16.0053198112,0.0,16.0053198112
 03/24  21:00:00,35.9326487613,0.732367886064,2.953324943,0.0,9.18739968257,17.702556249,13.0708601131,0.0,13.0708601131
 03/24  22:00:00,28.0299980994,0.544386519058,2.17396820979,0.0,5.91811778209,14.0365255879,11.3940259999,0.0,11.3940259999
 03/24  23:00:00,21.2787404252,0.376738188835,1.48686793728,0.0,3.54045821811,10.5176760807,6.36352366035,0.0,6.36352366035
 03/24  24:00:00,17.0169457981,0.266010355341,1.03905669935,0.0,2.55330491699,7.80157382632,1.9618341132,0.0,1.9618341132
 03/25  01:00:00,16.247465604,0.229247618319,0.89506385824,0.0,2.55330491699,7.21284921042,1.12276464519,0.0,1.12276464519
 03/25  02:00:00,15.7408654402,0.187932338246,0.724141282484,0.0,2.55330491699,6.91848690247,0.494404256767,0.0,0.494404256767
 03/25  03:00:00,15.4581678879,0.16129188865,0.615265333796,0.0,2.55330491699,6.7713057485,0.494391326034,0.0,0.494391326034
 03/25  04:00:00,17.5296541578,0.160242518717,0.611307525826,0.0,3.82705111198,7.57405300124,1.12245155474,0.0,1.12245155474
 03/25  05:00:00,22.1746814649,0.183244343504,0.69472054622,0.0,6.02426329834,9.91545327661,5.93519952425,0.0,5.93519952425
 03/25  06:00:00,27.7676053586,0.242083362281,0.910554341014,0.0,6.51253267309,14.7454349813,19.9501052332,0.0,19.9501052332
 03/25  07:00:00,26.0599661792,0.249752717567,0.933809200048,0.0,6.01364874671,17.9699221805,21.2049234684,0.0,21.2049234684
 03/25  08:00:00,22.7259475351,0.196562080107,0.744449281935,0.0,3.66783283761,18.1171033345,20.3681257355,0.0,20.3681257355
 03/25  09:00:00,19.8847336505,0.191100113244,0.73232920475,0.0,3.10526160149,15.8560427302,17.8577350175,0.0,17.8577350175
 03/25  10:00:00,17.1600227747,0.228085140712,0.887260004524,0.0,3.10526160149,12.9394160272,16.1841412063,0.0,16.1841412063
 03/25  11:00:00,17.8043856149,0.324755924703,1.28777090694,0.0,3.10526160149,13.0865971812,13.0461528103,0.0,13.0461528103
 03/25  12:00:00,18.1263787609,0.414763012156,1.66693811956,0.0,3.10526160149,12.9394160272,11.3725589991,0.0,11.3725589991
 03/25  13:00:00,17.5170498455,0.379366627115,1.53454905118,0.0,3.10526160149,12.4978725653,10.1173636407,0.0,10.1173636407
 03/25  14:00:00,17.3790905411,0.380948945391,1.54218858253,0.0,3.10526160149,12.3506914113,8.86216828233,0.0,8.86216828233
 03/25  15:00:00,18.8975190746,0.41175170496,1.66480490309,0.0,4.02872759285,12.7922348732,10.1173636407,0.0,10.1173636407
 03/25  16:00:00,26.7259992604,0.488842000192,1.96584140633,0.0,6.50191812146,17.7693977319,11.7909574519,0.0,11.7909574519
 03/25  17:00:00,34.7051080246,0.639238867952,2.56391282724,0.0,8.38069375907,23.1212625696,15.5565435271,0.0,15.5565435271
 03/25  18:00:00,37.7270079229,0.791185832674,3.17296626452,0.0,10.6415932552,23.1212625696,18.2761334703,0.0,18.2761334703
 03/25  19:00:00,40.0306391558,0.739096054152,2.92663192086,0.0,12.3080778603,20.4854999863,17.4393365647,0.0,17.4393365647
 03/25  20:00:00,41.0821972072,0.685698435338,2.68604181765,0.0,12.456681583,19.8967753704,15.9749419799,0.0,15.9749419799
 03/25  21:00:00,35.3987191458,0.640931017171,2.51083219641,0.0,9.18739968257,17.702556249,13.0461528103,0.0,13.0461528103
 03/25  22:00:00,28.0415818216,0.549401785115,2.18053666596,0.0,5.91811778209,14.0365255879,11.3725589991,0.0,11.3725589991
 03/25  23:00:00,21.5174248396,0.424146847996,1.67814369247,0.0,3.54045821811,10.5176760807,6.35177756555,0.0,6.35177756555
 03/25  24:00:00,17.2589756378,0.314925032796,1.23217186158,0.0,2.55330491699,7.80157382632,1.95859381119,0.0,1.95859381119
 03/26  01:00:00,16.4383732384,0.268714989639,1.04650412128,0.0,2.55330491699,7.21284921042,1.12112987346,0.0,1.12112987346
 03/26  02:00:00,15.9803424519,0.236182494562,0.915368137817,0.0,2.55330491699,6.91848690247,0.493994811395,0.0,0.493994811395
 03/26  03:00:00,15.7010905207,0.210018966689,0.809460888538,0.0,2.55330491699,6.7713057485,0.493981615889,0.0,0.493981615889
 03/26  04:00:00,17.7932636762,0.212929875192,0.822229687787,0.0,3.82705111198,7.57405300124,1.12081037567,0.0,1.12081037567
 03/26  05:00:00,22.6363396294,0.273366977518,1.0662560767,0.0,6.02426329834,9.91545327661,5.92406725891,0.0,5.92406725891
 03/26  06:00:00,28.4683646726,0.375946594282,1.47745042301,0.0,6.51253267309,14.7454349813,19.911219345,0.0,19.911219345
 03/26  07:00:00,26.9283800121,0.414922354226,1.6370533963,0.0,6.01364874671,17.9699221805,21.1635462264,0.0,21.1635462264
 03/26  08:00:00,23.6645875014,0.376171603544,1.50347972482,0.0,3.66783283761,18.1171033345,20.3284035616,0.0,20.3284035616
 03/26  09:00:00,20.9816711891,0.398195558617,1.62217129797,0.0,3.10526160149,15.8560427302,17.8229781153,0.0,17.8229781153
 03/26  10:00:00,18.6820079359,0.509398489985,2.12793181644,0.0,3.10526160149,12.9394160272,16.1526944853,0.0,16.1526944853
 03/26  11:00:00,20.5368204354,0.821781148647,3.52318050344,0.0,3.10526160149,13.0865971812,13.020912679,0.0,13.020912679
 03/26  12:00:00,20.1180087212,0.766958647374,3.30637244461,0.0,3.10526160149,12.9394160272,11.3506290489,0.0,11.3506290489
 03/26  13:00:00,20.7073394126,0.954290803114,4.14991444229,0.0,3.10526160149,12.4978725653,10.0979163264,0.0,10.0979163264
 03/26  14:00:00,22.1329098971,1.24206007637,5.43489680756,0.0,3.10526160149,12.3506914113,8.8452036039,0.0,8.8452036039
 03/26  15:00:00,23.4932784355,1.24153090666,5.43078506228,0.0,4.02872759285,12.7922348732,10.0979163264,0.0,10.0979163264
 03/26  16:00:00,32.2851328803,1.49207834003,6.52173868632,0.0,6.50191812146,17.7693977319,11.7681999565,0.0,11.7681999565
 03/26  17:00:00,40.5141858025,1.69554595562,7.31668351742,0.0,8.38069375907,23.1212625696,15.526338124,0.0,15.526338124
 03/26  18:00:00,42.25684086,1.64345573739,6.85052929697,0.0,10.6415932552,23.1212625696,18.2405490228,0.0,18.2405490228
 03/26  19:00:00,43.5831506155,1.43377191336,5.78446752143,0.0,12.3080778603,20.4854999863,17.4054072078,0.0,17.4054072078
 03/26  20:00:00,44.3059219154,1.32060355137,5.27486140987,0.0,12.456681583,19.8967753704,15.9439090315,0.0,15.9439090315
 03/26  21:00:00,38.2975887381,1.21139283443,4.83923997151,0.0,9.18739968257,17.702556249,13.020912679,0.0,13.020912679
 03/26  22:00:00,30.2566522934,0.990201659696,3.95480726319,0.0,5.91811778209,14.0365255879,11.3506290489,0.0,11.3506290489
 03/26  23:00:00,23.2318270428,0.764499939759,3.05219280393,0.0,3.54045821811,10.5176760807,6.33977815886,0.0,6.33977815886
 03/26  24:00:00,18.3211039559,0.527659405433,2.08156580707,0.0,2.55330491699,7.80157382632,1.95528363003,0.0,1.95528363003
 03/27  01:00:00,16.9709428403,0.380669248874,1.46711946396,0.0,2.55330491699,7.21284921042,1.11946032323,0.0,1.11946032323
 03/27  02:00:00,16.3578328483,0.317804632535,1.21123639627,0.0,2.55330491699,6.91848690247,0.493576685394,0.0,0.493576685394
 03/27  03:00:00,15.9459465095,0.265859913019,0.998475930969,0.0,2.55330491699,6.7713057485,0.493563229947,0.0,0.493563229947
 03/27  04:00:00,17.9034717108,0.242850482698,0.902517114834,0.0,3.82705111198,7.57405300124,1.11913453534,0.0,1.11913453534
 03/27  05:00:00,22.7202361329,0.298519055524,1.1250005022,0.0,6.02426329834,9.91545327661,5.91270193081,0.0,5.91270193081
 03/27  06:00:00,28.5077101652,0.393244492275,1.49949801758,0.0,6.51253267309,14.7454349813,19.8715238206,0.0,19.8715238206
 03/27  07:00:00,26.2149803178,0.422251042277,1.61562898487,0.0,6.01364874671,18.163451543,21.1213077487,0.0,21.1213077487
 03/27  08:00:00,25.2207748846,0.632352675236,1.35707246757,0.0,4.35151303671,18.8798367041,20.2878546014,0.0,20.2878546014
 03/27  09:00:00,22.3707209118,0.619966392198,1.34303661837,0.0,3.78894180059,16.6187760998,17.7874977751,0.0,17.7874977751
 03/27  10:00:00,19.7923363527,0.672113751857,1.6291314027,0.0,3.78894180059,13.7021493968,16.1205932251,0.0,16.1205932251
 03/27  11:00:00,20.2652828992,0.721383762572,1.90562678472,0.0,3.78894180059,13.8493305508,12.9951471938,0.0,12.9951471938
 03/27  12:00:00,19.7703174928,0.694823596155,1.74766276285,0.0,3.69398621738,13.6338449159,11.3282426438,0.0,11.3282426438
 03/27  13:00:00,19.4670466593,0.682545752963,1.7349531704,0.0,3.78894180059,13.2606059349,10.0780642313,0.0,10.0780642313
 03/27  14:00:00,19.4193295049,0.695567649642,1.82139527335,0.0,3.78894180059,13.1134247809,8.8278858188,0.0,8.8278858188
 03/27  15:00:00,21.2685899374,0.77547616045,2.22573774176,0.0,4.71240779196,13.5549682428,10.0780642313,0.0,10.0780642313
 03/27  16:00:00,30.5066127186,1.08554973167,3.70333356437,0.0,7.18559832057,18.5321311015,11.7449687813,0.0,11.7449687813
 03/27  17:00:00,36.9545531084,0.99778127163,4.26128614487,0.0,8.38069375907,23.3147919321,15.4955040188,0.0,15.4955040188
 03/27  18:00:00,38.0861659493,0.858377826855,3.46493229675,0.0,10.6415932552,23.1212625696,18.2042239126,0.0,18.2042239126
 03/27  19:00:00,39.9872607133,0.736219531201,2.88613000139,0.0,12.3080778603,20.4854999863,17.3707716376,0.0,17.3707716376
 03/27  20:00:00,41.3060595191,0.730829341826,2.86477322306,0.0,12.456681583,19.8967753704,15.9122301563,0.0,15.9122301563
 03/27  21:00:00,35.74296451,0.710631761475,2.78537681634,0.0,9.18739968257,17.702556249,12.9951471938,0.0,12.9951471938
 03/27  22:00:00,28.149338493,0.576771377451,2.26092374508,0.0,5.91811778209,14.0365255879,11.3282426438,0.0,11.3282426438
 03/27  23:00:00,21.6160817126,0.447430231124,1.75351718231,0.0,3.54045821811,10.5176760807,6.32752899378,0.0,6.32752899378
 03/27  24:00:00,16.8902715574,0.246242420127,0.932150393891,0.0,2.55330491699,7.80157382632,1.95190455001,0.0,1.95190455001
 03/28  01:00:00,15.7400556974,0.13256621212,0.484335357788,0.0,2.55330491699,7.21284921042,1.1177564885,0.0,1.1177564885
 03/28  02:00:00,15.4819053432,0.140623142276,0.512490381407,0.0,2.55330491699,6.91848690247,0.493150002513,0.0,0.493150002513
 03/28  03:00:00,15.1980668996,0.112353738902,0.404102495233,0.0,2.55330491699,6.7713057485,0.493136292045,0.0,0.493136292045
 03/28  04:00:00,17.2769737158,0.112677812337,0.406191790162,0.0,3.82705111198,7.57405300124,1.11742452985,0.0,1.11742452985
 03/28  05:00:00,22.0533568294,0.16298892708,0.593651327096,0.0,6.02426329834,9.91545327661,5.90110690587,0.0,5.90110690587
 03/28  06:00:00,27.5325427699,0.201234159179,0.71634095538,0.0,6.51253267309,14.7454349813,19.8310304158,0.0,19.8310304158
 03/28  07:00:00,24.8289492746,0.147894824767,0.503954159193,0.0,6.01364874671,18.163451543,21.0782205438,0.0,21.0782205438
 03/28  08:00:00,23.8372703226,0.354455953471,0.251464627326,0.0,4.35151303671,18.8798367041,20.246490863,0.0,20.246490863
 03/28  09:00:00,20.9207822729,0.349995681361,0.163068690312,0.0,3.78894180059,16.6187760998,18.3078272406,0.55652273663,17.751304504
 03/28  10:00:00,18.0150989136,0.375774824777,0.148232890696,0.0,3.78894180059,13.7021493968,17.4098472733,1.32200034118,16.0878469322
 03/28  11:00:00,18.2103424958,0.381821377624,0.190248766176,0.0,3.78894180059,13.8493305508,14.1291992854,1.16033530034,12.968863985
 03/28  12:00:00,17.9623544727,0.382437369746,0.252085969108,0.0,3.69398621738,13.6338449159,12.0450528357,0.739646422441,11.3054064132
 03/28  13:00:00,17.7537687377,0.388664534998,0.315556466796,0.0,3.78894180059,13.2606059349,10.643184091,0.585370856601,10.0578132344
 03/28  14:00:00,17.5827980165,0.389184903265,0.291246531394,0.0,3.78894180059,13.1134247809,9.64806550193,0.837845446423,8.8102200555
 03/28  15:00:00,19.080364971,0.398813279629,0.414175656104,0.0,4.71240779196,13.5549682428,10.4442460017,0.386432767341,10.0578132344
 03/28  16:00:00,26.8015075361,0.446433695808,0.637344417713,0.0,7.18559832057,18.5321311015,11.7688711873,0.0476003811836,11.7212708062
 03/28  17:00:00,33.2071688498,0.341178373785,1.1705047842,0.0,8.38069375907,23.3147919321,15.4640503427,0.0,15.4640503427
 03/28  18:00:00,35.5018909616,0.397004700157,1.34203043575,0.0,10.6415932552,23.1212625696,18.1671688969,0.0,18.1671688969
 03/28  19:00:00,37.7749011159,0.324998594705,1.08499134047,0.0,12.3080778603,20.4854999863,17.335440111,0.0,17.335440111
 03/28  20:00:00,38.7627603008,0.251952516306,0.800350830284,0.0,12.456681583,19.8967753704,15.9984058328,0.11849109713,15.8799147357
 03/28  21:00:00,32.9667989858,0.19533596846,0.524507085096,0.0,9.18739968257,17.702556249,13.6783093762,0.70944539116,12.968863985
 03/28  22:00:00,25.7763828115,0.184041972016,0.280697468933,0.0,5.91811778209,14.0365255879,13.675435524,2.37002911075,11.3054064132
 03/28  23:00:00,19.7986882738,0.243476003584,0.140077971046,0.0,3.54045821811,10.5176760807,11.4373284639,5.12229476613,6.3150336978
 03/28  24:00:00,16.0381660941,0.311030958621,0.0152563920705,0.0,2.55330491699,7.80157382632,9.94890609067,8.00044851886,1.94845757181
 03/29  01:00:00,15.5050358335,0.38188170604,0.0,0.0,2.55330491699,7.21284921042,11.1530546855,10.0370358121,1.11601887345
 03/29  02:00:00,15.2643683193,0.435576499867,0.0,0.0,2.55330491699,6.91848690247,11.9720331434,11.4793182543,0.492714889041
 03/29  03:00:00,15.1860796969,0.504469031445,0.0,0.0,2.55330491699,6.7713057485,13.8943609835,13.4016600549,0.492700928556
 03/29  04:00:00,17.3333269511,0.575222837795,0.0,0.0,3.82705111198,7.57405300124,16.5455430386,15.4298621732,1.11568086543
 03/29  05:00:00,21.8696047587,0.572888183525,0.0,0.0,6.02426329834,9.91545327661,21.1744226705,15.2851370525,5.88928561798
 03/29  06:00:00,27.1649072249,0.549939569589,0.0,0.0,6.51253267309,14.7454349813,34.3764022312,14.5866511082,19.789751123
 03/29  07:00:00,24.7454155319,0.568315241219,0.0,0.0,6.01364874671,18.163451543,36.1624198389,15.1281224674,21.0342973716
 03/29  08:00:00,24.0167856571,0.785435915305,0.0,0.0,4.35151303671,18.8798367041,33.5080240662,13.3036994703,20.2043245959
 03/29  09:00:00,21.0914953561,0.645607991248,0.038169463598,0.0,3.78894180059,16.6187760998,26.7163451991,9.00193617886,17.7144090202
 03/29  10:00:00,18.4549329536,0.590239563638,0.373602191843,0.0,3.78894180059,13.7021493968,21.2679503464,5.21348504239,16.054465304
 03/29  11:00:00,19.1309186574,0.597572729813,0.895073575662,0.0,3.78894180059,13.8493305508,15.2630696555,2.32099881941,12.9420708361
 03/29  12:00:00,19.3394464517,0.653410047655,1.35820527019,0.0,3.69398621738,13.6338449159,12.1835627228,0.901435602872,11.2821271199
 03/29  13:00:00,19.4465272551,0.700118055788,1.69686146338,0.0,3.78894180059,13.2606059349,10.2747312067,0.237561873923,10.0371693327
 03/29  14:00:00,19.3820949135,0.710086167187,1.76964216445,0.0,3.78894180059,13.1134247809,8.8034032234,0.0111916778277,8.79221154558
 03/29  15:00:00,20.4695339762,0.65588884686,1.54626909412,0.0,4.71240779196,13.5549682428,10.0371693327,0.0,10.0371693327
 03/29  16:00:00,28.5616903745,0.785231837887,2.05872911405,0.0,7.18559832057,18.5321311015,11.6971130489,0.0,11.6971130489
 03/29  17:00:00,34.3128611679,0.570934109601,2.04644136649,0.0,8.38069375907,23.3147919321,15.4319864104,0.0,15.4319864104
 03/29  18:00:00,36.2030191581,0.547527777815,1.8926355546,0.0,10.6415932552,23.1212625696,18.1293949493,0.0,18.1293949493
 03/29  19:00:00,38.0911142403,0.404132419425,1.32207064015,0.0,12.3080778603,20.4854999863,17.2994230912,0.0,17.2994230912
 03/29  20:00:00,38.9457876446,0.2988633698,0.936467320647,0.0,12.456681583,19.8967753704,15.8469723395,0.0,15.8469723395
 03/29  21:00:00,33.181048341,0.227968752172,0.706123656619,0.0,9.18739968257,17.702556249,12.9420708361,0.0,12.9420708361
 03/29  22:00:00,25.8011437801,0.133718249818,0.355782159798,0.0,5.91811778209,14.0365255879,11.6764398014,0.394312681509,11.2821271199
 03/29  23:00:00,19.6975484216,0.141518383641,0.140895738854,0.0,3.54045821811,10.5176760807,8.78142333513,2.47912736387,6.30229597126
 03/29  24:00:00,15.9980185746,0.249720374466,0.0364194567212,0.0,2.55330491699,7.80157382632,8.38238529628,6.43744158007,1.94494371621
 03/30  01:00:00,15.5038368466,0.380472961168,0.000209757991591,0.0,2.55330491699,7.21284921042,11.5479462185,10.4336982262,1.11424799233
 03/30  02:00:00,15.3164949997,0.487703180223,0.0,0.0,2.55330491699,6.91848690247,13.9328727468,13.4406012731,0.492271473768
 03/30  03:00:00,15.2734820464,0.59187138093,0.0,0.0,2.55330491699,6.7713057485,16.9339225093,16.441665241,0.492257268352
 03/30  04:00:00,17.4429809365,0.684876823233,0.0,0.0,3.82705111198,7.57405300124,20.2956064091,19.1817023508,1.1139040583
 03/30  05:00:00,22.0290557255,0.732339150265,0.0,0.0,6.02426329834,9.91545327661,26.4478143357,20.5705727676,5.87724156804
 03/30  06:00:00,27.3575164799,0.742548824601,0.0,0.0,6.51253267309,14.7454349813,40.59365531,20.8459571428,19.7476981672
 03/30  07:00:00,24.9544286089,0.777328318195,0.0,0.0,6.01364874671,18.163451543,42.8802596697,21.8907084302,20.9895512395
 03/30  08:00:00,24.2803741531,1.04902441139,0.0,0.0,4.35151303671,18.8798367041,41.766269714,21.6049014267,20.1613682872
 03/30  09:00:00,21.4166423556,1.00892445435,0.0,0.0,3.78894180059,16.6187760998,37.655430745,19.9786084949,17.6768222501
 03/30  10:00:00,18.4298257517,0.938734553575,0.0,0.0,3.78894180059,13.7021493968,33.7306484825,17.7101902563,16.0204582263
 03/30  11:00:00,18.5201910912,0.881918739274,0.0,0.0,3.78894180059,13.8493305508,28.9095553317,15.9947796501,12.9147756816
 03/30  12:00:00,18.1337379355,0.805906801644,0.0,0.0,3.69398621738,13.6338449159,25.1339406776,13.8755290198,11.2584116578
 03/30  13:00:00,17.8666232745,0.81707553855,0.0,0.0,3.78894180059,13.2606059349,24.2344590896,14.2183204497,10.0161386399
 03/30  14:00:00,17.7173319813,0.814965399446,0.0,0.0,3.78894180059,13.1134247809,22.9708664375,14.1970008154,8.77386562207
 03/30  15:00:00,19.0443324151,0.776956379906,0.0,0.0,4.71240779196,13.5549682428,23.1733654546,13.1572268147,10.0161386399
 03/30  16:00:00,26.4686595863,0.750930163722,0.0,0.0,7.18559832057,18.5321311015,24.1563026635,12.4837999998,11.6725026637
 03/30  17:00:00,32.1233339219,0.427603472056,0.000244757973265,0.0,8.38069375907,23.3147919321,26.6728716761,11.2735499588,15.3993217173
 03/30  18:00:00,34.2128748267,0.411185488794,0.0388335122487,0.0,10.6415932552,23.1212625696,28.6002970095,10.5093837535,18.090913256
 03/30  19:00:00,36.8293048633,0.442044418636,0.0223492639151,0.0,12.3080778603,20.4854999863,28.809445426,11.5467141818,17.2627312441
 03/30  20:00:00,38.1934404944,0.474447472269,0.00853606792434,0.0,12.456681583,19.8967753704,28.4066983906,12.5932856673,15.8134127233
 03/30  21:00:00,32.7564802189,0.509524286735,0.0,0.0,9.18739968257,17.702556249,26.5482633204,13.6334876388,12.9147756816
 03/30  22:00:00,25.9048740068,0.593230636258,0.0,0.0,5.91811778209,14.0365255879,27.253600316,15.9951886582,11.2584116578
 03/30  23:00:00,20.1018027928,0.686668493659,0.0,0.0,3.54045821811,10.5176760807,24.9556700725,18.6663504861,6.28931958634
 03/30  24:00:00,16.5081458972,0.796267153763,0.0,0.0,2.55330491699,7.80157382632,23.8324144355,21.8910504117,1.94136402382
 03/31  01:00:00,16.0066241697,0.883470042285,0.0,0.0,2.55330491699,7.21284921042,25.6646472197,24.5522028505,1.11244436924
 03/31  02:00:00,15.7680776166,0.939285797145,0.0,0.0,2.55330491699,6.91848690247,26.7070609895,26.2152411016,0.49181988795
 03/31  03:00:00,15.6642869488,0.98267628331,0.0,0.0,2.55330491699,6.7713057485,27.9318566592,27.4400512164,0.491805442769
 03/31  04:00:00,17.7752859168,1.01718180349,0.0,0.0,3.82705111198,7.57405300124,29.5243719627,28.4122773282,1.1120946345
 03/31  05:00:00,22.3279960042,1.03127942902,0.0,0.0,6.02426329834,9.91545327661,34.7756962329,28.91071791,5.86497832288
 03/31  06:00:00,27.6012205278,0.986252872479,0.0,0.0,6.51253267309,14.7454349813,47.2752347783,27.570350776,19.7048840023
 03/31  07:00:00,25.1334086785,0.956308387838,0.0,0.0,6.01364874671,18.163451543,47.5700036097,26.6260082111,20.9439953986
 03/31  08:00:00,24.417731331,1.1863815892,0.0,0.0,4.35151303671,18.8798367041,45.3328267843,25.2151921261,20.1176346581
 03/31  09:00:00,21.4715219493,1.06380404809,0.0,0.0,3.78894180059,16.6187760998,38.8945059993,21.2559506748,17.6385553246
 03/31  10:00:00,18.378108356,0.887017157908,0.0,0.0,3.78894180059,13.7021493968,32.0619853737,16.0761496038,15.9858357698
 03/31  11:00:00,18.3914177944,0.747021193633,0.00612424883321,0.0,3.78894180059,13.8493305508,25.0562731475,12.1692865428,12.8869866047
 03/31  12:00:00,18.0804178943,0.637511918706,0.115074841787,0.0,3.69398621738,13.6338449159,19.5634416554,8.32917460539,11.23426705
 03/31  13:00:00,17.8374381321,0.548884119589,0.239006276585,0.0,3.78894180059,13.2606059349,15.1422494421,5.14752205814,9.99472738398
 03/31  14:00:00,17.7380339793,0.494100657517,0.341566739873,0.0,3.78894180059,13.1134247809,11.9720518466,3.21686412867,8.75518771794
 03/31  15:00:00,19.0899945236,0.446096518866,0.37652196951,0.0,4.71240779196,13.5549682428,11.8073064625,1.81257907855,9.99472738398
 03/31  16:00:00,26.6044415109,0.417639547761,0.469072540545,0.0,7.18559832057,18.5321311015,12.0663009571,0.418854018422,11.6474469387
 03/31  17:00:00,32.3750174177,0.157857920136,0.521673805686,0.0,8.38069375907,23.3147919321,15.3660659368,0.0,15.3660659368
 03/31  18:00:00,34.465377955,0.165845995509,0.53667613382,0.0,10.6415932552,23.1212625696,18.0517352132,0.0,18.0517352132
 03/31  19:00:00,35.9120816362,0.107972850975,0.332030937786,0.0,12.3080778603,20.4854999863,17.2552653584,0.0298899224701,17.2253754359
 03/31  20:00:00,38.0090365614,0.0845246328798,0.21405497436,0.0,12.456681583,19.8967753704,16.1202326215,0.34098679599,15.7792458255
 03/31  21:00:00,32.5057386817,0.100189899522,0.158592849978,0.0,9.18739968257,17.702556249,14.1056799716,1.21869336686,12.8869866047
 03/31  22:00:00,25.539568677,0.143859827725,0.0840654787767,0.0,5.91811778209,14.0365255879,14.2773670591,3.0431000091,11.23426705
 03/31  23:00:00,19.660483246,0.229591315943,0.0157576309356,0.0,3.54045821811,10.5176760807,12.280974803,6.00486641713,6.27610838586
 03/31  24:00:00,16.0645887218,0.352709978369,0.0,0.0,2.55330491699,7.80157382632,11.4189721564,9.48125260168,1.93771955472
 04/01  01:00:00,15.5612068047,0.438052677279,0.0,0.0,2.55330491699,7.21284921042,12.9121465132,11.8015379752,1.11060853803
 04/01  02:00:00,15.3378081848,0.509016365307,0.0,0.0,2.55330491699,6.91848690247,14.2417943923,13.7504341271,0.491360265269
 04/01  03:00:00,15.2518962771,0.570285611646,0.0,0.0,2.55330491699,6.7713057485,15.9414874028,15.4501418172,0.491345585564
 04/01  04:00:00,17.3684879447,0.610383831416,0.0,0.0,3.82705111198,7.57405300124,17.6769262241,16.5666730944,1.11025312974
 04/01  05:00:00,21.9051484389,0.608431863668,0.0,0.0,6.02426329834,9.91545327661,22.323837055,16.4713375408,5.85249951421
 04/01  06:00:00,27.1820955966,0.567127941266,0.0,0.0,6.51253267309,14.7454349813,34.909083488,15.2477621802,19.6613213078
 04/01  07:00:00,24.5208966946,0.537325766411,0.0,0.0,6.01364874671,17.9699221805,35.2957247185,14.3980813785,20.89764334
 04/01  08:00:00,22.3424971362,0.557560963107,0.0,0.0,3.66783283761,18.1171033345,35.0424504728,14.969313813,20.0731366598
 04/01  09:00:00,19.52552273,0.564218397488,0.0,0.0,3.10526160149,15.8560427302,32.7160921669,15.1164725909,17.599619576
 04/01  10:00:00,16.6255609879,0.580883358486,0.0,0.0,3.10526160149,12.9394160272,31.5400416866,15.5894334987,15.9506081878
 04/01  11:00:00,16.7766604312,0.584801647894,0.0,0.0,3.10526160149,13.0865971812,28.5737256688,15.7150138338,12.858711835
 04/01  12:00:00,16.6072278368,0.562550207619,0.0,0.0,3.10526160149,12.9394160272,26.2461234152,15.0364229684,11.2097004468
 04/01  13:00:00,16.1171943215,0.514060154263,0.0,0.0,3.10526160149,12.4978725653,23.5712449291,13.5983030235,9.97294190563
 04/01  14:00:00,15.9757893959,0.519836382678,0.0,0.0,3.10526160149,12.3506914113,22.4570507588,13.7208673943,8.73618336449
 04/01  15:00:00,17.3533037725,0.532341305999,0.0,0.0,4.02872759285,12.7922348732,24.0937558034,14.1208138977,9.97294190563
 04/01  16:00:00,24.7847389355,0.513423081553,0.0,0.0,6.50191812146,17.7693977319,25.2942130054,13.6722597116,11.6219532938
 04/01  17:00:00,31.9194065807,0.417450251254,0.0,0.0,8.38069375907,23.1212625696,26.2837790403,10.951550123,15.3322289173
 04/01  18:00:00,34.1192604374,0.356124881192,0.00027973050009,0.0,10.6415932552,23.1212625696,27.2805268117,9.26865438864,18.0118724231
 04/01  19:00:00,35.8269441004,0.349733543937,0.00513270908145,0.0,12.3080778603,20.4854999863,26.2163428879,9.02897615895,17.187366729
 04/01  20:00:00,38.068110622,0.349304472576,0.00834919519457,0.0,12.456681583,19.8967753704,24.712768502,8.96828673769,15.7444817643
 04/01  21:00:00,32.6159489437,0.368363720781,0.000629290741407,0.0,9.18739968257,17.702556249,22.3920991345,9.5333872995,12.858711835
 04/01  22:00:00,25.7595777248,0.447934354312,0.0,0.0,5.91811778209,14.0365255879,22.9183699875,11.7086695407,11.2097004468
 04/01  23:00:00,19.954825728,0.539691428919,0.0,0.0,3.54045821811,10.5176760807,20.5553999505,14.2927336683,6.2626662822
 04/01  24:00:00,16.3279247113,0.616045967869,0.0,0.0,2.55330491699,7.80157382632,18.3484599864,16.4144485982,1.93401138819
 04/02  01:00:00,15.779490363,0.656336235507,0.0,0.0,2.55330491699,7.21284921042,18.6199604959,17.5112194537,1.10874104213
 04/02  02:00:00,15.5409761313,0.712184311868,0.0,0.0,2.55330491699,6.91848690247,19.6280400273,19.1371472855,0.490892741791
 04/02  03:00:00,15.4393589275,0.757748261992,0.0,0.0,2.55330491699,6.7713057485,20.9603638379,20.469486005,0.490877832879
 04/02  04:00:00,17.5259487876,0.767844674361,0.0,0.0,3.82705111198,7.57405300124,21.8484591318,20.7400790425,1.10838008925
 04/02  05:00:00,22.0347174577,0.738000882477,0.0,0.0,6.02426329834,9.91545327661,25.7142252842,19.8744164466,5.83980883756
 04/02  06:00:00,26.386692685,0.664558362966,0.0,0.0,6.51253267309,14.7454349813,37.3903993022,17.7733763174,19.6170229848
 04/02  07:00:00,24.6076004874,0.624029559178,0.0,0.0,6.01364874671,17.9699221805,37.5046389667,16.6541301765,20.8505087902
 04/02  08:00:00,22.4803394187,0.695403245654,0.0,0.0,3.66783283761,18.1171033345,38.74092365,18.71303618,20.02788747
 04/02  09:00:00,19.6647411984,0.703436865896,0.0,0.0,3.10526160149,15.8560427302,36.4423562553,18.8823297203,17.5600265349
 04/02  10:00:00,16.6691779024,0.624500272939,0.0,0.0,3.10526160149,12.9394160272,32.4791806798,16.5643947673,15.9147859125
 04/02  11:00:00,16.7422332369,0.55037445367,0.0,0.0,3.10526160149,13.0865971812,27.2717315168,14.4417717712,12.8299597456
 04/02  12:00:00,16.5440094122,0.499331783008,0.0,0.0,3.10526160149,12.9394160272,24.2279887076,13.0432695844,11.1847191232
 04/02  13:00:00,16.0862877174,0.483153550171,0.0,0.0,3.10526160149,12.4978725653,22.5974284577,12.6466398013,9.95078865644
 04/02  14:00:00,15.8881963252,0.43224331203,0.0,0.0,3.10526160149,12.3506914113,19.9775326979,11.2606745082,8.71685818966
 04/02  15:00:00,17.1823452194,0.361382752893,0.0,0.0,4.02872759285,12.7922348732,19.3019073136,9.35111865715,9.95078865644
 04/02  16:00:00,24.5716473148,0.300331460849,0.0,0.0,6.50191812146,17.7693977319,19.3099468796,7.71391760076,11.5960292788
 04/02  17:00:00,31.7141523406,0.212196011148,0.0,0.0,8.38069375907,23.1212625696,20.7022982608,5.40447758164,15.2978206792
 04/02  18:00:00,33.9163842268,0.153528401116,0.0,0.0,10.6415932552,23.1212625696,21.859653773,3.88831708245,17.9713366905
 04/02  19:00:00,35.6458588491,0.17378100171,0.0,0.0,12.3080778603,20.4854999863,21.5868929318,4.43817655248,17.1487163793
 04/02  20:00:00,37.9111566314,0.200699677212,0.0,0.0,12.456681583,19.8967753704,20.8651096719,5.15597883718,15.7091308347
 04/02  21:00:00,32.4739520774,0.226996145202,0.0,0.0,9.18739968257,17.702556249,18.6711171502,5.84115740464,12.8299597456
 04/02  22:00:00,25.6017188915,0.290075520983,0.0,0.0,5.91811778209,14.0365255879,18.671911729,7.48719260581,11.1847191232
 04/02  23:00:00,19.7851683998,0.37003410069,0.0,0.0,3.54045821811,10.5176760807,15.8707922162,9.62179496014,6.2489972561
 04/02  24:00:00,16.1672478796,0.455369136188,0.0,0.0,2.55330491699,7.80157382632,13.868268298,11.9380276756,1.93024062237
 04/03  01:00:00,15.6269471274,0.503792999918,0.0,0.0,2.55330491699,7.21284921042,14.3345899542,13.2277475198,1.10684243438
 04/03  02:00:00,15.3654770661,0.536685246587,0.0,0.0,2.55330491699,6.91848690247,14.591981912,14.101564456,0.49041745593
 04/03  03:00:00,15.2390231667,0.557412501245,0.0,0.0,2.55330491699,6.7713057485,15.1388455218,14.6484431986,0.490402323201
 04/03  04:00:00,17.3222033962,0.564099282911,0.0,0.0,3.82705111198,7.57405300124,15.9227617788,14.8162857112,1.1064760676
 04/03  05:00:00,21.8330233558,0.536306780594,0.0,0.0,6.02426329834,9.91545327661,19.8687834723,14.0418734211,5.82691005118
 04/03  06:00:00,26.199212546,0.477078223977,0.0,0.0,6.51253267309,14.7454349813,31.9809978996,12.4089957474,19.5720021522
 04/03  07:00:00,24.618320373,0.441220082359,0.0,0.0,6.01364874671,18.163451543,32.2497554267,11.4471497188,20.8026057079
 04/03  08:00:00,24.0255275789,0.79417783716,0.0,0.0,4.35151303671,18.8798367041,33.6158008025,13.6339003137,19.9819004889
 04/03  09:00:00,21.2239973278,0.816279426571,0.0,0.0,3.78894180059,16.6187760998,31.6369017543,14.117113828,17.5197879264
 04/03  10:00:00,18.300962884,0.809871685834,0.0,0.0,3.78894180059,13.7021493968,29.820399582,13.9420200296,15.8783795524
 04/03  11:00:00,18.4421321223,0.803859770383,0.0,0.0,3.78894180059,13.8493305508,26.5887833902,13.788044539,12.8007388513
 04/03  12:00:00,18.1046268917,0.776795757865,0.0,0.0,3.69398621738,13.6338449159,24.1596318636,13.0003013863,11.1593304773
 04/03  13:00:00,17.8031429038,0.753595167906,0.0,0.0,3.78894180059,13.2606059349,22.271471608,12.3431974111,9.92827419689
 04/03  14:00:00,17.6387110031,0.736344421226,0.0,0.0,3.78894180059,13.1134247809,20.5873776873,11.8901597708,8.69721791643
 04/03  15:00:00,18.9620471985,0.694671163262,0.0,0.0,4.71240779196,13.5549682428,20.6612591023,10.7329849054,9.92827419689
 04/03  16:00:00,26.3469672631,0.629237840482,0.0,0.0,7.18559832057,18.5321311015,20.5537632314,8.98408066059,11.5696825708
 04/03  17:00:00,31.9656932689,0.270207577038,0.0,0.0,8.38069375907,23.3147919321,22.1356819742,6.87283056199,15.2628514122
 04/03  18:00:00,33.9570476179,0.194191792202,0.0,0.0,10.6415932552,23.1212625696,22.8425127245,4.9123727047,17.9301400198
 04/03  19:00:00,35.6934928266,0.221414979199,0.0,0.0,12.3080778603,20.4854999863,22.7558578537,5.64642202085,17.1094358329
 04/03  20:00:00,37.9589845897,0.248527635523,0.0,0.0,12.456681583,19.8967753704,22.0486883184,6.37548481269,15.6732035057
 04/03  21:00:00,32.5469254363,0.299969504139,0.0,0.0,9.18739968257,17.702556249,20.5671376307,7.76639877938,12.8007388513
 04/03  22:00:00,25.729088121,0.417444750502,0.0,0.0,5.91811778209,14.0365255879,22.1666448054,11.0073143281,11.1593304773
 04/03  23:00:00,19.922215241,0.507080941828,0.0,0.0,3.54045821811,10.5176760807,19.7448496636,13.509744308,6.23510535553
 04/03  24:00:00,16.2905623723,0.578683628873,0.0,0.0,2.55330491699,7.80157382632,17.3731923927,15.4467840187,1.92640837394
 04/04  01:00:00,15.7646059621,0.641451834636,0.0,0.0,2.55330491699,7.21284921042,18.2745103969,17.16959712,1.10491327686
 04/04  02:00:00,15.5434337167,0.714641897202,0.0,0.0,2.55330491699,6.91848690247,19.7676942379,19.2777596895,0.489934548404
 04/04  03:00:00,15.4583530569,0.776742391403,0.0,0.0,2.55330491699,6.7713057485,21.5516671513,21.061747954,0.489919197315
 04/04  04:00:00,17.5555104183,0.797406305045,0.0,0.0,3.82705111198,7.57405300124,22.7212278937,21.6166862651,1.10454162856
 04/04  05:00:00,22.1001455301,0.803428954896,0.0,0.0,6.02426329834,9.91545327661,27.6697616351,21.8559546601,5.81380697493
 04/04  06:00:00,26.4943477883,0.772213466285,0.0,0.0,6.51253267309,14.7454349813,40.6183823515,21.0921102087,19.5262721427
 04/04  07:00:00,24.8634456251,0.686345334437,0.0,0.0,6.01364874671,18.163451543,39.3741904725,18.6202421935,20.753948279
 04/04  08:00:00,24.1177427003,0.886392958542,0.0,0.0,4.35151303671,18.8798367041,36.177625649,16.2424363141,19.9351893349
 04/04  09:00:00,21.1791731959,0.771455294634,0.0,0.0,3.78894180059,16.6187760998,30.2783510236,12.799435357,17.4789156666
 04/04  10:00:00,18.1422421105,0.651150912358,0.0,0.0,3.78894180059,13.7021493968,25.3759918028,9.53459191397,15.8413998888
 04/04  11:00:00,18.1711166347,0.532844282772,0.0,0.0,3.78894180059,13.8493305508,19.2166488413,6.44559103581,12.7710578055
 04/04  12:00:00,17.7802248971,0.433685739231,0.0187080240135,0.0,3.69398621738,13.6338449159,14.9027239085,3.76918188077,11.1335420277
 04/04  13:00:00,17.5912271779,0.398042286075,0.143637155955,0.0,3.78894180059,13.2606059349,12.0051630766,2.09975788223,9.90540519442
 04/04  14:00:00,17.522662724,0.371640978367,0.248655163783,0.0,3.78894180059,13.1134247809,9.62782583594,0.950557474857,8.67726836109
 04/04  15:00:00,18.8992817862,0.342876152636,0.289029598319,0.0,4.71240779196,13.5549682428,9.9598690455,0.0544638510877,9.90540519442
 04/04  16:00:00,26.4094090586,0.352678180842,0.339001455164,0.0,7.18559832057,18.5321311015,11.5429209722,0.0,11.5429209722
 04/04  17:00:00,32.2653202807,0.125630107136,0.444204481694,0.0,8.38069375907,23.3147919321,15.2273314722,0.0,15.2273314722
 04/04  18:00:00,34.4300231186,0.150234445973,0.516932846988,0.0,10.6415932552,23.1212625696,17.8882946111,0.0,17.8882946111
 04/04  19:00:00,35.9074872127,0.0998087799771,0.335600585284,0.0,12.3080778603,20.4854999863,17.0695367222,0.0,17.0695367222
 04/04  20:00:00,37.978861621,0.063952119012,0.204452547778,0.0,12.456681583,19.8967753704,15.6367104166,0.0,15.6367104166
 04/04  21:00:00,32.4148685007,0.0426111142071,0.125301454284,0.0,9.18739968257,17.702556249,12.8171233857,0.0460655801794,12.7710578055
 04/04  22:00:00,25.4054871078,0.0311362394675,0.0627074978438,0.0,5.91811778209,14.0365255879,11.4297785232,0.296236495405,11.1335420277
 04/04  23:00:00,19.4792116877,0.0610107804477,0.00306660810012,0.0,3.54045821811,10.5176760807,7.84180608353,1.6208113891,6.22099469443
 04/04  24:00:00,15.8755339507,0.163655207271,0.0,0.0,2.55330491699,7.80157382632,6.36422346527,4.44170768749,1.92251577777
 04/05  01:00:00,15.3942625171,0.271108389649,0.0,0.0,2.55330491699,7.21284921042,8.43232719779,7.32937305703,1.10295414075
 04/05  02:00:00,15.2085851155,0.379793296059,0.0,0.0,2.55330491699,6.91848690247,10.7996231918,10.3101790296,0.489444162194
 04/05  03:00:00,15.1482510854,0.466640419941,0.0,0.0,2.55330491699,6.7713057485,13.2013957226,12.7119671244,0.489428598272
 04/05  04:00:00,17.279859375,0.521755261701,0.0,0.0,3.82705111198,7.57405300124,15.3160688726,14.2134915277,1.10257734492
 04/05  05:00:00,21.8534757287,0.556759153526,0.0,0.0,6.02426329834,9.91545327661,20.9812681344,15.1807646453,5.80050348911
 04/05  06:00:00,26.2750458658,0.552911543822,0.0,0.0,6.51253267309,14.7454349813,34.4946945516,15.0148480524,19.4798464992
 04/05  07:00:00,24.68684848,0.509748189349,0.0,0.0,6.01364874671,18.163451543,34.4074130411,13.7028621281,20.704550913
 04/05  08:00:00,23.9706867223,0.739336980552,0.0,0.0,4.35151303671,18.8798367041,32.0506976974,12.1629298562,19.8877678413
 04/05  09:00:00,21.0419753742,0.634257472967,0.0,0.0,3.78894180059,16.6187760998,26.5659834854,9.12856162581,17.4374218596
 04/05  10:00:00,18.0181659963,0.515562713987,0.0115120842242,0.0,3.78894180059,13.7021493968,21.6788741108,5.87501623779,15.803857873
 04/05  11:00:00,18.2137041038,0.439605946349,0.13582580548,0.0,3.78894180059,13.8493305508,15.939144327,3.19821892895,12.7409253981
 04/05  12:00:00,18.0061568494,0.405006132014,0.273319583547,0.0,3.69398621738,13.6338449159,12.6018148199,1.49445340843,11.1073614114
 04/05  13:00:00,18.101393743,0.431838457906,0.620007549226,0.0,3.78894180059,13.2606059349,10.2776010859,0.395412664424,9.88218842146
 04/05  14:00:00,18.2071957334,0.464522287336,0.840306864224,0.0,3.78894180059,13.1134247809,8.65925133505,0.00223590356684,8.65701543149
 04/05  15:00:00,19.6601789466,0.484040588993,0.908762322423,0.0,4.71240779196,13.5549682428,9.88218842146,0.0,9.88218842146
 04/05  16:00:00,27.1923552821,0.506601018002,0.968024841521,0.0,7.18559832057,18.5321311015,11.5157524081,0.0,11.5157524081
 04/05  17:00:00,32.9503606071,0.273423855174,0.981451060096,0.0,8.38069375907,23.3147919321,15.191271378,0.0,15.191271378
 04/05  18:00:00,35.1009998038,0.296791585222,1.04135239295,0.0,10.6415932552,23.1212625696,17.8458128563,0.0,17.8458128563
 04/05  19:00:00,36.5350965159,0.240689818027,0.822328850479,0.0,12.3080778603,20.4854999863,17.029030863,0.0,17.029030863
 04/05  20:00:00,38.5936894001,0.202277951378,0.680954494495,0.0,12.456681583,19.8967753704,15.5996623747,0.0,15.5996623747
 04/05  21:00:00,32.9830239195,0.169327396014,0.566740591343,0.0,9.18739968257,17.702556249,12.7409253981,0.0,12.7409253981
 04/05  22:00:00,25.768416731,0.105146335274,0.351627025265,0.0,5.91811778209,14.0365255879,11.1073614114,0.0,11.1073614114
 04/05  23:00:00,19.6262611132,0.0500245258464,0.161102288212,0.0,3.54045821811,10.5176760807,6.22632810764,0.0196586560968,6.20666945154
 04/05  24:00:00,15.8463077486,0.0452571419899,0.0891718632359,0.0,2.55330491699,7.80157382632,2.38043398737,0.461870000739,1.91856398663
 04/06  01:00:00,15.2477603504,0.058383690193,0.0662225327377,0.0,2.55330491699,7.21284921042,2.07561438965,0.974648783507,1.10096560614
 04/06  02:00:00,14.9520639675,0.0776831276958,0.0455890203752,0.0,2.55330491699,6.91848690247,2.10770761797,1.61876117547,0.488946442505
 04/06  03:00:00,14.8145977293,0.10453046793,0.0284565958316,0.0,2.55330491699,6.7713057485,2.90874682913,2.41981615779,0.488930671337
 04/06  04:00:00,16.9279569247,0.162952304795,0.00690050664819,0.0,3.82705111198,7.57405300124,5.21996244821,4.1193786499,1.10058379831
 04/06  05:00:00,21.5027936521,0.199335218532,0.00674185832656,0.0,6.02426329834,9.91545327661,10.8520938848,5.0650903514,5.78700353338
 04/06  06:00:00,25.9688721985,0.195153996703,0.0515838798446,0.0,6.51253267309,14.7454349813,23.9955186695,4.56277969913,19.4327389704
 04/06  07:00:00,24.4387465928,0.170291765385,0.091354536741,0.0,6.01364874671,18.163451543,24.24563927,3.59121103155,20.6544282385
 04/06  08:00:00,23.7477315846,0.433403980839,0.0829778620552,0.0,4.35151303671,18.8798367041,23.1087450546,3.2690950033,19.8396500513
 04/06  09:00:00,21.0747127734,0.4209063137,0.246088558444,0.0,3.78894180059,16.6187760998,19.4060011418,2.01068234844,17.3953187934
 04/06  10:00:00,18.6812954625,0.461066635436,0.729137628971,0.0,3.78894180059,13.7021493968,16.2333630857,0.467598463096,15.7657646226
 04/06  11:00:00,19.4998496462,0.570458281126,1.2911190131,0.0,3.78894180059,13.8493305508,12.7192596271,0.00890907472301,12.7103505524
 04/06  12:00:00,19.8818217272,0.697204631528,1.85678596181,0.0,3.69398621738,13.6338449159,11.0807963816,0.0,11.0807963816
 04/06  13:00:00,20.6071933298,0.855380656652,2.70226493718,0.0,3.78894180059,13.2606059349,9.85863075345,0.0,9.85863075345
 04/06  14:00:00,21.5117214804,1.02940453162,3.57995036685,0.0,3.78894180059,13.1134247809,8.63646512535,0.0,8.63646512535
