Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/06  15:00:00,22.5189384712,0.978050739501,3.27351169642,0.0,4.71240779196,13.5549682428,9.85863075345,0.0,9.85863075345
 04/06  16:00:00,30.1115868066,1.02038176731,3.3734756167,0.0,7.18559832057,18.5321311015,11.4881849243,0.0,11.4881849243
 04/06  17:00:00,36.5950073461,0.953459088791,3.94606256548,0.0,8.38069375907,23.3147919321,15.1546818086,0.0,15.1546818086
 04/06  18:00:00,39.1475180156,1.06666255167,4.31799963831,0.0,10.6415932552,23.1212625696,17.8027073361,0.0,17.8027073361
 04/06  19:00:00,40.0688686595,0.926319649155,3.6704711629,0.0,12.3080778603,20.4854999863,16.9879302507,0.0,16.9879302507
 04/06  20:00:00,41.565163809,0.789868673825,3.06483818093,0.0,12.456681583,19.8967753704,15.5620703513,0.0,15.5620703513
 04/06  21:00:00,35.3158882737,0.639479134716,2.42945320676,0.0,9.18739968257,17.702556249,12.7103505524,0.0,12.7103505524
 04/06  22:00:00,27.5713201335,0.474004713148,1.78567204982,0.0,5.91811778209,14.0365255879,11.0807963816,0.0,11.0807963816
 04/06  23:00:00,20.9302550274,0.321090273825,1.19403045441,0.0,3.54045821811,10.5176760807,6.19213386915,0.0,6.19213386915
 04/06  24:00:00,16.7150176654,0.214711784935,0.788427137105,0.0,2.55330491699,7.80157382632,1.9145541708,0.0,1.9145541708
 04/07  01:00:00,15.947353827,0.176634336948,0.647565362581,0.0,2.55330491699,7.21284921042,1.09894826186,0.0,1.09894826186
 04/07  02:00:00,15.4831167265,0.14163486924,0.512690037765,0.0,2.55330491699,6.91848690247,0.488441536717,0.0,0.488441536717
 04/07  03:00:00,15.210101459,0.115248581823,0.413242211652,0.0,2.55330491699,6.7713057485,0.488425563954,0.0,0.488425563954
 04/07  04:00:00,17.2050533912,0.0984490901617,0.348500187817,0.0,3.82705111198,7.57405300124,1.09856157906,0.0,1.09856157906
 04/07  05:00:00,21.8017994849,0.112109624805,0.392973284895,0.0,6.02426329834,9.91545327661,5.77331110555,0.0,5.77331110555
 04/07  06:00:00,26.4088308484,0.153552471799,0.533144054568,0.0,6.51253267309,14.7454349813,19.384963507,0.0,19.384963507
 04/07  07:00:00,25.0688441587,0.199542102143,0.692201765911,0.0,6.01364874671,18.163451543,20.6035950987,0.0,20.6035950987
 04/07  08:00:00,24.3793409564,0.46320245703,0.68478875766,0.0,4.35151303671,18.8798367041,19.7908502148,0.0,19.7908502148
 04/07  09:00:00,21.5802347818,0.457642207789,0.714874672722,0.0,3.78894180059,16.6187760998,17.3526189364,0.0,17.3526189364
 04/07  10:00:00,18.9431284959,0.507767379478,0.944269918254,0.0,3.78894180059,13.7021493968,15.7271314186,0.0,15.7271314186
 04/07  11:00:00,19.1748157961,0.520539265224,1.01600417888,0.0,3.78894180059,13.8493305508,12.6793423228,0.0,12.6793423228
 04/07  12:00:00,18.9763530345,0.546248314231,1.1022735864,0.0,3.69398621738,13.6338449159,11.0538548051,0.0,11.0538548051
 04/07  13:00:00,18.9586604261,0.591346237133,1.31776645303,0.0,3.78894180059,13.2606059349,9.83473916677,0.0,9.83473916677
 04/07  14:00:00,18.7428893635,0.576954723755,1.26356805781,0.0,3.78894180059,13.1134247809,8.61562352846,0.0,8.61562352846
 04/07  15:00:00,20.2666094603,0.610015199891,1.38921822519,0.0,4.71240779196,13.5549682428,9.83473916677,0.0,9.83473916677
 04/07  16:00:00,28.1755242159,0.70647839295,1.75131640039,0.0,7.18559832057,18.5321311015,11.4602266845,0.0,11.4602266845
 04/07  17:00:00,33.8148000355,0.457714533015,1.66159981068,0.0,8.38069375907,23.3147919321,15.1175735995,0.0,15.1175735995
 04/07  18:00:00,35.9786151016,0.485742645932,1.73001663004,0.0,10.6415932552,23.1212625696,17.7589908158,0.0,17.7589908158
 04/07  19:00:00,37.6483871508,0.477185007203,1.69912429618,0.0,12.3080778603,20.4854999863,16.9462470569,0.0,16.9462470569
 04/07  20:00:00,39.7789106588,0.453432170602,1.61502153404,0.0,12.456681583,19.8967753704,15.5239454789,0.0,15.5239454789
 04/07  21:00:00,34.1518329446,0.417361364947,1.4875156475,0.0,9.18739968257,17.702556249,12.6793423228,0.0,12.6793423228
 04/07  22:00:00,26.8070804059,0.327353439937,1.16808359544,0.0,5.91811778209,14.0365255879,11.0538548051,0.0,11.0538548051
 04/07  23:00:00,20.4725000028,0.231329200273,0.826036503395,0.0,3.54045821811,10.5176760807,6.17739225184,0.0,6.17739225184
 04/07  24:00:00,16.3748207169,0.145159488877,0.517782484607,0.0,2.55330491699,7.80157382632,1.91048751775,0.0,1.91048751775
 04/08  01:00:00,15.5808644436,0.101243963668,0.356466352436,0.0,2.55330491699,7.21284921042,1.09690270532,0.0,1.09690270532
 04/08  02:00:00,15.1815505783,0.0787194426522,0.274039316139,0.0,2.55330491699,6.91848690247,0.487929594347,0.0,0.487929594347
 04/08  03:00:00,15.0301153315,0.0769821179943,0.271522548034,0.0,2.55330491699,6.7713057485,0.487913425698,0.0,0.487913425698
 04/08  04:00:00,17.095216336,0.0783497443603,0.258762478338,0.0,3.82705111198,7.57405300124,1.21128578513,0.114774499146,1.09651128599
 04/08  05:00:00,21.6909473009,0.0962818753811,0.297948850327,0.0,6.02426329834,9.91545327661,6.01998106677,0.260550806383,5.75943026038
 04/08  06:00:00,25.4339999672,0.13993106287,0.464767915699,0.0,6.51253267309,14.7454349813,19.4952293894,0.158695132062,19.3365342574
 04/08  07:00:00,24.8480862242,0.194733651737,0.66978164421,0.0,6.01364874671,17.9699221805,20.629004918,0.0769383704395,20.5520665475
 04/08  08:00:00,22.3391381403,0.139233781272,0.414968186017,0.0,3.66783283761,18.1171033345,20.2454249622,0.504042179083,19.7413827831
 04/08  09:00:00,19.3951491981,0.130355949935,0.303488915571,0.0,3.10526160149,15.8560427302,18.357602307,1.0482673733,17.3093349337
 04/08  10:00:00,16.4695893895,0.138019851376,0.286891908673,0.0,3.10526160149,12.9394160272,17.0270450611,1.33907535919,15.6879697019
 04/08  11:00:00,16.5936024368,0.151199219025,0.250544434497,0.0,3.10526160149,13.0865971812,14.5683607162,1.92045082388,12.6479098923
 04/08  12:00:00,16.4139608734,0.179255022125,0.190028222108,0.0,3.10526160149,12.9394160272,14.1019691066,3.07542444612,11.0265446605
 04/08  13:00:00,15.9612995841,0.18633939087,0.171826025979,0.0,3.10526160149,12.4978725653,13.2052469419,3.39472620519,9.81052073669
 04/08  14:00:00,15.8180843384,0.184861963714,0.177269361528,0.0,3.10526160149,12.3506914113,11.9083020622,3.31380524937,8.59449681285
 04/08  15:00:00,17.2169511406,0.188972956944,0.20701571707,0.0,4.02872759285,12.7922348732,12.9998014317,3.18928069502,9.81052073669
 04/08  16:00:00,24.7734976653,0.192574029027,0.309607782365,0.0,6.50191812146,17.7693977319,13.9229786122,2.49109264377,11.4318859685
 04/08  17:00:00,32.1978386794,0.218863345235,0.477019004745,0.0,8.38069375907,23.1212625696,16.9334457,1.85348796,15.07995774
 04/08  18:00:00,34.6601512935,0.25326869879,0.644026769075,0.0,10.6415932552,23.1212625696,19.1183885725,1.40371233092,17.7146762416
 04/08  19:00:00,36.3539809244,0.254908734358,0.626994342614,0.0,12.3080778603,20.4854999863,18.4767999296,1.57280630391,16.9039936257
 04/08  20:00:00,38.4707166787,0.250861053268,0.509398671282,0.0,12.456681583,19.8967753704,17.818786356,2.33348730809,15.4852990479
 04/08  21:00:00,32.9464944687,0.251166872438,0.448371664093,0.0,9.18739968257,17.702556249,15.4776316752,2.8297217829,12.6479098923
 04/08  22:00:00,25.9088178824,0.256207530944,0.340966980904,0.0,5.91811778209,14.0365255879,14.8466037581,3.82005909756,11.0265446605
 04/08  23:00:00,19.9028816827,0.27941350208,0.208333881523,0.0,3.54045821811,10.5176760807,11.6252434163,5.46279445109,6.16244896519
 04/08  24:00:00,16.091101981,0.312652533935,0.0665707036805,0.0,2.55330491699,7.80157382632,9.36075099082,7.45438575905,1.90636523178
 04/09  01:00:00,15.484236251,0.358803050527,0.00227907307079,0.0,2.55330491699,7.21284921042,10.31636261,9.22153306764,1.09482954232
 04/09  02:00:00,15.2538163023,0.425024482844,0.0,0.0,2.55330491699,6.91848690247,11.5598893876,11.0724786206,0.487410767
 04/09  03:00:00,15.1303727164,0.448762050949,0.0,0.0,2.55330491699,6.7713057485,12.1733980189,11.6860036107,0.48739440823
 04/09  04:00:00,17.1865619408,0.428457827547,0.0,0.0,3.82705111198,7.57405300124,12.1290683461,11.0346348198,1.09443352624
 04/09  05:00:00,21.7155364405,0.418819865245,0.0,0.0,6.02426329834,9.91545327661,16.5119473618,10.7665822534,5.74536510843
 04/09  06:00:00,25.2532574674,0.399164297576,0.0247921812125,0.0,6.51253267309,14.7454349813,29.351521797,10.0640562335,19.2874655635
 04/09  07:00:00,24.4398678048,0.378045228311,0.0782516482735,0.0,6.01364874671,17.9699221805,29.5788779626,9.07902011796,20.4998578446
 04/09  08:00:00,22.1703146107,0.375680487212,0.00969795042743,0.0,3.66783283761,18.1171033345,29.293640106,9.60237770021,19.6912624058
 04/09  09:00:00,19.366704533,0.405400200412,0.0,0.0,3.10526160149,15.8560427302,27.7482933465,10.482813743,17.2654796034
 04/09  10:00:00,16.4267599056,0.373637523565,0.00844475257919,0.0,3.10526160149,12.9394160272,25.1799124711,9.53162140131,15.6482910698
 04/09  11:00:00,16.5760329217,0.342097931611,0.0420762068025,0.0,3.10526160149,13.0865971812,21.0207902771,8.40472770794,12.6160625692
 04/09  12:00:00,16.4056128108,0.346960810812,0.0139743708223,0.0,3.10526160149,12.9394160272,19.7729377586,8.77406372311,10.9988740355
 04/09  13:00:00,15.9471768457,0.331802103029,0.0122405754761,0.0,3.10526160149,12.4978725653,18.1539427579,8.36796012265,9.78598263525
 04/09  14:00:00,15.784001016,0.304726804106,0.0233211986821,0.0,3.10526160149,12.3506914113,16.0963664791,7.52327524411,8.573091235
 04/09  15:00:00,17.1705352699,0.287832578712,0.0617402246792,0.0,4.02872759285,12.7922348732,16.5513014711,6.76531883584,9.78598263525
 04/09  16:00:00,24.7099906781,0.275541083884,0.163133740267,0.0,6.50191812146,17.7693977319,17.080287133,5.67711596409,11.4031711689
 04/09  17:00:00,32.0741716138,0.272726125261,0.29948915912,0.0,8.38069375907,23.1212625696,19.5890167244,4.54717135473,15.0418453696
 04/09  18:00:00,34.4323396817,0.271121473687,0.398362382331,0.0,10.6415932552,23.1212625696,21.3953532284,3.72557649155,17.6697767368
 04/09  19:00:00,35.2660658797,0.262032229885,0.424789135695,0.0,12.3080778603,20.4854999863,20.1764994808,3.31531701084,16.86118247
 04/09  20:00:00,38.401201499,0.261629672925,0.429114871894,0.0,12.456681583,19.8967753704,18.7313919115,3.28524940843,15.4461425031
 04/09  21:00:00,32.904305235,0.265658766114,0.391690536719,0.0,9.18739968257,17.702556249,16.2783333465,3.66227077737,12.6160625692
 04/09  22:00:00,25.8709156484,0.280743665039,0.278528612886,0.0,5.91811778209,14.0365255879,15.9109216517,4.91204761623,10.9988740355
 04/09  23:00:00,19.8665812858,0.315060591976,0.136386394725,0.0,3.54045821811,10.5176760807,13.0474846203,6.90017618581,6.14730843452
 04/09  24:00:00,16.0875894966,0.368495583788,0.00721516944884,0.0,2.55330491699,7.80157382632,11.2603910947,9.35820256104,1.90218853366
 04/10  01:00:00,15.5689908638,0.445836736396,0.0,0.0,2.55330491699,7.21284921042,12.6550105126,11.5622811257,1.09272938687
 04/10  02:00:00,15.3241531893,0.495361369795,0.0,0.0,2.55330491699,6.91848690247,13.4043793013,12.917494093,0.486885208329
 04/10  03:00:00,15.2492365083,0.567625842787,0.0,0.0,2.55330491699,6.7713057485,15.4752572823,14.9883886171,0.486868665258
 04/10  04:00:00,17.3759228356,0.617818722383,0.0,0.0,3.82705111198,7.57405300124,17.5262518358,16.4339229207,1.09232891514
 04/10  05:00:00,21.9262445289,0.629527953717,0.0,0.0,6.02426329834,9.91545327661,22.5193790149,16.7882592001,5.7311198148
 04/10  06:00:00,25.4292755516,0.59997456298,0.0,0.0,6.51253267309,14.7454349813,35.1996184222,15.9618464655,19.2377719568
 04/10  07:00:00,24.7113333191,0.534233028491,0.0,0.0,6.01364874671,18.163451543,34.5290289054,14.0820444543,20.4469844511
 04/10  08:00:00,23.9983726224,0.76702288063,0.0,0.0,4.35151303671,18.8798367041,32.3999434164,12.7594394911,19.6405039254
 04/10  09:00:00,21.0717465168,0.662820292307,0.00120832324795,0.0,3.78894180059,16.6187760998,26.9650573421,9.74399140903,17.221065933
 04/10  10:00:00,18.1833807739,0.557766067187,0.134523508599,0.0,3.78894180059,13.7021493968,21.5597858946,5.95167862188,15.6081072727
 04/10  11:00:00,18.517727214,0.514790329932,0.364664532101,0.0,3.78894180059,13.8493305508,15.8193863475,3.23557656283,12.5838097847
 04/10  12:00:00,18.4235768792,0.505425945479,0.590319799928,0.0,3.69398621738,13.6338449159,12.464023907,1.49317278258,10.9708511244
 04/10  13:00:00,18.5040787265,0.535915427645,0.918615562921,0.0,3.78894180059,13.2606059349,10.2174680046,0.456335875378,9.76113212919
 04/10  14:00:00,18.6687731307,0.575885901298,1.1905206475,0.0,3.78894180059,13.1134247809,8.57054861267,0.0191354786896,8.55141313398
 04/10  15:00:00,20.2587190183,0.618485291442,1.37285769164,0.0,4.71240779196,13.5549682428,9.76113212919,0.0,9.76113212919
 04/10  16:00:00,28.2052378078,0.716412597907,1.7710957873,0.0,7.18559832057,18.5321311015,11.3740907895,0.0,11.3740907895
 04/10  17:00:00,34.446701227,0.575656567941,2.17555896722,0.0,8.38069375907,23.3147919321,15.0032477751,0.0,15.0032477751
 04/10  18:00:00,36.9655902037,0.674100032878,2.52863434519,0.0,10.6415932552,23.1212625696,17.6243055981,0.0,17.6243055981
 04/10  19:00:00,37.1481544608,0.555404661271,2.01350528541,0.0,12.3080778603,20.4854999863,16.817826268,0.0,16.817826268
 04/10  20:00:00,39.6411030846,0.430505249026,1.50014088136,0.0,12.456681583,19.8967753704,15.4064874402,0.0,15.4064874402
 04/10  21:00:00,33.8138543966,0.354491778642,1.21240668578,0.0,9.18739968257,17.702556249,12.5838097847,0.0,12.5838097847
 04/10  22:00:00,26.4044243152,0.248898276692,0.843882667975,0.0,5.91811778209,14.0365255879,10.9708511244,0.0,10.9708511244
 04/10  23:00:00,20.0048967242,0.136729608078,0.453032816953,0.0,3.54045821811,10.5176760807,6.13197514354,0.0,6.13197514354
 04/10  24:00:00,15.9736055068,0.0678988640399,0.193827899373,0.0,2.55330491699,7.80157382632,2.1056502279,0.207691567615,1.89795866029
 04/11  01:00:00,15.2858658175,0.0646250229827,0.098086667072,0.0,2.55330491699,7.21284921042,1.97106747254,0.88046461151,1.09060286103
 04/11  02:00:00,14.9958391615,0.118691828107,0.0483555139218,0.0,2.55330491699,6.91848690247,3.19916447715,2.71281140316,0.486353073987
 04/11  03:00:00,14.8812815984,0.169987245678,0.0296836872603,0.0,2.55330491699,6.7713057485,4.66526292085,4.17892656836,0.486336352483
 04/11  04:00:00,17.0056298881,0.22844456899,0.01908120585,0.0,3.82705111198,7.57405300124,6.86191733293,5.77171925701,1.09019807593
 04/11  05:00:00,21.6092734658,0.29962882991,0.0129280606656,0.0,6.02426329834,9.91545327661,13.4602588232,7.74356022529,5.71669859791
 04/11  06:00:00,25.1823947817,0.273973434095,0.0791203589337,0.0,6.51253267309,14.7454349813,25.5905564313,6.40308827785,19.1874681534
 04/11  07:00:00,24.6085347762,0.238289143825,0.193145341766,0.0,6.01364874671,18.163451543,24.8886462232,4.49518419825,20.3934620249
 04/11  08:00:00,23.9309738235,0.493707246817,0.205916834901,0.0,4.35151303671,18.8798367041,23.4511720938,3.86204972023,19.5891223736
 04/11  09:00:00,21.2380779149,0.449875080929,0.380484932724,0.0,3.78894180059,16.6187760998,18.8390091123,1.66290203715,17.1761070751
 04/11  10:00:00,18.8230657816,0.495003782549,0.836970800969,0.0,3.78894180059,13.7021493968,15.7541705691,0.186740358287,15.5674302108
 04/11  11:00:00,19.8114671775,0.637043340658,1.53615148488,0.0,3.78894180059,13.8493305508,12.5511610903,0.0,12.5511610903
 04/11  12:00:00,20.0194612498,0.725270001517,1.96636011449,0.0,3.69398621738,13.6338449159,10.942484226,0.0,10.942484226
 04/11  13:00:00,20.7456477104,0.882075853702,2.81402412079,0.0,3.78894180059,13.2606059349,9.73597657776,0.0,9.73597657776
 04/11  14:00:00,21.3294365209,0.995827578641,3.43124236041,0.0,3.78894180059,13.1134247809,8.52946892953,0.0,8.52946892953
 04/11  15:00:00,23.4864369361,1.13625786479,4.08280303603,0.0,4.71240779196,13.5549682428,9.73597657776,0.0,9.73597657776
 04/11  16:00:00,31.6813450047,1.27893175785,4.68468382429,0.0,7.18559832057,18.5321311015,11.3446534421,0.0,11.3446534421
 04/11  17:00:00,38.3632984109,1.24437835679,5.42343436226,0.0,8.38069375907,23.3147919321,14.9641763867,0.0,14.9641763867
 04/11  18:00:00,40.6912442287,1.32611884021,5.60226956286,0.0,10.6415932552,23.1212625696,17.5782762912,0.0,17.5782762912
 04/11  19:00:00,40.3361159032,1.14082703977,4.61604434931,0.0,12.3080778603,20.4854999863,16.7739378591,0.0,16.7739378591
 04/11  20:00:00,41.8437183702,0.863764511765,3.26949690429,0.0,12.456681583,19.8967753704,15.3663456028,0.0,15.3663456028
 04/11  21:00:00,35.3616202303,0.670461834351,2.44420246375,0.0,9.18739968257,17.702556249,12.5511610903,0.0,12.5511610903
 04/11  22:00:00,27.6894244122,0.511555601432,1.86622544026,0.0,5.91811778209,14.0365255879,10.942484226,0.0,10.942484226
 04/11  23:00:00,21.0679864137,0.35907876879,1.29377334575,0.0,3.54045821811,10.5176760807,6.11645363308,0.0,6.11645363308
 04/11  24:00:00,16.8369710809,0.246582268323,0.878510069179,0.0,2.55330491699,7.80157382632,1.8936768643,0.0,1.8936768643
 04/12  01:00:00,16.0041494762,0.193535044049,0.687460304659,0.0,2.55330491699,7.21284921042,1.08845059469,0.0,1.08845059469
 04/12  02:00:00,15.4738645706,0.14339320049,0.501679550655,0.0,2.55330491699,6.91848690247,0.485814521581,0.0,0.485814521581
 04/12  03:00:00,15.1213664175,0.0996153422144,0.340140409792,0.0,2.55330491699,6.7713057485,0.485797627561,0.0,0.485797627561
 04/12  04:00:00,17.1202166665,0.0828106584823,0.279301894792,0.0,3.82705111198,7.57405300124,1.08804163967,0.0,1.08804163967
 04/12  05:00:00,21.6789177077,0.0883262369107,0.293874895549,0.0,6.02426329834,9.91545327661,5.70210572825,0.0,5.70210572825
 04/12  06:00:00,25.4265487501,0.137088964452,0.460158796998,0.0,6.51253267309,14.7454349813,19.1365690505,0.0,19.1365690505
 04/12  07:00:00,25.2937174403,0.247331077881,0.869286071796,0.0,6.01364874671,18.163451543,20.3393064162,0.0,20.3393064162
 04/12  08:00:00,24.9882351813,0.582136503521,1.17474893603,0.0,4.35151303671,18.8798367041,19.5371329665,0.0,19.5371329665
 04/12  09:00:00,22.7685211146,0.672882887489,1.68792032584,0.0,3.78894180059,16.6187760998,17.1306163439,0.0,17.1306163439
 04/12  10:00:00,20.9872604526,0.856727556949,2.63944169755,0.0,3.78894180059,13.7021493968,15.5262719302,0.0,15.5262719302
 04/12  11:00:00,22.2496112871,1.03261404655,3.57872488859,0.0,3.78894180059,13.8493305508,12.5181261545,0.0,12.5181261545
 04/12  12:00:00,23.2337580983,1.24627744668,4.65964951775,0.0,3.69398621738,13.6338449159,10.9137817408,0.0,10.9137817408
 04/12  13:00:00,23.3487918614,1.31606690471,4.98317722077,0.0,3.78894180059,13.2606059349,9.71052343052,0.0,9.71052343052
 04/12  14:00:00,22.1233561098,1.14453368105,4.07645584684,0.0,3.78894180059,13.1134247809,8.50726512024,0.0,8.50726512024
 04/12  15:00:00,23.4801339457,1.15169525895,4.06106265156,0.0,4.71240779196,13.5549682428,9.71052343052,0.0,9.71052343052
 04/12  16:00:00,32.0221346009,1.34169139902,4.96271377928,0.0,7.18559832057,18.5321311015,11.3148678442,0.0,11.3148678442
 04/12  17:00:00,38.8771421957,1.3161862474,5.86547025647,0.0,8.38069375907,23.3147919321,14.9246427751,0.0,14.9246427751
 04/12  18:00:00,41.7985417219,1.47496863417,6.56071726205,0.0,10.6415932552,23.1212625696,17.5317024473,0.0,17.5317024473
 04/12  19:00:00,42.3587229941,1.43885157574,6.34062690428,0.0,12.3080778603,20.4854999863,16.7295302405,0.0,16.7295302405
 04/12  20:00:00,44.3372387014,1.2672931904,5.35948855686,0.0,12.456681583,19.8967753704,15.3257288785,0.0,15.3257288785
 04/12  21:00:00,37.9625953577,1.11761519931,4.59802422624,0.0,9.18739968257,17.702556249,12.5181261545,0.0,12.5181261545
 04/12  22:00:00,30.0739579529,0.9359005771,3.82641400526,0.0,5.91811778209,14.0365255879,10.9137817408,0.0,10.9137817408
 04/12  23:00:00,22.975955333,0.709095964821,2.85172506904,0.0,3.54045821811,10.5176760807,6.10074849968,0.0,6.10074849968
 04/12  24:00:00,18.1086054504,0.485987828295,1.91073887875,0.0,2.55330491699,7.80157382632,1.88934441371,0.0,1.88934441371
 04/13  01:00:00,16.8171137551,0.35305430258,1.34090532504,0.0,2.55330491699,7.21284921042,1.08627322541,0.0,1.08627322541
 04/13  02:00:00,16.1280207783,0.278051971112,1.02117698769,0.0,2.55330491699,6.91848690247,0.485269710625,0.0,0.485269710625
 04/13  03:00:00,15.8513078661,0.251014691669,0.918682508899,0.0,2.55330491699,6.7713057485,0.48525265005,0.0,0.48525265005
 04/13  04:00:00,17.9885489146,0.261170291297,0.969274510048,0.0,3.82705111198,7.57405300124,1.08586024501,0.0,1.08586024501
 04/13  05:00:00,22.6388319421,0.286131649405,1.05598371753,0.0,6.02426329834,9.91545327661,5.68734552713,0.0,5.68734552713
 04/13  06:00:00,26.3466985091,0.328576531232,1.18882098923,0.0,6.51253267309,14.7454349813,19.0850897213,0.0,19.0850897213
 04/13  07:00:00,25.8411648112,0.360935884251,1.30312863633,0.0,6.01364874671,18.163451543,20.2845336627,0.0,20.2845336627
 04/13  08:00:00,25.1169216916,0.612259687998,1.2733122619,0.0,4.35151303671,18.8798367041,19.4845511003,0.0,19.4845511003
 04/13  09:00:00,22.2304551801,0.588518414795,1.23421886406,0.0,3.78894180059,16.6187760998,17.084607211,0.0,17.084607211
 04/13  10:00:00,19.360753083,0.592788057636,1.27687382724,0.0,3.78894180059,13.7021493968,15.4846446195,0.0,15.4846446195
 04/13  11:00:00,19.5519676363,0.59830503959,1.31539024478,0.0,3.78894180059,13.8493305508,12.4847147603,0.0,12.4847147603
 04/13  12:00:00,19.2391069618,0.600805607697,1.31047022029,0.0,3.69398621738,13.6338449159,10.8847521688,0.0,10.8847521688
 04/13  13:00:00,18.9419988047,0.59012394364,1.30232712512,0.0,3.78894180059,13.2606059349,9.68478022519,0.0,9.68478022519
 04/13  14:00:00,18.7536682547,0.580585733679,1.27071593912,0.0,3.78894180059,13.1134247809,8.48480828155,0.0,8.48480828155
 04/13  15:00:00,20.2227612908,0.601698488503,1.35368676706,0.0,4.71240779196,13.5549682428,9.68478022519,0.0,9.68478022519
 04/13  16:00:00,28.0441522122,0.684068704116,1.64235408549,0.0,7.18559832057,18.5321311015,11.2847428167,0.0,11.2847428167
 04/13  17:00:00,34.2904651587,0.552375752581,2.04260371431,0.0,8.38069375907,23.3147919321,14.8846586476,0.0,14.8846586476
 04/13  18:00:00,36.9978954292,0.677762677617,2.55727692597,0.0,10.6415932552,23.1212625696,17.4845978589,0.0,17.4845978589
 04/13  19:00:00,37.9700340886,0.699072356429,2.69171721805,0.0,12.3080778603,20.4854999863,16.6846165631,0.0,16.6846165631
 04/13  20:00:00,40.6742932578,0.619750996933,2.34408530672,0.0,12.456681583,19.8967753704,15.2846492955,0.0,15.2846492955
 04/13  21:00:00,34.7534193261,0.532367704297,1.97409568959,0.0,9.18739968257,17.702556249,12.4847147603,0.0,12.4847147603
 04/13  22:00:00,27.2621899123,0.417884946227,1.53266159558,0.0,5.91811778209,14.0365255879,10.8847521688,0.0,10.8847521688
 04/13  23:00:00,20.7149583273,0.283052757756,1.0167712704,0.0,3.54045821811,10.5176760807,6.08486439426,0.0,6.08486439426
 04/13  24:00:00,16.4246448049,0.158092185447,0.5546738761,0.0,2.55330491699,7.80157382632,1.88496259152,0.0,1.88496259152
 04/14  01:00:00,15.5770673278,0.101682939567,0.352230260768,0.0,2.55330491699,7.21284921042,1.08407139824,0.0,1.08407139824
 04/14  02:00:00,15.1986425498,0.0830229724048,0.286827757893,0.0,2.55330491699,6.91848690247,0.484718802493,0.0,0.484718802493
 04/14  03:00:00,14.9712633364,0.06576778062,0.223884890239,0.0,2.55330491699,6.7713057485,0.484701581368,0.0,0.484701581368
 04/14  04:00:00,16.9716529667,0.0615135741368,0.152035279252,0.0,3.82705111198,7.57405300124,1.47192320293,0.388268664936,1.08365453799
 04/14  05:00:00,21.5375699119,0.0997784710769,0.141074865574,0.0,6.02426329834,9.91545327661,7.08025576374,1.40783339837,5.67242236538
 04/14  06:00:00,24.2885541308,0.130575019116,0.22151145634,0.0,6.51253267309,14.7454349813,20.5554463597,1.52240094898,19.0330454107
 04/14  07:00:00,24.784187284,0.161471911277,0.445615082069,0.0,6.01364874671,18.163451543,20.9205499525,0.691389967678,20.2291599849
 04/14  08:00:00,24.354810215,0.476258311085,0.647202162151,0.0,4.35151303671,18.8798367041,19.8792010556,0.447808708919,19.4313923467
 04/14  09:00:00,22.0148383635,0.549759639832,1.05736082247,0.0,3.78894180059,16.6187760998,17.2149885328,0.176895231321,17.0380933015
 04/14  10:00:00,19.9075215231,0.6912179191,1.72521240586,0.0,3.78894180059,13.7021493968,15.4425606061,0.0,15.4425606061
 04/14  11:00:00,20.7355249316,0.813664267923,2.2835883117,0.0,3.78894180059,13.8493305508,12.4509368023,0.0,12.4509368023
 04/14  12:00:00,20.9806999449,0.916274366029,2.73659444505,0.0,3.69398621738,13.6338449159,10.8554041069,0.0,10.8554041069
 04/14  13:00:00,20.9942648131,0.963352996031,2.98136408112,0.0,3.78894180059,13.2606059349,9.65875458537,0.0,9.65875458537
 04/14  14:00:00,21.5703564237,1.09636938121,3.57162046056,0.0,3.78894180059,13.1134247809,8.46210506383,0.0,8.46210506383
 04/14  15:00:00,23.5138164709,1.20796997004,4.03847046562,0.0,4.71240779196,13.5549682428,9.65875458537,0.0,9.65875458537
 04/14  16:00:00,31.909580561,1.40035849388,4.79149264452,0.0,7.18559832057,18.5321311015,11.2542872808,0.0,11.2542872808
 04/14  17:00:00,38.2153839468,1.30993538504,5.2099628699,0.0,8.38069375907,23.3147919321,14.8442358454,0.0,14.8442358454
 04/14  18:00:00,40.4271451552,1.36102097986,5.30326834973,0.0,10.6415932552,23.1212625696,17.4369764754,0.0,17.4369764754
 04/14  19:00:00,40.1679377933,1.18169225876,4.40700102051,0.0,12.3080778603,20.4854999863,16.6392101277,0.0,16.6392101277
 04/14  20:00:00,42.3990125673,1.01183917563,3.67671643748,0.0,12.456681583,19.8967753704,15.2431190192,0.0,15.2431190192
 04/14  21:00:00,36.2037360667,0.860470439394,3.09630969512,0.0,9.18739968257,17.702556249,12.4509368023,0.0,12.4509368023
 04/14  22:00:00,28.0890729198,0.60902478911,2.16840476021,0.0,5.91811778209,14.0365255879,10.8554041069,0.0,10.8554041069
 04/14  23:00:00,21.3109676185,0.415572399025,1.48026092032,0.0,3.54045821811,10.5176760807,6.06880602076,0.0,6.06880602076
 04/14  24:00:00,17.1458049817,0.313422639935,1.12050359835,0.0,2.55330491699,7.80157382632,1.88053269538,0.0,1.88053269538
 04/15  01:00:00,16.2746174574,0.253625816729,0.897837513174,0.0,2.55330491699,7.21284921042,1.08184576549,0.0,1.08184576549
 04/15  02:00:00,15.5889163099,0.170560099386,0.589564391008,0.0,2.55330491699,6.91848690247,0.484161960374,0.0,0.484161960374
 04/15  03:00:00,15.1557004671,0.108573856293,0.365515945325,0.0,2.55330491699,6.7713057485,0.48414458474,0.0,0.48414458474
 04/15  04:00:00,17.1543264509,0.0914885830769,0.304733754544,0.0,3.82705111198,7.57405300124,1.08142517189,0.0,1.08142517189
 04/15  05:00:00,21.8426095115,0.124562376671,0.421330559654,0.0,6.02426329834,9.91545327661,5.65734066206,0.0,5.65734066206
 04/15  06:00:00,24.9682335599,0.229681072889,0.802084831732,0.0,6.51253267309,14.7454349813,18.9804515312,0.0,18.9804515312
 04/15  07:00:00,25.4269686343,0.316943988247,1.12645371784,0.0,6.01364874671,17.9699221805,20.173201781,0.0,20.173201781
 04/15  08:00:00,22.7924848747,0.222874521899,0.784674179794,0.0,3.66783283761,18.1171033345,19.3776724481,0.0,19.3776724481
 04/15  09:00:00,19.6995081968,0.164551831962,0.573652032313,0.0,3.10526160149,15.8560427302,16.9910883902,0.0,16.9910883902
 04/15  10:00:00,16.7728315,0.162137322866,0.566016547688,0.0,3.10526160149,12.9394160272,15.400032353,0.0,15.400032353
 04/15  11:00:00,17.0270895793,0.183747023722,0.651483772279,0.0,3.10526160149,13.0865971812,12.4168022833,0.0,12.4168022833
 04/15  12:00:00,16.9489410691,0.197434906586,0.706828533315,0.0,3.10526160149,12.9394160272,10.8257462462,0.0,10.8257462462
 04/15  13:00:00,16.674239851,0.229085930136,0.842019753613,0.0,3.10526160149,12.4978725653,9.63245421831,0.0,9.63245421831
 04/15  14:00:00,16.8559027216,0.292434681088,1.10751502734,0.0,3.10526160149,12.3506914113,8.43916219044,0.0,8.43916219044
 04/15  15:00:00,18.8038969181,0.411980014861,1.57095443672,0.0,4.02872759285,12.7922348732,9.63245421831,0.0,9.63245421831
 04/15  16:00:00,26.8086932788,0.522517801005,2.01485962388,0.0,6.50191812146,17.7693977319,11.2235102555,0.0,11.2235102555
 04/15  17:00:00,34.7340975379,0.667735993219,2.56440521522,0.0,8.38069375907,23.1212625696,14.8033863391,0.0,14.8033863391
 04/15  18:00:00,37.1731474734,0.716881919097,2.69340972865,0.0,10.6415932552,23.1212625696,17.3888523995,0.0,17.3888523995
 04/15  19:00:00,37.6684013526,0.657821122067,2.43133571646,0.0,12.3080778603,20.4854999863,16.5933243809,0.0,16.5933243809
 04/15  20:00:00,40.4921328363,0.597530918836,2.18414496324,0.0,12.456681583,19.8967753704,15.2011503484,0.0,15.2011503484
 04/15  21:00:00,34.509221709,0.497454712337,1.76481106453,0.0,9.18739968257,17.702556249,12.4168022833,0.0,12.4168022833
 04/15  22:00:00,26.7217136413,0.320867682484,1.08920258834,0.0,5.91811778209,14.0365255879,10.8257462462,0.0,10.8257462462
 04/15  23:00:00,20.1317817025,0.167338407437,0.549308995892,0.0,3.54045821811,10.5176760807,6.0525781347,0.0,6.0525781347
 04/15  24:00:00,16.1030675873,0.0913227747569,0.299866069118,0.0,2.55330491699,7.80157382632,1.87605603716,0.0,1.87605603716
 04/16  01:00:00,15.4138241779,0.0692077219764,0.221462328466,0.0,2.55330491699,7.21284921042,1.11680825634,0.0372112697546,1.07959698658
 04/16  02:00:00,15.0550323255,0.0707068322349,0.155533673775,0.0,2.55330491699,6.91848690247,1.0602142014,0.576614852183,0.483599349218
 04/16  03:00:00,14.8757512276,0.0984707795329,0.0956697825264,0.0,2.55330491699,6.7713057485,2.23357721943,1.74999539428,0.483581825157
 04/16  04:00:00,16.9531983777,0.145558477529,0.0495357869198,0.0,3.82705111198,7.57405300124,4.41861672621,3.33944391921,1.07917280699
 04/16  05:00:00,21.5505793015,0.200637294441,0.0532254318574,0.0,6.02426329834,9.91545327661,10.3840904541,4.74198557092,5.64210488316
 04/16  06:00:00,24.2990336618,0.217120629804,0.145445376671,0.0,6.51253267309,14.7454349813,23.2892135111,4.36188985339,18.9273236577
 04/16  07:00:00,24.4097932939,0.228518782635,0.197703583091,0.0,6.01364874671,17.9699221805,24.3311812028,4.21450558014,20.1166756226
 04/16  08:00:00,22.13456761,0.281243857183,0.0683875797691,0.0,3.66783283761,18.1171033345,26.0307725126,6.70736519954,19.3234073131
 04/16  09:00:00,19.2855423227,0.313342809891,0.0108951803094,0.0,3.10526160149,15.8560427302,25.0013675588,8.05776116179,16.943606397
 04/16  10:00:00,16.3867154279,0.338175938264,0.0038618601745,0.0,3.10526160149,12.9394160272,24.1578345985,8.80076214406,15.3570724545
 04/16  11:00:00,16.5405763915,0.347343209318,0.00137439892984,0.0,3.10526160149,13.0865971812,21.424739091,9.04241777891,12.3823213121
 04/16  12:00:00,16.3891814227,0.324583269323,0.0199205241947,0.0,3.10526160149,12.9394160272,19.0174800907,8.22169272114,10.7957873696
 04/16  13:00:00,15.9445729026,0.308770437585,0.0326682978266,0.0,3.10526160149,12.4978725653,17.2539195523,7.64803263971,9.60588691262
 04/16  14:00:00,15.8009204754,0.289351370702,0.0556160915292,0.0,3.10526160149,12.3506914113,15.3295555573,6.91356910165,8.41598645569
 04/16  15:00:00,17.2107878504,0.268317102647,0.121508281217,0.0,4.02872759285,12.7922348732,15.4352765086,5.82938959595,9.60588691262
 04/16  16:00:00,24.7732902477,0.246587360304,0.255387033532,0.0,6.50191812146,17.7693977319,15.4243250546,4.23190419938,11.1924208552
 04/16  17:00:00,32.2398489774,0.236428237417,0.501464410554,0.0,8.38069375907,23.1212625696,16.9123629783,2.15024075233,14.762122226
 04/16  18:00:00,34.8248424433,0.275575036162,0.786411581491,0.0,10.6415932552,23.1212625696,18.3080404286,0.967800545911,17.3402398827
 04/16  19:00:00,35.4452027876,0.256029819149,0.609928454395,0.0,12.3080778603,20.4854999863,18.2532192832,1.70624637178,16.5469729114
 04/16  20:00:00,38.3918281635,0.244982404081,0.436388805275,0.0,12.456681583,19.8967753704,17.8568653487,2.69810963706,15.1587557116
 04/16  21:00:00,32.8543649902,0.263769701168,0.343639356881,0.0,9.18739968257,17.702556249,16.257476622,3.87515530992,12.3823213121
 04/16  22:00:00,25.8256933117,0.296642143655,0.217407797515,0.0,5.91811778209,14.0365255879,16.5749118712,5.77912450169,10.7957873696
 04/16  23:00:00,19.8392004663,0.345108929819,0.0789572373394,0.0,3.54045821811,10.5176760807,14.2785447427,8.2423592009,6.03618554183
 04/16  24:00:00,16.1464446364,0.434565892984,0.0,0.0,2.55330491699,7.80157382632,13.2527492839,11.3812153414,1.87153394257
 04/17  01:00:00,15.6345352319,0.511381104425,0.0,0.0,2.55330491699,7.21284921042,14.5779421501,13.5006164222,1.07732572782
 04/17  02:00:00,15.4098040003,0.581012180869,0.0,0.0,2.55330491699,6.91848690247,15.9325921358,15.4495610001,0.483031135694
 04/17  03:00:00,15.3203788117,0.638768146175,0.0,0.0,2.55330491699,6.7713057485,17.5483492711,17.0653358018,0.483013469318
 04/17  04:00:00,17.4240922947,0.665988181483,0.0,0.0,3.82705111198,7.57405300124,18.8650234001,17.7881252897,1.07689811041
 04/17  05:00:00,21.9764106365,0.679694061336,0.0,0.0,6.02426329834,9.91545327661,23.8341466406,18.2074271003,5.62671954027
 04/17  06:00:00,24.5803066205,0.643838965179,0.0,0.0,6.51253267309,14.7454349813,36.0799368272,17.206259304,18.8736775232
 04/17  07:00:00,24.7280186484,0.550918357772,0.0,0.0,6.01364874671,18.163451543,34.5626736132,14.5030753638,20.0595982495
 04/17  08:00:00,24.0202992158,0.788949474101,0.0,0.0,4.35151303671,18.8798367041,32.5982966733,13.3296836614,19.2686130119
 04/17  09:00:00,21.1055041285,0.697786227268,0.0,0.0,3.78894180059,16.6187760998,27.5988211426,10.7031597591,16.8956613834
 04/17  10:00:00,18.1488556406,0.599242109346,0.0585223331097,0.0,3.78894180059,13.7021493968,22.9343915509,7.62069791825,15.3136936326
 04/17  11:00:00,18.4312984187,0.538302100091,0.254723966637,0.0,3.78894180059,13.8493305508,16.932852501,4.58534840119,12.3475040999
 04/17  12:00:00,18.3053431787,0.498462597692,0.479049447174,0.0,3.69398621738,13.6338449159,12.7676247711,2.0020884221,10.7655363491
 04/17  13:00:00,18.2814298866,0.509761758051,0.722120392666,0.0,3.78894180059,13.2606059349,10.3754551593,0.796394623375,9.57906053595
 04/17  14:00:00,18.3402195391,0.523053020693,0.91479993649,0.0,3.78894180059,13.1134247809,8.49069146344,0.0981067405882,8.39258472285
 04/17  15:00:00,19.9228794385,0.56398831458,1.09151508869,0.0,4.71240779196,13.5549682428,9.57906053595,0.0,9.57906053595
 04/17  16:00:00,27.7251751591,0.641061974196,1.36638376228,0.0,7.18559832057,18.5321311015,11.1610282868,0.0,11.1610282868
 04/17  17:00:00,33.9292585463,0.491232101853,1.74254075261,0.0,8.38069375907,23.3147919321,14.7204557261,0.0,14.7204557261
 04/17  18:00:00,36.281897834,0.55975468297,1.95928732542,0.0,10.6415932552,23.1212625696,17.2911533211,0.0,17.2911533211
 04/17  19:00:00,36.496224854,0.440333636617,1.47664670329,0.0,12.3080778603,20.4854999863,16.5001694457,0.0,16.5001694457
 04/17  20:00:00,39.0284055984,0.314157455885,1.00379118829,0.0,12.456681583,19.8967753704,15.1159476638,0.0,15.1159476638
 04/17  21:00:00,33.1921705525,0.230232626274,0.714981994053,0.0,9.18739968257,17.702556249,12.3475040999,0.0,12.3475040999
 04/17  22:00:00,25.8805120181,0.139576030297,0.429292617336,0.0,5.91811778209,14.0365255879,10.770498151,0.00496180192687,10.7655363491
 04/17  23:00:00,19.7012512647,0.0768688555281,0.209248110071,0.0,3.54045821811,10.5176760807,6.25124088072,0.231607784067,6.01963309665
 04/17  24:00:00,15.854752642,0.0628919973621,0.0799819012167,0.0,2.55330491699,7.80157382632,2.84816977314,0.981202022335,1.8669677508
 04/18  01:00:00,15.2854253097,0.133995247321,0.0282759349321,0.0,2.55330491699,7.21284921042,4.42123561798,3.34620295577,1.07503266221
 04/18  02:00:00,15.0586046461,0.229173783754,0.000639042857809,0.0,2.55330491699,6.91848690247,6.60841882976,6.12596134162,0.482457488135
 04/18  03:00:00,15.0138717809,0.33226111542,0.0,0.0,2.55330491699,6.7713057485,9.39342378826,8.91098410268,0.482439685587
 04/18  04:00:00,17.1648759218,0.406771808577,0.0,0.0,3.82705111198,7.57405300124,12.0039486529,10.929346897,1.0746017559
 04/18  05:00:00,21.7210672217,0.424350646467,0.0,0.0,6.02426329834,9.91545327661,16.9480613743,11.3368721851,5.61118918926
 04/18  06:00:00,24.3337000497,0.397232394383,0.0,0.0,6.51253267309,14.7454349813,29.3310741418,10.5115451274,18.8195290145
 04/18  07:00:00,24.5449971529,0.315750041691,0.0521468205616,0.0,6.01364874671,18.163451543,27.7155909776,7.71360441311,20.0019865644
 04/18  08:00:00,23.8444335545,0.53218734444,0.0808964682867,0.0,4.35151303671,18.8798367041,24.9790119967,5.76570622551,19.2133057712
 04/18  09:00:00,21.1723946136,0.496501605497,0.268175106879,0.0,3.78894180059,16.6187760998,20.336581827,3.48931427926,16.8472675478
 04/18  10:00:00,18.6117442504,0.498340243245,0.622312808995,0.0,3.78894180059,13.7021493968,16.6867692811,1.41686054742,15.2699087337
 04/18  11:00:00,19.1504494008,0.538654621028,0.973522427804,0.0,3.78894180059,13.8493305508,12.7220178567,0.409656899372,12.3123609573
 04/18  12:00:00,19.2403431514,0.604034120525,1.30847789709,0.0,3.69398621738,13.6338449159,10.7582964466,0.023294303383,10.7350021432
 04/18  13:00:00,19.3645778199,0.670591103908,1.64443898005,0.0,3.78894180059,13.2606059349,9.55198303268,0.0,9.55198303268
 04/18  14:00:00,19.4401018265,0.711180929111,1.82655431546,0.0,3.78894180059,13.1134247809,8.36896392212,0.0,8.36896392212
 04/18  15:00:00,21.0721872813,0.767393830899,2.03741741517,0.0,4.71240779196,13.5549682428,9.55198303268,0.0,9.55198303268
 04/18  16:00:00,29.1570056066,0.899678511989,2.53959767202,0.0,7.18559832057,18.5321311015,11.1293418468,0.0,11.1293418468
 04/18  17:00:00,35.6433100198,0.82124042215,3.1265839058,0.0,8.38069375907,23.3147919321,14.6783991784,0.0,14.6783991784
 04/18  18:00:00,37.6251053322,0.836962790133,3.02528671639,0.0,10.6415932552,23.1212625696,17.2416072513,0.0,17.2416072513
 04/18  19:00:00,37.7481733778,0.706530022624,2.46239884114,0.0,12.3080778603,20.4854999863,16.4529278442,0.0,16.4529278442
 04/18  20:00:00,39.8444062274,0.496698539832,1.63725073335,0.0,12.456681583,19.8967753704,15.0727388819,0.0,15.0727388819
 04/18  21:00:00,33.7263067502,0.35320344835,1.12614736971,0.0,9.18739968257,17.702556249,12.3123609573,0.0,12.3123609573
 04/18  22:00:00,26.2639894527,0.229702038195,0.722644043991,0.0,5.91811778209,14.0365255879,10.7350021432,0.0,10.7350021432
 04/18  23:00:00,19.8725558324,0.113839941167,0.343581592122,0.0,3.54045821811,10.5176760807,6.03680432114,0.0338786201273,6.00292570101
 04/18  24:00:00,15.925074245,0.0606076358048,0.152587865815,0.0,2.55330491699,7.80157382632,2.14945535591,0.287096541841,1.86235881407
 04/19  01:00:00,15.2646469745,0.0510065963542,0.0904862506981,0.0,2.55330491699,7.21284921042,1.65508047263,0.58236200337,1.07271846926
 04/19  02:00:00,14.9601302841,0.0697318627065,0.0616066019112,0.0,2.55330491699,6.91848690247,1.81004890793,1.32817033144,0.481878576491
 04/19  03:00:00,14.8433984491,0.120836292094,0.0409514915004,0.0,2.55330491699,6.7713057485,3.31438328984,2.8325226459,0.481860643944
 04/19  04:00:00,16.9769405192,0.202478966321,0.0163574395994,0.0,3.82705111198,7.57405300124,6.28530491801,5.21302049439,1.07228442361
 04/19  05:00:00,21.5770056152,0.261706773898,0.018582266128,0.0,6.02426329834,9.91545327661,12.3420827991,6.74656437019,5.59551842889
 04/19  06:00:00,24.2589998522,0.235596112693,0.0869360841492,0.0,6.51253267309,14.7454349813,24.1124011776,5.34750701101,18.7648941666
 04/19  07:00:00,24.5788111437,0.209189534858,0.192521318211,0.0,6.01364874671,18.163451543,23.6927918889,3.74893426024,19.9438576287
 04/19  08:00:00,23.9923010504,0.477753209407,0.283198099242,0.0,4.35151303671,18.8798367041,22.0386608446,2.88115887482,19.1575019698
 04/19  09:00:00,21.5437189629,0.491480008908,0.644521052744,0.0,3.78894180059,16.6187760998,17.8602977172,1.06185849567,16.7984392215
 04/19  10:00:00,19.2577884878,0.573466325438,1.19323096428,0.0,3.78894180059,13.7021493968,15.3151971255,0.0894664012675,15.2257307242
 04/19  11:00:00,19.8234669254,0.647671555542,1.53752301793,0.0,3.78894180059,13.8493305508,12.2769022918,0.0,12.2769022918
 04/19  12:00:00,19.8331815394,0.710129129188,1.79522127639,0.0,3.69398621738,13.6338449159,10.7041937945,0.0,10.7041937945
 04/19  13:00:00,19.5583885895,0.706961114327,1.80187973923,0.0,3.78894180059,13.2606059349,9.52466242155,0.0,9.52466242155
 04/19  14:00:00,19.7716051982,0.774948107126,2.09429050917,0.0,3.78894180059,13.1134247809,8.34513104859,0.0,8.34513104859
 04/19  15:00:00,21.4555007351,0.836400068669,2.35172463118,0.0,4.71240779196,13.5549682428,9.52466242155,0.0,9.52466242155
 04/19  16:00:00,29.3220326904,0.924598161978,2.67970510579,0.0,7.18559832057,18.5321311015,11.0973709188,0.0,11.0973709188
 04/19  17:00:00,34.2726280694,0.571356023578,2.00578635399,0.0,8.38069375907,23.3147919321,14.6359650377,0.0,14.6359650377
 04/19  18:00:00,35.8737612786,0.495739328591,1.61516612439,0.0,10.6415932552,23.1212625696,17.1916163458,0.0,17.1916163458
 04/19  19:00:00,35.8630505363,0.499174356983,1.67746499863,0.0,12.3080778603,20.4854999863,16.4052620972,0.0,16.4052620972
 04/19  20:00:00,39.5724940852,0.432522413323,1.42951471771,0.0,12.456681583,19.8967753704,15.029142162,0.0,15.029142162
 04/19  21:00:00,33.6814576807,0.340339625408,1.09416212307,0.0,9.18739968257,17.702556249,12.2769022918,0.0,12.2769022918
 04/19  22:00:00,26.2593649105,0.226685705191,0.721035834796,0.0,5.91811778209,14.0365255879,10.7041937945,0.0,10.7041937945
 04/19  23:00:00,19.9472729125,0.128160487689,0.40397812573,0.0,3.54045821811,10.5176760807,5.98606830266,0.0,5.98606830266
 04/19  24:00:00,16.0374736831,0.079840240993,0.24575469875,0.0,2.55330491699,7.80157382632,1.93809115712,0.0803826598349,1.85770849729
 04/20  01:00:00,15.3962422327,0.0776712891718,0.195416816113,0.0,2.55330491699,7.21284921042,1.51610703352,0.44572319875,1.07038383477
 04/20  02:00:00,15.0790894945,0.0830112392969,0.167286435692,0.0,2.55330491699,6.91848690247,1.29582980713,0.814535234848,0.481294572278
 04/20  03:00:00,14.9369971387,0.104809379138,0.15057709402,0.0,2.55330491699,6.7713057485,1.97595441894,1.49467790301,0.481276515928
 04/20  04:00:00,17.0389226964,0.131559191143,0.149259391966,0.0,3.82705111198,7.57405300124,3.24179612288,2.1718493229,1.06994679997
 04/20  05:00:00,21.6477155058,0.153541546444,0.197457384193,0.0,6.02426329834,9.91545327661,7.92955015287,2.34983825336,5.57971189951
 04/20  06:00:00,24.426397494,0.169831892846,0.320097945811,0.0,6.51253267309,14.7454349813,20.5311963621,1.82140720321,18.7097891588
 04/20  07:00:00,24.8552682401,0.197173833624,0.480994115785,0.0,6.01364874671,18.163451543,21.2080509854,1.32282232891,19.8852286565
 04/20  08:00:00,24.0291034416,0.470043830626,0.327709869195,0.0,4.35151303671,18.8798367041,21.4480074184,2.34678928498,19.1012181335
 04/20  09:00:00,21.1458828623,0.474910222302,0.263254738808,0.0,3.78894180059,16.6187760998,19.7022383057,2.95304744103,16.7491908646
 04/20  10:00:00,18.2327827293,0.471037751462,0.270653779732,0.0,3.78894180059,13.7021493968,17.9809873979,2.7998147109,15.181172687
 04/20  11:00:00,18.3612150994,0.4715541893,0.251388558184,0.0,3.78894180059,13.8493305508,15.2088827,2.96774409587,12.2411386041
 04/20  12:00:00,18.0783165275,0.456738680287,0.293746713363,0.0,3.69398621738,13.6338449159,12.9898382697,2.31671784323,10.6731204265
 04/20  13:00:00,17.8502152259,0.453978793006,0.346688696966,0.0,3.78894180059,13.2606059349,11.6120029322,2.11489613887,9.49710679331
 04/20  14:00:00,17.8429258188,0.463415109905,0.477144126998,0.0,3.78894180059,13.1134247809,9.91024708921,1.58915392909,8.32109316012
 04/20  15:00:00,19.513332596,0.49660461329,0.749351947505,0.0,4.71240779196,13.5549682428,10.1350737732,0.637966979868,9.49710679331
 04/20  16:00:00,27.3198869212,0.557318302964,1.04483919561,0.0,7.18559832057,18.5321311015,11.1244683262,0.0593433553368,11.0651249709
 04/20  17:00:00,33.3269207241,0.365655353618,1.26577967865,0.0,8.38069375907,23.3147919321,14.5931658705,0.0,14.5931658705
 04/20  18:00:00,35.8020205312,0.456995544138,1.58216916142,0.0,10.6415932552,23.1212625696,17.141195409,0.0,17.141195409
 04/20  19:00:00,35.3807711866,0.386696077232,1.30766392862,0.0,12.3080778603,20.4854999863,16.3571863202,0.0,16.3571863202
 04/20  20:00:00,39.0258644228,0.306801270601,1.00860619803,0.0,12.456681583,19.8967753704,14.9851704149,0.0,14.9851704149
 04/20  21:00:00,33.3229726961,0.254076212023,0.821940551863,0.0,9.18739968257,17.702556249,12.2826399519,0.0415013478123,12.2411386041
 04/20  22:00:00,26.0276646785,0.187610926668,0.528410381347,0.0,5.91811778209,14.0365255879,11.2970496309,0.623929204382,10.6731204265
 04/20  23:00:00,19.9024670728,0.174238113202,0.31309466051,0.0,3.54045821811,10.5176760807,7.93024312656,1.96117723282,5.96906589374
 04/20  24:00:00,16.1082251969,0.213281692379,0.183064761088,0.0,2.55330491699,7.80157382632,5.83434531294,3.98132713535,1.85301817758
 04/21  01:00:00,15.4741286385,0.257962348879,0.0930121621697,0.0,2.55330491699,7.21284921042,6.91437010826,5.8463406576,1.06802945065
 04/21  02:00:00,15.1527037229,0.292539410569,0.0313724928632,0.0,2.55330491699,6.91848690247,7.72296850052,7.24226285199,0.480705648528
 04/21  03:00:00,15.0094962482,0.32036309222,0.00752249050373,0.0,2.55330491699,6.7713057485,8.64613377208,8.16544629748,0.480687474594
 04/21  04:00:00,17.1027427189,0.340902365238,0.00373624035482,0.0,3.82705111198,7.57405300124,9.78625767141,8.71866809401,1.0675895774
 04/21  05:00:00,21.6766210278,0.343016674228,0.0368877783269,0.0,6.02426329834,9.91545327661,14.034208819,8.47043453733,5.56377428163
 04/21  06:00:00,23.5271973493,0.339115161722,0.144447865622,0.0,6.51253267309,14.7454349813,26.1410274205,7.4867971108,18.6542303097
 04/21  07:00:00,24.7175717596,0.31218052598,0.228290942967,0.0,6.01364874671,18.163451543,25.9485245655,6.12240755509,19.8261170104
 04/21  08:00:00,24.0431052203,0.580950034468,0.230805444074,0.0,4.35151303671,18.8798367041,24.928425303,5.88395437298,19.0444709301
 04/21  09:00:00,21.4835210199,0.573869751248,0.501933367426,0.0,3.78894180059,16.6187760998,20.5947660398,3.89522897816,16.6995370616
 04/21  10:00:00,19.0281709555,0.588110946259,0.948968811147,0.0,3.78894180059,13.7021493968,16.8205906061,1.68434278842,15.1362478177
 04/21  11:00:00,19.7064167859,0.642483344044,1.42566108992,0.0,3.78894180059,13.8493305508,12.5492640897,0.344183604511,12.2050804852
 04/21  12:00:00,19.6949460575,0.686503396298,1.68061152741,0.0,3.69398621738,13.6338449159,10.6460844343,0.00429319304116,10.6417912413
 04/21  13:00:00,19.3165213221,0.662497996176,1.60447559001,0.0,3.78894180059,13.2606059349,9.46932430829,0.0,9.46932430829
 04/21  14:00:00,18.7656023067,0.590269899655,1.27296582519,0.0,3.78894180059,13.1134247809,8.29685737531,0.0,8.29685737531
 04/21  15:00:00,20.198567678,0.606273096017,1.32491854673,0.0,4.71240779196,13.5549682428,9.46932430829,0.0,9.46932430829
 04/21  16:00:00,28.0306528038,0.689784482592,1.62313889866,0.0,7.18559832057,18.5321311015,11.0326135523,0.0,11.0326135523
 04/21  17:00:00,33.9784570665,0.494167522861,1.78880385183,0.0,8.38069375907,23.3147919321,14.5500143512,0.0,14.5500143512
 04/21  18:00:00,36.2871186112,0.547751590822,1.97651119469,0.0,10.6415932552,23.1212625696,17.0903593726,0.0,17.0903593726
 04/21  19:00:00,36.0782479316,0.522662816884,1.86917393399,0.0,12.3080778603,20.4854999863,16.3087147506,0.0,16.3087147506
 04/21  20:00:00,39.9395475776,0.487143141451,1.741947482,0.0,12.456681583,19.8967753704,14.9408366622,0.0,14.9408366622
 04/21  21:00:00,34.1636225949,0.423465417787,1.49320124496,0.0,9.18739968257,17.702556249,12.2050804852,0.0,12.2050804852
 04/21  22:00:00,26.6330474507,0.297271113913,1.02413296632,0.0,5.91811778209,14.0365255879,10.6417912413,0.0,10.6417912413
 04/21  23:00:00,20.1669650745,0.172040379956,0.57979039545,0.0,3.54045821811,10.5176760807,5.95192350937,0.0,5.95192350937
 04/21  24:00:00,16.0750426561,0.0865368810375,0.27662703171,0.0,2.55330491699,7.80157382632,1.91322772929,0.0649384853254,1.84828924396
 04/22  01:00:00,15.3842270612,0.0878759733777,0.173196960337,0.0,2.55330491699,7.21284921042,1.94070282404,0.875046809348,1.06565601469
