Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/22  02:00:00,15.0532738578,0.145950485284,0.0785315530726,0.0,2.55330491699,6.91848690247,3.5983116969,3.11819971716,0.480111979736
 04/22  03:00:00,14.9174609927,0.21278910723,0.0230612199716,0.0,2.55330491699,6.7713057485,5.79499914452,5.31490545007,0.480093694456
 04/22  04:00:00,17.0292580855,0.257360116841,0.0137938553966,0.0,3.82705111198,7.57405300124,7.6095472149,6.54433376076,1.06521345414
 04/22  05:00:00,21.6163228848,0.284801562622,0.0348047469964,0.0,6.02426329834,9.91545327661,12.6007201799,7.05300988531,5.54771029456
 04/22  06:00:00,23.4633353343,0.294437495116,0.12526351718,0.0,6.51253267309,14.7454349813,25.1176229162,6.51938884433,18.5982340718
 04/22  07:00:00,24.5225005777,0.274861767558,0.264067881909,0.0,6.01364874671,17.9699221805,24.6527826269,4.88624243122,19.7665401957
 04/22  08:00:00,22.4967181592,0.276729736267,0.435052249905,0.0,3.66783283761,18.1171033345,22.7168540954,3.72957693065,18.9872771648
 04/22  09:00:00,19.9572368222,0.285674548297,0.710257941397,0.0,3.10526160149,15.8560427302,18.788746095,2.13925357801,16.649492517
 04/22  10:00:00,17.4467057073,0.324822225441,1.07720585242,0.0,3.10526160149,12.9394160272,15.8564803669,0.765510946793,15.0909694201
 04/22  11:00:00,18.2736753099,0.431414164973,1.65040236168,0.0,3.10526160149,13.0865971812,12.2159006986,0.0471620850666,12.1687386135
 04/22  12:00:00,18.8027236924,0.553983990166,2.20406207304,0.0,3.10526160149,12.9394160272,10.6102155166,0.0,10.6102155166
 04/22  13:00:00,18.6458664248,0.609622299879,2.43310995766,0.0,3.10526160149,12.4978725653,9.44132319401,0.0,9.44132319401
 04/22  14:00:00,18.8613170429,0.678473242093,2.7268907876,0.0,3.10526160149,12.3506914113,8.27243087137,0.0,8.27243087137
 04/22  15:00:00,20.7569848889,0.782333188091,3.1536892343,0.0,4.02872759285,12.7922348732,9.44132319401,0.0,9.44132319401
 04/22  16:00:00,29.2384312718,0.978562020912,3.98855339699,0.0,6.50191812146,17.7693977319,10.9998462909,0.0,10.9998462909
 04/22  17:00:00,37.2774613995,1.1539375581,4.62156751195,0.0,8.38069375907,23.1212625696,14.5065232588,0.0,14.5065232588
 04/22  18:00:00,40.1706646347,1.28592508556,5.12188372347,0.0,10.6415932552,23.1212625696,17.0391232912,0.0,17.0391232912
 04/22  19:00:00,39.6942596997,1.22129579389,4.78655272508,0.0,12.3080778603,20.4854999863,16.2598617427,0.0,16.2598617427
 04/22  20:00:00,42.3130615399,0.978368764203,3.62423582151,0.0,12.456681583,19.8967753704,14.896154033,0.0,14.896154033
 04/22  21:00:00,35.8731066663,0.788659135726,2.83749159842,0.0,9.18739968257,17.702556249,12.1687386135,0.0,12.1687386135
 04/22  22:00:00,27.8326649463,0.554046239391,1.9669753364,0.0,5.91811778209,14.0365255879,10.6102155166,0.0,10.6102155166
 04/22  23:00:00,20.9806331223,0.349844764089,1.21565405907,0.0,3.54045821811,10.5176760807,5.93464622609,0.0,5.93464622609
 04/22  24:00:00,16.6810931979,0.220576508061,0.748637946404,0.0,2.55330491699,7.80157382632,1.84352309685,0.0,1.84352309685
 04/23  01:00:00,15.8076181594,0.157282175435,0.527181856564,0.0,2.55330491699,7.21284921042,1.06326423035,0.0,1.06326423035
 04/23  02:00:00,15.2511693532,0.0989994598727,0.323378073905,0.0,2.55330491699,6.91848690247,0.47951374181,0.0,0.47951374181
 04/23  03:00:00,14.9360802489,0.0630030271479,0.191466556273,0.0,2.55330491699,6.7713057485,0.543422047371,0.0639266959325,0.479495351438
 04/23  04:00:00,16.9547567925,0.0547623989124,0.141890280353,0.0,3.82705111198,7.57405300124,1.30695840891,0.244139274851,1.06281913406
 04/23  05:00:00,21.5175841115,0.0634466174257,0.157420918872,0.0,6.02426329834,9.91545327661,5.85654027506,0.325015580053,5.53152469501
 04/23  06:00:00,23.3850743357,0.0906444086933,0.250795605001,0.0,6.51253267309,14.7454349813,18.7813055269,0.239488499286,18.5418170276
 04/23  07:00:00,24.7796158434,0.185626759602,0.610418155612,0.0,6.01364874671,17.9699221805,19.7391472805,0.0326314250482,19.7065158555
 04/23  08:00:00,22.8764575883,0.241330392277,0.850191022974,0.0,3.66783283761,18.1171033345,18.929653775,0.0,18.929653775
 04/23  09:00:00,20.7622004363,0.371886739139,1.42900936465,0.0,3.10526160149,15.8560427302,16.5990720509,0.0,16.5990720509
 04/23  10:00:00,18.6098843468,0.508465238654,2.05674147877,0.0,3.10526160149,12.9394160272,15.0453509032,0.0,15.0453509032
 04/23  11:00:00,19.3640019497,0.612357954191,2.55978521231,0.0,3.10526160149,13.0865971812,12.1321237512,0.0,12.1321237512
 04/23  12:00:00,20.0000038203,0.746422325431,3.20890386563,0.0,3.10526160149,12.9394160272,10.5784026035,0.0,10.5784026035
 04/23  13:00:00,20.4690892992,0.904692531667,3.96126260033,0.0,3.10526160149,12.4978725653,9.41311174274,0.0,9.41311174274
 04/23  14:00:00,21.1741676797,1.0580470417,4.66016762481,0.0,3.10526160149,12.3506914113,8.24782088196,0.0,8.24782088196
 04/23  15:00:00,23.4219536755,1.22456375248,5.3764274565,0.0,4.02872759285,12.7922348732,9.41311174274,0.0,9.41311174274
 04/23  16:00:00,32.0354684372,1.44209714426,6.32205543908,0.0,6.50191812146,17.7693977319,10.9668328904,0.0,10.9668328904
 04/23  17:00:00,40.797675759,1.72611269996,7.56960672965,0.0,8.38069375907,23.1212625696,14.4627054728,0.0,14.4627054728
 04/23  18:00:00,43.7587036241,1.8739804862,8.12186731221,0.0,10.6415932552,23.1212625696,16.9875023378,0.0,16.9875023378
 04/23  19:00:00,42.6214865042,1.72232383269,7.21275149075,0.0,12.3080778603,20.4854999863,16.2106417639,0.0,16.2106417639
 04/23  20:00:00,44.7288966903,1.41805648531,5.6003832508,0.0,12.456681583,19.8967753704,14.8511357597,0.0,14.8511357597
 04/23  21:00:00,37.6214284075,1.13498899514,4.23948348022,0.0,9.18739968257,17.702556249,12.1321237512,0.0,12.1321237512
 04/23  22:00:00,28.7705916574,0.763010019508,2.69593826735,0.0,5.91811778209,14.0365255879,10.5784026035,0.0,10.5784026035
 04/23  23:00:00,21.6352109987,0.495752891454,1.72432380815,0.0,3.54045821811,10.5176760807,5.91723916041,0.0,5.91723916041
 04/23  24:00:00,17.1499353578,0.321725445206,1.11633116923,0.0,2.55330491699,7.80157382632,1.8387211477,0.0,1.8387211477
 04/24  01:00:00,16.2014818538,0.243516644609,0.834811081749,0.0,2.55330491699,7.21284921042,1.06085480659,0.0,1.06085480659
 04/24  02:00:00,15.7178022327,0.20095630783,0.688054105448,0.0,2.55330491699,6.91848690247,0.478911112018,0.0,0.478911112018
 04/24  03:00:00,15.3568067857,0.154255171483,0.520940948761,0.0,2.55330491699,6.7713057485,0.478892622822,0.0,0.478892622822
 04/24  04:00:00,17.2015157995,0.104086050776,0.339325635471,0.0,3.82705111198,7.57405300124,1.06040732642,0.0,1.06040732642
 04/24  05:00:00,21.7202337313,0.10089238752,0.322624768601,0.0,6.02426329834,9.91545327661,5.5152222757,0.0,5.5152222757
 04/24  06:00:00,23.8179477383,0.180976731625,0.593336684724,0.0,6.51253267309,14.7454349813,18.4849958838,0.0,18.4849958838
 04/24  07:00:00,25.6724978123,0.333514389189,1.16188313246,0.0,6.01364874671,18.163451543,19.6460617654,0.0,19.6460617654
 04/24  08:00:00,25.4783444249,0.683205947105,1.56378873608,0.0,4.35151303671,18.8798367041,18.8716178254,0.0,18.8716178254
 04/24  09:00:00,23.3813548524,0.790638047364,2.18299890383,0.0,3.78894180059,16.6187760998,16.5482905949,0.0,16.5482905949
 04/24  10:00:00,21.6240665427,0.971451814311,3.16152353031,0.0,3.78894180059,13.7021493968,14.9994057763,0.0,14.9994057763
 04/24  11:00:00,23.2643860184,1.20661355517,4.4195001113,0.0,3.78894180059,13.8493305508,12.0952467415,0.0,12.0952467415
 04/24  12:00:00,24.4429628825,1.44965615094,5.66547559777,0.0,3.69398621738,13.6338449159,10.546361923,0.0,10.546361923
 04/24  13:00:00,25.2375013534,1.62411197538,6.56384164207,0.0,3.78894180059,13.2606059349,9.38469830903,0.0,9.38469830903
 04/24  14:00:00,25.9063364434,1.7684819971,7.23548786438,0.0,3.78894180059,13.1134247809,8.22303469511,0.0,8.22303469511
 04/24  15:00:00,28.6097135342,1.98790021129,8.35443728772,0.0,4.71240779196,13.5549682428,9.38469830903,0.0,9.38469830903
 04/24  16:00:00,36.9077863172,2.16588329659,9.024173598,0.0,7.18559832057,18.5321311015,10.9335831276,0.0,10.9335831276
 04/24  17:00:00,42.5967425448,2.00025496443,8.90100188857,0.0,8.38069375907,23.3147919321,14.4185739693,0.0,14.4185739693
 04/24  18:00:00,44.3210508021,1.99245320264,8.56574177386,0.0,10.6415932552,23.1212625696,16.9355117995,0.0,16.9355117995
 04/24  19:00:00,42.3238242678,1.72173521005,6.91567787706,0.0,12.3080778603,20.4854999863,16.1610693902,0.0,16.1610693902
 04/24  20:00:00,44.7421075303,1.45809967689,5.57355089925,0.0,12.456681583,19.8967753704,14.805795174,0.0,14.805795174
 04/24  21:00:00,37.9114374935,1.20555521323,4.45892634807,0.0,9.18739968257,17.702556249,12.0952467415,0.0,12.0952467415
 04/24  22:00:00,30.2122604099,1.02575314307,3.87486389634,0.0,5.91811778209,14.0365255879,10.546361923,0.0,10.546361923
 04/24  23:00:00,23.6145061876,0.859837703211,3.33953418524,0.0,3.54045821811,10.5176760807,5.89970746727,0.0,5.89970746727
 04/24  24:00:00,18.4573136661,0.573557272403,2.17187765033,0.0,2.55330491699,7.80157382632,1.83388481856,0.0,1.83388481856
 04/25  01:00:00,17.2016146355,0.437229141925,1.64123136615,0.0,2.55330491699,7.21284921042,1.05842845761,0.0,1.05842845761
 04/25  02:00:00,16.6653046065,0.38370023152,1.45281255546,0.0,2.55330491699,6.91848690247,0.478304268935,0.0,0.478304268935
 04/25  03:00:00,16.3020656094,0.33883380102,1.28162114291,0.0,2.55330491699,6.7713057485,0.478285687195,0.0,0.478285687195
 04/25  04:00:00,18.2388775463,0.312657103343,1.16811632967,0.0,3.82705111198,7.57405300124,1.05797874569,0.0,1.05797874569
 04/25  05:00:00,22.8099788858,0.323785767623,1.18947654298,0.0,6.02426329834,9.91545327661,5.49880786389,0.0,5.49880786389
 04/25  06:00:00,24.7788422602,0.374845019884,1.36036291836,0.0,6.51253267309,14.7454349813,18.4277874669,0.0,18.4277874669
 04/25  07:00:00,26.0221880427,0.398750018572,1.44633773345,0.0,6.01364874671,18.163451543,19.5851958283,0.0,19.5851958283
 04/25  08:00:00,25.0535979705,0.601608739387,1.22063948934,0.0,4.35151303671,18.8798367041,18.8131865027,0.0,18.8131865027
 04/25  09:00:00,22.2297039727,0.591044153578,1.23094191786,0.0,3.78894180059,16.6187760998,16.4971631874,0.0,16.4971631874
 04/25  10:00:00,20.3340596529,0.776897544345,2.06607091046,0.0,3.78894180059,13.7021493968,14.9531476458,0.0,14.9531476458
 04/25  11:00:00,21.5693877061,0.963077234019,2.96803812019,0.0,3.78894180059,13.8493305508,12.0581185052,0.0,12.0581185052
 04/25  12:00:00,22.769989926,1.22573422733,4.2164245649,0.0,3.69398621738,13.6338449159,10.5141029635,0.0,10.5141029635
 04/25  13:00:00,24.1861107529,1.50707155552,5.62949146151,0.0,3.78894180059,13.2606059349,9.35609130725,0.0,9.35609130725
 04/25  14:00:00,25.0575411161,1.67074900288,6.48442553135,0.0,3.78894180059,13.1134247809,8.19807965101,0.0,8.19807965101
 04/25  15:00:00,26.8189536291,1.7343755057,6.81720208822,0.0,4.71240779196,13.5549682428,9.35609130725,0.0,9.35609130725
 04/25  16:00:00,35.5737199167,1.97366127925,7.88232921482,0.0,7.18559832057,18.5321311015,10.9001068489,0.0,10.9001068489
 04/25  17:00:00,42.1461933651,1.94282557888,8.50788209437,0.0,8.38069375907,23.3147919321,14.3741418176,0.0,14.3741418176
 04/25  18:00:00,43.3664951321,1.83497670605,7.76866260042,0.0,10.6415932552,23.1212625696,16.8831670728,0.0,16.8831670728
 04/25  19:00:00,42.6288265669,1.73218033254,7.21023505362,0.0,12.3080778603,20.4854999863,16.111159302,0.0,16.111159302
 04/25  20:00:00,45.5931676383,1.55588536049,6.3268253236,0.0,12.456681583,19.8967753704,14.7601457031,0.0,14.7601457031
 04/25  21:00:00,38.8849958133,1.33045637911,5.30758350196,0.0,9.18739968257,17.702556249,12.0581185052,0.0,12.0581185052
 04/25  22:00:00,30.4257897276,1.03570494076,4.07844141633,0.0,5.91811778209,14.0365255879,10.5141029635,0.0,10.5141029635
 04/25  23:00:00,22.7929768226,0.697508191274,2.68033433219,0.0,3.54045821811,10.5176760807,5.88205633852,0.0,5.88205633852
 04/25  24:00:00,17.8093966843,0.441807362877,1.65571057799,0.0,2.55330491699,7.80157382632,1.82901554166,0.0,1.82901554166
 04/26  01:00:00,16.7861668941,0.353587709662,1.30942505699,0.0,2.55330491699,7.21284921042,1.05598590269,0.0,1.05598590269
 04/26  02:00:00,16.2874686045,0.310416274828,1.14826051015,0.0,2.55330491699,6.91848690247,0.477693392393,0.0,0.477693392393
 04/26  03:00:00,15.9902774839,0.278618415312,1.0300484031,0.0,2.55330491699,6.7713057485,0.477674724395,0.0,0.477674724395
 04/26  04:00:00,18.0201718703,0.268712724837,0.993355032247,0.0,3.82705111198,7.57405300124,1.05553411131,0.0,1.05553411131
 04/26  05:00:00,22.7203752358,0.302588359174,1.12107030143,0.0,6.02426329834,9.91545327661,5.48228632001,0.0,5.48228632001
 04/26  06:00:00,24.7843342035,0.371101616196,1.36959826531,0.0,6.51253267309,14.7454349813,18.370208718,0.0,18.370208718
 04/26  07:00:00,26.1617963667,0.421173735494,1.56352234056,0.0,6.01364874671,18.163451543,19.5239360692,0.0,19.5239360692
 04/26  08:00:00,25.4226038781,0.662663188735,1.5285909476,0.0,4.35151303671,18.8798367041,18.7543771107,0.0,18.7543771107
 04/26  09:00:00,22.5484682361,0.643596494449,1.49715384044,0.0,3.78894180059,16.6187760998,16.4457049695,0.0,16.4457049695
 04/26  10:00:00,19.6009021007,0.63773078864,1.47208011395,0.0,3.78894180059,13.7021493968,14.9065902105,0.0,14.9065902105
 04/26  11:00:00,20.118565624,0.705900081821,1.77439319025,0.0,3.78894180059,13.8493305508,12.0207500373,0.0,12.0207500373
 04/26  12:00:00,20.1838003948,0.776164117446,2.07980514358,0.0,3.69398621738,13.6338449159,10.4816352783,0.0,10.4816352783
 04/26  13:00:00,20.3803735273,0.846411510817,2.48441428061,0.0,3.78894180059,13.2606059349,9.3272992091,0.0,9.3272992091
 04/26  14:00:00,20.0178800132,0.813569143675,2.30194428764,0.0,3.78894180059,13.1134247809,8.17296313985,0.0,8.17296313985
 04/26  15:00:00,20.8599552076,0.733670706745,1.85890846559,0.0,4.71240779196,13.5549682428,9.3272992091,0.0,9.3272992091
 04/26  16:00:00,28.1117635032,0.70839375792,1.68564032265,0.0,7.18559832057,18.5321311015,10.8664139681,0.0,10.8664139681
 04/26  17:00:00,33.8681246422,0.48326244428,1.68937650611,0.0,8.38069375907,23.3147919321,14.3294221758,0.0,14.3294221758
 04/26  18:00:00,35.9847170642,0.50261075848,1.71925048012,0.0,10.6415932552,23.1212625696,16.8304836592,0.0,16.8304836592
 04/26  19:00:00,35.5676317022,0.432782269876,1.44843825156,0.0,12.3080778603,20.4854999863,16.0609262797,0.0,16.0609262797
 04/26  20:00:00,39.355362763,0.381573566939,1.26333224185,0.0,12.456681583,19.8967753704,14.7142008656,0.0,14.7142008656
 04/26  21:00:00,33.6915801639,0.335573804717,1.10905042703,0.0,9.18739968257,17.702556249,12.0207500373,0.0,12.0207500373
 04/26  22:00:00,26.3536382648,0.242446252031,0.799548642237,0.0,5.91811778209,14.0365255879,10.4816352783,0.0,10.4816352783
 04/26  23:00:00,20.0408581788,0.146070965789,0.479652913923,0.0,3.54045821811,10.5176760807,5.86429100136,0.0,5.86429100136
 04/26  24:00:00,16.075317398,0.0852280128347,0.278210641787,0.0,2.55330491699,7.80157382632,1.824114759,0.0,1.824114759
 04/27  01:00:00,15.3590015899,0.0562228456835,0.17962461676,0.0,2.55330491699,7.21284921042,1.05352786593,0.0,1.05352786593
 04/27  02:00:00,14.9802312491,0.0552696395556,0.0961697901,0.0,2.55330491699,6.91848690247,1.09811380783,0.621035144402,0.477078663424
 04/27  03:00:00,14.8086121266,0.0928661969407,0.0341352642106,0.0,2.55330491699,6.7713057485,2.57380319017,2.09674327471,0.477059915458
 04/27  04:00:00,16.9063274768,0.14392521572,0.00429814785166,0.0,3.82705111198,7.57405300124,4.73666984736,3.68359569986,1.05307414749
 04/27  05:00:00,21.5086898599,0.206606146373,0.00536713829478,0.0,6.02426329834,9.91545327661,10.788975315,5.3233127788,5.4656625362
 04/27  06:00:00,23.3399357593,0.232338608783,0.0639628285303,0.0,6.51253267309,14.7454349813,23.7660522861,5.45377559828,18.3122766878
 04/27  07:00:00,24.5366426895,0.213421662346,0.14612073653,0.0,6.01364874671,18.163451543,23.6780961812,4.21579555165,19.4623006295
 04/27  08:00:00,23.8384215181,0.488745234691,0.118326541728,0.0,4.35151303671,18.8798367041,23.0751784218,4.37997135631,18.6952070655
 04/27  09:00:00,21.106130006,0.48342728139,0.214984823384,0.0,3.78894180059,16.6187760998,19.9193230027,3.52539182287,16.3939311798
 04/27  10:00:00,18.4707353936,0.480606363208,0.499037832266,0.0,3.78894180059,13.7021493968,16.5305172748,1.67077001691,14.8597472579
 04/27  11:00:00,18.828471981,0.493382774973,0.696816854078,0.0,3.78894180059,13.8493305508,12.7555771161,0.772424711726,11.9831524044
 04/27  12:00:00,18.7427229937,0.521888567493,0.893003292349,0.0,3.69398621738,13.6338449159,10.6559655348,0.206997052271,10.4489684825
 04/27  13:00:00,18.693684749,0.555706379471,1.08843063365,0.0,3.78894180059,13.2606059349,9.32438291633,0.0260523752539,9.29833054108
 04/27  14:00:00,18.8526901422,0.611157629163,1.33916593113,0.0,3.78894180059,13.1134247809,8.14769259966,0.0,8.14769259966
 04/27  15:00:00,20.3969101282,0.6479970845,1.4815370085,0.0,4.71240779196,13.5549682428,9.29833054108,0.0,9.29833054108
 04/27  16:00:00,28.0337647058,0.693158105113,1.62287717807,0.0,7.18559832057,18.5321311015,10.832514463,0.0,10.832514463
 04/27  17:00:00,34.0219369414,0.507594806385,1.81885644316,0.0,8.38069375907,23.3147919321,14.2844282872,0.0,14.2844282872
 04/27  18:00:00,36.2150149609,0.539447852528,1.91271128278,0.0,10.6415932552,23.1212625696,16.7774771603,0.0,16.7774771603
 04/27  19:00:00,35.9213756069,0.499209393135,1.73575503305,0.0,12.3080778603,20.4854999863,16.0103851993,0.0,16.0103851993
 04/27  20:00:00,39.576234732,0.423600615688,1.44217716218,0.0,12.456681583,19.8967753704,14.6679742677,0.0,14.6679742677
 04/27  21:00:00,33.6752724881,0.332477164985,1.09583939089,0.0,9.18739968257,17.702556249,11.9831524044,0.0,11.9831524044
 04/27  22:00:00,26.2420601034,0.219480240978,0.710936491978,0.0,5.91811778209,14.0365255879,10.4489684825,0.0,10.4489684825
 04/27  23:00:00,19.9146745373,0.121410348941,0.378129889276,0.0,3.54045821811,10.5176760807,5.92694223273,0.0805255158925,5.84641671683
 04/27  24:00:00,16.0033481078,0.108068589779,0.183400774633,0.0,2.55330491699,7.80157382632,3.06136636814,1.24218244625,1.81918392189
 04/28  01:00:00,15.3792743234,0.168239573127,0.0878806228653,0.0,2.55330491699,7.21284921042,4.61120568934,3.56015061329,1.05105507605
 04/28  02:00:00,15.0972123605,0.243009247865,0.025411293156,0.0,2.55330491699,6.91848690247,6.52838209193,6.05192182772,0.476460264208
 04/28  03:00:00,14.9865552833,0.302552967058,0.00239165073875,0.0,2.55330491699,6.7713057485,8.29337566802,7.81693422545,0.476441442569
 04/28  04:00:00,17.1165771204,0.358473007121,0.0,0.0,3.82705111198,7.57405300124,10.3903793844,9.33977980143,1.05059958301
 04/28  05:00:00,21.6758039551,0.379087379862,0.0,0.0,6.02426329834,9.91545327661,15.334992159,9.88605072417,5.44894143482
 04/28  06:00:00,22.5540817145,0.356497249544,0.0467834762977,0.0,6.51253267309,14.7454349813,27.0799906418,8.8259821102,18.2540085316
 04/28  07:00:00,24.6379579674,0.339256114784,0.121601561961,0.0,6.01364874671,18.163451543,27.082452699,7.68214493703,19.400307762
 04/28  08:00:00,23.9378957964,0.592256802797,0.114289251892,0.0,4.35151303671,18.8798367041,25.6809935779,7.04529968834,18.6356938895
 04/28  09:00:00,21.1285924484,0.565109024959,0.155765522219,0.0,3.78894180059,16.6187760998,22.3337393429,5.99188219211,16.3418571508
 04/28  10:00:00,18.2347516694,0.550031531427,0.193628939911,0.0,3.78894180059,13.7021493968,20.1278925229,5.31525986271,14.8126326602
 04/28  11:00:00,18.3604447537,0.537723724592,0.184448677182,0.0,3.78894180059,13.8493305508,17.0268983624,5.08156162197,11.9453367404
 04/28  12:00:00,18.0615609408,0.510245208958,0.223484598004,0.0,3.69398621738,13.6338449159,14.5261007362,4.10998848635,10.4161122499
 04/28  13:00:00,17.9598905172,0.490635624433,0.419707156833,0.0,3.78894180059,13.2606059349,11.8320152247,2.56282134276,9.26919388198
 04/28  14:00:00,18.0382616564,0.490407553783,0.64548752076,0.0,3.78894180059,13.1134247809,9.39043850784,1.26816299377,8.12227551407
 04/28  15:00:00,19.4881360789,0.484826073597,0.735933970083,0.0,4.71240779196,13.5549682428,9.8535246123,0.584330730319,9.26919388198
 04/28  16:00:00,27.096338221,0.505031702239,0.873577096192,0.0,7.18559832057,18.5321311015,10.9026759102,0.104257537643,10.7984183725
 04/28  17:00:00,33.2387444633,0.339135814363,1.20412295713,0.0,8.38069375907,23.3147919321,14.2391734763,0.0,14.2391734763
 04/28  18:00:00,35.6054068025,0.404231563281,1.43831941363,0.0,10.6415932552,23.1212625696,16.7241632734,0.0,16.7241632734
 04/28  19:00:00,34.6110743078,0.398132700426,1.41936375995,0.0,12.3080778603,20.4854999863,15.9595510281,0.0,15.9595510281
 04/28  20:00:00,39.4529639668,0.381562481082,1.36094453153,0.0,12.456681583,19.8967753704,14.6214795989,0.0,14.6214795989
 04/28  21:00:00,33.614573904,0.307040214865,1.06057775692,0.0,9.18739968257,17.702556249,11.9453367404,0.0,11.9453367404
 04/28  22:00:00,26.2333261833,0.210432234094,0.711250578718,0.0,5.91811778209,14.0365255879,10.4591591532,0.0430469032587,10.4161122499
 04/28  23:00:00,20.044975317,0.159063545059,0.470777472849,0.0,3.54045821811,10.5176760807,6.36779416953,0.53935539129,5.82843877824
 04/28  24:00:00,16.1465610682,0.154270432347,0.280411892418,0.0,2.55330491699,7.80157382632,3.57811979626,1.76389530571,1.81422449055
 04/29  01:00:00,15.5121215341,0.185468040369,0.203499366318,0.0,2.55330491699,7.21284921042,4.14788645703,3.09931819083,1.04856826619
 04/29  02:00:00,15.1890059563,0.216579719021,0.143634417846,0.0,2.55330491699,6.91848690247,4.81188667837,4.33604830035,0.475838378019
 04/29  03:00:00,15.0219658781,0.240112068894,0.100243143714,0.0,2.55330491699,6.7713057485,5.74430094574,5.26848145674,0.475819488999
 04/29  04:00:00,17.1003047031,0.259457745201,0.0827428446224,0.0,3.82705111198,7.57405300124,6.95060929852,5.90249814753,1.04811115098
 04/29  05:00:00,21.6855028267,0.277103266701,0.111682984787,0.0,6.02426329834,9.91545327661,11.5681457097,6.13601774263,5.43212796707
 04/29  06:00:00,22.6396936591,0.282618881711,0.206273788725,0.0,6.51253267309,14.7454349813,23.7275519136,5.53213040948,18.1954215041
 04/29  07:00:00,24.5439651834,0.275425773825,0.284968481398,0.0,6.01364874671,17.9699221805,24.0883154291,4.75033960397,19.3379758252
 04/29  08:00:00,22.2728391049,0.280557828008,0.207345103895,0.0,3.66783283761,18.1171033345,24.0720546047,5.49619939761,18.5758552071
 04/29  09:00:00,19.4276096956,0.275398212433,0.19090715067,0.0,3.10526160149,15.8560427302,21.7796508161,5.4901525125,16.2894983036
 04/29  10:00:00,16.5058022832,0.275491450815,0.185633202966,0.0,3.10526160149,12.9394160272,20.3025755989,5.53731522892,14.7652603699
 04/29  11:00:00,16.6433551816,0.275886207826,0.175610190555,0.0,3.10526160149,13.0865971812,17.5381283519,5.63081410764,11.9073142443
 04/29  12:00:00,16.4993907458,0.259055335189,0.195657781388,0.0,3.10526160149,12.9394160272,15.4359246219,5.05284831133,10.3830763106
 04/29  13:00:00,16.067219066,0.234743764239,0.22934113451,0.0,3.10526160149,12.4978725653,13.4356065354,4.19570867508,9.23989786036
 04/29  14:00:00,15.9376966414,0.210723738989,0.271019889213,0.0,3.10526160149,12.3506914113,11.4086679735,3.31194856339,8.0967194101
 04/29  15:00:00,17.3481275695,0.195961550874,0.331203552086,0.0,4.02872759285,12.7922348732,11.7749826323,2.53508477199,9.23989786036
 04/29  16:00:00,24.9272121568,0.197637828565,0.458258474321,0.0,6.50191812146,17.7693977319,12.4775723513,1.71343655723,10.764135794
 04/29  17:00:00,32.6643855258,0.26891552141,0.893513675025,0.0,8.38069375907,23.1212625696,14.6821967609,0.488525616106,14.1936711448
 04/29  18:00:00,35.4089293705,0.355417644623,1.29065590022,0.0,10.6415932552,23.1212625696,16.6791889364,0.00863114939589,16.670557787
 04/29  19:00:00,34.512621316,0.368425548757,1.35061791985,0.0,12.3080778603,20.4854999863,15.9084388202,0.0,15.9084388202
 04/29  20:00:00,39.4030529846,0.362836086563,1.32975994386,0.0,12.456681583,19.8967753704,14.5747306282,0.0,14.5747306282
 04/29  21:00:00,33.8489196947,0.343371164849,1.25859259763,0.0,9.18739968257,17.702556249,11.9073142443,0.0,11.9073142443
 04/29  22:00:00,26.5493668667,0.268631157442,0.969092338758,0.0,5.91811778209,14.0365255879,10.4907493114,0.107673000764,10.3830763106
 04/29  23:00:00,20.2665339399,0.202956677305,0.648442963511,0.0,3.54045821811,10.5176760807,6.44924302798,0.638880518396,5.81036250958
 04/29  24:00:00,16.2938032001,0.168528967491,0.41339548919,0.0,2.55330491699,7.80157382632,3.16772477546,1.35848684178,1.80923793368
 04/30  01:00:00,15.6502181523,0.174396088883,0.352667936007,0.0,2.55330491699,7.21284921042,2.94798736955,1.90191919586,1.04606817369
 04/30  02:00:00,15.3244434396,0.181245998966,0.314405621184,0.0,2.55330491699,6.91848690247,2.79735400521,2.32214081604,0.475213189171
 04/30  03:00:00,15.1526600067,0.186470156684,0.284579184493,0.0,2.55330491699,6.7713057485,3.1233421476,2.64814790854,0.475194239059
 04/30  04:00:00,17.2344789844,0.190541621974,0.28583324912,0.0,3.82705111198,7.57405300124,3.77940069097,2.73379110234,1.04560958863
 04/30  05:00:00,21.8302382292,0.202072111593,0.331449542443,0.0,6.02426329834,9.91545327661,8.10279056617,2.68756345471,5.41522711146
 04/30  06:00:00,22.8390555535,0.217525953825,0.470728611085,0.0,6.51253267309,14.7454349813,20.2442623208,2.10772936623,18.1365329546
 04/30  07:00:00,24.9138893549,0.254544184787,0.675774241907,0.0,6.01364874671,17.9699221805,20.905175579,1.62985230079,19.2753232782
 04/30  08:00:00,22.4119046137,0.215491813416,0.411476627257,0.0,3.66783283761,18.1171033345,20.9924700526,2.47676131362,18.5157087389
 04/30  09:00:00,19.5420090832,0.21014578839,0.37055896233,0.0,3.10526160149,15.8560427302,18.8635320753,2.62666193142,16.2368701439
 04/30  10:00:00,16.6753707705,0.201437330117,0.429255810939,0.0,3.10526160149,12.9394160272,16.7640961577,2.04645174178,14.7176444159
 04/30  11:00:00,17.0276065617,0.216880616705,0.618867161775,0.0,3.10526160149,13.0865971812,13.0851455328,1.21604935691,11.8690961759
 04/30  12:00:00,16.9355801636,0.212680310958,0.678222223416,0.0,3.10526160149,12.9394160272,11.1182540626,0.768383614699,10.3498704479
 04/30  13:00:00,16.6073544434,0.217162723696,0.787057552527,0.0,3.10526160149,12.4978725653,9.46350378223,0.25305263028,9.21045115195
 04/30  14:00:00,16.6211851042,0.239253426938,0.925978664082,0.0,3.10526160149,12.3506914113,8.07379723485,0.00276537889301,8.07103185595
 04/30  15:00:00,18.3993274253,0.32121007231,1.25715488651,0.0,4.02872759285,12.7922348732,9.21045115195,0.0,9.21045115195
 04/30  16:00:00,26.2908029351,0.409865535676,1.60962154548,0.0,6.50191812146,17.7693977319,10.7296768799,0.0,10.7296768799
 04/30  17:00:00,34.2099553148,0.550030935849,2.15796804952,0.0,8.38069375907,23.1212625696,14.1479347679,0.0,14.1479347679
 04/30  18:00:00,36.9457563923,0.647079126733,2.53582143997,0.0,10.6415932552,23.1212625696,16.6166765759,0.0,16.6166765759
 04/30  19:00:00,35.9225717902,0.636422944248,2.49257099854,0.0,12.3080778603,20.4854999863,15.8570637119,0.0,15.8570637119
 04/30  20:00:00,40.5618424291,0.586633597548,2.26475187742,0.0,12.456681583,19.8967753704,14.5277411999,0.0,14.5277411999
 04/30  21:00:00,34.6871574836,0.511167802902,1.92903374852,0.0,9.18739968257,17.702556249,11.8690961759,0.0,11.8690961759
 04/30  22:00:00,27.0643126635,0.374727428962,1.37794186405,0.0,5.91811778209,14.0365255879,10.3498704479,0.0,10.3498704479
 04/30  23:00:00,20.4592912302,0.228424068623,0.815732862501,0.0,3.54045821811,10.5176760807,5.79219326397,0.0,5.79219326397
 04/30  24:00:00,16.1725814533,0.104289130952,0.356413578969,0.0,2.55330491699,7.80157382632,1.83458116416,0.030355436164,1.80422572799
 05/01  01:00:00,15.4372887387,0.109332190167,0.204802421052,0.0,2.55330491699,7.21284921042,2.25695119742,1.21339565757,1.04355553985
 05/01  02:00:00,15.0921361081,0.154910132824,0.108434155845,0.0,2.55330491699,6.91848690247,3.56069496167,3.08611007871,0.474584882962
 05/01  03:00:00,14.9348089054,0.222331789967,0.0308664499003,0.0,2.55330491699,6.7713057485,5.93863328101,5.46406740297,0.474565878041
 05/01  04:00:00,17.0549720497,0.29686793645,0.0,0.0,3.82705111198,7.57405300124,8.74957427104,7.70647863394,1.0430956371
 05/01  05:00:00,21.6672852476,0.370568672406,0.0,0.0,6.02426329834,9.91545327661,15.1632560415,9.76501216917,5.39824387237
 05/01  06:00:00,22.535833351,0.368835375445,0.0161969868867,0.0,6.51253267309,14.7454349813,27.641384734,9.56402441262,18.0773603214
 05/01  07:00:00,24.5946754156,0.330424404995,0.0871507199781,0.0,6.01364874671,18.163451543,27.0197865607,7.80741788583,19.2123686749
 05/01  08:00:00,23.8880626644,0.578310265976,0.0784026566853,0.0,4.35151303671,18.8798367041,25.4756079793,7.02033568255,18.4552722968
 05/01  09:00:00,21.2104936536,0.550986367693,0.251789384733,0.0,3.78894180059,16.6187760998,21.1056551231,4.92166686616,16.183988257
 05/01  10:00:00,18.4783116246,0.529408159099,0.457812267415,0.0,3.78894180059,13.7021493968,17.551377061,2.88157816182,14.6697988992
 05/01  11:00:00,18.7903987637,0.514381072984,0.637745338742,0.0,3.78894180059,13.8493305508,13.1732021234,1.34250827012,11.8306938533
 05/01  12:00:00,18.6539568788,0.515975909391,0.810149835558,0.0,3.69398621738,13.6338449159,10.6867693904,0.37026489496,10.3165044955
 05/01  13:00:00,18.6894621667,0.558911356067,1.08100307471,0.0,3.78894180059,13.2606059349,9.22892254455,0.0480600674346,9.18086247711
 05/01  14:00:00,18.7739450117,0.598623341328,1.27295508847,0.0,3.78894180059,13.1134247809,8.04522045876,0.0,8.04522045876
 05/01  15:00:00,20.4794334637,0.664063844825,1.54799358369,0.0,4.71240779196,13.5549682428,9.18086247711,0.0,9.18086247711
 05/01  16:00:00,28.3517248498,0.748316395684,1.88567903154,0.0,7.18559832057,18.5321311015,10.6950518349,0.0,10.6950518349
 05/01  17:00:00,34.4274391286,0.577836474698,2.15411696209,0.0,8.38069375907,23.3147919321,14.10197789,0.0,14.10197789
 05/01  18:00:00,36.651835842,0.617022771605,2.27195724477,0.0,10.6415932552,23.1212625696,16.5625355964,0.0,16.5625355964
 05/01  19:00:00,35.5031688495,0.586979574048,2.12261142806,0.0,12.3080778603,20.4854999863,15.8054409175,0.0,15.8054409175
 05/01  20:00:00,39.8675769209,0.481095967999,1.67602399874,0.0,12.456681583,19.8967753704,14.4805252294,0.0,14.4805252294
 05/01  21:00:00,33.9038982764,0.38221963593,1.27472270826,0.0,9.18739968257,17.702556249,11.8306938533,0.0,11.8306938533
 05/01  22:00:00,26.4570796193,0.268967195253,0.8764690536,0.0,5.91811778209,14.0365255879,10.3165044955,0.0,10.3165044955
 05/01  23:00:00,20.0814194185,0.158786851786,0.507498267551,0.0,3.54045821811,10.5176760807,5.77393642205,0.0,5.77393642205
 05/01  24:00:00,15.9110788297,0.0581187438788,0.141081342438,0.0,2.55330491699,7.80157382632,2.08535777719,0.286168419387,1.79918935781
 05/02  01:00:00,15.2545407287,0.0978894606461,0.0334971406243,0.0,2.55330491699,7.21284921042,3.30539776135,2.26436665164,1.04103110971
 05/02  02:00:00,15.0152271147,0.173141472209,0.0132938230676,0.0,2.55330491699,6.91848690247,4.87821927178,4.40426562616,0.47395364562
 05/02  03:00:00,14.9150744166,0.232343538587,0.00112021254275,0.0,2.55330491699,6.7713057485,6.49341491212,6.01948031996,0.473934592164
 05/02  04:00:00,17.0471830811,0.289078967808,0.0,0.0,3.82705111198,7.57405300124,8.52366530438,7.48309526316,1.04057004122
 05/02  05:00:00,21.6605910236,0.363874448382,0.0,0.0,6.02426329834,9.91545327661,14.9196337352,9.53845045662,5.38118327856
 05/02  06:00:00,22.5335853111,0.362493938766,0.020290383722,0.0,6.51253267309,14.7454349813,27.3202475966,9.30232646958,18.017921127
 05/02  07:00:00,24.6056934811,0.301403842341,0.127189348158,0.0,6.01364874671,18.163451543,25.7847155676,6.63558490884,19.1491306587
 05/02  08:00:00,23.942064446,0.534265306769,0.176449397464,0.0,4.35151303671,18.8798367041,23.4412582617,5.04669448331,18.3945637784
 05/02  09:00:00,21.2917515494,0.521841585609,0.362192062536,0.0,3.78894180059,16.6187760998,19.5765172603,3.44564895701,16.1308683033
 05/02  10:00:00,18.5758519313,0.51656822646,0.568192506764,0.0,3.78894180059,13.7021493968,16.7577129069,2.13597491826,14.6217379887
 05/02  11:00:00,18.5455771503,0.488731113879,0.418573684472,0.0,3.78894180059,13.8493305508,14.1853243007,2.39320565187,11.7921186488
 05/02  12:00:00,18.1488838734,0.47611938224,0.344933357321,0.0,3.69398621738,13.6338449159,12.7483922308,2.46540389662,10.2829883342
 05/02  13:00:00,17.8624553199,0.458728269934,0.354179314108,0.0,3.78894180059,13.2606059349,11.3333999961,2.18225939779,9.15114059826
 05/02  14:00:00,17.6900439294,0.445014989129,0.342662358445,0.0,3.78894180059,13.1134247809,10.0091871636,1.98989430133,8.01929286231
 05/02  15:00:00,19.1394958632,0.435061812966,0.437058015,0.0,4.71240779196,13.5549682428,10.3270397746,1.17589917633,9.15114059826
 05/02  16:00:00,26.803537417,0.457909271183,0.627898723183,0.0,7.18559832057,18.5321311015,11.0793454398,0.419074526956,10.6602709129
 05/02  17:00:00,32.8684409768,0.266335476438,0.906619808553,0.0,8.38069375907,23.3147919321,14.0858096153,0.0299954945935,14.0558141207
 05/02  18:00:00,35.2722856181,0.340469708051,1.16896008444,0.0,10.6415932552,23.1212625696,16.5081508819,0.0,16.5081508819
 05/02  19:00:00,34.2344828266,0.32680235284,1.11410262642,0.0,12.3080778603,20.4854999863,15.7535857246,0.0,15.7535857246
 05/02  20:00:00,38.8343078176,0.266900112866,0.856950750549,0.0,12.456681583,19.8967753704,14.6575614534,0.224464754067,14.4330966994
 05/02  21:00:00,33.0096673237,0.225748486915,0.536962904566,0.0,9.18739968257,17.702556249,13.2303510506,1.43823240184,11.7921186488
 05/02  22:00:00,25.8570894553,0.228173522147,0.317272562621,0.0,5.91811778209,14.0365255879,13.5005254031,3.21753706889,10.2829883342
 05/02  23:00:00,19.8550507171,0.27272151221,0.167194905732,0.0,3.54045821811,10.5176760807,11.3651188047,5.60952141429,5.75559739042
 05/02  24:00:00,16.0734474157,0.323673478662,0.0378951936665,0.0,2.55330491699,7.80157382632,9.85418169253,8.06005137793,1.7941303146
 05/03  01:00:00,15.4954150603,0.370395218977,0.00186571382584,0.0,2.55330491699,7.21284921042,10.6418314709,9.60333583903,1.03849563187
 05/03  02:00:00,15.2277946151,0.399002795652,0.0,0.0,2.55330491699,6.91848690247,10.7967147964,10.3233951321,0.473319664249
 05/03  03:00:00,15.1019192644,0.420308598946,0.0,0.0,2.55330491699,6.7713057485,11.3050298004,10.8317292318,0.473300568521
 05/03  04:00:00,17.2105765519,0.452472438644,0.0,0.0,3.82705111198,7.57405300124,12.7408387984,11.7028052491,1.03803354927
 05/03  05:00:00,21.7359972312,0.439280655954,0.0,0.0,6.02426329834,9.91545327661,16.6939416104,11.3298912287,5.36405038169
 05/03  06:00:00,22.5906848812,0.394324483229,0.0455594093397,0.0,6.51253267309,14.7454349813,27.6882221045,9.72998913166,17.9582329728
 05/03  07:00:00,24.6597798913,0.372787232682,0.109892368017,0.0,6.01364874671,18.163451543,27.7176680949,8.63204013786,19.0856279571
 05/03  08:00:00,23.9243938086,0.645040403138,0.0480036637528,0.0,4.35151303671,18.8798367041,27.3262719697,8.99267080779,18.3336011619
 05/03  09:00:00,21.087375,0.62791586157,0.0517412371841,0.0,3.78894180059,16.6187760998,24.5752428414,8.49771682757,16.0775260138
 05/03  10:00:00,18.2122415202,0.584555310964,0.136595011162,0.0,3.78894180059,13.7021493968,21.2670391485,6.69356323127,14.5734759172
 05/03  11:00:00,18.3408458555,0.563373541916,0.139199961667,0.0,3.78894180059,13.8493305508,17.8842973258,6.1309153396,11.7533819862
 05/03  12:00:00,18.0173356869,0.53239141874,0.157113134304,0.0,3.69398621738,13.6338449159,15.4535096306,5.20417774094,10.2493318897
 05/03  13:00:00,17.7506899324,0.500583682324,0.20055851419,0.0,3.78894180059,13.2606059349,13.3566391106,4.23534479333,9.12129431724
 05/03  14:00:00,17.6546767934,0.478082739391,0.274227472095,0.0,3.78894180059,13.1134247809,11.2961671052,3.30291036037,7.99325674483
 05/03  15:00:00,19.1084944145,0.474342655428,0.366775723864,0.0,4.71240779196,13.5549682428,11.7721308969,2.65083657971,9.12129431724
 05/03  16:00:00,26.6031468397,0.478339618479,0.407077798589,0.0,7.18559832057,18.5321311015,13.0061441627,2.38079974887,10.6253444138
 05/03  17:00:00,32.4755275371,0.215315559721,0.564726285549,0.0,8.38069375907,23.3147919321,15.1625045194,1.15304738836,14.009457131
 05/03  18:00:00,34.8281574002,0.25575938759,0.809542186954,0.0,10.6415932552,23.1212625696,16.7796579795,0.32611944161,16.4535385379
 05/03  19:00:00,33.8073571927,0.247156906899,0.766622438453,0.0,12.3080778603,20.4854999863,16.1268842867,0.425370797011,15.7015134897
 05/03  20:00:00,38.598874702,0.230587890181,0.657829857671,0.0,12.456681583,19.8967753704,15.1684215844,0.782951929178,14.3854696552
 05/03  21:00:00,33.028262523,0.223855243207,0.557451347577,0.0,9.18739968257,17.702556249,13.1058092305,1.35242724432,11.7533819862
 05/03  22:00:00,25.9171185205,0.21974635588,0.385728794099,0.0,5.91811778209,14.0365255879,12.8120512131,2.56271932348,10.2493318897
 05/03  23:00:00,19.9022184475,0.234512356732,0.252571791656,0.0,3.54045821811,10.5176760807,9.69266835689,3.95548675689,5.7371816
 05/03  24:00:00,16.0941657802,0.265069267025,0.117217769757,0.0,2.55330491699,7.80157382632,7.58883289517,5.79978279862,1.78905009655
 05/04  01:00:00,15.4571877261,0.30341351932,0.0306200793567,0.0,2.55330491699,7.21284921042,8.53523189489,7.49928203668,1.0359498582
 05/04  02:00:00,15.1568721764,0.326869696937,0.00121065998481,0.0,2.55330491699,6.91848690247,8.80810246197,8.33541933519,0.472683126771
 05/04  03:00:00,15.0245729121,0.342962246598,0.0,0.0,2.55330491699,6.7713057485,9.20878104997,8.73611705495,0.472663995018
 05/04  04:00:00,17.1261533913,0.368049278021,0.0,0.0,3.82705111198,7.57405300124,10.4346848995,9.39919798668,1.03548691278
 05/04  05:00:00,21.6609474973,0.359502078946,0.00472884312947,0.0,6.02426329834,9.91545327661,14.4718008046,9.12495054983,5.34685025478
 05/04  06:00:00,22.6216524351,0.336396973573,0.134454472868,0.0,6.51253267309,14.7454349813,25.3496548256,7.45134129174,17.8983135339
 05/04  07:00:00,24.7003561653,0.329770463716,0.193485410933,0.0,6.01364874671,18.163451543,25.8439145841,6.82203520855,19.0218793756
 05/04  08:00:00,23.9510446733,0.609228598432,0.11046633318,0.0,4.35151303671,18.8798367041,25.763367974,7.49096547315,18.2724025009
 05/04  09:00:00,21.1289219632,0.583127871028,0.138076190958,0.0,3.78894180059,16.6187760998,22.6214642929,6.59748710759,16.0239771854
 05/04  10:00:00,18.3176419553,0.535647769447,0.290902987744,0.0,3.78894180059,13.7021493968,18.8448765529,4.31984957565,14.5250269772
 05/04  11:00:00,18.4800234386,0.510324858736,0.331426227968,0.0,3.78894180059,13.8493305508,15.2046952558,3.49019991882,11.714495337
 05/04  12:00:00,18.2072095676,0.476585359602,0.402793074147,0.0,3.69398621738,13.6338449159,12.476996716,2.26145158711,10.2155451289
 05/04  13:00:00,18.0395616297,0.44951107242,0.540502821391,0.0,3.78894180059,13.2606059349,10.2106259751,1.11929350236,9.09133247275
 05/04  14:00:00,18.0267590276,0.447480784726,0.676911660987,0.0,3.78894180059,13.1134247809,8.36775822774,0.400638411079,7.96711981666
 05/04  15:00:00,19.8220211465,0.514596330071,1.04004878118,0.0,4.71240779196,13.5549682428,9.09133247275,0.0,9.09133247275
 05/04  16:00:00,27.5960563752,0.580105770543,1.29822118202,0.0,7.18559832057,18.5321311015,10.5902826809,0.0,10.5902826809
 05/04  17:00:00,33.7403824965,0.422368989789,1.62252781492,0.0,8.38069375907,23.3147919321,13.9629206492,0.0,13.9629206492
 05/04  18:00:00,36.2449810005,0.51562129571,1.96650387915,0.0,10.6415932552,23.1212625696,16.3987147374,0.0,16.3987147374
 05/04  19:00:00,35.064280867,0.479014396939,1.79168862265,0.0,12.3080778603,20.4854999863,15.6492396333,0.0,15.6492396333
 05/04  20:00:00,39.536630541,0.395107797224,1.43106578965,0.0,12.456681583,19.8967753704,14.3376582012,0.0,14.3376582012
 05/04  21:00:00,33.7850295476,0.336972633817,1.20110098165,0.0,9.18739968257,17.702556249,11.714495337,0.0,11.714495337
 05/04  22:00:00,26.4894527724,0.257853885864,0.919955516035,0.0,5.91811778209,14.0365255879,10.2155451289,0.0,10.2155451289
 05/04  23:00:00,20.2027755719,0.172404771242,0.615236501547,0.0,3.54045821811,10.5176760807,5.71869450447,0.0,5.71869450447
 05/04  24:00:00,16.1959662318,0.109649692161,0.374437796245,0.0,2.55330491699,7.80157382632,1.89484718581,0.11089697768,1.78395020813
 05/05  01:00:00,15.5247184129,0.110772403642,0.29079188184,0.0,2.55330491699,7.21284921042,1.72324841979,0.689853876094,1.0333945437
 05/05  02:00:00,15.1722499752,0.131246968653,0.212211187125,0.0,2.55330491699,6.91848690247,2.18480368673,1.71275946486,0.472044221873
 05/05  03:00:00,14.9947371934,0.161391126133,0.151735401754,0.0,2.55330491699,6.7713057485,3.3538354366,2.88181037628,0.472025060324
 05/05  04:00:00,17.0713075851,0.187372561515,0.125830910271,0.0,3.82705111198,7.57405300124,4.75754617279,3.72461528648,1.03293088631
 05/05  05:00:00,21.6484727579,0.213216546214,0.138539636485,0.0,6.02426329834,9.91545327661,9.60825443816,4.27866644738,5.32958799079
 05/05  06:00:00,21.7035432448,0.22787053388,0.217705055647,0.0,6.51253267309,14.7454349813,21.8538087255,4.01562817183,17.8381805537
 05/05  07:00:00,24.6947999562,0.231820696245,0.285878969341,0.0,6.01364874671,18.163451543,22.5474013889,3.58949759614,18.9579037928
 05/05  08:00:00,23.9827103943,0.497686878188,0.253673774406,0.0,4.35151303671,18.8798367041,21.7710293111,3.56004339235,18.2109859187
 05/05  09:00:00,21.1457903535,0.490840137729,0.247232314549,0.0,3.78894180059,16.6187760998,19.420237926,3.45000025007,15.9702376759
 05/05  10:00:00,18.2651502142,0.48213335251,0.291925663583,0.0,3.78894180059,13.7021493968,17.4515480839,2.97514256758,14.4764055163
 05/05  11:00:00,18.5189346401,0.467588708121,0.413073580019,0.0,3.78894180059,13.8493305508,13.6868292027,2.01135898569,11.675470217
 05/05  12:00:00,18.5329033287,0.487900802343,0.717171392545,0.0,3.69398621738,13.6338449159,10.7843964398,0.602758382355,10.1816380574
 05/05  13:00:00,18.6127289666,0.524985433544,1.03819579711,0.0,3.78894180059,13.2606059349,9.08772518869,0.0264612509846,9.06126393771
 05/05  14:00:00,19.2039805445,0.65360208073,1.64801188194,0.0,3.78894180059,13.1134247809,7.940889818,0.0,7.940889818
 05/05  15:00:00,20.9773812587,0.731670049448,1.978335174,0.0,4.71240779196,13.5549682428,9.06126393771,0.0,9.06126393771
 05/05  16:00:00,28.6674589319,0.787282599239,2.16244691004,0.0,7.18559832057,18.5321311015,10.5550960973,0.0,10.5550960973
 05/05  17:00:00,34.5336603507,0.585710159212,2.2524644997,0.0,8.38069375907,23.3147919321,13.9162184564,0.0,13.9162184564
 05/05  18:00:00,36.7170402024,0.619907623864,2.33427675294,0.0,10.6415932552,23.1212625696,16.3436957158,0.0,16.3436957158
 05/05  19:00:00,35.3483317629,0.550364736946,2.00438917853,0.0,12.3080778603,20.4854999863,15.596779636,0.0,15.596779636
 05/05  20:00:00,39.6787666536,0.441408868607,1.52690083079,0.0,12.456681583,19.8967753704,14.2896764963,0.0,14.2896764963
 05/05  21:00:00,33.8065602203,0.358464362682,1.20113992541,0.0,9.18739968257,17.702556249,11.675470217,0.0,11.675470217
 05/05  22:00:00,26.27056914,0.225551767197,0.733374002339,0.0,5.91811778209,14.0365255879,10.1816380574,0.0,10.1816380574
 05/05  23:00:00,19.8430244402,0.103462630854,0.324427510272,0.0,3.54045821811,10.5176760807,5.70014157859,0.0,5.70014157859
 05/05  24:00:00,15.9401453832,0.0758891485111,0.15237749134,0.0,2.55330491699,7.80157382632,2.44453272447,0.665700564861,1.77883215961
 05/06  01:00:00,15.314263101,0.134539934459,0.0565690391054,0.0,2.55330491699,7.21284921042,4.02597925823,2.99514881204,1.0308304462
 05/06  02:00:00,15.0556449458,0.222094503828,0.00475862250717,0.0,2.55330491699,6.91848690247,6.24343229425,5.7720291553,0.471403138946
 05/06  03:00:00,14.9779847553,0.296374089809,0.0,0.0,2.55330491699,6.7713057485,8.2527540704,7.78137011659,0.471383953813
 05/06  04:00:00,17.0951358454,0.337031732182,0.0,0.0,3.82705111198,7.57405300124,9.8477120131,8.81734578591,1.03036622719
 05/06  05:00:00,21.6557800576,0.35906348239,0.0,0.0,6.02426329834,9.91545327661,14.702704396,9.39043569493,5.31226870103
 05/06  06:00:00,21.6263116146,0.335674974544,0.0326689848082,0.0,6.51253267309,14.7454349813,26.2172678357,8.4394159967,17.777851839
 05/06  07:00:00,24.4165189149,0.321808753308,0.111139233402,0.0,6.01364874671,17.9699221805,26.2337000533,7.33997989875,18.8937201545
 05/06  08:00:00,22.1533340534,0.336936750203,0.0314611302189,0.0,3.66783283761,18.1171033345,26.5437882849,8.39441868149,18.1493696034
 05/06  09:00:00,19.3141588419,0.342548845648,0.0103056637268,0.0,3.10526160149,15.8560427302,24.6191529715,8.70282957156,15.9163233999
 05/06  10:00:00,16.4192104152,0.32300324207,0.0515295437496,0.0,3.10526160149,12.9394160272,22.249450222,7.82182428878,14.4276259333
 05/06  11:00:00,16.6455397437,0.28372976936,0.169951191121,0.0,3.10526160149,13.0865971812,17.4658208202,5.82950263692,11.6363181833
 05/06  12:00:00,16.5478307924,0.260314593174,0.242838570002,0.0,3.10526160149,12.9394160272,14.8212871383,4.67366642164,10.1476207166
 05/06  13:00:00,16.1654705057,0.214813658081,0.347522680364,0.0,3.10526160149,12.4978725653,11.8343512715,2.80325365488,9.03109761662
 05/06  14:00:00,15.9926062744,0.173030545168,0.363622716057,0.0,3.10526160149,12.3506914113,9.62542461379,1.71085009716,7.91457451663
 05/06  15:00:00,17.3976271243,0.155205111378,0.421459546421,0.0,4.02872759285,12.7922348732,9.92673419979,0.895636583169,9.03109761662
 05/06  16:00:00,25.0618273105,0.179016901776,0.61149455485,0.0,6.50191812146,17.7693977319,10.6955245775,0.175729494197,10.5197950833
 05/06  17:00:00,32.7663477265,0.277989256152,0.986402140973,0.0,8.38069375907,23.1212625696,13.8693643833,0.0,13.8693643833
 05/06  18:00:00,35.2915293495,0.338253731847,1.19041979201,0.0,10.6415932552,23.1212625696,16.2884977666,0.0,16.2884977666
 05/06  19:00:00,34.1410917302,0.30295756635,1.04455631645,0.0,12.3080778603,20.4854999863,15.5441490333,0.0,15.5441490333
 05/06  20:00:00,38.7700124731,0.248504313256,0.811051205632,0.0,12.456681583,19.8967753704,14.3883466574,0.146807907446,14.2415387499
 05/06  21:00:00,33.0949338512,0.220408764806,0.627569154257,0.0,9.18739968257,17.702556249,12.3608778883,0.724559704984,11.6363181833
 05/06  22:00:00,25.893639362,0.201414986661,0.380581004852,0.0,5.91811778209,14.0365255879,12.2381017742,2.09048105757,10.1476207166
 05/06  23:00:00,19.8717614138,0.233273569361,0.223353545358,0.0,3.54045821811,10.5176760807,9.8014611566,4.11993283996,5.68152831664
 05/06  24:00:00,16.0775064886,0.268365283404,0.0972624618006,0.0,2.55330491699,7.80157382632,7.83010710451,6.05640963785,1.77369746666
 05/07  01:00:00,15.4546291641,0.298488938989,0.0329860976718,0.0,2.55330491699,7.21284921042,8.39950688701,7.37124856085,1.02825832616
 05/07  02:00:00,15.1597045064,0.327814551822,0.00309813509952,0.0,2.55330491699,6.91848690247,8.85222353678,8.38146346875,0.470760068037
 05/07  03:00:00,15.0377531705,0.356142505044,0.0,0.0,2.55330491699,6.7713057485,9.60166514317,9.13092427766,0.470740865507
 05/07  04:00:00,17.1183150654,0.360210952187,0.0,0.0,3.82705111198,7.57405300124,10.2253303951,9.19753669978,1.02779369535
 05/07  05:00:00,21.6586255872,0.350613946763,0.0112950652677,0.0,6.02426329834,9.91545327661,14.1341977364,8.83930022271,5.29489751372
 05/07  06:00:00,21.7260791585,0.33907371093,0.129037792252,0.0,6.51253267309,14.7454349813,25.2913173761,7.57397212175,17.7173452543
 05/07  07:00:00,24.5140000159,0.327370890465,0.203058197201,0.0,6.01364874671,17.9699221805,25.5134764708,6.68412900274,18.8293474681
 05/07  08:00:00,22.2385628635,0.328355557392,0.125271133115,0.0,3.66783283761,18.1171033345,25.3989070647,7.31133526274,18.0875718019
 05/07  09:00:00,19.3892608615,0.32078043725,0.107176091747,0.0,3.10526160149,15.8560427302,23.1095813949,7.24733107128,15.8622503236
