Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/07  10:00:00,16.4917942783,0.299598643475,0.147518005376,0.0,3.10526160149,12.9394160272,20.7782452182,6.39954254446,14.3787026737
 05/07  11:00:00,16.6514809818,0.274363048624,0.185259149923,0.0,3.10526160149,13.0865971812,17.0816686507,5.48461782047,11.5970508302
 05/07  12:00:00,16.5034655247,0.253273695363,0.205514200124,0.0,3.10526160149,12.9394160272,14.9250536019,4.81155042154,10.1135031804
 05/07  13:00:00,16.0700104364,0.224023308656,0.242852960566,0.0,3.10526160149,12.4978725653,12.8263713893,3.82552894631,9.00084244296
 05/07  14:00:00,15.9234221533,0.200925850327,0.266543289814,0.0,3.10526160149,12.3506914113,10.986296048,3.09811434246,7.88818170556
 05/07  15:00:00,17.3259295823,0.184341961483,0.320625154305,0.0,4.02872759285,12.7922348732,11.3283072194,2.32746477648,9.00084244296
 05/07  16:00:00,24.9194029113,0.176526830563,0.471560226856,0.0,6.50191812146,17.7693977319,11.6176396047,1.13324951188,10.4843900928
 05/07  17:00:00,32.6690900378,0.254022046578,0.913111661847,0.0,8.38069375907,23.1212625696,13.8889772372,0.0666049321987,13.822372305
 05/07  18:00:00,35.2983922136,0.331729068486,1.20380731944,0.0,10.6415932552,23.1212625696,16.2331372361,0.0,16.2331372361
 05/07  19:00:00,34.1944545719,0.306043417451,1.09483330707,0.0,12.3080778603,20.4854999863,15.4913634111,0.0,15.4913634111
 05/07  20:00:00,38.0401493297,0.27085090763,0.951674801255,0.0,12.456681583,19.8967753704,14.2050061938,0.0117469762751,14.1932592175
 05/07  21:00:00,33.2877872876,0.243250255907,0.797581099524,0.0,9.18739968257,17.702556249,11.9410756812,0.344024850996,11.5970508302
 05/07  22:00:00,25.9920499107,0.1867537173,0.493652822879,0.0,5.91811778209,14.0365255879,11.1786992549,1.06519607455,10.1135031804
 05/07  23:00:00,19.9481154898,0.19428433392,0.338696856768,0.0,3.54045821811,10.5176760807,8.02737045833,2.36451022757,5.66286023076
 05/07  24:00:00,16.1321870663,0.199663877696,0.22064444521,0.0,2.55330491699,7.80157382632,5.12485793228,3.35631028242,1.76854764987
 05/08  01:00:00,15.5049435819,0.211250426053,0.170539028385,0.0,2.55330491699,7.21284921042,5.03821239226,4.01253344578,1.02567894649
 05/08  02:00:00,15.1920975655,0.216422313891,0.146883432111,0.0,2.55330491699,6.91848690247,4.7767731909,4.30665799112,0.470115199784
 05/08  03:00:00,15.0337210381,0.221501925338,0.130608447227,0.0,2.55330491699,6.7713057485,5.01416419122,4.5440682052,0.470095986021
 05/08  04:00:00,17.1256850807,0.222751683919,0.144829283568,0.0,3.82705111198,7.57405300124,5.49476276938,4.46954871633,1.02521405305
 05/08  05:00:00,21.7361787647,0.219519857481,0.219942331982,0.0,6.02426329834,9.91545327661,9.13267658813,3.85519701573,5.2774795724
 05/08  06:00:00,21.8428054411,0.224385042469,0.360452743335,0.0,6.51253267309,14.7454349813,20.6693356505,3.01265693355,17.656678717
 05/08  07:00:00,24.8422281011,0.224798355646,0.440329454843,0.0,6.01364874671,18.163451543,21.2659970367,2.50119223978,18.7648047969
 05/08  08:00:00,24.0659316526,0.495753229846,0.338828681062,0.0,4.35151303671,18.8798367041,21.0543974027,3.0287865875,18.0256108152
 05/08  09:00:00,21.2901278144,0.479400515909,0.403009397322,0.0,3.78894180059,16.6187760998,18.056891713,2.24885725286,15.8080344602
 05/08  10:00:00,18.7773964937,0.510226070596,0.776079225042,0.0,3.78894180059,13.7021493968,15.0299390501,0.700288824225,14.3296502258
 05/08  11:00:00,19.3363705577,0.567974889207,1.13012331655,0.0,3.78894180059,13.8493305508,11.6302989311,0.0726191445809,11.5576797865
 05/08  12:00:00,19.52387917,0.656179308237,1.53986872795,0.0,3.69398621738,13.6338449159,10.0792955522,0.0,10.0792955522
 05/08  13:00:00,20.3148748484,0.822961842109,2.44236527043,0.0,3.78894180059,13.2606059349,8.97050737651,0.0,8.97050737651
 05/08  14:00:00,20.964435319,0.944260296152,3.117808441,0.0,3.78894180059,13.1134247809,7.86171920078,0.0,7.86171920078
 05/08  15:00:00,23.016534854,1.06243683406,3.68672198469,0.0,4.71240779196,13.5549682428,8.97050737651,0.0,8.97050737651
 05/08  16:00:00,32.2178646716,1.37332950236,5.12680574668,0.0,7.18559832057,18.5321311015,10.4488916108,0.0,10.4488916108
 05/08  17:00:00,39.9757221769,1.50745234472,6.77278414039,0.0,8.38069375907,23.3147919321,13.775256138,0.0,13.775256138
 05/08  18:00:00,43.7184374705,1.80786201042,8.14771963443,0.0,10.6415932552,23.1212625696,16.1776305187,0.0,16.1776305187
 05/08  19:00:00,42.4475227927,1.7735668455,7.88037809987,0.0,12.3080778603,20.4854999863,15.4384384016,0.0,15.4384384016
 05/08  20:00:00,45.4192288715,1.61791567882,6.98368957185,0.0,12.456681583,19.8967753704,14.1448521966,0.0,14.1448521966
 05/08  21:00:00,39.9151836563,1.4671567593,6.20107096487,0.0,9.18739968257,17.702556249,11.5576797865,0.0,11.5576797865
 05/08  22:00:00,31.4081198166,1.18439783474,4.91207861134,0.0,5.91811778209,14.0365255879,10.0792955522,0.0,10.0792955522
 05/08  23:00:00,24.1234285207,0.922090362812,3.78620385876,0.0,3.54045821811,10.5176760807,5.64414284934,0.0,5.64414284934
 05/08  24:00:00,19.1248991258,0.675335991991,2.73768439041,0.0,2.55330491699,7.80157382632,1.7633842343,0.0,1.7633842343
 05/09  01:00:00,17.8030101021,0.534742783724,2.1451131909,0.0,2.55330491699,7.21284921042,1.02309307223,0.0,1.02309307223
 05/09  02:00:00,16.7756623397,0.39536072306,1.55150979721,0.0,2.55330491699,6.91848690247,0.469468725364,0.0,0.469468725364
 05/09  03:00:00,16.271995457,0.327641968787,1.2627428227,0.0,2.55330491699,6.7713057485,0.469449506503,0.0,0.469449506503
 05/09  04:00:00,18.3297469896,0.323837669997,1.24780520634,0.0,3.82705111198,7.57405300124,1.02262806467,0.0,1.02262806467
 05/09  05:00:00,23.0386825517,0.358773022958,1.38319295359,0.0,6.02426329834,9.91545327661,5.26002003446,0.0,5.26002003446
 05/09  06:00:00,23.5128652496,0.460605889479,1.79429170479,0.0,6.51253267309,14.7454349813,17.5958701915,0.0,17.5958701915
 05/09  07:00:00,26.7172283214,0.51566189409,2.02446613671,0.0,6.01364874671,18.163451543,18.7001112546,0.0,18.7001112546
 05/09  08:00:00,25.8697026074,0.73998179009,1.89837107556,0.0,4.35151303671,18.8798367041,17.9635049924,0.0,17.9635049924
 05/09  09:00:00,22.9906969646,0.718458100589,1.86452096279,0.0,3.78894180059,16.6187760998,15.7536918651,0.0,15.7536918651
 05/09  10:00:00,20.275226429,0.753525548815,2.03060968212,0.0,3.78894180059,13.7021493968,14.280483116,0.0,14.280483116
 05/09  11:00:00,21.1282464024,0.884794878386,2.6051791721,0.0,3.78894180059,13.8493305508,11.5182167116,0.0,11.5182167116
 05/09  12:00:00,21.5883208023,1.03501705613,3.22547261236,0.0,3.69398621738,13.6338449159,10.0450079625,0.0,10.0450079625
 05/09  13:00:00,22.8977860532,1.30308211478,4.54515620249,0.0,3.78894180059,13.2606059349,8.94010140071,0.0,8.94010140071
 05/09  14:00:00,23.6244319127,1.4456834737,5.27638185716,0.0,3.78894180059,13.1134247809,7.83519483892,0.0,7.83519483892
 05/09  15:00:00,25.3434560754,1.52150184918,5.554578191,0.0,4.71240779196,13.5549682428,8.94010140071,0.0,8.94010140071
 05/09  16:00:00,33.1043270999,1.60406996313,5.78252771415,0.0,7.18559832057,18.5321311015,10.4133101498,0.0,10.4133101498
 05/09  17:00:00,39.3633619573,1.50046452842,6.16741173708,0.0,8.38069375907,23.3147919321,13.7280298351,0.0,13.7280298351
 05/09  18:00:00,42.0544247787,1.62206377475,6.66950517834,0.0,10.6415932552,23.1212625696,16.1219940524,0.0,16.1219940524
 05/09  19:00:00,40.620504872,1.54031573143,6.2866112932,0.0,12.3080778603,20.4854999863,15.3853896778,0.0,15.3853896778
 05/09  20:00:00,44.0909920127,1.43773332466,5.83563506719,0.0,12.456681583,19.8967753704,14.0963320224,0.0,14.0963320224
 05/09  21:00:00,38.776650834,1.29701813099,5.23267677084,0.0,9.18739968257,17.702556249,11.5182167116,0.0,11.5182167116
 05/09  22:00:00,30.47758193,1.03590533525,4.13003322423,0.0,5.91811778209,14.0365255879,10.0450079625,0.0,10.0450079625
 05/09  23:00:00,23.3924992066,0.800939770718,3.17642513679,0.0,3.54045821811,10.5176760807,5.62538171533,0.0,5.62538171533
 05/09  24:00:00,18.5685317061,0.578257071481,2.27839589125,0.0,2.55330491699,7.80157382632,1.75820874906,0.0,1.75820874906
 05/10  01:00:00,17.2663197129,0.437764236107,1.70540134938,0.0,2.55330491699,7.21284921042,1.02050147042,0.0,1.02050147042
 05/10  02:00:00,16.3946812241,0.326151928738,1.23973747588,0.0,2.55330491699,6.91848690247,0.468820836438,0.0,0.468820836438
 05/10  03:00:00,15.9180955219,0.262029885267,0.974454971106,0.0,2.55330491699,6.7713057485,0.468801618583,0.0,0.468801618583
 05/10  04:00:00,17.8535237046,0.234709074131,0.860710517159,0.0,3.82705111198,7.57405300124,1.0200364965,0.0,1.0200364965
 05/10  05:00:00,22.4180297548,0.243066449571,0.878246730056,0.0,6.02426329834,9.91545327661,5.2425240696,0.0,5.2425240696
 05/10  06:00:00,22.672906365,0.307863946245,1.10707476342,0.0,6.51253267309,14.7454349813,17.5349376844,0.0,17.5349376844
 05/10  07:00:00,25.6094394509,0.313335966243,1.11900319407,0.0,6.01364874671,18.163451543,18.6352859995,0.0,18.6352859995
 05/10  08:00:00,24.5936838601,0.508412933001,0.853921185349,0.0,4.35151303671,18.8798367041,17.9012727255,0.0,17.9012727255
 05/10  09:00:00,21.6360656752,0.472099769867,0.756248004148,0.0,3.78894180059,16.6187760998,15.6992386315,0.0,15.6992386315
 05/10  10:00:00,18.7949098526,0.484949935372,0.818868719119,0.0,3.78894180059,13.7021493968,14.2312159047,0.0,14.2312159047
 05/10  11:00:00,18.952341991,0.485591797576,0.828477841538,0.0,3.78894180059,13.8493305508,11.4786732919,0.0,11.4786732919
 05/10  12:00:00,18.5912448807,0.479481882159,0.783931864682,0.0,3.69398621738,13.6338449159,10.0106505651,0.0,10.0106505651
 05/10  13:00:00,18.3712725415,0.484038925603,0.837685880015,0.0,3.78894180059,13.2606059349,8.90963352001,0.0,8.90963352001
 05/10  14:00:00,18.1765221091,0.473162940491,0.800992586734,0.0,3.78894180059,13.1134247809,7.8086164749,0.0,7.8086164749
 05/10  15:00:00,19.4954425832,0.466046824748,0.762019723234,0.0,4.71240779196,13.5549682428,8.90963352001,0.0,8.90963352001
 05/10  16:00:00,27.2189776742,0.526862210209,0.974386041414,0.0,7.18559832057,18.5321311015,10.3776562468,0.0,10.3776562468
 05/10  17:00:00,33.2554914607,0.349758307469,1.21024746139,0.0,8.38069375907,23.3147919321,13.6807073821,0.0,13.6807073821
 05/10  18:00:00,35.573439801,0.408109128466,1.40247484692,0.0,10.6415932552,23.1212625696,16.0662443132,0.0,16.0662443132
 05/10  19:00:00,34.4992288712,0.386374959332,1.31927606451,0.0,12.3080778603,20.4854999863,15.3322329498,0.0,15.3322329498
 05/10  20:00:00,38.4568777312,0.370679796499,1.26857431383,0.0,12.456681583,19.8967753704,14.0477130638,0.0,14.0477130638
 05/10  21:00:00,33.7838157939,0.346243928932,1.19061593279,0.0,9.18739968257,17.702556249,11.4786732919,0.0,11.4786732919
 05/10  22:00:00,26.4247764778,0.251865506423,0.861267600848,0.0,5.91811778209,14.0365255879,10.0106505651,0.0,10.0106505651
 05/10  23:00:00,20.0341684395,0.141487969523,0.477546170826,0.0,3.54045821811,10.5176760807,5.60658238468,0.0,5.60658238468
 05/10  24:00:00,16.0814524599,0.0875901889606,0.281983527515,0.0,2.55330491699,7.80157382632,1.83569817077,0.0826754439574,1.75302272681
 05/11  01:00:00,15.4373909625,0.0944121989629,0.219824636041,0.0,2.55330491699,7.21284921042,1.72312023369,0.705215323895,1.01790490979
 05/11  02:00:00,15.0982622475,0.10470665843,0.16476376962,0.0,2.55330491699,6.91848690247,1.82633602794,1.35816430286,0.468171725089
 05/11  03:00:00,14.9252871672,0.118174680303,0.12550182136,0.0,2.55330491699,6.7713057485,2.44924956484,1.98109705053,0.468152514313
 05/11  04:00:00,17.0144979727,0.150241389059,0.106152470427,0.0,3.82705111198,7.57405300124,3.94560116903,2.92816105255,1.01744011648
 05/11  05:00:00,21.6117122363,0.181856182001,0.133139479135,0.0,6.02426329834,9.91545327661,8.73671348475,3.51171662645,5.2249968583
 05/11  06:00:00,21.6923220591,0.203491980981,0.230862422856,0.0,6.51253267309,14.7454349813,20.7707469247,3.29684768579,17.4738992389
 05/11  07:00:00,24.6554153183,0.224221921791,0.254093105904,0.0,6.01364874671,18.163451543,22.2142100484,3.64386181929,18.5703482291
 05/11  08:00:00,23.9093207246,0.507296646763,0.170674336129,0.0,4.35151303671,18.8798367041,22.2659641702,4.42703172622,17.838932444
 05/11  09:00:00,21.1068984798,0.492643549331,0.206537029263,0.0,3.78894180059,16.6187760998,19.434627971,3.78993708583,15.6446908852
 05/11  10:00:00,18.2482825402,0.484274740583,0.272916601569,0.0,3.78894180059,13.7021493968,17.3573287887,3.17546560685,14.1818631818
 05/11  11:00:00,18.5746654322,0.474561959923,0.461831120385,0.0,3.78894180059,13.8493305508,13.3687655768,1.92970433879,11.439061238
 05/11  12:00:00,18.2139535921,0.455054137577,0.431068320697,0.0,3.69398621738,13.6338449159,11.537661616,1.56142808137,9.97623353468
 05/11  13:00:00,17.9686135229,0.443144470268,0.47592131676,0.0,3.78894180059,13.2606059349,10.0582247264,1.17911196919,8.87911275717
 05/11  14:00:00,17.8586967862,0.434050895638,0.522279308725,0.0,3.78894180059,13.1134247809,8.50927330977,0.727281330113,7.78199197966
 05/11  15:00:00,19.2975202272,0.439720110876,0.590424081155,0.0,4.71240779196,13.5549682428,9.29983013659,0.42071737942,8.87911275717
 05/11  16:00:00,26.9987802019,0.483619575109,0.797431204211,0.0,7.18559832057,18.5321311015,10.4036373598,0.0616968992642,10.3419404605
 05/11  17:00:00,33.0304992558,0.299488550986,1.03552501297,0.0,8.38069375907,23.3147919321,13.6333027931,0.0,13.6333027931
 05/11  18:00:00,35.3636121397,0.360259779559,1.2404965345,0.0,10.6415932552,23.1212625696,16.010397811,0.0,16.010397811
 05/11  19:00:00,34.2483530414,0.33109381253,1.12368138144,0.0,12.3080778603,20.4854999863,15.2789839593,0.0,15.2789839593
 05/11  20:00:00,38.0159085561,0.278360705578,0.919924229715,0.0,12.456681583,19.8967753704,14.0160426177,0.0170328987663,13.9990097189
 05/11  21:00:00,33.263419807,0.249188254741,0.767275620063,0.0,9.18739968257,17.702556249,11.8163731639,0.37731192591,11.439061238
 05/11  22:00:00,25.906418719,0.194616089845,0.400159258681,0.0,5.91811778209,14.0365255879,11.7044689891,1.72823545447,9.97623353468
 05/11  23:00:00,19.8534779684,0.229151248796,0.209192420538,0.0,3.54045821811,10.5176760807,9.68036458507,4.09261416044,5.58775042464
 05/11  24:00:00,16.0611050245,0.28975795795,0.0594683231216,0.0,2.55330491699,7.80157382632,8.71149235024,6.9636646469,1.74782770335
 05/12  01:00:00,15.4753810114,0.351770358184,0.000456525753633,0.0,2.55330491699,7.21284921042,10.1680261621,9.15272200147,1.0153041606
 05/12  02:00:00,15.2314798167,0.402687997214,0.0,0.0,2.55330491699,6.91848690247,10.9665972546,10.4990756708,0.467521583769
 05/12  03:00:00,15.145614001,0.464003335505,0.0,0.0,2.55330491699,6.7713057485,12.6300228063,12.1625204202,0.467502386107
 05/12  04:00:00,17.2777426321,0.519638518865,0.0,0.0,3.82705111198,7.57405300124,14.7152270862,13.7003873922,1.01483969399
 05/12  05:00:00,21.8279973567,0.531280781454,0.0,0.0,6.02426329834,9.91545327661,19.2146784497,14.0072348594,5.20744359028
 05/12  06:00:00,21.7361826833,0.478215028001,0.0,0.0,6.51253267309,14.7454349813,29.9601862521,12.5474133224,17.4127729297
 05/12  07:00:00,24.6163551699,0.420021608454,0.0192332707904,0.0,6.01364874671,18.163451543,29.2432148906,10.7378977165,18.5053171741
 05/12  08:00:00,23.9190825199,0.687732778145,0.0,0.0,4.35151303671,18.8798367041,28.3398613893,10.5633587799,17.7765026095
 05/12  09:00:00,21.0644437894,0.655291849159,0.00143403898889,0.0,3.78894180059,16.6187760998,25.27308697,9.68302219015,15.5900647799
 05/12  10:00:00,18.1505316659,0.609023108083,0.0504173596724,0.0,3.78894180059,13.7021493968,22.2071149772,8.07467541449,14.1324395627
 05/12  11:00:00,18.3651083218,0.558378574984,0.168457394839,0.0,3.78894180059,13.8493305508,17.3464219379,5.94702965724,11.3993922806
 05/12  12:00:00,18.1314292433,0.520666506716,0.282931602739,0.0,3.69398621738,13.6338449159,14.0344499138,4.0926828503,9.94176706349
 05/12  13:00:00,17.9209829261,0.480893979604,0.390541210579,0.0,3.78894180059,13.2606059349,11.3741030098,2.52555485918,8.84854815064
 05/12  14:00:00,17.7404875607,0.439712301509,0.398408677338,0.0,3.78894180059,13.1134247809,9.21539168424,1.46006244645,7.75532923779
 05/12  15:00:00,19.1309451807,0.419346036638,0.444223108803,0.0,4.71240779196,13.5549682428,9.41863128513,0.570083134495,8.84854815064
 05/12  16:00:00,26.7682795206,0.445967388882,0.604582709126,0.0,7.18559832057,18.5321311015,10.3061733678,0.0,10.3061733678
 05/12  17:00:00,32.5417762752,0.204370641023,0.641919942339,0.0,8.38069375907,23.3147919321,13.5858301063,0.0,13.5858301063
 05/12  18:00:00,34.7351791272,0.2375169971,0.734806304452,0.0,10.6415932552,23.1212625696,15.9544710841,0.0,15.9544710841
 05/12  19:00:00,33.6919091641,0.222941056978,0.675390259745,0.0,12.3080778603,20.4854999863,15.2256584756,0.0,15.2256584756
 05/12  20:00:00,37.4346600907,0.158585437377,0.458451032479,0.0,12.456681583,19.8967753704,14.0669493928,0.116712982225,13.9502364106
 05/12  21:00:00,32.7134888551,0.148396326587,0.318136596392,0.0,9.18739968257,17.702556249,12.4176299682,1.01823768754,11.3993922806
 05/12  22:00:00,25.6920028914,0.209665145437,0.170694375498,0.0,5.91811778209,14.0365255879,13.8772275947,3.9354605312,9.94176706349
 05/12  23:00:00,19.7486053713,0.287099788321,0.0463712838826,0.0,3.54045821811,10.5176760807,12.7403063421,7.17141493,5.5688914121
 05/12  24:00:00,16.0742903091,0.36147748606,0.000934079702184,0.0,2.55330491699,7.80157382632,11.2956474469,9.55302222977,1.74262521713
 05/13  01:00:00,15.5353919499,0.412237822458,0.0,0.0,2.55330491699,7.21284921042,11.8904049416,10.8777049473,1.01269999436
 05/13  02:00:00,15.2978477283,0.469055908786,0.0,0.0,2.55330491699,6.91848690247,12.8711092093,12.4042386041,0.466870605237
 05/13  03:00:00,15.2144973259,0.532886660448,0.0,0.0,2.55330491699,6.7713057485,14.650254649,14.1834032223,0.466851426691
 05/13  04:00:00,17.3268339791,0.56872986587,0.0,0.0,3.82705111198,7.57405300124,16.1760101089,15.1637741093,1.01223599962
 05/13  05:00:00,21.8968954159,0.600178840689,0.0,0.0,6.02426329834,9.91545327661,21.2957930185,16.1059235556,5.18986946296
 05/13  06:00:00,21.8095123152,0.551544659883,0.0,0.0,6.51253267309,14.7454349813,32.0079370197,14.6563601624,17.3515768573
 05/13  07:00:00,24.4658866074,0.482315679204,0.0,0.0,6.01364874671,17.9699221805,31.0412876656,12.6010755729,18.4402120927
 05/13  08:00:00,22.2654591732,0.480523000177,0.0,0.0,3.66783283761,18.1171033345,30.1426826005,12.4286808906,17.7140017098
 05/13  09:00:00,19.4125737476,0.451269415133,0.0,0.0,3.10526160149,15.8560427302,27.1347750409,11.5993985483,15.5353764926
 05/13  10:00:00,16.4171676053,0.325911657368,0.0465783184925,0.0,3.10526160149,12.9394160272,21.9350908503,7.85213116652,14.0829596838
 05/13  11:00:00,16.6149893214,0.255479198445,0.16765133968,0.0,3.10526160149,13.0865971812,16.4602374699,5.10055930268,11.3596781673
 05/13  12:00:00,16.561645938,0.192793698465,0.324174610387,0.0,3.10526160149,12.9394160272,12.3643537879,2.45709242947,9.90726135844
 05/13  13:00:00,16.222102145,0.161808123082,0.457159854706,0.0,3.10526160149,12.4978725653,9.63119107019,0.813242318366,8.81794875183
 05/13  14:00:00,16.1892594726,0.164085008876,0.569221450504,0.0,3.10526160149,12.3506914113,7.84113721684,0.112501071632,7.72863614521
 05/13  15:00:00,17.6294806791,0.174552591144,0.633965621476,0.0,4.02872759285,12.7922348732,8.81794875183,0.0,8.81794875183
 05/13  16:00:00,25.361050345,0.23462992905,0.85510456209,0.0,6.50191812146,17.7693977319,10.2703655606,0.0,10.2703655606
 05/13  17:00:00,33.0985157717,0.347124057449,1.2494353849,0.0,8.38069375907,23.1212625696,13.5383033805,0.0,13.5383033805
 05/13  18:00:00,35.7050554107,0.426537839371,1.51566174566,0.0,10.6415932552,23.1212625696,15.8984806948,0.0,15.8984806948
 05/13  19:00:00,34.5084701648,0.381972768094,1.33291954934,0.0,12.3080778603,20.4854999863,15.1722722904,0.0,15.1722722904
 05/13  20:00:00,38.117603321,0.297344574099,1.00263512606,0.0,12.456681583,19.8967753704,13.9014075827,0.0,13.9014075827
 05/13  21:00:00,33.0945356699,0.200868629604,0.64671110813,0.0,9.18739968257,17.702556249,11.3596781673,0.0,11.3596781673
 05/13  22:00:00,25.7913290478,0.115526763079,0.364158914254,0.0,5.91811778209,14.0365255879,9.90726135844,0.0,9.90726135844
 05/13  23:00:00,19.7004369642,0.0754846730847,0.209817991958,0.0,3.54045821811,10.5176760807,5.76196685846,0.211955926482,5.55001093198
 05/13  24:00:00,15.8833806087,0.103403270643,0.0680985946847,0.0,2.55330491699,7.80157382632,3.84818886679,2.11077205797,1.73741680882
 05/14  01:00:00,15.3212408077,0.180854693291,0.0172319869379,0.0,2.55330491699,7.21284921042,5.56577340309,4.55568021947,1.01009318362
 05/14  02:00:00,15.0628533982,0.230364939997,0.00369663869147,0.0,2.55330491699,6.91848690247,6.39036890876,5.92414992625,0.46621898251
 05/14  03:00:00,14.9517481763,0.270137510785,0.0,0.0,2.55330491699,6.7713057485,7.4130032502,6.94680342116,0.466199829039
 05/14  04:00:00,17.0638714735,0.305767360222,0.0,0.0,3.82705111198,7.57405300124,8.86693940508,7.85730960012,1.00962980496
 05/14  05:00:00,20.7115554681,0.300262042189,0.0074101840257,0.0,6.02426329834,9.91545327661,12.7991550657,7.62687538575,5.17227967994
 05/14  06:00:00,21.6281415935,0.278924915779,0.0912490224836,0.0,6.51253267309,14.7454349813,23.6432211579,6.35289201515,17.2903291427
 05/14  07:00:00,24.4172083917,0.269276184373,0.164361279139,0.0,6.01364874671,17.9699221805,23.8810035768,5.50595131161,18.3750522652
 05/14  08:00:00,22.1594200951,0.259976987252,0.114506934862,0.0,3.66783283761,18.1171033345,23.3041092237,5.65266096951,17.6514482542
 05/14  09:00:00,19.3526701588,0.225106887275,0.166258939057,0.0,3.10526160149,15.8560427302,19.8604161429,4.37977392401,15.4806422189
 05/14  10:00:00,16.4876485799,0.200444411918,0.242526538558,0.0,3.10526160149,12.9394160272,17.2696614101,3.23622321208,14.033438198
 05/14  11:00:00,16.6926001517,0.16998878417,0.330752584291,0.0,3.10526160149,13.0865971812,13.2437427844,1.92381212546,11.3199306589
 05/14  12:00:00,16.5603134003,0.156390701524,0.359245069596,0.0,3.10526160149,12.9394160272,11.2791151539,1.40638851583,9.8727266381
 05/14  13:00:00,16.0881401468,0.157725225878,0.327280753678,0.0,3.10526160149,12.4978725653,10.4105079227,1.62318430022,8.78732362246
 05/14  14:00:00,15.9121675815,0.159619447341,0.296595121031,0.0,3.10526160149,12.3506914113,9.55814419467,1.85622358784,7.70192060683
 05/14  15:00:00,17.2881019518,0.161379026801,0.30576045851,0.0,4.02872759285,12.7922348732,10.6027485647,1.81542494222,8.78732362246
 05/14  16:00:00,24.8436318345,0.164425295133,0.407890685481,0.0,6.50191812146,17.7693977319,11.3877039142,1.15317627085,10.2345276433
 05/14  17:00:00,32.4869240638,0.222688911192,0.762278823191,0.0,8.38069375907,23.1212625696,13.5965784957,0.105841805493,13.4907366902
 05/14  18:00:00,35.155505973,0.308921283716,1.0837288637,0.0,10.6415932552,23.1212625696,15.8424432241,0.0,15.8424432241
 05/14  19:00:00,34.0746888998,0.286059233653,0.995051818742,0.0,12.3080778603,20.4854999863,15.1188412137,0.0,15.1188412137
 05/14  20:00:00,37.9801063114,0.260834294612,0.901648395915,0.0,12.456681583,19.8967753704,13.8537755709,0.00123787544878,13.8525376954
 05/14  21:00:00,33.3039826199,0.241975403109,0.815051284659,0.0,9.18739968257,17.702556249,11.4779333606,0.158002701664,11.3199306589
 05/14  22:00:00,26.0520652539,0.18859260346,0.551829279965,0.0,5.91811778209,14.0365255879,10.5904168632,0.717690225129,9.8727266381
 05/14  23:00:00,19.9606166233,0.174028687074,0.371453637105,0.0,3.54045821811,10.5176760807,7.17697994319,1.64586536762,5.53111457556
 05/14  24:00:00,16.1369098015,0.184978354549,0.240052703529,0.0,2.55330491699,7.80157382632,4.58760298921,2.85539896837,1.73220402084
 05/15  01:00:00,15.5018572543,0.198216764655,0.180486362151,0.0,2.55330491699,7.21284921042,4.61938842851,3.61190392676,1.00748450176
 05/15  02:00:00,15.182022192,0.210193639582,0.14303673299,0.0,2.55330491699,6.91848690247,4.64788071219,4.18231380339,0.465566908798
 05/15  03:00:00,15.0198768991,0.219643184619,0.118623048945,0.0,2.55330491699,6.7713057485,5.05816362273,4.59261583641,0.465547786318
 05/15  04:00:00,17.1143325521,0.220460761211,0.135767677629,0.0,3.82705111198,7.57405300124,5.48866033977,4.48163845744,1.00702188233
 05/15  05:00:00,20.8250441072,0.224867816524,0.196293048831,0.0,6.02426329834,9.91545327661,9.30806124539,4.15338179592,5.15467944947
 05/15  06:00:00,21.8202131335,0.228404343607,0.333841134609,0.0,6.51253267309,14.7454349813,20.4998881604,3.2708402379,17.2290479225
 05/15  07:00:00,24.8206700209,0.228429136386,0.415140593931,0.0,6.01364874671,18.163451543,21.0434755789,2.73361859073,18.3098569881
 05/15  08:00:00,24.0613833377,0.498923611717,0.331109984302,0.0,4.35151303671,18.8798367041,20.7391378673,3.15027710022,17.5888607671
 05/15  09:00:00,21.2583873099,0.482658205263,0.368011203474,0.0,3.78894180059,16.6187760998,17.9794431559,2.55356498826,15.4258781676
 05/15  10:00:00,18.4077571247,0.470816225801,0.445849700853,0.0,3.78894180059,13.7021493968,15.7762082212,1.79231845051,13.9838897707
 05/15  11:00:00,18.6521473551,0.470268090894,0.54360691232,0.0,3.78894180059,13.8493305508,12.4481659726,1.16800444607,11.2801615265
 05/15  12:00:00,18.4281759155,0.471364819323,0.628979962399,0.0,3.69398621738,13.6338449159,10.5025822708,0.664409141265,9.83817312957
 05/15  13:00:00,18.411100606,0.499215387765,0.86233748229,0.0,3.78894180059,13.2606059349,8.8687523959,0.112070564018,8.75668183188
 05/15  14:00:00,18.9803750602,0.614862050451,1.46314642788,0.0,3.78894180059,13.1134247809,7.6751905342,0.0,7.6751905342
 05/15  15:00:00,20.8712053619,0.699332542766,1.90449678395,0.0,4.71240779196,13.5549682428,8.75668183188,0.0,8.75668183188
 05/15  16:00:00,28.894124937,0.803918458586,2.37247705586,0.0,7.18559832057,18.5321311015,10.1986702288,0.0,10.1986702288
 05/15  17:00:00,35.2028845958,0.675932820865,2.83146608316,0.0,8.38069375907,23.3147919321,13.4431441219,0.0,13.4431441219
 05/15  18:00:00,37.9934410565,0.811539421666,3.41904580921,0.0,10.6415932552,23.1212625696,15.7863752668,0.0,15.7863752668
 05/15  19:00:00,36.7353254766,0.766663102029,3.1750845272,0.0,12.3080778603,20.4854999863,15.0653810684,0.0,15.0653810684
 05/15  20:00:00,40.2531450451,0.684802274619,2.75071914965,0.0,12.456681583,19.8967753704,13.8036412211,0.0,13.8036412211
 05/15  21:00:00,35.3851298834,0.630919952519,2.50725399868,0.0,9.18739968257,17.702556249,11.2801615265,0.0,11.2801615265
 05/15  22:00:00,27.911832627,0.525264849084,2.07492440747,0.0,5.91811778209,14.0365255879,9.83817312957,0.0,9.83817312957
 05/15  23:00:00,21.4609261007,0.414665303014,1.63112649854,0.0,3.54045821811,10.5176760807,5.51220793882,0.0,5.51220793882
 05/15  24:00:00,17.2063981126,0.304823334651,1.18969603455,0.0,2.55330491699,7.80157382632,1.72698839692,0.0,1.72698839692
 05/16  01:00:00,16.2913678066,0.240786552008,0.927427127103,0.0,2.55330491699,7.21284921042,1.0048747227,0.0,1.0048747227
 05/16  02:00:00,15.82856514,0.206998530776,0.792774789761,0.0,2.55330491699,6.91848690247,0.464914577449,0.0,0.464914577449
 05/16  03:00:00,15.6024415116,0.190733559304,0.730097286767,0.0,2.55330491699,6.7713057485,0.464895491833,0.0,0.464895491833
 05/16  04:00:00,17.6812265294,0.191248775038,0.731873641075,0.0,3.82705111198,7.57405300124,1.00441300458,0.0,1.00441300458
 05/16  05:00:00,21.4680563701,0.221723661283,0.842449466908,0.0,6.02426329834,9.91545327661,5.13707398284,0.0,5.13707398284
 05/16  06:00:00,22.7804014095,0.316186111969,1.20624764226,0.0,6.51253267309,14.7454349813,17.1677513429,0.0,17.1677513429
 05/16  07:00:00,26.0807175059,0.388652950282,1.51496426498,0.0,6.01364874671,18.163451543,18.2446455683,0.0,18.2446455683
 05/16  08:00:00,25.2677666966,0.628593214167,1.40782374069,0.0,4.35151303671,18.8798367041,17.5262577833,0.0,17.5262577833
 05/16  09:00:00,22.5928010213,0.641560193128,1.54352292696,0.0,3.78894180059,16.6187760998,15.3711005567,0.0,15.3711005567
 05/16  10:00:00,20.0678210094,0.705961172144,1.87076863914,0.0,3.78894180059,13.7021493968,13.9343290751,0.0,13.9343290751
 05/16  11:00:00,20.5953144832,0.768246803325,2.18879532793,0.0,3.78894180059,13.8493305508,11.2403825472,0.0,11.2403825472
 05/16  12:00:00,20.7376136967,0.852900762984,2.55688179992,0.0,3.69398621738,13.6338449159,9.80361106556,0.0,9.80361106556
 05/16  13:00:00,20.9265748727,0.925129058892,2.95189807789,0.0,3.78894180059,13.2606059349,8.72603245437,0.0,8.72603245437
 05/16  14:00:00,21.3368214866,1.01594040803,3.41851449667,0.0,3.78894180059,13.1134247809,7.64845384317,0.0,7.64845384317
 05/16  15:00:00,24.1455961613,1.26205085948,4.61616926661,0.0,4.71240779196,13.5549682428,8.72603245437,0.0,8.72603245437
 05/16  16:00:00,33.477671788,1.59269533956,6.16724702586,0.0,7.18559832057,18.5321311015,10.162803936,0.0,10.162803936
 05/16  17:00:00,41.244796103,1.74259081295,7.80671959826,0.0,8.38069375907,23.3147919321,13.3955397695,0.0,13.3955397695
 05/16  18:00:00,43.0188011476,1.73089391261,7.52505140941,0.0,10.6415932552,23.1212625696,15.7302934271,0.0,15.7302934271
 05/16  19:00:00,41.1095114075,1.59061971412,6.725313846,0.0,12.3080778603,20.4854999863,15.0119076863,0.0,15.0119076863
 05/16  20:00:00,44.9387254792,1.55370154407,6.56740031434,0.0,12.456681583,19.8967753704,13.7547326399,0.0,13.7547326399
 05/16  21:00:00,39.94858517,1.4727919459,6.22883729194,0.0,9.18739968257,17.702556249,11.2403825472,0.0,11.2403825472
 05/16  22:00:00,31.9756992801,1.27373714677,5.39031876287,0.0,5.91811778209,14.0365255879,9.80361106556,0.0,9.80361106556
 05/16  23:00:00,24.6933198756,1.01386098703,4.2643245895,0.0,3.54045821811,10.5176760807,5.49329662078,0.0,5.49329662078
 05/16  24:00:00,19.438409709,0.727538998612,2.99899196705,0.0,2.55330491699,7.80157382632,1.72177148159,0.0,1.72177148159
 05/17  01:00:00,18.0718846331,0.581617784145,2.36711272152,0.0,2.55330491699,7.21284921042,1.00226462074,0.0,1.00226462074
 05/17  02:00:00,17.4011578626,0.507581932205,2.06478411096,0.0,2.55330491699,6.91848690247,0.464262181892,0.0,0.464262181892
 05/17  03:00:00,17.1507465174,0.484123327064,1.9850125248,0.0,2.55330491699,6.7713057485,0.464243138967,0.0,0.464243138967
 05/17  04:00:00,19.2930091226,0.494661049308,2.04024395999,0.0,3.82705111198,7.57405300124,1.00180394487,0.0,1.00180394487
 05/17  05:00:00,23.6015970258,0.616079258576,2.58163452531,0.0,6.02426329834,9.91545327661,5.11946849294,0.0,5.11946849294
 05/17  06:00:00,25.9946819134,0.898036783443,3.83867747469,0.0,6.51253267309,14.7454349813,17.1064575546,0.0,17.1064575546
 05/17  07:00:00,30.5046468761,1.17886468115,5.14868190429,0.0,6.01364874671,18.163451543,18.1794373176,0.0,18.1794373176
 05/17  08:00:00,30.7814149356,1.53391876106,6.01614643288,0.0,4.35151303671,18.8798367041,17.4636578421,0.0,17.4636578421
 05/17  09:00:00,29.9643361326,1.82866258264,7.72795564878,0.0,3.78894180059,16.6187760998,15.3163256081,0.0,15.3163256081
 05/17  10:00:00,28.7355862464,2.07985509775,9.16463995059,0.0,3.78894180059,13.7021493968,13.8847707883,0.0,13.8847707883
 05/17  11:00:00,31.2719342591,2.42138978912,11.212272118,0.0,3.78894180059,13.8493305508,11.2006055011,0.0,11.2006055011
 05/17  12:00:00,33.1660665083,2.73271172336,13.1055236512,0.0,3.69398621738,13.6338449159,9.7690506813,0.0,9.7690506813
 05/17  13:00:00,34.9795308962,3.01593561992,14.9140475404,0.0,3.78894180059,13.2606059349,8.69538456643,0.0,8.69538456643
 05/17  14:00:00,36.407577538,3.24134187041,16.2638690857,0.0,3.78894180059,13.1134247809,7.62171845157,0.0,7.62171845157
 05/17  15:00:00,40.0069923504,3.57446319196,18.1651531233,0.0,4.71240779196,13.5549682428,8.69538456643,0.0,8.69538456643
 05/17  16:00:00,50.3665777465,3.99622617846,20.6526221454,0.0,7.18559832057,18.5321311015,10.1269393863,0.0,10.1269393863
 05/17  17:00:00,57.59091611,4.06977761295,21.8256528053,0.0,8.38069375907,23.3147919321,13.3479377308,0.0,13.3479377308
 05/17  18:00:00,59.7812467174,4.13432228194,21.8840686098,0.0,10.6415932552,23.1212625696,15.674214313,0.0,15.674214313
 05/17  19:00:00,57.5064561684,3.9918280713,20.7210502497,0.0,12.3080778603,20.4854999863,14.9584369031,0.0,14.9584369031
 05/17  20:00:00,57.5822135243,3.59242326399,18.0649999728,0.0,12.456681583,19.8967753704,13.7058264358,0.0,13.7058264358
 05/17  21:00:00,50.5220418577,3.12645941582,15.1486265097,0.0,9.18739968257,17.702556249,11.2006055011,0.0,11.2006055011
 05/17  22:00:00,40.4057073696,2.63318624608,12.4608777531,0.0,5.91811778209,14.0365255879,9.7690506813,0.0,9.7690506813
 05/17  23:00:00,32.0529544058,2.21771881757,10.4201012891,0.0,3.54045821811,10.5176760807,5.47438622184,0.0,5.47438622184
 05/17  24:00:00,26.8342965131,1.94140552804,9.18101224164,0.0,2.55330491699,7.80157382632,1.71655481982,0.0,1.71655481982
 05/18  01:00:00,24.8257472775,1.71564056473,7.98695258532,0.0,2.55330491699,7.21284921042,0.999654970291,0.0,0.999654970291
 05/18  02:00:00,22.8127374931,1.45520882354,6.52873685004,0.0,2.55330491699,6.91848690247,0.463609915581,0.0,0.463609915581
 05/18  03:00:00,21.3570672186,1.24658429294,5.42887226012,0.0,2.55330491699,6.7713057485,0.463590921123,0.0,0.463590921123
 05/18  04:00:00,22.1857898855,1.04511155827,4.38257421395,0.0,3.82705111198,7.57405300124,0.9991954764,0.0,0.9991954764
 05/18  05:00:00,25.4393901438,0.986409514094,4.04909738783,0.0,6.02426329834,9.91545327661,5.10186819262,0.0,5.10186819262
 05/18  06:00:00,27.6846339248,1.24200929035,5.18465697914,0.0,6.51253267309,14.7454349813,17.0451847077,0.0,17.0451847077
 05/18  07:00:00,33.052802777,1.6389612751,7.2367412113,0.0,6.01364874671,18.163451543,18.1142515467,0.0,18.1142515467
 05/18  08:00:00,33.7885974943,2.02527745495,8.53197029766,0.0,4.35151303671,18.8798367041,17.4010794818,0.0,17.4010794818
 05/18  09:00:00,32.1578873387,2.19865445672,9.55151498077,0.0,3.78894180059,16.6187760998,15.2615695428,0.0,15.2615695428
 05/18  10:00:00,32.1404806694,2.60783360011,12.0415558712,0.0,3.78894180059,13.7021493968,13.8352295863,0.0,13.8352295863
 05/18  11:00:00,34.9439212748,2.98825122033,14.3173977026,0.0,3.78894180059,13.8493305508,11.160842168,0.0,11.160842168
 05/18  12:00:00,36.9539546139,3.31941222697,16.3067112531,0.0,3.69398621738,13.6338449159,9.73450221151,0.0,9.73450221151
 05/18  13:00:00,38.7160935578,3.5915379485,18.0750078734,0.0,3.78894180059,13.2606059349,8.66474724417,0.0,8.66474724417
 05/18  14:00:00,39.8778145655,3.78762602294,19.1878219607,0.0,3.78894180059,13.1134247809,7.59499227683,0.0,7.59499227683
 05/18  15:00:00,43.6523437762,4.12482563035,21.2601421107,0.0,4.71240779196,13.5549682428,8.66474724417,0.0,8.66474724417
 05/18  16:00:00,53.7570215948,4.52866249978,23.5106296725,0.0,7.18559832057,18.5321311015,10.0910872006,0.0,10.0910872006
 05/18  17:00:00,60.3106462127,4.54397852346,24.0711819974,0.0,8.38069375907,23.3147919321,13.3003521026,0.0,13.3003521026
 05/18  18:00:00,62.5983229856,4.6255426449,24.2099245151,0.0,10.6415932552,23.1212625696,15.6181545319,0.0,15.6181545319
 05/18  19:00:00,59.7181916141,4.39099459134,22.5336191754,0.0,12.3080778603,20.4854999863,14.9049845537,0.0,14.9049845537
 05/18  20:00:00,60.0526817636,4.01832427481,20.1095672013,0.0,12.456681583,19.8967753704,13.6569370918,0.0,13.6569370918
 05/18  21:00:00,52.9902112694,3.54523901308,17.1980163242,0.0,9.18739968257,17.702556249,11.160842168,0.0,11.160842168
 05/18  22:00:00,42.3141366935,2.96457386909,14.0379194539,0.0,5.91811778209,14.0365255879,9.73450221151,0.0,9.73450221151
 05/18  23:00:00,33.2747987858,2.44477695861,11.4148875281,0.0,3.54045821811,10.5176760807,5.45548234215,0.0,5.45548234215
 05/18  24:00:00,27.1581843086,2.0307685019,9.41553706332,0.0,2.55330491699,7.80157382632,1.71133995645,0.0,1.71133995645
 05/19  01:00:00,25.0284771357,1.77084100548,8.13448200282,0.0,2.55330491699,7.21284921042,0.997046545647,0.0,0.997046545647
 05/19  02:00:00,23.7965727459,1.61051525743,7.35726566902,0.0,2.55330491699,6.91848690247,0.462957971933,0.0,0.462957971933
 05/19  03:00:00,22.9639021097,1.49516645138,6.78712499285,0.0,2.55330491699,6.7713057485,0.462939031668,0.0,0.462939031668
 05/19  04:00:00,24.0720299757,1.34741170946,5.96651415295,0.0,3.82705111198,7.57405300124,0.996588372227,0.0,0.996588372227
 05/19  05:00:00,27.3062333736,1.29445819854,5.60789193319,0.0,6.02426329834,9.91545327661,5.08427829323,0.0,5.08427829323
 05/19  06:00:00,29.3025912869,1.50267901411,6.5419446175,0.0,6.51253267309,14.7454349813,16.9839509459,0.0,16.9839509459
 05/19  07:00:00,33.8262637111,1.76972182967,7.87944159077,0.0,6.01364874671,18.163451543,18.0491075598,0.0,18.0491075598
 05/19  08:00:00,35.0535385984,2.21493963312,9.60724922356,0.0,4.35151303671,18.8798367041,17.3385412345,0.0,17.3385412345
 05/19  09:00:00,34.3076361954,2.50660537111,11.3933129231,0.0,3.78894180059,16.6187760998,15.2068485763,0.0,15.2068485763
 05/19  10:00:00,34.0704723137,2.856658996,13.7227221196,0.0,3.78894180059,13.7021493968,13.7857201404,0.0,13.7857201404
 05/19  11:00:00,35.2041096628,2.9649177073,14.6009196035,0.0,3.78894180059,13.8493305508,11.1211043232,0.0,11.1211043232
 05/19  12:00:00,34.922272304,2.99478281803,14.5996583521,0.0,3.69398621738,13.6338449159,9.6999758874,0.0,9.6999758874
 05/19  13:00:00,34.4731966164,2.97649549359,14.4471533869,0.0,3.78894180059,13.2606059349,8.63412956052,0.0,8.63412956052
 05/19  14:00:00,34.3587188358,2.98354572397,14.47280653,0.0,3.78894180059,13.1134247809,7.56828323365,0.0,7.56828323365
 05/19  15:00:00,37.6751609359,3.26067378385,16.1471111168,0.0,4.71240779196,13.5549682428,8.63412956052,0.0,8.63412956052
 05/19  16:00:00,47.9108705613,3.67894461669,18.514196522,0.0,7.18559832057,18.5321311015,10.0552579964,0.0,10.0552579964
 05/19  17:00:00,55.0659413945,3.75380909597,19.6166466067,0.0,8.38069375907,23.3147919321,13.252796977,0.0,13.252796977
 05/19  18:00:00,53.9537418675,3.43003453672,16.7608515052,0.0,10.6415932552,23.1212625696,15.5621306852,0.0,15.5621306852
 05/19  19:00:00,49.4921893437,2.99405217965,13.7045593167,0.0,12.3080778603,20.4854999863,14.8515664673,0.0,14.8515664673
 05/19  20:00:00,50.8592498077,2.74532566637,12.1891338539,0.0,12.456681583,19.8967753704,13.6080790859,0.0,13.6080790859
 05/19  21:00:00,45.518578057,2.47010022647,10.8015218984,0.0,9.18739968257,17.702556249,11.1211043232,0.0,11.1211043232
 05/19  22:00:00,35.539232941,1.94304870913,8.28454086137,0.0,5.91811778209,14.0365255879,9.6999758874,0.0,9.6999758874
 05/19  23:00:00,27.0714092394,1.47901616476,6.17725877548,0.0,3.54045821811,10.5176760807,5.4365905799,0.0,5.4365905799
 05/19  24:00:00,21.6901340717,1.1687828646,4.80947246369,0.0,2.55330491699,7.80157382632,1.70612843583,0.0,1.70612843583
 05/20  01:00:00,20.0484292012,0.97653964103,3.94873543273,0.0,2.55330491699,7.21284921042,0.99444012076,0.0,0.99444012076
 05/20  02:00:00,18.6876526805,0.780338711439,3.07852214959,0.0,2.55330491699,6.91848690247,0.462306544276,0.0,0.462306544276
 05/20  03:00:00,17.8087225505,0.640012270139,2.48709961486,0.0,2.55330491699,6.7713057485,0.462287663877,0.0,0.462287663877
 05/20  04:00:00,19.3646607368,0.539573583539,2.06698304004,0.0,3.82705111198,7.57405300124,0.993983405004,0.0,0.993983405004
 05/20  05:00:00,22.773195245,0.498263931135,1.87104807201,0.0,6.02426329834,9.91545327661,5.06670400302,0.0,5.06670400302
 05/20  06:00:00,24.1105804279,0.597502198728,2.25511057387,0.0,6.51253267309,14.7454349813,16.9227744011,0.0,16.9227744011
 05/20  07:00:00,26.9860898671,0.628174960944,2.37434397796,0.0,6.01364874671,17.9699221805,17.9840246486,0.0,17.9840246486
 05/20  08:00:00,24.2380585563,0.515163873543,1.93795850975,0.0,3.66783283761,18.1171033345,17.2760616201,0.0,17.2760616201
 05/20  09:00:00,21.2798836679,0.486966502783,1.83161283256,0.0,3.10526160149,15.8560427302,15.1521789137,0.0,15.1521789137
 05/20  10:00:00,18.5374992434,0.520544548095,1.97227706592,0.0,3.10526160149,12.9394160272,13.7362571123,0.0,13.7362571123
 05/20  11:00:00,18.8908716133,0.560645517859,2.13836731219,0.0,3.10526160149,13.0865971812,11.0814037349,0.0,11.0814037349
 05/20  12:00:00,19.2390678589,0.656122327428,2.53826790227,0.0,3.10526160149,12.9394160272,9.66548193361,0.0,9.66548193361
 05/20  13:00:00,18.9878655551,0.691085123132,2.69364626481,0.0,3.10526160149,12.4978725653,8.60354058263,0.0,8.60354058263
 05/20  14:00:00,18.8595515792,0.700192938263,2.70340562778,0.0,3.10526160149,12.3506914113,7.54159923166,0.0,7.54159923166
 05/20  15:00:00,21.1722616217,0.890195096888,3.46110405831,0.0,4.02872759285,12.7922348732,8.60354058263,0.0,8.60354058263
 05/20  16:00:00,29.9100789871,1.13508906684,4.50367406636,0.0,6.50191812146,17.7693977319,10.0194623839,0.0,10.0194623839
 05/20  17:00:00,38.9346408786,1.47669682406,5.95598772512,0.0,8.38069375907,23.1212625696,13.2052864369,0.0,13.2052864369
 05/20  18:00:00,42.3705289482,1.70237263815,6.90530048447,0.0,10.6415932552,23.1212625696,15.506159364,0.0,15.506159364
 05/20  19:00:00,40.7488365324,1.5902839835,6.36497470155,0.0,12.3080778603,20.4854999863,14.7981984633,0.0,14.7981984633
 05/20  20:00:00,43.0296409097,1.43949315963,5.66535746261,0.0,12.456681583,19.8967753704,13.5592668872,0.0,13.5592668872
 05/20  21:00:00,37.9996337256,1.19571986896,4.55695792452,0.0,9.18739968257,17.702556249,11.0814037349,0.0,11.0814037349
 05/20  22:00:00,29.5068515134,0.890532570651,3.30467557223,0.0,5.91811778209,14.0365255879,9.66548193361,0.0,9.66548193361
 05/20  23:00:00,22.4656001761,0.649590634914,2.40087524205,0.0,3.54045821811,10.5176760807,5.41771652971,0.0,5.41771652971
 05/20  24:00:00,17.5474560957,0.397581793553,1.43799555879,0.0,2.55330491699,7.80157382632,1.7009218013,0.0,1.7009218013
 05/21  01:00:00,16.4243669207,0.287902713695,1.01331007956,0.0,2.55330491699,7.21284921042,0.991836469006,0.0,0.991836469006
 05/21  02:00:00,15.8979206717,0.237970784204,0.831158068029,0.0,2.55330491699,6.91848690247,0.461655825785,0.0,0.461655825785
 05/21  03:00:00,15.5531302525,0.195262083225,0.676257503729,0.0,2.55330491699,6.7713057485,0.46163701087,0.0,0.46163701087
 05/21  04:00:00,17.4858017224,0.164692588079,0.563005021022,0.0,3.82705111198,7.57405300124,0.991381346763,0.0,0.991381346763
 05/21  05:00:00,21.2028209352,0.181429182921,0.617508510388,0.0,6.02426329834,9.91545327661,5.04915052562,0.0,5.04915052562
 05/21  06:00:00,22.4987422218,0.277527774821,0.963246791706,0.0,6.51253267309,14.7454349813,16.8616731886,0.0,16.8616731886
 05/21  07:00:00,25.8062486636,0.393525578816,1.42915215665,0.0,6.01364874671,17.9699221805,17.9190220869,0.0,17.9190220869
 05/21  08:00:00,23.8143698055,0.423885307964,1.60554832454,0.0,3.66783283761,18.1171033345,17.2136591416,0.0,17.2136591416
 05/21  09:00:00,21.3513985817,0.488194186743,1.90190006241,0.0,3.10526160149,15.8560427302,15.0975767449,0.0,15.0975767449
 05/21  10:00:00,19.3532483213,0.646637944195,2.66193274776,0.0,3.10526160149,12.9394160272,13.6868551501,0.0,13.6868551501
 05/21  11:00:00,20.4852871452,0.816402770021,3.477025592,0.0,3.10526160149,13.0865971812,11.0417521599,0.0,11.0417521599
 05/21  12:00:00,21.5244607157,1.01541605119,4.46436703536,0.0,3.10526160149,12.9394160272,9.6310305652,0.0,9.6310305652
 05/21  13:00:00,22.9090047934,1.32851148384,5.97735914236,0.0,3.10526160149,12.4978725653,8.57298936914,0.0,8.57298936914
 05/21  14:00:00,23.6152237611,1.46629414901,6.69297659887,0.0,3.10526160149,12.3506914113,7.51494817308,0.0,7.51494817308
 05/21  15:00:00,26.10738278,1.65074546998,7.63567484354,0.0,4.02872759285,12.7922348732,8.57298936914,0.0,8.57298936914
 05/21  16:00:00,34.8601589732,1.87688949233,8.71195362701,0.0,6.50191812146,17.7693977319,9.98371096389,0.0,9.98371096389
 05/21  17:00:00,43.661484791,2.17001170432,9.98951675731,0.0,8.38069375907,23.1212625696,13.1578345521,0.0,13.1578345521
 05/21  18:00:00,46.1599786422,2.27288389889,10.1242389177,0.0,10.6415932552,23.1212625696,15.4502571435,0.0,15.4502571435
 05/21  19:00:00,43.8568099209,2.09709440038,8.96613767314,0.0,12.3080778603,20.4854999863,14.7448963462,0.0,14.7448963462
 05/21  20:00:00,45.567267537,1.86210856052,7.78036868894,0.0,12.456681583,19.8967753704,13.5105149508,0.0,13.5105149508
 05/21  21:00:00,39.609453447,1.48641278296,5.87608473188,0.0,9.18739968257,17.702556249,11.0417521599,0.0,11.0417521599
 05/21  22:00:00,30.8415577896,1.14601374626,4.38390067289,0.0,5.91811778209,14.0365255879,9.6310305652,0.0,9.6310305652
 05/21  23:00:00,23.8436028384,0.914944520794,3.5135240185,0.0,3.54045821811,10.5176760807,5.39886578096,0.0,5.39886578096
 05/21  24:00:00,18.6664336968,0.623372073821,2.33118287958,0.0,2.55330491699,7.80157382632,1.69572159475,0.0,1.69572159475
 05/22  01:00:00,16.8930914,0.385963401516,1.38397387099,0.0,2.55330491699,7.21284921042,0.989236362957,0.0,0.989236362957
 05/22  02:00:00,16.0468610432,0.272325494645,0.94574372904,0.0,2.55330491699,6.91848690247,0.461006009433,0.0,0.461006009433
 05/22  03:00:00,15.7170886606,0.232006779373,0.803471215721,0.0,2.55330491699,6.7713057485,0.460987265562,0.0,0.460987265562
 05/22  04:00:00,17.6636002393,0.203988536244,0.701507589769,0.0,3.82705111198,7.57405300124,0.988782968685,0.0,0.988782968685
 05/22  05:00:00,21.4486633812,0.234020785737,0.810759353635,0.0,6.02426329834,9.91545327661,5.0316230585,0.0,5.0316230585
 05/22  06:00:00,22.8440218297,0.35068695884,1.23536721562,0.0,6.51253267309,14.7454349813,16.800665401,0.0,16.800665401
 05/22  07:00:00,26.4494385187,0.482014484709,1.79032374337,0.0,6.01364874671,18.163451543,17.8541191244,0.0,17.8541191244
 05/22  08:00:00,26.1535958755,0.792095641657,2.13015049217,0.0,4.35151303671,18.8798367041,17.1513522787,0.0,17.1513522787
 05/22  09:00:00,24.3421741661,0.944907904991,2.98954835992,0.0,3.78894180059,16.6187760998,15.0430582398,0.0,15.0430582398
 05/22  10:00:00,22.933506981,1.19116146063,4.25125432225,0.0,3.78894180059,13.7021493968,13.6375288836,0.0,13.6375288836
 05/22  11:00:00,24.3331754128,1.39965931164,5.29524374921,0.0,3.78894180059,13.8493305508,11.0021613408,0.0,11.0021613408
 05/22  12:00:00,25.2631554027,1.60195111791,6.33337315096,0.0,3.69398621738,13.6338449159,9.59663198462,0.0,9.59663198462
 05/22  13:00:00,26.1832683273,1.78895164671,7.34476894466,0.0,3.78894180059,13.2606059349,8.54248496749,0.0,8.54248496749
 05/22  14:00:00,27.1503134476,1.968107439,8.27983942668,0.0,3.78894180059,13.1134247809,7.48833795036,0.0,7.48833795036
 05/22  15:00:00,29.7697172694,2.17188880897,9.33045242521,0.0,4.71240779196,13.5549682428,8.54248496749,0.0,8.54248496749
 05/22  16:00:00,38.5819872314,2.42939557917,10.4348622297,0.0,7.18559832057,18.5321311015,9.94801432366,0.0,9.94801432366
 05/22  17:00:00,44.7240350244,2.34169376279,10.6868555698,0.0,8.38069375907,23.3147919321,13.110455375,0.0,13.110455375
 05/22  18:00:00,47.5606146119,2.49588017156,11.3018786148,0.0,10.6415932552,23.1212625696,15.3944405788,0.0,15.3944405788
 05/22  19:00:00,45.5163182238,2.35354293405,10.3691974424,0.0,12.3080778603,20.4854999863,14.6916759007,0.0,14.6916759007
 05/22  20:00:00,47.1043316669,2.11628643861,9.0632549408,0.0,12.456681583,19.8967753704,13.4618377141,0.0,13.4618377141
 05/22  21:00:00,41.3558234394,1.78695422344,7.3219132838,0.0,9.18739968257,17.702556249,11.0021613408,0.0,11.0021613408
 05/22  22:00:00,32.601683381,1.45570756574,5.83433244477,0.0,5.91811778209,14.0365255879,9.59663198462,0.0,9.59663198462
 05/22  23:00:00,25.2679150216,1.17072173028,4.68205899216,0.0,3.54045821811,10.5176760807,5.38004391611,0.0,5.38004391611
 05/22  24:00:00,20.0065527809,0.868979486111,3.4256945514,0.0,2.55330491699,7.80157382632,1.69052935617,0.0,1.69052935617
 05/23  01:00:00,18.5319621347,0.696406654829,2.7124013524,0.0,2.55330491699,7.21284921042,0.986640574149,0.0,0.986640574149
 05/23  02:00:00,17.4443354908,0.541421073726,2.0741225976,0.0,2.55330491699,6.91848690247,0.460357287924,0.0,0.460357287924
