Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/23  03:00:00,16.5179491731,0.387602877502,1.44873563008,0.0,2.55330491699,6.7713057485,0.460338620599,0.0,0.460338620599
 05/23  04:00:00,18.2610949477,0.322310985234,1.1806798492,0.0,3.82705111198,7.57405300124,0.986189040867,0.0,0.986189040867
 05/23  05:00:00,21.9640199371,0.33592637191,1.22421032328,0.0,6.02426329834,9.91545327661,5.01412679143,0.0,5.01412679143
 05/23  06:00:00,23.3051644831,0.439701928053,1.60749489978,0.0,6.51253267309,14.7454349813,16.7397691035,0.0,16.7397691035
 05/23  07:00:00,26.5494015993,0.504942537582,1.86735877109,0.0,6.01364874671,18.163451543,17.7893349816,0.0,17.7893349816
 05/23  08:00:00,25.7171349255,0.715410160488,1.77037502334,0.0,4.35151303671,18.8798367041,17.0891594831,0.0,17.0891594831
 05/23  09:00:00,23.0053231559,0.724496561078,1.87310869366,0.0,3.78894180059,16.6187760998,14.9886395436,0.0,14.9886395436
 05/23  10:00:00,20.5130059214,0.797102782713,2.22481194061,0.0,3.78894180059,13.7021493968,13.5882929204,0.0,13.5882929204
 05/23  11:00:00,20.9810103654,0.854088074925,2.48864993856,0.0,3.78894180059,13.8493305508,10.9626430019,0.0,10.9626430019
 05/23  12:00:00,21.0758251486,0.930414631954,2.81757938284,0.0,3.69398621738,13.6338449159,9.56229637867,0.0,9.56229637867
 05/23  13:00:00,21.1829269065,0.993868875002,3.13951029557,0.0,3.78894180059,13.2606059349,8.51203641127,0.0,8.51203641127
 05/23  14:00:00,21.3454038941,1.04808718302,3.3949501292,0.0,3.78894180059,13.1134247809,7.46177644388,0.0,7.46177644388
 05/23  15:00:00,22.9636169015,1.09918837221,3.59705249409,0.0,4.71240779196,13.5549682428,8.51203641127,0.0,8.51203641127
 05/23  16:00:00,30.8237067665,1.19020375971,3.91577358418,0.0,7.18559832057,18.5321311015,9.91238303447,0.0,9.91238303447
 05/23  17:00:00,36.9932730667,1.0666072584,4.23118011643,0.0,8.38069375907,23.3147919321,13.0631629367,0.0,13.0631629367
 05/23  18:00:00,39.357704101,1.13782687521,4.45702140016,0.0,10.6415932552,23.1212625696,15.3387261994,0.0,15.3387261994
 05/23  19:00:00,37.9515893702,1.05915969981,4.09885182301,0.0,12.3080778603,20.4854999863,14.6385528878,0.0,14.6385528878
 05/23  20:00:00,40.5349427984,0.955505200521,3.65464731039,0.0,12.456681583,19.8967753704,13.4132495925,0.0,13.4132495925
 05/23  21:00:00,36.1507808202,0.817215380971,3.0866095071,0.0,9.18739968257,17.702556249,10.9626430019,0.0,10.9626430019
 05/23  22:00:00,28.136509067,0.596813042604,2.22805265388,0.0,5.91811778209,14.0365255879,9.56229637867,0.0,9.56229637867
 05/23  23:00:00,21.4617022502,0.434180682975,1.61238726814,0.0,3.54045821811,10.5176760807,5.36125650908,0.0,5.36125650908
 05/23  24:00:00,17.1864638783,0.315149979073,1.15943515582,0.0,2.55330491699,7.80157382632,1.6853466232,0.0,1.6853466232
 05/24  01:00:00,16.3032032125,0.253923352246,0.926125732786,0.0,2.55330491699,7.21284921042,0.984049872851,0.0,0.984049872851
 05/24  02:00:00,15.7840047328,0.207155305285,0.74805760803,0.0,2.55330491699,6.91848690247,0.459709853645,0.0,0.459709853645
 05/24  03:00:00,15.423210214,0.162642240267,0.578957308196,0.0,2.55330491699,6.7713057485,0.459691268307,0.0,0.459691268307
 05/24  04:00:00,17.2992514837,0.121111037677,0.420036332787,0.0,3.82705111198,7.57405300124,0.9836003321,0.0,0.9836003321
 05/24  05:00:00,20.8853866316,0.110337662089,0.371165727644,0.0,6.02426329834,9.91545327661,4.99666690494,0.0,4.99666690494
 05/24  06:00:00,21.9099094311,0.150921956561,0.501019819292,0.0,6.51253267309,14.7454349813,16.6790023281,0.0,16.6790023281
 05/24  07:00:00,24.9028860158,0.167980936018,0.557804789186,0.0,6.01364874671,18.163451543,17.7246888436,0.0,17.7246888436
 05/24  08:00:00,24.0029472214,0.390228859314,0.381368620396,0.0,4.35151303671,18.8798367041,17.0270991726,0.0,17.0270991726
 05/24  09:00:00,21.1589318815,0.377706625627,0.373507354624,0.0,3.78894180059,16.6187760998,14.9343367718,0.0,14.9343367718
 05/24  10:00:00,18.3207778847,0.390678631917,0.439008054653,0.0,3.78894180059,13.7021493968,13.5391618411,0.0,13.5391618411
 05/24  11:00:00,18.5891989233,0.413234882585,0.537691688779,0.0,3.78894180059,13.8493305508,10.9232088462,0.0,10.9232088462
 05/24  12:00:00,18.4220488909,0.444615209954,0.64960254712,0.0,3.69398621738,13.6338449159,9.52803391553,0.0,9.52803391553
 05/24  13:00:00,18.2449097764,0.45758980469,0.737772235843,0.0,3.78894180059,13.2606059349,8.48165271754,0.0,8.48165271754
 05/24  14:00:00,18.172134271,0.469485167746,0.800282521416,0.0,3.78894180059,13.1134247809,7.43527151956,0.0,7.43527151956
 05/24  15:00:00,19.5454078692,0.472845953564,0.805185880442,0.0,4.71240779196,13.5549682428,8.48165271754,0.0,8.48165271754
 05/24  16:00:00,27.247797243,0.529280485799,1.00078733461,0.0,7.18559832057,18.5321311015,9.87682764819,0.0,9.87682764819
 05/24  17:00:00,33.3061288294,0.356676348048,1.25396678956,0.0,8.38069375907,23.3147919321,13.0159712421,0.0,13.0159712421
 05/24  18:00:00,35.7777581365,0.443061857983,1.5718404529,0.0,10.6415932552,23.1212625696,15.2831305044,0.0,15.2831305044
 05/24  19:00:00,34.7851140769,0.437190842684,1.55434538684,0.0,12.3080778603,20.4854999863,14.5855430391,0.0,14.5855430391
 05/24  20:00:00,37.7671697062,0.406192233014,1.43618718574,0.0,12.456681583,19.8967753704,13.3647649748,0.0,13.3647649748
 05/24  21:00:00,33.9408840021,0.373285501494,1.32064256846,0.0,9.18739968257,17.702556249,10.9232088462,0.0,10.9232088462
 05/24  22:00:00,26.701260125,0.304204829379,1.08541192513,0.0,5.91811778209,14.0365255879,9.52803391553,0.0,9.52803391553
 05/24  23:00:00,20.4232875588,0.219949294295,0.788203965346,0.0,3.54045821811,10.5176760807,5.34250912359,0.0,5.34250912359
 05/24  24:00:00,16.2730095995,0.125258718286,0.435872137832,0.0,2.55330491699,7.80157382632,1.7398519875,0.0596770568547,1.68017493065
 05/25  01:00:00,15.5583210803,0.113086342597,0.322080610251,0.0,2.55330491699,7.21284921042,1.50643895607,0.524973928232,0.981465027837
 05/25  02:00:00,15.2083875163,0.116637814368,0.262957882438,0.0,2.55330491699,6.91848690247,1.46412835181,1.00506445321,0.4590638986
 05/25  03:00:00,15.0285066871,0.121307516937,0.225588504666,0.0,2.55330491699,6.7713057485,1.82963917443,1.37059377381,0.459045400627
 05/25  04:00:00,17.1159462108,0.131212136042,0.226629961484,0.0,3.82705111198,7.57405300124,2.58391262068,1.60289501104,0.981017609633
 05/25  05:00:00,19.9409716993,0.147452191651,0.282469599136,0.0,6.02426329834,9.91545327661,6.58489210471,1.6056435359,4.97924856881
 05/25  06:00:00,21.8699796664,0.17551384625,0.436498164835,0.0,6.51253267309,14.7454349813,17.8143396237,1.19595655537,16.6183830683
 05/25  07:00:00,24.9180790872,0.202062664196,0.5389161324,0.0,6.01364874671,18.163451543,18.8052639591,1.14506410426,17.6601998549
 05/25  08:00:00,24.09991807,0.460589973929,0.407978354415,0.0,4.35151303671,18.8798367041,18.595389174,1.63019944827,16.9651897257
 05/25  09:00:00,21.3407376356,0.465659551016,0.467360183347,0.0,3.78894180059,16.6187760998,16.439762977,1.55959697131,14.8801660057
 05/25  10:00:00,18.6349903168,0.486255870751,0.657643248004,0.0,3.78894180059,13.7021493968,14.5164965953,1.02634639969,13.4901501956
 05/25  11:00:00,18.8673850377,0.490777846975,0.73833483876,0.0,3.78894180059,13.8493305508,11.6254482626,0.741577710868,10.8838705518
 05/25  12:00:00,18.5867525883,0.494093935168,0.764827519348,0.0,3.69398621738,13.6338449159,10.067164896,0.573310154269,9.4938547417
 05/25  13:00:00,18.3704701391,0.497660152567,0.823262250689,0.0,3.78894180059,13.2606059349,8.93251525593,0.481172371781,8.45134288415
 05/25  14:00:00,18.2132126037,0.491788968551,0.819057053331,0.0,3.78894180059,13.1134247809,7.80736872478,0.398537698184,7.4088310266
 05/25  15:00:00,19.5701626853,0.488965485954,0.813821164125,0.0,4.71240779196,13.5549682428,8.7758572703,0.324514386151,8.45134288415
 05/25  16:00:00,27.2068280603,0.524214090953,0.964884546757,0.0,7.18559832057,18.5321311015,9.89269227075,0.0513335765412,9.84135869421
 05/25  17:00:00,33.2506425902,0.34573100536,1.20942589305,0.0,8.38069375907,23.3147919321,12.9688942669,0.0,12.9688942669
 05/25  18:00:00,35.5652178256,0.403402947003,1.39895905301,0.0,10.6415932552,23.1212625696,15.2276699582,0.0,15.2276699582
 05/25  19:00:00,34.477380187,0.378526083026,1.30527625662,0.0,12.3080778603,20.4854999863,14.5326620532,0.0,14.5326620532
 05/25  20:00:00,37.4459677124,0.343754468398,1.17742295653,0.0,12.456681583,19.8967753704,13.3163982194,0.0,13.3163982194
 05/25  21:00:00,33.5126155169,0.291340249499,0.974319335202,0.0,9.18739968257,17.702556249,10.9667726615,0.082902109766,10.8838705518
 05/25  22:00:00,26.1964929935,0.227752048627,0.657097574388,0.0,5.91811778209,14.0365255879,10.29912216,0.805267418265,9.4938547417
 05/25  23:00:00,19.9652312174,0.184559864708,0.365537053533,0.0,3.54045821811,10.5176760807,7.19116083302,1.86735352153,5.32380731149
 05/25  24:00:00,16.1414721287,0.203955947708,0.225637437617,0.0,2.55330491699,7.80157382632,5.06716708935,3.39215127928,1.67501581007
 05/26  01:00:00,15.4960918976,0.223903095446,0.149034674678,0.0,2.55330491699,7.21284921042,5.44415669362,4.46526988746,0.978886806157
 05/26  02:00:00,15.177101568,0.238206282444,0.110103466118,0.0,2.55330491699,6.91848690247,5.5748701758,5.11645056144,0.458419614359
 05/26  03:00:00,15.0247627421,0.248424829185,0.0947272474613,0.0,2.55330491699,6.7713057485,5.94903003431,5.49062882524,0.458401209066
 05/26  04:00:00,17.1016930888,0.26712759412,0.0764613814238,0.0,3.82705111198,7.57405300124,7.09165579216,6.11321415321,0.97844163895
 05/26  05:00:00,19.9045759798,0.277901664251,0.115624406971,0.0,6.02426329834,9.91545327661,11.0458069857,6.08393004524,4.96187694051
 05/26  06:00:00,21.7750905102,0.274123591737,0.242999263169,0.0,6.51253267309,14.7454349813,21.5636525117,5.00572323759,16.5579292741
 05/26  07:00:00,24.7622090502,0.272757380644,0.312351378911,0.0,6.01364874671,18.163451543,22.0655427528,4.46965563967,17.5958871131
 05/26  08:00:00,24.0165072708,0.54477714833,0.24038038079,0.0,4.35151303671,18.8798367041,21.7633201711,4.85987069468,16.9034494764
 05/26  09:00:00,21.1737179314,0.538912776726,0.227087253504,0.0,3.78894180059,16.6187760998,19.6393693967,4.81322610919,14.8261432875
 05/26  10:00:00,18.2794483554,0.532580937782,0.25577621955,0.0,3.78894180059,13.7021493968,17.9005336648,4.4592611666,13.4412724982
 05/26  11:00:00,18.4549107892,0.522898030125,0.293740407152,0.0,3.78894180059,13.8493305508,14.9169359766,4.07229620833,10.8446397683
 05/26  12:00:00,18.148669549,0.508499523734,0.312338891496,0.0,3.69398621738,13.6338449159,13.0166321709,3.55686319191,9.45976897901
 05/26  13:00:00,17.8876859498,0.495588750637,0.342549463272,0.0,3.78894180059,13.2606059349,11.705007435,3.28389154792,8.42111588705
 05/26  14:00:00,17.737269488,0.487361399431,0.347541506696,0.0,3.78894180059,13.1134247809,10.5088658911,3.12640309605,7.38246279508
 05/26  15:00:00,19.151323452,0.479259749293,0.404687667535,0.0,4.71240779196,13.5549682428,11.0318814228,2.61076553575,8.42111588705
 05/26  16:00:00,26.7797632792,0.489646810406,0.572387046264,0.0,7.18559832057,18.5321311015,11.5593409782,1.75335430182,9.80598667633
 05/26  17:00:00,32.8306751816,0.276634301634,0.858555188185,0.0,8.38069375907,23.3147919321,13.6660495049,0.744103552645,12.9219459522
 05/26  18:00:00,35.1681079233,0.326556695147,1.07869540259,0.0,10.6415932552,23.1212625696,15.5455876078,0.373226623032,15.1723609848
 05/26  19:00:00,34.0997298196,0.310949272094,0.995202700118,0.0,12.3080778603,20.4854999863,15.0076463185,0.527720728382,14.4799255902
 05/26  20:00:00,37.118099401,0.293020103412,0.900289010119,0.0,12.456681583,19.8967753704,13.9990717305,0.730908080936,13.2681636495
 05/26  21:00:00,33.364599909,0.278472260852,0.839171715994,0.0,9.18739968257,17.702556249,11.6921724955,0.847532727236,10.8446397683
 05/26  22:00:00,26.1120694733,0.237453341105,0.562972761716,0.0,5.91811778209,14.0365255879,11.2763599451,1.81659096607,9.45976897901
 05/26  23:00:00,19.9851443187,0.23211244802,0.337897571565,0.0,3.54045821811,10.5176760807,8.5992179538,3.29406134264,5.30515661116
 05/26  24:00:00,16.1390652443,0.246160570391,0.181025930478,0.0,2.55330491699,7.80157382632,6.46798559178,4.79811480249,1.66987078928
 05/27  01:00:00,15.4943006551,0.265719790585,0.105426737107,0.0,2.55330491699,7.21284921042,6.84418963269,5.86787365979,0.976315972904
 05/27  02:00:00,15.1686331587,0.279539100237,0.0603022389675,0.0,2.55330491699,6.91848690247,7.01632468536,6.55854749336,0.457777191999
 05/27  03:00:00,15.0001380821,0.298776142062,0.0197512745024,0.0,2.55330491699,6.7713057485,7.8292016381,7.37144275346,0.457758884634
 05/27  04:00:00,17.0895995144,0.304675929339,0.0268194718091,0.0,3.82705111198,7.57405300124,8.43038980192,7.45451661838,0.975873183542
 05/27  05:00:00,19.9074331194,0.294325773906,0.102057436967,0.0,6.02426329834,9.91545327661,11.5370147444,6.59245758071,4.94455716367
 05/27  06:00:00,21.7886548851,0.279667338546,0.251019891309,0.0,6.51253267309,14.7454349813,21.605429906,5.10777105955,16.4976588465
 05/27  07:00:00,24.5794542821,0.278473994792,0.317409359126,0.0,6.01364874671,17.9699221805,22.1431985589,4.61142889504,17.5317696638
 05/27  08:00:00,22.2724385743,0.277383685437,0.210118715886,0.0,3.66783283761,18.1171033345,22.2081940795,5.36629737106,16.8418967084
 05/27  09:00:00,19.4202975214,0.271716120313,0.18727706857,0.0,3.10526160149,15.8560427302,20.1737585774,5.40147396197,14.7722846155
 05/27  10:00:00,16.5200745364,0.259220849317,0.216176057691,0.0,3.10526160149,12.9394160272,18.270482195,4.87793897149,13.3925432235
 05/27  11:00:00,16.6833717836,0.244479689866,0.247033310488,0.0,3.10526160149,13.0865971812,15.1027896187,4.29726150513,10.8055281136
 05/27  12:00:00,16.5482436688,0.227362321958,0.276203717658,0.0,3.10526160149,12.9394160272,13.1014709681,3.67568424645,9.42578672165
 05/27  13:00:00,16.1144181474,0.210228915158,0.301055065049,0.0,3.10526160149,12.4978725653,11.48690667,3.09592599228,8.39098067769
 05/27  14:00:00,15.9702153718,0.19812073005,0.316141628611,0.0,3.10526160149,12.3506914113,10.0591074534,2.70293281967,7.35617463373
 05/27  15:00:00,17.3509487972,0.196519763456,0.333466567241,0.0,4.02872759285,12.7922348732,10.9258872123,2.53490653458,8.39098067769
 05/27  16:00:00,24.8749692459,0.207590124455,0.396063267605,0.0,6.50191812146,17.7693977319,12.1082425952,2.33752052553,9.77072206963
 05/27  17:00:00,32.4195677776,0.242715779336,0.674895668891,0.0,8.38069375907,23.1212625696,14.10422372,1.22908351852,12.8751402015
 05/27  18:00:00,34.9659740489,0.289486776045,0.913631447261,0.0,10.6415932552,23.1212625696,15.7536914317,0.636471468238,15.1172199634
 05/27  19:00:00,33.8886961807,0.275531041249,0.819587292107,0.0,12.3080778603,20.4854999863,15.3171887309,0.889839463416,14.4273492675
 05/27  20:00:00,36.9465202689,0.266461491969,0.75526848949,0.0,12.456681583,19.8967753704,14.3494858594,1.12941030993,13.2200755495
 05/27  21:00:00,33.1689197665,0.255693780283,0.666270054032,0.0,9.18739968257,17.702556249,12.3133235958,1.50779548219,10.8055281136
 05/27  22:00:00,25.9921092829,0.231402864445,0.449063047978,0.0,5.91811778209,14.0365255879,11.908029118,2.48224239636,9.42578672165
 05/27  23:00:00,19.9634007442,0.234373407211,0.313893037926,0.0,3.54045821811,10.5176760807,8.82637234976,3.53980980396,5.28656254581
 05/27  24:00:00,16.1449882475,0.243354672214,0.189754831942,0.0,2.55330491699,7.80157382632,6.33401414508,4.66927275314,1.66474139195
 05/28  01:00:00,15.5100746282,0.262404172003,0.124516328787,0.0,2.55330491699,7.21284921042,6.60733118729,5.6335778963,0.973753290989
 05/28  02:00:00,15.1868075603,0.277178965426,0.0808367753651,0.0,2.55330491699,6.91848690247,6.79058412834,6.33344730629,0.457136822047
 05/28  03:00:00,15.0286340268,0.279928355623,0.0670950057227,0.0,2.55330491699,6.7713057485,6.94596853539,6.4888499176,0.457118617791
 05/28  04:00:00,17.1087739364,0.28833934509,0.0623304780893,0.0,3.82705111198,7.57405300124,7.71102221628,6.7377092116,0.973313004679
 05/28  05:00:00,19.9135917883,0.293115563909,0.109426315902,0.0,6.02426329834,9.91545327661,11.437110858,6.50981649142,4.92729436661
 05/28  06:00:00,21.7760131186,0.285497997691,0.232547465613,0.0,6.51253267309,14.7454349813,21.8259548941,5.38836526217,16.4375896319
 05/28  07:00:00,24.5504647025,0.285717355289,0.281176419062,0.0,6.01364874671,17.9699221805,22.5162618273,5.04839533239,17.4678664949
 05/28  08:00:00,22.2617015844,0.286731410625,0.190034000773,0.0,3.66783283761,18.1171033345,22.543843046,5.76329339594,16.7805496501
 05/28  09:00:00,19.4114529501,0.281905232556,0.168243385074,0.0,3.10526160149,15.8560427302,20.524966767,5.80636082773,14.7186059393
 05/28  10:00:00,16.5169310731,0.266080880185,0.206172563516,0.0,3.10526160149,12.9394160272,18.4751437388,5.1311669366,13.3439768022
 05/28  11:00:00,16.6725672627,0.249258780054,0.231449699428,0.0,3.10526160149,13.0865971812,15.2896901051,4.52314293494,10.7665471702
 05/28  12:00:00,16.5344921366,0.229614293988,0.260200213447,0.0,3.10526160149,12.9394160272,13.2305442383,3.83862620514,9.39191803313
 05/28  13:00:00,16.0846952303,0.211807751469,0.269753311656,0.0,3.10526160149,12.4978725653,11.6938964228,3.33295024243,8.36094618032
 05/28  14:00:00,15.9188029435,0.198660740141,0.264189190174,0.0,3.10526160149,12.3506914113,10.374226473,3.04425214544,7.32997432751
 05/28  15:00:00,17.3070944946,0.190391607054,0.295740421082,0.0,4.02872759285,12.7922348732,10.9778543123,2.61690813198,8.36094618032
 05/28  16:00:00,24.8882346428,0.189360268868,0.427558520016,0.0,6.50191812146,17.7693977319,11.4185460688,1.68297075141,9.7355753174
 05/28  17:00:00,32.5676923236,0.24761705255,0.818118941629,0.0,8.38069375907,23.1212625696,13.2510415897,0.422550713852,12.8284908758
 05/28  18:00:00,35.1874022349,0.313468659429,1.11107774982,0.0,10.6415932552,23.1212625696,15.069969231,0.00770600745731,15.0622632236
 05/28  19:00:00,34.1386338238,0.299067076172,1.04598890024,0.0,12.3080778603,20.4854999863,14.4227158989,0.0477672438743,14.374948655
 05/28  20:00:00,36.2907243193,0.285891609202,0.972875755992,0.0,12.456681583,19.8967753704,13.3704862001,0.198338040026,13.1721481601
 05/28  21:00:00,33.4130773445,0.26998677273,0.896134639648,0.0,9.18739968257,17.702556249,11.1163941378,0.349846967548,10.7665471702
 05/28  22:00:00,26.1442408427,0.211265215491,0.621332256721,0.0,5.91811778209,14.0365255879,10.2247798479,0.832861814777,9.39191803313
 05/28  23:00:00,20.0114569356,0.192646010329,0.403676626174,0.0,3.54045821811,10.5176760807,7.17165101647,1.90362039457,5.2680306219
 05/28  24:00:00,16.1800264401,0.197261116174,0.270886580545,0.0,2.55330491699,7.80157382632,4.60711277217,2.9474836351,1.65962913708
 05/29  01:00:00,15.5401336652,0.206707889241,0.210271648511,0.0,2.55330491699,7.21284921042,4.57662412734,3.60542460642,0.971199520915
 05/29  02:00:00,15.2166420697,0.217060512339,0.170789737909,0.0,2.55330491699,6.91848690247,4.59804183632,4.1415431419,0.456498694423
 05/29  03:00:00,15.0510661711,0.225598184914,0.143857320673,0.0,2.55330491699,6.7713057485,4.99785336491,4.54137276652,0.456480598387
 05/29  04:00:00,17.1374971414,0.22578859206,0.153604436034,0.0,3.82705111198,7.57405300124,5.43807705029,4.46731518911,0.970761861186
 05/29  05:00:00,19.9445412855,0.233180688517,0.200310688494,0.0,6.02426329834,9.91545327661,9.22378029935,4.31368663859,4.91009366076
 05/29  06:00:00,21.8127505977,0.238298096498,0.316484845927,0.0,6.51253267309,14.7454349813,19.9759309556,3.59819153818,16.3777394175
 05/29  07:00:00,24.6204327257,0.232936056182,0.403925741392,0.0,6.01364874671,17.9699221805,20.2643818904,2.86018535984,17.4041965306
 05/29  08:00:00,22.3431355812,0.219188033569,0.339011374649,0.0,3.66783283761,18.1171033345,19.7356290205,3.01620255181,16.7194264687
 05/29  09:00:00,19.504898845,0.206879240789,0.336715271723,0.0,3.10526160149,15.8560427302,17.4110611973,2.7459380418,14.6651231555
 05/29  10:00:00,16.799030149,0.208781937923,0.545570581668,0.0,3.10526160149,12.9394160272,14.747414498,1.45182688115,13.2955876169
 05/29  11:00:00,17.4286986735,0.26278355825,0.974056331987,0.0,3.10526160149,13.0865971812,10.8690208051,0.141312323125,10.727708482
 05/29  12:00:00,17.7416583794,0.344572877781,1.35240787244,0.0,3.10526160149,12.9394160272,9.35817294335,0.0,9.35817294335
 05/29  13:00:00,17.7760505205,0.431406658123,1.74150969514,0.0,3.10526160149,12.4978725653,8.33102128938,0.0,8.33102128938
 05/29  14:00:00,18.0586892066,0.508228005681,2.09450818773,0.0,3.10526160149,12.3506914113,7.30386963542,0.0,7.30386963542
 05/29  15:00:00,19.8850235456,0.592309747863,2.47175133118,0.0,4.02872759285,12.7922348732,8.33102128938,0.0,8.33102128938
 05/29  16:00:00,27.9797908243,0.721925211503,2.98654975895,0.0,6.50191812146,17.7693977319,9.700556828,0.0,9.700556828
 05/29  17:00:00,36.4468154407,0.961876269502,3.98298284181,0.0,8.38069375907,23.1212625696,12.7820117899,0.0,12.7820117899
 05/29  18:00:00,39.4394162853,1.11938243391,4.55717802582,0.0,10.6415932552,23.1212625696,15.0075070401,0.0,15.0075070401
 05/29  19:00:00,37.6673633224,0.994696210995,3.87908926407,0.0,12.3080778603,20.4854999863,14.3227392708,0.0,14.3227392708
 05/29  20:00:00,39.0885850306,0.845928640129,3.21069943629,0.0,12.456681583,19.8967753704,13.1243956745,0.0,13.1243956745
 05/29  21:00:00,35.452799898,0.681385428951,2.52445853688,0.0,9.18739968257,17.702556249,10.727708482,0.0,10.727708482
 05/29  22:00:00,27.5008494515,0.473001840313,1.71620424073,0.0,5.91811778209,14.0365255879,9.35817294335,0.0,9.35817294335
 05/29  23:00:00,20.8635517859,0.319352543059,1.1290649437,0.0,3.54045821811,10.5176760807,5.24956632749,0.0,5.24956632749
 05/29  24:00:00,16.5060154985,0.179553012739,0.614583742374,0.0,2.55330491699,7.80157382632,1.65453553862,0.0,1.65453553862
 05/30  01:00:00,15.7109808281,0.132872375459,0.45495432515,0.0,2.55330491699,7.21284921042,0.968655420542,0.0,0.968655420542
 05/30  02:00:00,15.1782749562,0.0807879524585,0.268695184319,0.0,2.55330491699,6.91848690247,0.455862998382,0.0,0.455862998382
 05/30  03:00:00,14.8968487644,0.051140227443,0.16409787149,0.0,2.55330491699,6.7713057485,0.455845015609,0.0,0.455845015609
 05/30  04:00:00,16.9282238202,0.0444393462103,0.125680360702,0.0,3.82705111198,7.57405300124,1.09115049385,0.122929984634,0.968220509213
 05/30  05:00:00,19.7326202041,0.0679791043025,0.153591191289,0.0,6.02426329834,9.91545327661,5.37066436769,0.477704228511,4.89296013918
 05/30  06:00:00,21.7709880048,0.122439019724,0.390581329786,0.0,6.51253267309,14.7454349813,16.3651582477,0.0470323225405,16.3181259251
 05/30  07:00:00,25.2616168289,0.244402070898,0.840114467438,0.0,6.01364874671,18.163451543,17.3407786261,0.0,17.3407786261
 05/30  08:00:00,24.7215757979,0.543367835263,0.946858220958,0.0,4.35151303671,18.8798367041,16.6585452653,0.0,16.6585452653
 05/30  09:00:00,22.2010386791,0.592644795584,1.20067598229,0.0,3.78894180059,16.6187760998,14.6118521025,0.0,14.6118521025
 05/30  10:00:00,19.7207207852,0.666153811436,1.56347577568,0.0,3.78894180059,13.7021493968,13.2473899975,0.0,13.2473899975
 05/30  11:00:00,20.2620035126,0.72956281109,1.8941683496,0.0,3.78894180059,13.8493305508,10.6890235506,0.0,10.6890235506
 05/30  12:00:00,20.3575828562,0.797952340572,2.23179938179,0.0,3.69398621738,13.6338449159,9.32456144559,0.0,9.32456144559
 05/30  13:00:00,20.4719625156,0.857173328684,2.56524145107,0.0,3.78894180059,13.2606059349,8.30121486684,0.0,8.30121486684
 05/30  14:00:00,20.7265954845,0.930739257896,2.8934896447,0.0,3.78894180059,13.1134247809,7.2778682881,0.0,7.2778682881
 05/30  15:00:00,23.1413184608,1.13036956285,3.74357286273,0.0,4.71240779196,13.5549682428,8.30121486684,0.0,8.30121486684
 05/30  16:00:00,31.9734941109,1.39644566745,4.85931902087,0.0,7.18559832057,18.5321311015,9.66567697184,0.0,9.66567697184
 05/30  17:00:00,38.6981627117,1.3735460709,5.62913094902,0.0,8.38069375907,23.3147919321,12.7357167081,0.0,12.7357167081
 05/30  18:00:00,41.2975980463,1.50311257858,6.0316296421,0.0,10.6415932552,23.1212625696,14.9529676287,0.0,14.9529676287
 05/30  19:00:00,39.6195150267,1.40346112704,5.42247605228,0.0,12.3080778603,20.4854999863,14.2707365762,0.0,14.2707365762
 05/30  20:00:00,40.3323888756,1.13597973385,4.16445218759,0.0,12.456681583,19.8967753704,13.0768322343,0.0,13.0768322343
 05/30  21:00:00,36.2934152647,0.888625645315,3.1578336872,0.0,9.18739968257,17.702556249,10.6890235506,0.0,10.6890235506
 05/30  22:00:00,28.4150151489,0.679391481851,2.42398029659,0.0,5.91811778209,14.0365255879,9.32456144559,0.0,9.32456144559
 05/30  23:00:00,21.4586723086,0.447657918519,1.59588009095,0.0,3.54045821811,10.5176760807,5.23117513061,0.0,5.23117513061
 05/30  24:00:00,16.8574772228,0.257419373879,0.888179105492,0.0,2.55330491699,7.80157382632,1.64946210499,0.0,1.64946210499
 05/31  01:00:00,15.850902315,0.167288207387,0.560459980123,0.0,2.55330491699,7.21284921042,0.966121744871,0.0,0.966121744871
 05/31  02:00:00,15.3839044804,0.127643432202,0.427469228742,0.0,2.55330491699,6.91848690247,0.455229922462,0.0,0.455229922462
 05/31  03:00:00,15.0938654039,0.0950014927782,0.317253245641,0.0,2.55330491699,6.7713057485,0.455212057922,0.0,0.455212057922
 05/31  04:00:00,17.0224375189,0.0624611724673,0.20187223315,0.0,3.82705111198,7.57405300124,0.965689702014,0.0,0.965689702014
 05/31  05:00:00,19.8340721168,0.0762301391933,0.246792069108,0.0,6.02426329834,9.91545327661,4.87589887504,0.0,4.87589887504
 05/31  06:00:00,22.1531044888,0.205083498476,0.690053335071,0.0,6.51253267309,14.7454349813,16.2587668069,0.0,16.2587668069
 05/31  07:00:00,25.6195993217,0.320763541277,1.12173548984,0.0,6.01364874671,18.163451543,17.2776315621,0.0,17.2776315621
 05/31  08:00:00,25.3080182593,0.644776357899,1.43189215973,0.0,4.35151303671,18.8798367041,16.5979240693,0.0,16.5979240693
 05/31  09:00:00,23.0104238977,0.723530378348,1.87917561814,0.0,3.78894180059,16.6187760998,14.5588085559,0.0,14.5588085559
 05/31  10:00:00,20.5409374689,0.790740948017,2.25910532283,0.0,3.78894180059,13.7021493968,13.1993982172,0.0,13.1993982172
 05/31  11:00:00,20.8533204865,0.817019902641,2.39802823197,0.0,3.78894180059,13.8493305508,10.6505038322,0.0,10.6505038322
 05/31  12:00:00,20.0921166068,0.757906471849,2.00637900115,0.0,3.69398621738,13.6338449159,9.29109349359,0.0,9.29109349359
 05/31  13:00:00,19.5134287203,0.707358784655,1.75652219978,0.0,3.78894180059,13.2606059349,8.2715357396,0.0,8.2715357396
 05/31  14:00:00,19.5105067224,0.737261700632,1.87087843988,0.0,3.78894180059,13.1134247809,7.25197798561,0.0,7.25197798561
 05/31  15:00:00,21.3200677715,0.822647565279,2.23004417098,0.0,4.71240779196,13.5549682428,8.2715357396,0.0,8.2715357396
 05/31  16:00:00,29.5773112425,0.975494072949,2.88408774699,0.0,7.18559832057,18.5321311015,9.63094607825,0.0,9.63094607825
 05/31  17:00:00,36.5281061387,0.988933398561,3.84368704837,0.0,8.38069375907,23.3147919321,12.6896193402,0.0,12.6896193402
 05/31  18:00:00,39.163902139,1.1028062326,4.29824008075,0.0,10.6415932552,23.1212625696,14.8986611405,0.0,14.8986611405
 05/31  19:00:00,38.3653426896,1.13071981115,4.44104503108,0.0,12.3080778603,20.4854999863,14.2189559712,0.0,14.2189559712
 05/31  20:00:00,40.34494129,1.07967644043,4.23330789545,0.0,12.456681583,19.8967753704,13.0294719249,0.0,13.0294719249
 05/31  21:00:00,36.8402320298,0.942239729976,3.65103636765,0.0,9.18739968257,17.702556249,10.6505038322,0.0,10.6505038322
 05/31  22:00:00,28.7942098866,0.718342546298,2.76422396986,0.0,5.91811778209,14.0365255879,9.29109349359,0.0,9.29109349359
 05/31  23:00:00,21.9027583569,0.514669692183,1.97295436559,0.0,3.54045821811,10.5176760807,5.21286247762,0.0,5.21286247762
 05/31  24:00:00,17.5841084308,0.388973643109,1.48325604433,0.0,2.55330491699,7.80157382632,1.64441033865,0.0,1.64441033865
 06/01  01:00:00,16.7302527596,0.335328758192,1.27176987392,0.0,2.55330491699,7.21284921042,0.963599245809,0.0,0.963599245809
 06/01  02:00:00,16.2460464654,0.296944761692,1.12030988426,0.0,2.55330491699,6.91848690247,0.454599654424,0.0,0.454599654424
 06/01  03:00:00,15.9352685255,0.263715618179,0.989942241854,0.0,2.55330491699,6.7713057485,0.454581913014,0.0,0.454581913014
 06/01  04:00:00,17.9479410584,0.251149908338,0.938687036769,0.0,3.82705111198,7.57405300124,0.963170189725,0.0,0.963170189725
 06/01  05:00:00,20.7963157674,0.273139782634,1.01212607626,0.0,6.02426329834,9.91545327661,4.85891492014,0.0,4.85891492014
 06/01  06:00:00,22.9149826349,0.352215376533,1.30479960306,0.0,6.51253267309,14.7454349813,16.1996796394,0.0,16.1996796394
 06/01  07:00:00,26.1173614619,0.407457420649,1.53280375068,0.0,6.01364874671,18.163451543,17.2147740389,0.0,17.2147740389
 06/01  08:00:00,25.4328641017,0.649277499696,1.55223686036,0.0,4.35151303671,18.8798367041,16.5375808331,0.0,16.5375808331
 06/01  09:00:00,22.6534837309,0.646309937662,1.59945589204,0.0,3.78894180059,16.6187760998,14.5060082241,0.0,14.5060082241
 06/01  10:00:00,19.8412504503,0.664523911955,1.68563534026,0.0,3.78894180059,13.7021493968,13.1516264885,0.0,13.1516264885
 06/01  11:00:00,20.1483878831,0.691781989134,1.81833354207,0.0,3.78894180059,13.8493305508,10.6121607342,0.0,10.6121607342
 06/01  12:00:00,20.0099597227,0.724832475309,1.95729611359,0.0,3.69398621738,13.6338449159,9.25777899856,0.0,9.25777899856
 06/01  13:00:00,19.874857871,0.743996606056,2.08131352902,0.0,3.78894180059,13.2606059349,8.24199269683,0.0,8.24199269683
 06/01  14:00:00,19.7697543359,0.750730964874,2.11665678918,0.0,3.78894180059,13.1134247809,7.22620639511,0.0,7.22620639511
 06/01  15:00:00,21.6337947312,0.849304288117,2.51711440793,0.0,4.71240779196,13.5549682428,8.24199269683,0.0,8.24199269683
 06/01  16:00:00,29.9310692049,1.02036269061,3.19297709176,0.0,7.18559832057,18.5321311015,9.59637443246,0.0,9.59637443246
 06/01  17:00:00,37.0463896359,1.06632495199,4.28457899209,0.0,8.38069375907,23.3147919321,12.6437333376,0.0,12.6437333376
 06/01  18:00:00,40.5918628921,1.34040598108,5.4886010854,0.0,10.6415932552,23.1212625696,14.844603658,0.0,14.844603658
 06/01  19:00:00,39.2257202845,1.27917902647,5.15296341069,0.0,12.3080778603,20.4854999863,14.1674127902,0.0,14.1674127902
 06/01  20:00:00,40.7814172671,1.15904234522,4.5904179677,0.0,12.456681583,19.8967753704,12.9823287715,0.0,12.9823287715
 06/01  21:00:00,36.6804516046,0.918244973639,3.51525069881,0.0,9.18739968257,17.702556249,10.6121607342,0.0,10.6121607342
 06/01  22:00:00,28.1514802629,0.604691171168,2.23514572122,0.0,5.91811778209,14.0365255879,9.25777899856,0.0,9.25777899856
 06/01  23:00:00,21.3824917839,0.42116698249,1.54619050234,0.0,3.54045821811,10.5176760807,5.19463379166,0.0,5.19463379166
 06/01  24:00:00,17.1793968501,0.314475157102,1.1530429496,0.0,2.55330491699,7.80157382632,1.63938173563,0.0,1.63938173563
 06/02  01:00:00,16.2895308315,0.251746723575,0.914629980442,0.0,2.55330491699,7.21284921042,0.96108867195,0.0,0.96108867195
 06/02  02:00:00,15.7331952948,0.19734436732,0.707059107981,0.0,2.55330491699,6.91848690247,0.453972381197,0.0,0.453972381197
 06/02  03:00:00,15.3763714498,0.153184902967,0.541575881351,0.0,2.55330491699,6.7713057485,0.453954767739,0.0,0.453954767739
 06/02  04:00:00,17.3635461905,0.134181921857,0.471260155422,0.0,3.82705111198,7.57405300124,0.960662719134,0.0,0.960662719134
 06/02  05:00:00,20.3083170092,0.175495803841,0.621771296836,0.0,6.02426329834,9.91545327661,4.8420133034,0.0,4.8420133034
 06/02  06:00:00,22.8777278056,0.347591524907,1.27216862545,0.0,6.51253267309,14.7454349813,16.1408819188,0.0,16.1408819188
 06/02  07:00:00,26.4233556762,0.470446981795,1.77580840385,0.0,6.01364874671,18.163451543,17.1522246711,0.0,17.1522246711
 06/02  08:00:00,26.1404054095,0.76723316702,2.14182250083,0.0,4.35151303671,18.8798367041,16.4775334267,0.0,16.4775334267
 06/02  09:00:00,23.9223380849,0.859036281782,2.65558390197,0.0,3.78894180059,16.6187760998,14.4534667435,0.0,14.4534667435
 06/02  10:00:00,22.2620678856,1.05887722702,3.7120994605,0.0,3.78894180059,13.7021493968,13.1040889584,0.0,13.1040889584
 06/02  11:00:00,23.7446621483,1.27880911782,4.82758067855,0.0,3.78894180059,13.8493305508,10.5740056114,0.0,10.5740056114
 06/02  12:00:00,24.0704958245,1.39660201296,5.34606267776,0.0,3.69398621738,13.6338449159,9.22462782626,0.0,9.22462782626
 06/02  13:00:00,24.9509230338,1.58608295163,6.31529234632,0.0,3.78894180059,13.2606059349,8.21259448744,0.0,8.21259448744
 06/02  14:00:00,24.6113197777,1.56888625168,6.14006694417,0.0,3.78894180059,13.1134247809,7.20056114862,0.0,7.20056114862
 06/02  15:00:00,24.8659844202,1.4207665134,5.17784187159,0.0,4.71240779196,13.5549682428,8.21259448744,0.0,8.21259448744
 06/02  16:00:00,33.2746628176,1.60965317983,5.94728021524,0.0,7.18559832057,18.5321311015,9.56197227254,0.0,9.56197227254
 06/02  17:00:00,40.6924847284,1.72498781259,7.27201122403,0.0,8.38069375907,23.3147919321,12.598072289,0.0,12.598072289
 06/02  18:00:00,42.6682401585,1.76228133365,7.14310299921,0.0,10.6415932552,23.1212625696,14.7908111898,0.0,14.7908111898
 06/02  19:00:00,40.5298130093,1.57698786711,6.15924729482,0.0,12.3080778603,20.4854999863,14.1161222972,0.0,14.1161222972
 06/02  20:00:00,41.9608993965,1.42161677189,5.50732567046,0.0,12.456681583,19.8967753704,12.9354167353,0.0,12.9354167353
 06/02  21:00:00,38.2439466672,1.23807827761,4.75891245739,0.0,9.18739968257,17.702556249,10.5740056114,0.0,10.5740056114
 06/02  22:00:00,29.5901820072,0.898464275641,3.38007436114,0.0,5.91811778209,14.0365255879,9.22462782626,0.0,9.22462782626
 06/02  23:00:00,22.1716134382,0.587688423264,2.16879071587,0.0,3.54045821811,10.5176760807,5.17649447097,0.0,5.17649447097
 06/02  24:00:00,17.3199401102,0.350654204281,1.25740716256,0.0,2.55330491699,7.80157382632,1.6343777851,0.0,1.6343777851
 06/03  01:00:00,16.3382252819,0.268905665999,0.946165488487,0.0,2.55330491699,7.21284921042,0.958590768349,0.0,0.958590768349
 06/03  02:00:00,15.8195294142,0.220635781705,0.770101813042,0.0,2.55330491699,6.91848690247,0.453348288822,0.0,0.453348288822
 06/03  03:00:00,15.5518589062,0.193604113713,0.676644126982,0.0,2.55330491699,6.7713057485,0.453330808064,0.0,0.453330808064
 06/03  04:00:00,17.6135402791,0.189403164677,0.666033001167,0.0,3.82705111198,7.57405300124,0.958168033465,0.0,0.958168033465
 06/03  05:00:00,20.484793906,0.215427862866,0.758316134638,0.0,6.02426329834,9.91545327661,4.82519902936,0.0,4.82519902936
 06/03  06:00:00,22.5905130084,0.293834278411,1.03871107473,0.0,6.51253267309,14.7454349813,16.0823910555,0.0,16.0823910555
 06/03  07:00:00,25.5320752845,0.339969225313,1.20853513102,0.0,6.01364874671,17.9699221805,17.0900019821,0.0,17.0900019821
 06/03  08:00:00,22.9963471033,0.265622521069,0.945788409208,0.0,3.66783283761,18.1171033345,16.4177996327,0.0,16.4177996327
 06/03  09:00:00,20.1476461853,0.258597048654,0.92774480419,0.0,3.10526160149,15.8560427302,14.4011996737,0.0,14.4011996737
 06/03  10:00:00,17.302841376,0.274606657586,0.983557089012,0.0,3.10526160149,12.9394160272,13.0567997048,0.0,13.0567997048
 06/03  11:00:00,17.4638868161,0.278883982187,0.993144050688,0.0,3.10526160149,13.0865971812,10.536049763,0.0,10.536049763
 06/03  12:00:00,17.2911828589,0.275120718386,0.971384511319,0.0,3.10526160149,12.9394160272,9.19164979412,0.0,9.19164979412
 06/03  13:00:00,17.0125991136,0.30563640575,1.10382854069,0.0,3.10526160149,12.4978725653,8.18334981743,0.0,8.18334981743
 06/03  14:00:00,17.0028820187,0.33092833927,1.21600066625,0.0,3.10526160149,12.3506914113,7.17504984074,0.0,7.17504984074
 06/03  15:00:00,18.4447919362,0.347722466595,1.27610700313,0.0,4.02872759285,12.7922348732,8.18334981743,0.0,8.18334981743
 06/03  16:00:00,26.1945532333,0.411699400852,1.51153797863,0.0,6.50191812146,17.7693977319,9.52774978635,0.0,9.52774978635
 06/03  17:00:00,34.1013097385,0.552929321108,2.04642408806,0.0,8.38069375907,23.1212625696,12.5526497164,0.0,12.5526497164
 06/03  18:00:00,36.8288214355,0.652398842497,2.41356676745,0.0,10.6415932552,23.1212625696,14.7372996659,0.0,14.7372996659
 06/03  19:00:00,35.7552393813,0.632296710189,2.32936482374,0.0,12.3080778603,20.4854999863,14.0650996815,0.0,14.0650996815
 06/03  20:00:00,37.6788560594,0.571852428989,2.07504667629,0.0,12.456681583,19.8967753704,12.8887497087,0.0,12.8887497087
 06/03  21:00:00,34.5650476503,0.505148069091,1.81294364901,0.0,9.18739968257,17.702556249,10.536049763,0.0,10.536049763
 06/03  22:00:00,27.0041871755,0.372983380102,1.31956042494,0.0,5.91811778209,14.0365255879,9.19164979412,0.0,9.19164979412
 06/03  23:00:00,20.5385457379,0.250984052506,0.872427386241,0.0,3.54045821811,10.5176760807,5.15844988735,0.0,5.15844988735
 06/03  24:00:00,16.3750615752,0.149893989204,0.513288842564,0.0,2.55330491699,7.80157382632,1.62939996892,0.0,1.62939996892
 06/04  01:00:00,15.5673944835,0.101147362455,0.343092993631,0.0,2.55330491699,7.21284921042,0.956106276299,0.0,0.956106276299
 06/04  02:00:00,15.1222685474,0.0683266967895,0.225150031106,0.0,2.55330491699,6.91848690247,0.452727562396,0.0,0.452727562396
 06/04  03:00:00,14.8708084307,0.0499795055241,0.139218259657,0.0,2.55330491699,6.7713057485,0.611561153703,0.158850934694,0.45271021901
 06/04  04:00:00,16.9433413315,0.0744696194022,0.110767598824,0.0,3.82705111198,7.57405300124,1.93742637219,0.98173950003,0.955686872157
 06/04  05:00:00,19.7437986886,0.104974121806,0.127774658305,0.0,6.02426329834,9.91545327661,6.40623661353,1.59775953682,4.80847707671
 06/04  06:00:00,21.6577000253,0.132801962714,0.266930407365,0.0,6.51253267309,14.7454349813,17.2270445101,1.20282014132,16.0242243688
 06/04  07:00:00,24.5881239239,0.16313915254,0.441413843231,0.0,6.01364874671,17.9699221805,17.7554394644,0.727315065735,17.0281243986
 06/04  08:00:00,22.4969816122,0.17424922882,0.537796210382,0.0,3.66783283761,18.1171033345,16.8211141676,0.462717026882,16.3583971407
 06/04  09:00:00,19.9859165873,0.223461552278,0.801150702517,0.0,3.10526160149,15.8560427302,14.4677522183,0.118529725223,14.3492224931
 06/04  10:00:00,17.6761950939,0.338080168076,1.29343729645,0.0,3.10526160149,12.9394160272,13.0097727318,0.0,13.0097727318
 06/04  11:00:00,18.1869660883,0.404923838418,1.59018346662,0.0,3.10526160149,13.0865971812,10.4983044295,0.0,10.4983044295
 06/04  12:00:00,18.3311135404,0.458548259231,1.82788765203,0.0,3.10526160149,12.9394160272,9.15885466826,0.0,9.15885466826
 06/04  13:00:00,18.212465628,0.515690984242,2.09364047652,0.0,3.10526160149,12.4978725653,8.15426734732,0.0,8.15426734732
 06/04  14:00:00,18.3124799164,0.557608122713,2.29891878052,0.0,3.10526160149,12.3506914113,7.14968002639,0.0,7.14968002639
 06/04  15:00:00,20.0212573372,0.62737529513,2.57291957559,0.0,4.02872759285,12.7922348732,8.15426734732,0.0,8.15426734732
 06/04  16:00:00,28.7118032219,0.874438286815,3.56604908123,0.0,6.50191812146,17.7693977319,9.49371710857,0.0,9.49371710857
 06/04  17:00:00,38.0648510077,1.27725738377,5.28563729459,0.0,8.38069375907,23.1212625696,12.5074790714,0.0,12.5074790714
 06/04  18:00:00,41.7354202389,1.55826464858,6.41429976467,0.0,10.6415932552,23.1212625696,14.6840849334,0.0,14.6840849334
 06/04  19:00:00,40.8085687887,1.57903570037,6.43595524095,0.0,12.3080778603,20.4854999863,14.0143600528,0.0,14.0143600528
 06/04  20:00:00,41.5495942293,1.32712010102,5.19051717411,0.0,12.456681583,19.8967753704,12.8423415117,0.0,12.8423415117
 06/04  21:00:00,37.2057417015,1.04226944315,3.91651632623,0.0,9.18739968257,17.702556249,10.4983044295,0.0,10.4983044295
 06/04  22:00:00,28.2907743548,0.648906084597,2.33022489975,0.0,5.91811778209,14.0365255879,9.15885466826,0.0,9.15885466826
 06/04  23:00:00,21.1422528305,0.38407749443,1.34304103697,0.0,3.54045821811,10.5176760807,5.14050538452,0.0,5.14050538452
 06/04  24:00:00,16.9059583644,0.267310301384,0.926769319647,0.0,2.55330491699,7.80157382632,1.62444976125,0.0,1.62444976125
 06/05  01:00:00,15.9411399561,0.185901374924,0.632084453755,0.0,2.55330491699,7.21284921042,0.953635933112,0.0,0.953635933112
 06/05  02:00:00,15.4319906546,0.137728505671,0.465470329416,0.0,2.55330491699,6.91848690247,0.45211038602,0.0,0.45211038602
 06/05  03:00:00,15.1238902471,0.101440163588,0.340839418036,0.0,2.55330491699,6.7713057485,0.452093184599,0.0,0.452093184599
 06/05  04:00:00,17.1127405583,0.0821066589757,0.272529786072,0.0,3.82705111198,7.57405300124,0.953219970639,0.0,0.953219970639
 06/05  05:00:00,20.000151255,0.112259308851,0.376842037611,0.0,6.02426329834,9.91545327661,4.79185239683,0.0,4.79185239683
 06/05  06:00:00,22.3023966379,0.233846480582,0.810582502066,0.0,6.51253267309,14.7454349813,15.9663990823,0.0,15.9663990823
 06/05  07:00:00,25.8691611826,0.3657030452,1.32635784681,0.0,6.01364874671,18.163451543,16.966610245,0.0,16.966610245
 06/05  08:00:00,25.6637966396,0.688942534031,1.74350436386,0.0,4.35151303671,18.8798367041,16.2993435421,0.0,16.2993435421
 06/05  09:00:00,23.5735429712,0.799285384785,2.36653968526,0.0,3.78894180059,16.6187760998,14.2975505942,0.0,14.2975505942
 06/05  10:00:00,21.246655015,0.883739585657,2.8718242313,0.0,3.78894180059,13.7021493968,12.9630219662,0.0,12.9630219662
 06/05  11:00:00,21.926278674,0.966842179869,3.32116414221,0.0,3.78894180059,13.8493305508,10.4607807887,0.0,10.4607807887
 06/05  12:00:00,22.5976705852,1.1396425828,4.13019686862,0.0,3.69398621738,13.6338449159,9.12625216064,0.0,9.12625216064
 06/05  13:00:00,24.2454938034,1.45027746787,5.74566859963,0.0,3.78894180059,13.2606059349,8.12535568962,0.0,8.12535568962
 06/05  14:00:00,25.1224743534,1.62064892555,6.59945884597,0.0,3.78894180059,13.1134247809,7.12445921861,0.0,7.12445921861
 06/05  15:00:00,27.1477238705,1.75554593646,7.12480189886,0.0,4.71240779196,13.5549682428,8.12535568962,0.0,8.12535568962
 06/05  16:00:00,35.2995877713,1.89788386335,7.68397448534,0.0,7.18559832057,18.5321311015,9.45988431764,0.0,9.45988431764
 06/05  17:00:00,41.5458867992,1.86036126734,7.99003984002,0.0,8.38069375907,23.3147919321,12.4625737307,0.0,12.4625737307
 06/05  18:00:00,44.3315781978,2.04372370212,8.52499867009,0.0,10.6415932552,23.1212625696,14.6311827512,0.0,14.6311827512
 06/05  19:00:00,43.7310478925,2.07874250253,8.85872754257,0.0,12.3080778603,20.4854999863,13.9639184372,0.0,13.9639184372
 06/05  20:00:00,45.2486817109,1.95063622097,8.2660885358,0.0,12.456681583,19.8967753704,12.7962058877,0.0,12.7962058877
 06/05  21:00:00,40.5061697225,1.62393978335,6.63527400696,0.0,9.18739968257,17.702556249,10.4607807887,0.0,10.4607807887
 06/05  22:00:00,31.9607186933,1.31758598343,5.3314893394,0.0,5.91811778209,14.0365255879,9.12625216064,0.0,9.12625216064
 06/05  23:00:00,24.6500831144,1.03858842508,4.19636039016,0.0,3.54045821811,10.5176760807,5.12266627658,0.0,5.12266627658
 06/05  24:00:00,19.5420789342,0.763418703711,3.06678148707,0.0,2.55330491699,7.80157382632,1.61952862802,0.0,1.61952862802
 06/06  01:00:00,17.8986806061,0.559755907509,2.21577057118,0.0,2.55330491699,7.21284921042,0.951180471893,0.0,0.951180471893
 06/06  02:00:00,17.0915293848,0.458258773757,1.80447879154,0.0,2.55330491699,6.91848690247,0.45149694274,0.0,0.45149694274
 06/06  03:00:00,16.6903239701,0.407841984672,1.60087131997,0.0,2.55330491699,6.7713057485,0.4514798878,0.0,0.4514798878
 06/06  04:00:00,18.4702908908,0.353440374666,1.35874640285,0.0,3.82705111198,7.57405300124,0.950768060116,0.0,0.950768060116
 06/06  05:00:00,21.1537364252,0.345917897292,1.29676861936,0.0,6.02426329834,9.91545327661,4.77532991231,0.0,4.77532991231
 06/06  06:00:00,23.655319841,0.495599495756,1.90175269003,0.0,6.51253267309,14.7454349813,15.9089323184,0.0,15.9089323184
 06/06  07:00:00,27.6052820028,0.692091442898,2.73609026935,0.0,6.01364874671,18.163451543,16.9054777381,0.0,16.9054777381
 06/06  08:00:00,26.7943702598,0.880778003755,2.68224251439,0.0,4.35151303671,18.8798367041,16.240656325,0.0,16.240656325
 06/06  09:00:00,23.6377353584,0.817501397948,2.41251605931,0.0,3.78894180059,16.6187760998,14.2461992793,0.0,14.2461992793
 06/06  10:00:00,21.0701193566,0.883424426923,2.69560373158,0.0,3.78894180059,13.7021493968,12.9165612526,0.0,12.9165612526
 06/06  11:00:00,21.90251745,1.00783138552,3.25641371256,0.0,3.78894180059,13.8493305508,10.4234899528,0.0,10.4234899528
 06/06  12:00:00,22.3794535527,1.15267508528,3.89894733365,0.0,3.69398621738,13.6338449159,9.09385192619,0.0,9.09385192619
 06/06  13:00:00,21.8482642675,1.10488275705,3.69383377457,0.0,3.78894180059,13.2606059349,8.09662340624,0.0,8.09662340624
 06/06  14:00:00,21.4695005912,1.07270415191,3.49442985746,0.0,3.78894180059,13.1134247809,7.0993948863,0.0,7.0993948863
 06/06  15:00:00,23.028896891,1.11658685581,3.64493399998,0.0,4.71240779196,13.5549682428,8.09662340624,0.0,8.09662340624
 06/06  16:00:00,31.0675587748,1.23665439809,4.11317495416,0.0,7.18559832057,18.5321311015,9.42626143284,0.0,9.42626143284
 06/06  17:00:00,37.5130586888,1.17744565758,4.64012733944,0.0,8.38069375907,23.3147919321,12.4179469927,0.0,12.4179469927
 06/06  18:00:00,40.1642097268,1.30787374206,5.09348015912,0.0,10.6415932552,23.1212625696,14.5786087859,0.0,14.5786087859
 06/06  19:00:00,38.2911981763,1.14325320681,4.35436712211,0.0,12.3080778603,20.4854999863,13.9137897726,0.0,13.9137897726
 06/06  20:00:00,39.533808666,0.955954258293,3.54589745356,0.0,12.456681583,19.8967753704,12.7503564993,0.0,12.7503564993
 06/06  21:00:00,35.8507875289,0.775908339506,2.82792325728,0.0,9.18739968257,17.702556249,10.4234899528,0.0,10.4234899528
 06/06  22:00:00,27.7473494428,0.529694149886,1.90601192243,0.0,5.91811778209,14.0365255879,9.09385192619,0.0,9.09385192619
 06/06  23:00:00,21.0740579179,0.3626480822,1.29627553661,0.0,3.54045821811,10.5176760807,5.1049378464,0.0,5.1049378464
 06/06  24:00:00,16.8665356235,0.254079374903,0.900577505262,0.0,2.55330491699,7.80157382632,1.61463802659,0.0,1.61463802659
 06/07  01:00:00,15.9521713617,0.1844587063,0.644558527969,0.0,2.55330491699,7.21284921042,0.948740621326,0.0,0.948740621326
 06/07  02:00:00,15.4783511624,0.145298558874,0.504260784095,0.0,2.55330491699,6.91848690247,0.450887414494,0.0,0.450887414494
 06/07  03:00:00,15.2535958789,0.127349771146,0.444635442211,0.0,2.55330491699,6.7713057485,0.450870510472,0.0,0.450870510472
 06/07  04:00:00,17.2822285027,0.116338527887,0.407785861505,0.0,3.82705111198,7.57405300124,0.94833186735,0.0,0.94833186735
 06/07  05:00:00,20.2889938421,0.170464052305,0.607479881262,0.0,6.02426329834,9.91545327661,4.75891451549,0.0,4.75891451549
 06/07  06:00:00,22.5913085766,0.28722034734,1.04612057403,0.0,6.51253267309,14.7454349813,15.8518410933,0.0,15.8518410933
 06/07  07:00:00,25.9099805533,0.366520462447,1.36635980026,0.0,6.01364874671,18.163451543,16.8447449817,0.0,16.8447449817
 06/07  08:00:00,25.3393336646,0.620925418687,1.48705850422,0.0,4.35151303671,18.8798367041,16.1823528692,0.0,16.1823528692
 06/07  09:00:00,22.3207566489,0.580320318489,1.33271842927,0.0,3.78894180059,16.6187760998,14.1951837554,0.0,14.1951837554
 06/07  10:00:00,19.4028358996,0.581620069702,1.33012463186,0.0,3.78894180059,13.7021493968,12.8704043501,0.0,12.8704043501
 06/07  11:00:00,19.6121519375,0.593067146171,1.38081243942,0.0,3.78894180059,13.8493305508,10.3864429652,0.0,10.3864429652
 06/07  12:00:00,19.3149786211,0.600068757552,1.38707872973,0.0,3.69398621738,13.6338449159,9.06166355993,0.0,9.06166355993
 06/07  13:00:00,19.0615170524,0.599214206846,1.41275510964,0.0,3.78894180059,13.2606059349,8.06807900598,0.0,8.06807900598
 06/07  14:00:00,18.990987459,0.611470609338,1.47715026783,0.0,3.78894180059,13.1134247809,7.07449445202,0.0,7.07449445202
 06/07  15:00:00,20.7017404385,0.674448266529,1.75991613681,0.0,4.71240779196,13.5549682428,8.06807900598,0.0,8.06807900598
 06/07  16:00:00,28.8222128532,0.79970943763,2.30477399304,0.0,7.18559832057,18.5321311015,9.39285841125,0.0,9.39285841125
