Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/07  17:00:00,34.9208611372,0.661991826021,2.56338361935,0.0,8.38069375907,23.3147919321,12.3736120731,0.0,12.3736120731
 06/07  18:00:00,37.118897153,0.705043847141,2.65099748028,0.0,10.6415932552,23.1212625696,14.5263786067,0.0,14.5263786067
 06/07  19:00:00,35.7955854522,0.640379038549,2.36162856626,0.0,12.3080778603,20.4854999863,13.863988904,0.0,13.863988904
 06/07  20:00:00,37.731728685,0.582019222926,2.11775250796,0.0,12.456681583,19.8967753704,12.7048069244,0.0,12.7048069244
 06/07  21:00:00,34.6616076926,0.522832138099,1.89181962235,0.0,9.18739968257,17.702556249,10.3864429652,0.0,10.3864429652
 06/07  22:00:00,27.2065188362,0.41016251308,1.48471295263,0.0,5.91811778209,14.0365255879,9.06166355993,0.0,9.06166355993
 06/07  23:00:00,20.8363635535,0.307560687723,1.11366856668,0.0,3.54045821811,10.5176760807,5.08732534411,0.0,5.08732534411
 06/07  24:00:00,16.7181947475,0.217983434783,0.788332569318,0.0,2.55330491699,7.80157382632,1.60977940527,0.0,1.60977940527
 06/08  01:00:00,15.9770488301,0.184190991869,0.669703710734,0.0,2.55330491699,7.21284921042,0.946317105454,0.0,0.946317105454
 06/08  02:00:00,15.5846520626,0.162518607264,0.593341635882,0.0,2.55330491699,6.91848690247,0.45028198206,0.0,0.45028198206
 06/08  03:00:00,15.28705542,0.131020687966,0.47442406651,0.0,2.55330491699,6.7713057485,0.450265233312,0.0,0.450265233312
 06/08  04:00:00,17.3098094842,0.120067928033,0.431637442906,0.0,3.82705111198,7.57405300124,0.945912114445,0.0,0.945912114445
 06/08  05:00:00,20.1739415207,0.145008587593,0.517883024579,0.0,6.02426329834,9.91545327661,4.74261106702,0.0,4.74261106702
 06/08  06:00:00,22.3219383841,0.231819783888,0.832150944959,0.0,6.51253267309,14.7454349813,15.7951423119,0.0,15.7951423119
 06/08  07:00:00,25.5580670988,0.297362628538,1.08360417963,0.0,6.01364874671,18.163451543,16.7844299612,0.0,16.7844299612
 06/08  08:00:00,25.035058922,0.568592716528,1.23511646378,0.0,4.35151303671,18.8798367041,16.1244504407,0.0,16.1244504407
 06/08  09:00:00,22.3074516661,0.57699661789,1.32273714699,0.0,3.78894180059,16.6187760998,14.1445191304,0.0,14.1445191304
 06/08  10:00:00,19.7196024697,0.633858852307,1.59465241929,0.0,3.78894180059,13.7021493968,12.8245649275,0.0,12.8245649275
 06/08  11:00:00,20.193995125,0.688929307321,1.86679346578,0.0,3.78894180059,13.8493305508,10.349650797,0.0,10.349650797
 06/08  12:00:00,20.2082072487,0.74804691793,2.13232919695,0.0,3.69398621738,13.6338449159,9.02969659414,0.0,9.02969659414
 06/08  13:00:00,20.4550334477,0.835468840098,2.57001687172,0.0,3.78894180059,13.2606059349,8.03973094198,0.0,8.03973094198
 06/08  14:00:00,20.2654221965,0.823789649387,2.53926596528,0.0,3.78894180059,13.1134247809,7.04976528981,0.0,7.04976528981
 06/08  15:00:00,21.7931499591,0.854823361166,2.67095056272,0.0,4.71240779196,13.5549682428,8.03973094198,0.0,8.03973094198
 06/08  16:00:00,29.8704751396,0.976162316007,3.17658340104,0.0,7.18559832057,18.5321311015,9.35968514487,0.0,9.35968514487
 06/08  17:00:00,36.9642032805,1.02483859266,4.24387899609,0.0,8.38069375907,23.3147919321,12.3295821014,0.0,12.3295821014
 06/08  18:00:00,40.0608162927,1.22691691033,5.07104355673,0.0,10.6415932552,23.1212625696,14.4745076811,0.0,14.4745076811
 06/08  19:00:00,38.5923816826,1.14720096255,4.65160287271,0.0,12.3080778603,20.4854999863,13.8145305796,0.0,13.8145305796
 06/08  20:00:00,40.211714098,1.03959329509,4.14016384876,0.0,12.456681583,19.8967753704,12.6595706521,0.0,12.6595706521
 06/08  21:00:00,36.5590974787,0.878803468771,3.43333807779,0.0,9.18739968257,17.702556249,10.349650797,0.0,10.349650797
 06/08  22:00:00,28.4962393067,0.654502753481,2.5300931828,0.0,5.91811778209,14.0365255879,9.02969659414,0.0,9.02969659414
 06/08  23:00:00,21.7442021287,0.48157742871,1.84749040089,0.0,3.54045821811,10.5176760807,5.06983398547,0.0,5.06983398547
 06/08  24:00:00,17.4676166923,0.364793860121,1.3909440888,0.0,2.55330491699,7.80157382632,1.60495420289,0.0,1.60495420289
 06/09  01:00:00,16.5474131345,0.297809754427,1.12644925264,0.0,2.55330491699,7.21284921042,0.943910643461,0.0,0.943910643461
 06/09  02:00:00,16.0027612007,0.247920895585,0.926048485596,0.0,2.55330491699,6.91848690247,0.449680824996,0.0,0.449680824996
 06/09  03:00:00,15.716053546,0.219386223092,0.815056657456,0.0,2.55330491699,6.7713057485,0.449664235799,0.0,0.449664235799
 06/09  04:00:00,17.8148122601,0.223046738808,0.833661408044,0.0,3.82705111198,7.57405300124,0.943509518628,0.0,0.943509518628
 06/09  05:00:00,20.737846489,0.259228462945,0.967568117478,0.0,6.02426329834,9.91545327661,4.72642439443,0.0,4.72642439443
 06/09  06:00:00,22.919277017,0.349903120122,1.31140624157,0.0,6.51253267309,14.7454349813,15.7388527632,0.0,15.7388527632
 06/09  07:00:00,26.1399884176,0.408711233547,1.55417689345,0.0,6.01364874671,18.163451543,16.7245505383,0.0,16.7245505383
 06/09  08:00:00,25.6195207871,0.666478854766,1.72169219064,0.0,4.35151303671,18.8798367041,16.0669661867,0.0,16.0669661867
 06/09  09:00:00,23.2738587416,0.748747388469,2.11739345191,0.0,3.78894180059,16.6187760998,14.094220408,0.0,14.094220408
 06/09  10:00:00,20.9508617273,0.851169244217,2.60860128499,0.0,3.78894180059,13.7021493968,12.7790565596,0.0,12.7790565596
 06/09  11:00:00,21.7993184645,0.966649676287,3.19439643631,0.0,3.78894180059,13.8493305508,10.3131243439,0.0,10.3131243439
 06/09  12:00:00,22.3184160967,1.1238462564,3.86673870656,0.0,3.69398621738,13.6338449159,8.99796049554,0.0,8.99796049554
 06/09  13:00:00,23.2471341005,1.33926687232,4.85831949231,0.0,3.78894180059,13.2606059349,8.01158760925,0.0,8.01158760925
 06/09  14:00:00,24.0390123949,1.51657837637,5.62006743671,0.0,3.78894180059,13.1134247809,7.02521472297,0.0,7.02521472297
 06/09  15:00:00,26.5660356309,1.73806482104,6.56059477471,0.0,4.71240779196,13.5549682428,8.01158760925,0.0,8.01158760925
 06/09  16:00:00,35.4934197346,2.01329049182,7.7623998202,0.0,7.18559832057,18.5321311015,9.32675145764,0.0,9.32675145764
 06/09  17:00:00,42.6330614578,2.08912734962,8.84844841633,0.0,8.38069375907,23.3147919321,12.2858701165,0.0,12.2858701165
 06/09  18:00:00,45.1487962396,2.19959841593,9.18634199812,0.0,10.6415932552,23.1212625696,14.4230113701,0.0,14.4230113701
 06/09  19:00:00,42.9752011874,2.00615108033,8.17547225969,0.0,12.3080778603,20.4854999863,13.7654294459,0.0,13.7654294459
 06/09  20:00:00,43.8477608191,1.77129780803,7.04450605694,0.0,12.456681583,19.8967753704,12.6146610786,0.0,12.6146610786
 06/09  21:00:00,40.0060937611,1.57077689092,6.18836093807,0.0,9.18739968257,17.702556249,10.3131243439,0.0,10.3131243439
 06/09  22:00:00,31.72262457,1.29717289208,5.11380830746,0.0,5.91811778209,14.0365255879,8.99796049554,0.0,8.99796049554
 06/09  23:00:00,24.2630408678,0.985305257082,3.86260131166,0.0,3.54045821811,10.5176760807,5.05246895039,0.0,5.05246895039
 06/09  24:00:00,19.2033185899,0.712548535347,2.77889131116,0.0,2.55330491699,7.80157382632,1.60016384838,0.0,1.60016384838
 06/10  01:00:00,17.9402038077,0.575164895019,2.24188478528,0.0,2.55330491699,7.21284921042,0.94152194946,0.0,0.94152194946
 06/10  02:00:00,17.0523196964,0.456697029221,1.76683084768,0.0,2.55330491699,6.91848690247,0.449084121595,0.0,0.449084121595
 06/10  03:00:00,16.5547308966,0.386548382312,1.48657184879,0.0,2.55330491699,6.7713057485,0.449067696142,0.0,0.449067696142
 06/10  04:00:00,18.5383304536,0.367418229577,1.41280811076,0.0,3.82705111198,7.57405300124,0.941124792041,0.0,0.941124792041
 06/10  05:00:00,21.4749210197,0.404992660383,1.5588784508,0.0,6.02426329834,9.91545327661,4.71035929066,0.0,4.71035929066
 06/10  06:00:00,23.8424595868,0.531451679604,2.05304025198,0.0,6.51253267309,14.7454349813,15.6829891147,0.0,15.6829891147
 06/10  07:00:00,26.8545604079,0.589062884053,2.28192659567,0.0,6.01364874671,17.9699221805,16.6651244457,0.0,16.6651244457
 06/10  08:00:00,24.1904213023,0.490519840108,1.91496528918,0.0,3.66783283761,18.1171033345,16.0099171306,0.0,16.0099171306
 06/10  09:00:00,21.4207720914,0.496234513308,1.96323324557,0.0,3.10526160149,15.8560427302,14.0443024839,0.0,14.0443024839
 06/10  10:00:00,19.0209928404,0.59088084479,2.38543436623,0.0,3.10526160149,12.9394160272,12.7338927235,0.0,12.7338927235
 06/10  11:00:00,20.122376797,0.76437194662,3.16614606713,0.0,3.10526160149,13.0865971812,10.2768744228,0.0,10.2768744228
 06/10  12:00:00,20.403669961,0.846189828657,3.5128025032,0.0,3.10526160149,12.9394160272,8.96646466247,0.0,8.96646466247
 06/10  13:00:00,20.044866145,0.866789435496,3.57494254235,0.0,3.10526160149,12.4978725653,7.98365734219,0.0,7.98365734219
 06/10  14:00:00,20.5441050383,0.982151011249,4.10600101388,0.0,3.10526160149,12.3506914113,7.00085002191,0.0,7.00085002191
 06/10  15:00:00,22.6975856648,1.1260937653,4.75052943296,0.0,4.02872759285,12.7922348732,7.98365734219,0.0,7.98365734219
 06/10  16:00:00,31.4309946524,1.36374665155,5.795932147,0.0,6.50191812146,17.7693977319,9.29406710257,0.0,9.29406710257
 06/10  17:00:00,40.6792228213,1.73116318736,7.44610330453,0.0,8.38069375907,23.1212625696,12.2424890634,0.0,12.2424890634
 06/10  18:00:00,43.8084418176,1.90881675252,8.13676923945,0.0,10.6415932552,23.1212625696,14.371904924,0.0,14.371904924
 06/10  19:00:00,42.5018589049,1.8689078146,7.83937324298,0.0,12.3080778603,20.4854999863,13.7167000438,0.0,13.7167000438
 06/10  20:00:00,43.6699019035,1.68913542733,6.94880952204,0.0,12.456681583,19.8967753704,12.5700915035,0.0,12.5700915035
 06/10  21:00:00,39.616693248,1.46163388828,5.90810342753,0.0,9.18739968257,17.702556249,10.2768744228,0.0,10.2768744228
 06/10  22:00:00,30.8663044251,1.11818838419,4.43647267045,0.0,5.91811778209,14.0365255879,8.96646466247,0.0,8.96646466247
 06/10  23:00:00,23.1739548758,0.768045081612,2.99077549512,0.0,3.54045821811,10.5176760807,5.03523538135,0.0,5.03523538135
 06/10  24:00:00,18.1226286961,0.497913267562,1.9128366852,0.0,2.55330491699,7.80157382632,1.59540976037,0.0,1.59540976037
 06/11  01:00:00,17.0089387519,0.391722452629,1.49406217187,0.0,2.55330491699,7.21284921042,0.939151732274,0.0,0.939151732274
 06/11  02:00:00,16.4399151279,0.334991232572,1.27613207584,0.0,2.55330491699,6.91848690247,0.448492048822,0.0,0.448492048822
 06/11  03:00:00,16.0938423672,0.295599069895,1.11663263181,0.0,2.55330491699,6.7713057485,0.448475791229,0.0,0.448475791229
 06/11  04:00:00,18.0989450921,0.282038899086,1.05880207972,0.0,3.82705111198,7.57405300124,0.938758641525,0.0,0.938758641525
 06/11  05:00:00,21.0189618561,0.317061281174,1.19085066637,0.0,6.02426329834,9.91545327661,4.69442051271,0.0,4.69442051271
 06/11  06:00:00,23.283115992,0.422248265212,1.60290007151,0.0,6.51253267309,14.7454349813,15.627567908,0.0,15.627567908
 06/11  07:00:00,26.5115074379,0.51730265462,2.01063385512,0.0,6.01364874671,17.9699221805,16.6061692817,0.0,16.6061692817
 06/11  08:00:00,24.4038620649,0.52200085663,2.09692503532,0.0,3.66783283761,18.1171033345,15.9533201671,0.0,15.9533201671
 06/11  09:00:00,22.2558948758,0.636521618384,2.65806892491,0.0,3.10526160149,15.8560427302,13.9947801407,0.0,13.9947801407
 06/11  10:00:00,21.0378682748,0.935197590952,4.0579930545,0.0,3.10526160149,12.9394160272,12.689086794,0.0,12.689086794
 06/11  11:00:00,21.9648549181,1.06938356483,4.70361257003,0.0,3.10526160149,13.0865971812,10.2409117689,0.0,10.2409117689
 06/11  12:00:00,22.6108080102,1.21060993951,5.35552044154,0.0,3.10526160149,12.9394160272,8.93521842213,0.0,8.93521842213
 06/11  13:00:00,23.5804681671,1.44899935232,6.5283346476,0.0,3.10526160149,12.4978725653,7.95594841207,0.0,7.95594841207
 06/11  14:00:00,24.5576778096,1.63100087479,7.47072392164,0.0,3.10526160149,12.3506914113,6.97667840202,0.0,6.97667840202
 06/11  15:00:00,26.415402082,1.75409879888,7.84034081666,0.0,4.02872759285,12.7922348732,7.95594841207,0.0,7.95594841207
 06/11  16:00:00,35.5179904304,2.05518262127,9.19149195527,0.0,6.50191812146,17.7693977319,9.26164175881,0.0,9.26164175881
 06/11  17:00:00,45.3920471168,2.51071935176,11.3793714357,0.0,8.38069375907,23.1212625696,12.199451789,0.0,12.199451789
 06/11  18:00:00,48.9119898023,2.72043973762,12.4286942391,0.0,10.6415932552,23.1212625696,14.3212034774,0.0,14.3212034774
 06/11  19:00:00,47.8808614222,2.71315878782,12.374124787,0.0,12.3080778603,20.4854999863,13.668356804,0.0,13.668356804
 06/11  20:00:00,47.6052376636,2.47531846943,10.9907955734,0.0,12.456681583,19.8967753704,12.5258751256,0.0,12.5258751256
 06/11  21:00:00,43.1972031427,2.08505920203,8.86518800852,0.0,9.18739968257,17.702556249,10.2409117689,0.0,10.2409117689
 06/11  22:00:00,34.049062398,1.69204105435,7.04537797316,0.0,5.91811778209,14.0365255879,8.93521842213,0.0,8.93521842213
 06/11  23:00:00,25.9941486404,1.29537546739,5.28363887386,0.0,3.54045821811,10.5176760807,5.01813838192,0.0,5.01813838192
 06/11  24:00:00,20.2710989801,0.915546463781,3.6436737729,0.0,2.55330491699,7.80157382632,1.59069334674,0.0,1.59069334674
 06/12  01:00:00,18.7457071985,0.731327033881,2.89122603716,0.0,2.55330491699,7.21284921042,0.936800695231,0.0,0.936800695231
 06/12  02:00:00,17.7609880885,0.594867647399,2.33732862164,0.0,2.55330491699,6.91848690247,0.447904782271,0.0,0.447904782271
 06/12  03:00:00,16.8520909804,0.446934574474,1.72354574044,0.0,2.55330491699,6.7713057485,0.447888696567,0.0,0.447888696567
 06/12  04:00:00,18.5976897414,0.382384728722,1.45720089942,0.0,3.82705111198,7.57405300124,0.936411768414,0.0,0.936411768414
 06/12  05:00:00,21.3936481812,0.393949347381,1.48864892525,0.0,6.02426329834,9.91545327661,4.67861278018,0.0,4.67861278018
 06/12  06:00:00,23.7688610216,0.523192841905,1.98770052448,0.0,6.51253267309,14.7454349813,15.5726055535,0.0,15.5726055535
 06/12  07:00:00,28.2467577962,0.816331253531,3.25332625213,0.0,6.01364874671,18.163451543,16.5477025055,0.0,16.5477025055
 06/12  08:00:00,29.2721776923,1.30877224409,4.73205570656,0.0,4.35151303671,18.8798367041,15.8971920566,0.0,15.8971920566
 06/12  09:00:00,28.7167734164,1.66794303334,6.64111248185,0.0,3.78894180059,16.6187760998,13.945668044,0.0,13.945668044
 06/12  10:00:00,28.7910056217,2.13644135794,9.1634730657,0.0,3.78894180059,13.7021493968,12.6446520398,0.0,12.6446520398
 06/12  11:00:00,31.3120826171,2.49223501873,11.1815752465,0.0,3.78894180059,13.8493305508,10.205247032,0.0,10.205247032
 06/12  12:00:00,32.5500098179,2.71264902769,12.5095296564,0.0,3.69398621738,13.6338449159,8.90423102778,0.0,8.90423102778
 06/12  13:00:00,34.0530917526,2.96586134589,14.0376826709,0.0,3.78894180059,13.2606059349,7.92846902463,0.0,7.92846902463
 06/12  14:00:00,35.1248379606,3.14045415112,15.0820172276,0.0,3.78894180059,13.1134247809,6.95270702149,0.0,6.95270702149
 06/12  15:00:00,38.6404220345,3.46191519232,16.911130807,0.0,4.71240779196,13.5549682428,7.92846902463,0.0,7.92846902463
 06/12  16:00:00,47.1232813005,3.68477483281,17.7207770452,0.0,7.18559832057,18.5321311015,9.22948502883,0.0,9.22948502883
 06/12  17:00:00,53.5203305513,3.69989862115,18.1249462383,0.0,8.38069375907,23.3147919321,12.1567710383,0.0,12.1567710383
 06/12  18:00:00,56.7869555404,3.91818006114,19.1059196537,0.0,10.6415932552,23.1212625696,14.2709220451,0.0,14.2709220451
 06/12  19:00:00,53.7397713445,3.66851616277,17.2776773343,0.0,12.3080778603,20.4854999863,13.620414043,0.0,13.620414043
 06/12  20:00:00,51.9798201405,3.24096836619,14.5997281535,0.0,12.456681583,19.8967753704,12.4820250393,0.0,12.4820250393
 06/12  21:00:00,47.5266481119,2.83287741584,12.4468147639,0.0,9.18739968257,17.702556249,10.205247032,0.0,10.205247032
 06/12  22:00:00,37.875347952,2.3580601648,10.2056444168,0.0,5.91811778209,14.0365255879,8.90423102778,0.0,8.90423102778
 06/12  23:00:00,29.5102067051,1.91277485308,8.1822975529,0.0,3.54045821811,10.5176760807,5.0011830152,0.0,5.0011830152
 06/12  24:00:00,23.4559729225,1.48994716431,6.2541470148,0.0,2.55330491699,7.80157382632,1.58601600419,0.0,1.58601600419
 06/13  01:00:00,21.6534317098,1.26130046569,5.26897711671,0.0,2.55330491699,7.21284921042,0.934469535946,0.0,0.934469535946
 06/13  02:00:00,20.0944015999,1.03063208463,4.23497769577,0.0,2.55330491699,6.91848690247,0.447322496105,0.0,0.447322496105
 06/13  03:00:00,18.7724241312,0.815284804268,3.27552866144,0.0,2.55330491699,6.7713057485,0.44730658624,0.0,0.44730658624
 06/13  04:00:00,20.3952476186,0.727148363782,2.90999514154,0.0,3.82705111198,7.57405300124,0.93408486832,0.0,0.93408486832
 06/13  05:00:00,23.159069758,0.733125032072,2.91489481735,0.0,6.02426329834,9.91545327661,4.66294077387,0.0,4.66294077387
 06/13  06:00:00,26.2034882042,0.983876957672,3.96164359124,0.0,6.51253267309,14.7454349813,15.5181183259,0.0,15.5181183259
 06/13  07:00:00,30.8401703836,1.2802217092,5.38284838383,0.0,6.01364874671,18.163451543,16.4897414314,0.0,16.4897414314
 06/13  08:00:00,31.929544357,1.7385161891,6.9596784262,0.0,4.35151303671,18.8798367041,15.8415494211,0.0,15.8415494211
 06/13  09:00:00,31.0700881828,2.0332835626,8.62908671903,0.0,3.78894180059,16.6187760998,13.8969807379,0.0,13.8969807379
 06/13  10:00:00,31.5381120574,2.51237907406,11.5346417853,0.0,3.78894180059,13.7021493968,12.60060162,0.0,12.60060162
 06/13  11:00:00,34.4568231204,2.89766055605,13.9208902124,0.0,3.78894180059,13.8493305508,10.169890774,0.0,10.169890774
 06/13  12:00:00,36.1636072979,3.18449190897,15.6512842552,0.0,3.69398621738,13.6338449159,8.87351165606,0.0,8.87351165606
 06/13  13:00:00,36.8524907304,3.32825446016,16.4746885344,0.0,3.78894180059,13.2606059349,7.90122731764,0.0,7.90122731764
 06/13  14:00:00,37.773505851,3.4786343177,17.3925049515,0.0,3.78894180059,13.1134247809,6.92894297922,0.0,6.92894297922
 06/13  15:00:00,41.2477654597,3.79130965793,19.1890797665,0.0,4.71240779196,13.5549682428,7.90122731764,0.0,7.90122731764
 06/13  16:00:00,51.0576957772,4.1450658939,21.1949004607,0.0,7.18559832057,18.5321311015,9.19760643553,0.0,9.19760643553
 06/13  17:00:00,58.1946971155,4.19470317236,22.3045082513,0.0,8.38069375907,23.3147919321,12.1144594508,0.0,12.1144594508
 06/13  18:00:00,61.8485520515,4.49451811451,23.5911781114,0.0,10.6415932552,23.1212625696,14.2210755174,0.0,14.2210755174
 06/13  19:00:00,59.2123043351,4.31565449246,22.1030719953,0.0,12.3080778603,20.4854999863,13.5728859584,0.0,13.5728859584
 06/13  20:00:00,58.1954163737,3.98931919929,20.0669735536,0.0,12.456681583,19.8967753704,12.4385542303,0.0,12.4385542303
 06/13  21:00:00,54.3280738028,3.69900233218,18.3821155385,0.0,9.18739968257,17.702556249,10.169890774,0.0,10.169890774
 06/13  22:00:00,42.9408940683,3.07072281923,14.5585278786,0.0,5.91811778209,14.0365255879,8.87351165606,0.0,8.87351165606
 06/13  23:00:00,33.0844819343,2.46195535751,11.2073922777,0.0,3.54045821811,10.5176760807,4.98437430237,0.0,4.98437430237
 06/13  24:00:00,26.4682878642,1.97774829664,8.77866082414,0.0,2.55330491699,7.80157382632,1.5813791179,0.0,1.5813791179
 06/14  01:00:00,23.672464109,1.61297812464,6.9363318569,0.0,2.55330491699,7.21284921042,0.932158946117,0.0,0.932158946117
 06/14  02:00:00,21.8572885162,1.34955341061,5.67894328612,0.0,2.55330491699,6.91848690247,0.446745363007,0.0,0.446745363007
 06/14  03:00:00,20.6777214703,1.16358416392,4.83252664092,0.0,2.55330491699,6.7713057485,0.446729632846,0.0,0.446729632846
 06/14  04:00:00,21.7023674639,0.980048643593,3.96421470708,0.0,3.82705111198,7.57405300124,0.931778630932,0.0,0.931778630932
 06/14  05:00:00,24.0269207406,0.911824512166,3.60404631988,0.0,6.02426329834,9.91545327661,4.64740913443,0.0,4.64740913443
 06/14  06:00:00,26.5471383256,1.06335751505,4.22581315532,0.0,6.51253267309,14.7454349813,15.4641223592,0.0,15.4641223592
 06/14  07:00:00,30.8982487672,1.30227710769,5.4188713689,0.0,6.01364874671,18.163451543,16.4323032239,0.0,16.4323032239
 06/14  08:00:00,31.7391296853,1.70522426237,6.80255568125,0.0,4.35151303671,18.8798367041,15.7864087386,0.0,15.7864087386
 06/14  09:00:00,31.0753807684,2.01987470294,8.64778816428,0.0,3.78894180059,16.6187760998,13.8487326407,0.0,13.8487326407
 06/14  10:00:00,30.7349327599,2.3789471,10.8648944618,0.0,3.78894180059,13.7021493968,12.5569485796,0.0,12.5569485796
 06/14  11:00:00,32.1309501751,2.54111150294,11.9515663203,0.0,3.78894180059,13.8493305508,10.1348534652,0.0,10.1348534652
 06/14  12:00:00,33.2976048971,2.75104032802,13.2187334353,0.0,3.69398621738,13.6338449159,8.84306940421,0.0,8.84306940421
 06/14  13:00:00,35.1435015873,3.03085903462,15.0630948168,0.0,3.78894180059,13.2606059349,7.87423135845,0.0,7.87423135845
 06/14  14:00:00,35.9960844441,3.16410147331,15.9296163889,0.0,3.78894180059,13.1134247809,6.90539331269,0.0,6.90539331269
 06/14  15:00:00,38.8969820206,3.40599050152,17.2236154839,0.0,4.71240779196,13.5549682428,7.87423135845,0.0,7.87423135845
 06/14  16:00:00,47.574778276,3.60621184209,18.2508370114,0.0,7.18559832057,18.5321311015,9.16601541947,0.0,9.16601541947
 06/14  17:00:00,54.3436549205,3.64163502573,19.006534203,0.0,8.38069375907,23.3147919321,12.0725295567,0.0,12.0725295567
 06/14  18:00:00,57.2332498017,3.79186287896,19.6785310971,0.0,10.6415932552,23.1212625696,14.1716786559,0.0,14.1716786559
 06/14  19:00:00,53.8364206107,3.51798361047,17.5248591528,0.0,12.3080778603,20.4854999863,13.5257866254,0.0,13.5257866254
 06/14  20:00:00,53.0169462588,3.23991541341,15.6379072246,0.0,12.456681583,19.8967753704,12.395475572,0.0,12.395475572
 06/14  21:00:00,48.7210767403,2.90965363814,13.56446717,0.0,9.18739968257,17.702556249,10.1348534652,0.0,10.1348534652
 06/14  22:00:00,38.5138889348,2.42339528341,10.7788502809,0.0,5.91811778209,14.0365255879,8.84306940421,0.0,8.84306940421
 06/14  23:00:00,29.875549764,1.96723536216,8.49318010277,0.0,3.54045821811,10.5176760807,4.96771722117,0.0,4.96771722117
 06/14  24:00:00,23.8175127979,1.55508797346,6.55054608111,0.0,2.55330491699,7.80157382632,1.57678406101,0.0,1.57678406101
 06/15  01:00:00,21.3449603517,1.22511640375,4.99668982045,0.0,2.55330491699,7.21284921042,0.929869611316,0.0,0.929869611316
 06/15  02:00:00,19.8667514665,1.00546329969,4.03249634737,0.0,2.55330491699,6.91848690247,0.446173554129,0.0,0.446173554129
 06/15  03:00:00,18.9519023636,0.856387536945,3.41390416119,0.0,2.55330491699,6.7713057485,0.446158007456,0.0,0.446158007456
 06/15  04:00:00,20.3936994895,0.735907689414,2.8996876868,0.0,3.82705111198,7.57405300124,0.929493739806,0.0,0.929493739806
 06/15  05:00:00,23.0439910963,0.720963491292,2.81197769645,0.0,6.02426329834,9.91545327661,4.63202246096,0.0,4.63202246096
 06/15  06:00:00,26.3931407735,1.02302883762,4.11214428059,0.0,6.51253267309,14.7454349813,15.4106336419,0.0,15.4106336419
 06/15  07:00:00,31.9021364459,1.45741436894,6.26762178638,0.0,6.01364874671,18.163451543,16.3754048928,0.0,16.3754048928
 06/15  08:00:00,33.1804349931,1.91462090117,8.03446435025,0.0,4.35151303671,18.8798367041,15.7317863384,0.0,15.7317863384
 06/15  09:00:00,32.2880239728,2.20220833071,9.67809774088,0.0,3.78894180059,16.6187760998,13.8009380405,0.0,13.8009380405
 06/15  10:00:00,31.8379124105,2.5468953889,11.7999258235,0.0,3.78894180059,13.7021493968,12.5137058461,0.0,12.5137058461
 06/15  11:00:00,34.3107936739,2.86102049204,13.81150083,0.0,3.78894180059,13.8493305508,10.1001454818,0.0,10.1001454818
 06/15  12:00:00,35.7858368304,3.10076228649,15.3572434101,0.0,3.69398621738,13.6338449159,8.81291328743,0.0,8.81291328743
 06/15  13:00:00,37.3556115864,3.34498495479,16.9610788958,0.0,3.78894180059,13.2606059349,7.84748914168,0.0,7.84748914168
 06/15  14:00:00,38.3322146277,3.53019617082,17.899651875,0.0,3.78894180059,13.1134247809,6.88206499594,0.0,6.88206499594
 06/15  15:00:00,42.3404504432,3.91716417994,20.1559102281,0.0,4.71240779196,13.5549682428,7.84748914168,0.0,7.84748914168
 06/15  16:00:00,52.6559786037,4.37647820182,22.5617709793,0.0,7.18559832057,18.5321311015,9.13472133601,0.0,9.13472133601
 06/15  17:00:00,58.5780951024,4.34683949006,22.5357699206,0.0,8.38069375907,23.3147919321,12.0309937733,0.0,12.0309937733
 06/15  18:00:00,58.2008028155,4.13601776393,20.301929226,0.0,10.6415932552,23.1212625696,14.122746089,0.0,14.122746089
 06/15  19:00:00,53.9771650272,3.710104494,17.4734826858,0.0,12.3080778603,20.4854999863,13.4791299919,0.0,13.4791299919
 06/15  20:00:00,53.6489349014,3.44846979286,16.0613414877,0.0,12.456681583,19.8967753704,12.3528018218,0.0,12.3528018218
 06/15  21:00:00,50.0738326456,3.17888403597,14.6479926775,0.0,9.18739968257,17.702556249,10.1001454818,0.0,10.1001454818
 06/15  22:00:00,40.8542185076,2.79779416597,12.7447809712,0.0,5.91811778209,14.0365255879,8.81291328743,0.0,8.81291328743
 06/15  23:00:00,32.252646099,2.34553627567,10.4919755242,0.0,3.54045821811,10.5176760807,4.95121670444,0.0,4.95121670444
 06/15  24:00:00,26.296343641,1.94974027575,8.6347246219,0.0,2.55330491699,7.80157382632,1.57223219433,0.0,1.57223219433
 06/16  01:00:00,24.3247439564,1.70341861767,7.49817121127,0.0,2.55330491699,7.21284921042,0.927602210785,0.0,0.927602210785
 06/16  02:00:00,22.7291889153,1.47716518736,6.42323190852,0.0,2.55330491699,6.91848690247,0.445607239041,0.0,0.445607239041
 06/16  03:00:00,21.7653543227,1.33052996983,5.75321368738,0.0,2.55330491699,6.7713057485,0.445591879554,0.0,0.445591879554
 06/16  04:00:00,23.8977666977,1.33115094898,5.80851163546,0.0,3.82705111198,7.57405300124,0.927230872167,0.0,0.927230872167
 06/16  05:00:00,27.0050173372,1.39782963492,6.09613779372,0.0,6.02426329834,9.91545327661,4.61678530968,0.0,4.61678530968
 06/16  06:00:00,29.7767154329,1.59401724494,6.92473053272,0.0,6.51253267309,14.7454349813,15.3576680123,0.0,15.3576680123
 06/16  07:00:00,33.4342407108,1.73060873985,7.52653168037,0.0,6.01364874671,18.163451543,16.319063288,0.0,16.319063288
 06/16  08:00:00,33.5088640495,2.01037253849,8.26714176932,0.0,4.35151303671,18.8798367041,15.6776983965,0.0,15.6776983965
 06/16  09:00:00,31.4593927684,2.13890782581,8.91276704142,0.0,3.78894180059,16.6187760998,13.7536110913,0.0,13.7536110913
 06/16  10:00:00,30.4915412658,2.43693073499,10.5635193327,0.0,3.78894180059,13.7021493968,12.4708862254,0.0,12.4708862254
 06/16  11:00:00,32.5363151204,2.72508566302,12.1729571055,0.0,3.78894180059,13.8493305508,10.065777102,0.0,10.065777102
 06/16  12:00:00,33.0543462849,2.86547788584,12.8610372653,0.0,3.69398621738,13.6338449159,8.78305223615,0.0,8.78305223615
 06/16  13:00:00,33.240332313,2.9413083226,13.2494762545,0.0,3.78894180059,13.2606059349,7.82100858678,0.0,7.82100858678
 06/16  14:00:00,34.2675028561,3.11155219255,14.2535840817,0.0,3.78894180059,13.1134247809,6.8589649374,0.0,6.8589649374
 06/16  15:00:00,37.3083072651,3.37640064565,15.6645305843,0.0,4.71240779196,13.5549682428,7.82100858678,0.0,7.82100858678
 06/16  16:00:00,46.6528392579,3.6785377052,17.2565721302,0.0,7.18559832057,18.5321311015,9.10373345261,0.0,9.10373345261
 06/16  17:00:00,53.862969484,3.7773393196,18.3901444726,0.0,8.38069375907,23.3147919321,11.9898644007,0.0,11.9898644007
 06/16  18:00:00,57.0815316351,3.9948640458,19.3238117638,0.0,10.6415932552,23.1212625696,14.0742923077,0.0,14.0742923077
 06/16  19:00:00,53.8468715978,3.66811390303,17.3851798474,0.0,12.3080778603,20.4854999863,13.4329298748,0.0,13.4329298748
 06/16  20:00:00,53.4494422802,3.42498195888,15.8853367006,0.0,12.456681583,19.8967753704,12.3105456172,0.0,12.3105456172
 06/16  21:00:00,50.5365376842,3.25529441971,15.0342873324,0.0,9.18739968257,17.702556249,10.065777102,0.0,10.065777102
 06/16  22:00:00,41.3221700801,2.86668807782,13.1438386318,0.0,5.91811778209,14.0365255879,8.78305223615,0.0,8.78305223615
 06/16  23:00:00,33.1372030611,2.46799987143,11.2540688905,0.0,3.54045821811,10.5176760807,4.93487763865,0.0,4.93487763865
 06/16  24:00:00,26.9023224526,2.03642142739,9.15402228181,0.0,2.55330491699,7.80157382632,1.56772486583,0.0,1.56772486583
 06/17  01:00:00,24.6855826849,1.75610048267,7.80632807478,0.0,2.55330491699,7.21284921042,0.925357417232,0.0,0.925357417232
 06/17  02:00:00,22.9601166525,1.51076081298,6.62056402008,0.0,2.55330491699,6.91848690247,0.445046585677,0.0,0.445046585677
 06/17  03:00:00,21.3899499936,1.27197713061,5.4363621975,0.0,2.55330491699,6.7713057485,0.445031416993,0.0,0.445031416993
 06/17  04:00:00,23.0772228582,1.20111904551,5.11799969947,0.0,3.82705111198,7.57405300124,0.9249906987,0.0,0.9249906987
 06/17  05:00:00,26.2599692806,1.27653816809,5.47238120397,0.0,6.02426329834,9.91545327661,4.60170219251,0.0,4.60170219251
 06/17  06:00:00,29.2639585836,1.50397693124,6.50201399709,0.0,6.51253267309,14.7454349813,15.3052411539,0.0,15.3052411539
 06/17  07:00:00,32.9521349685,1.66595116348,7.30261287688,0.0,6.01364874671,17.9699221805,16.2632950945,0.0,16.2632950945
 06/17  08:00:00,30.0155189684,1.52186809551,6.70871469995,0.0,3.66783283761,18.1171033345,15.6241609306,0.0,15.6241609306
 06/17  09:00:00,27.2874835032,1.53165597308,6.79452319762,0.0,3.10526160149,15.8560427302,13.7067658085,0.0,13.7067658085
 06/17  10:00:00,25.5097402652,1.71447113736,7.75059149844,0.0,3.10526160149,12.9394160272,12.4285023982,0.0,12.4285023982
 06/17  11:00:00,26.7984633892,1.89444132364,8.71216328239,0.0,3.10526160149,13.0865971812,10.0317585038,0.0,10.0317585038
 06/17  12:00:00,28.1840160169,2.13442763086,10.0049107569,0.0,3.10526160149,12.9394160272,8.75349509345,0.0,8.75349509345
 06/17  13:00:00,28.1094656815,2.18249425306,10.3238372613,0.0,3.10526160149,12.4978725653,7.7947975357,0.0,7.7947975357
 06/17  14:00:00,27.7815486593,2.16438104597,10.1612146002,0.0,3.10526160149,12.3506914113,6.83609997795,0.0,6.83609997795
 06/17  15:00:00,29.4129448054,2.22067236203,10.3713099768,0.0,4.02872759285,12.7922348732,7.7947975357,0.0,7.7947975357
 06/17  16:00:00,36.9777089107,2.28146154888,10.4249315079,0.0,6.50191812146,17.7693977319,9.07306094603,0.0,9.07306094603
 06/17  17:00:00,44.1196464458,2.33646589595,10.2812242205,0.0,8.38069375907,23.1212625696,11.9491536193,0.0,11.9491536193
 06/17  18:00:00,46.3215854352,2.36869777557,10.1900318341,0.0,10.6415932552,23.1212625696,14.0263316611,0.0,14.0263316611
 06/17  19:00:00,44.5385975944,2.23744219014,9.50757755693,0.0,12.3080778603,20.4854999863,13.3871999559,0.0,13.3871999559
 06/17  20:00:00,44.8959374908,2.06898430711,8.68782956288,0.0,12.456681583,19.8967753704,12.2687194719,0.0,12.2687194719
 06/17  21:00:00,41.9933029595,1.88233192665,7.86401510072,0.0,9.18739968257,17.702556249,10.0317585038,0.0,10.0317585038
 06/17  22:00:00,33.3775803167,1.56732225104,6.49861469524,0.0,5.91811778209,14.0365255879,8.75349509345,0.0,8.75349509345
 06/17  23:00:00,25.8643850351,1.25901107082,5.19023966523,0.0,3.54045821811,10.5176760807,4.91870486245,0.0,4.91870486245
 06/17  24:00:00,20.6301126013,0.966537940515,3.95169591735,0.0,2.55330491699,7.80157382632,1.56326341033,0.0,1.56326341033
 06/18  01:00:00,19.0160792204,0.772954223811,3.11997086917,0.0,2.55330491699,7.21284921042,0.923135896627,0.0,0.923135896627
 06/18  02:00:00,17.9178015999,0.619937534115,2.46907224631,0.0,2.55330491699,6.91848690247,0.44449176029,0.0,0.44449176029
 06/18  03:00:00,17.2774120944,0.523678458046,2.07212297081,0.0,2.55330491699,6.7713057485,0.444476785941,0.0,0.444476785941
 06/18  04:00:00,19.214956453,0.495708397722,1.96114394201,0.0,3.82705111198,7.57405300124,0.922773883357,0.0,0.922773883357
 06/18  05:00:00,22.2210805084,0.546400950349,2.16362964952,0.0,6.02426329834,9.91545327661,4.58677757582,0.0,4.58677757582
 06/18  06:00:00,24.7738493167,0.707385182804,2.80849647868,0.0,6.51253267309,14.7454349813,15.2533685907,0.0,15.2533685907
 06/18  07:00:00,27.8408025145,0.774706408638,3.08252517768,0.0,6.01364874671,17.9699221805,16.2081168274,0.0,16.2081168274
 06/18  08:00:00,25.0175777388,0.64511664306,2.5875249228,0.0,3.66783283761,18.1171033345,15.5711897951,0.0,15.5711897951
 06/18  09:00:00,22.3015600132,0.660217794711,2.68003788597,0.0,3.10526160149,15.8560427302,13.660416065,0.0,13.660416065
 06/18  10:00:00,20.3091309688,0.824674357033,3.43977898238,0.0,3.10526160149,12.9394160272,12.3865669159,0.0,12.3865669159
 06/18  11:00:00,21.2561914662,0.968084511754,4.09624817124,0.0,3.10526160149,13.0865971812,9.99809976144,0.0,9.99809976144
 06/18  12:00:00,21.4456373678,1.03257400779,4.36838573083,0.0,3.10526160149,12.9394160272,8.7242506124,0.0,8.7242506124
 06/18  13:00:00,21.2157878971,1.07373570158,4.53891802832,0.0,3.10526160149,12.4978725653,7.76886375061,0.0,7.76886375061
 06/18  14:00:00,21.7124942668,1.18421069336,5.07233056028,0.0,3.10526160149,12.3506914113,6.81347688883,0.0,6.81347688883
 06/18  15:00:00,23.9276624292,1.3345734661,5.7721264966,0.0,4.02872759285,12.7922348732,7.76886375061,0.0,7.76886375061
 06/18  16:00:00,32.4557696337,1.53717621364,6.64727756624,0.0,6.50191812146,17.7693977319,9.04271289966,0.0,9.04271289966
 06/18  17:00:00,41.0757918287,1.80810931668,7.76572618266,0.0,8.38069375907,23.1212625696,11.908873485,0.0,11.908873485
 06/18  18:00:00,44.2612858731,1.98990005375,8.50852999378,0.0,10.6415932552,23.1212625696,13.9788783522,0.0,13.9788783522
 06/18  19:00:00,42.9365094201,1.93423736845,8.20869420428,0.0,12.3080778603,20.4854999863,13.3419537777,0.0,13.3419537777
 06/18  20:00:00,43.774645901,1.84540761583,7.79011466432,0.0,12.456681583,19.8967753704,12.2273357723,0.0,12.2273357723
 06/18  21:00:00,41.1155743102,1.70659977484,7.16201860324,0.0,9.18739968257,17.702556249,9.99809976144,0.0,9.99809976144
 06/18  22:00:00,32.8128841197,1.44819610789,6.05304464132,0.0,5.91811778209,14.0365255879,8.7242506124,0.0,8.7242506124
 06/18  23:00:00,25.5971636646,1.19317813463,4.98885123084,0.0,3.54045821811,10.5176760807,4.90270316527,0.0,4.90270316527
 06/18  24:00:00,20.5565092662,0.938047955607,3.90658256718,0.0,2.55330491699,7.80157382632,1.55884914904,0.0,1.55884914904
 06/19  01:00:00,19.1536269559,0.78478288093,3.24568994754,0.0,2.55330491699,7.21284921042,0.920938308007,0.0,0.920938308007
 06/19  02:00:00,18.3305713337,0.683799081196,2.81798043306,0.0,2.55330491699,6.91848690247,0.443942927399,0.0,0.443942927399
 06/19  03:00:00,17.6810300408,0.589473082252,2.40994629302,0.0,2.55330491699,6.7713057485,0.443928150835,0.0,0.443928150835
 06/19  04:00:00,19.5325963561,0.547703489073,2.22678875374,0.0,3.82705111198,7.57405300124,0.920581083157,0.0,0.920581083157
 06/19  05:00:00,22.6472609004,0.618724777729,2.5174862142,0.0,6.02426329834,9.91545327661,4.57201587907,0.0,4.57201587907
 06/19  06:00:00,25.6168252069,0.852740055593,3.5061174961,0.0,6.51253267309,14.7454349813,15.2020656825,0.0,15.2020656825
 06/19  07:00:00,29.5806793165,1.03901514311,4.36456388285,0.0,6.01364874671,18.163451543,16.1535448273,0.0,16.1535448273
 06/19  08:00:00,28.6752043844,1.19787292121,4.24598172154,0.0,4.35151303671,18.8798367041,15.5188006771,0.0,15.5188006771
 06/19  09:00:00,26.8904637845,1.3720286481,5.11071723522,0.0,3.78894180059,16.6187760998,13.6145755866,0.0,13.6145755866
 06/19  10:00:00,25.6240851351,1.63826598159,6.49472795545,0.0,3.78894180059,13.7021493968,12.3450921974,0.0,12.3450921974
 06/19  11:00:00,26.7410818251,1.80549359944,7.29731587373,0.0,3.78894180059,13.8493305508,9.96481084266,0.0,9.96481084266
 06/19  12:00:00,27.2028313177,1.95668356583,7.91831661804,0.0,3.69398621738,13.6338449159,8.69532745346,0.0,8.69532745346
 06/19  13:00:00,27.3698810004,2.02179526699,8.29853799758,0.0,3.78894180059,13.2606059349,7.74321491156,0.0,7.74321491156
 06/19  14:00:00,28.6457721117,2.22326128645,9.52014424337,0.0,3.78894180059,13.1134247809,6.79110236966,0.0,6.79110236966
 06/19  15:00:00,30.9962111505,2.36155726629,10.367277849,0.0,4.71240779196,13.5549682428,7.74321491156,0.0,7.74321491156
 06/19  16:00:00,40.3397058643,2.68192041782,11.9400560239,0.0,7.18559832057,18.5321311015,9.01269830076,0.0,9.01269830076
 06/19  17:00:00,47.2558853341,2.71621878453,12.8441808578,0.0,8.38069375907,23.3147919321,11.8690359265,0.0,11.8690359265
 06/19  18:00:00,49.9976578652,2.8458480557,13.3889539839,0.0,10.6415932552,23.1212625696,13.9319464339,0.0,13.9319464339
 06/19  19:00:00,48.5687988296,2.77974698652,12.9954739958,0.0,12.3080778603,20.4854999863,13.2972047393,0.0,13.2972047393
 06/19  20:00:00,48.9985190494,2.64595333012,12.2134420985,0.0,12.456681583,19.8967753704,12.1864067738,0.0,12.1864067738
 06/19  21:00:00,45.8157874597,2.44018537354,11.128646154,0.0,9.18739968257,17.702556249,9.96481084266,0.0,9.96481084266
 06/19  22:00:00,37.096374119,2.13082646788,9.65390428064,0.0,5.91811778209,14.0365255879,8.69532745346,0.0,8.69532745346
 06/19  23:00:00,29.668072358,1.85285843286,8.40007962608,0.0,3.54045821811,10.5176760807,4.88687728586,0.0,4.88687728586
 06/19  24:00:00,24.455404062,1.58329773606,7.16022758256,0.0,2.55330491699,7.80157382632,1.5544833892,0.0,1.5544833892
 06/20  01:00:00,23.0466428161,1.43728335917,6.48620532951,0.0,2.55330491699,7.21284921042,0.918765303277,0.0,0.918765303277
 06/20  02:00:00,22.3615072061,1.36151530707,6.17120007951,0.0,2.55330491699,6.91848690247,0.443400249738,0.0,0.443400249738
 06/20  03:00:00,21.8660999773,1.29729963433,5.88718967743,0.0,2.55330491699,6.7713057485,0.443385674326,0.0,0.443385674326
 06/20  04:00:00,23.8906019133,1.28617571423,5.84632208577,0.0,3.82705111198,7.57405300124,0.918412947987,0.0,0.918412947987
 06/20  05:00:00,27.3567433243,1.40741217901,6.43828123675,0.0,6.02426329834,9.91545327661,4.55742147347,0.0,4.55742147347
 06/20  06:00:00,30.9888860468,1.72829003276,8.00262835879,0.0,6.51253267309,14.7454349813,15.1513476205,0.0,15.1513476205
 06/20  07:00:00,34.1504950017,1.82337226934,8.15002244173,0.0,6.01364874671,18.163451543,16.0995952551,0.0,16.0995952551
 06/20  08:00:00,32.1286429345,1.81188824123,7.08540495156,0.0,4.35151303671,18.8798367041,15.467009091,0.0,15.467009091
 06/20  09:00:00,30.3992024876,1.98679037345,8.00469421294,0.0,3.78894180059,16.6187760998,13.5692579488,0.0,13.5692579488
 06/20  10:00:00,29.5402059363,2.30457575154,9.74453898669,0.0,3.78894180059,13.7021493968,12.3040905251,0.0,12.3040905251
 06/20  11:00:00,29.7405606165,2.33392294659,9.76836531801,0.0,3.78894180059,13.8493305508,9.93190160566,0.0,9.93190160566
 06/20  12:00:00,28.9828477928,2.29134304771,9.36367361126,0.0,3.69398621738,13.6338449159,8.66673418196,0.0,8.66673418196
 06/20  13:00:00,29.4100874503,2.39936559687,9.96117411752,0.0,3.78894180059,13.2606059349,7.71785861419,0.0,7.71785861419
 06/20  14:00:00,30.9458112888,2.61712305042,11.4263216565,0.0,3.78894180059,13.1134247809,6.76898304642,0.0,6.76898304642
 06/20  15:00:00,34.1759859496,2.89359737274,13.0150125417,0.0,4.71240779196,13.5549682428,7.71785861419,0.0,7.71785861419
 06/20  16:00:00,44.240293724,3.33983259652,15.1827317049,0.0,7.18559832057,18.5321311015,8.98302603789,0.0,8.98302603789
 06/20  17:00:00,51.9358499593,3.53149946574,16.7088648017,0.0,8.38069375907,23.3147919321,11.8296527412,0.0,11.8296527412
 06/20  18:00:00,54.917309994,3.72871277049,17.425741398,0.0,10.6415932552,23.1212625696,13.8855498047,0.0,13.8855498047
 06/20  19:00:00,53.3234493761,3.65675020075,16.873121328,0.0,12.3080778603,20.4854999863,13.2529660928,0.0,13.2529660928
 06/20  20:00:00,52.4228828696,3.32781839633,14.9559408525,0.0,12.456681583,19.8967753704,12.1459445971,0.0,12.1459445971
 06/20  21:00:00,47.813083545,2.88588964657,12.6802379663,0.0,9.18739968257,17.702556249,9.93190160566,0.0,9.93190160566
 06/20  22:00:00,38.3547677719,2.4422521547,10.6008722467,0.0,5.91811778209,14.0365255879,8.66673418196,0.0,8.66673418196
 06/20  23:00:00,30.2382516307,2.035019314,8.78809801762,0.0,3.54045821811,10.5176760807,4.87123191089,0.0,4.87123191089
 06/20  24:00:00,24.491128644,1.65883731459,7.12041258605,0.0,2.55330491699,7.80157382632,1.55016742369,0.0,1.55016742369
 06/21  01:00:00,22.7659486783,1.44606749981,6.19672705107,0.0,2.55330491699,7.21284921042,0.916617527012,0.0,0.916617527012
 06/21  02:00:00,21.9501647083,1.34006507836,5.78130781043,0.0,2.55330491699,6.91848690247,0.442863888214,0.0,0.442863888214
 06/21  03:00:00,21.4111362809,1.26105973364,5.46846588172,0.0,2.55330491699,6.7713057485,0.442849517237,0.0,0.442849517237
 06/21  04:00:00,23.3214134496,1.22679007771,5.33651925864,0.0,3.82705111198,7.57405300124,0.916270120416,0.0,0.916270120416
 06/21  05:00:00,26.7297423378,1.34124412402,5.87744830522,0.0,6.02426329834,9.91545327661,4.54299868076,0.0,4.54299868076
 06/21  06:00:00,29.8418820432,1.59830931057,6.98560507742,0.0,6.51253267309,14.7454349813,15.1012294227,0.0,15.1012294227
 06/21  07:00:00,33.6919876187,1.77796207959,7.73692524856,0.0,6.01364874671,18.163451543,16.0462840875,0.0,16.0462840875
 06/21  08:00:00,33.0487695828,1.93029839358,7.88712144754,0.0,4.35151303671,18.8798367041,15.4158303745,0.0,15.4158303745
 06/21  09:00:00,31.2483591079,2.10887121353,8.73176999315,0.0,3.78894180059,16.6187760998,13.5244765718,0.0,13.5244765718
 06/21  10:00:00,29.2759750541,2.24951875728,9.53536509874,0.0,3.78894180059,13.7021493968,12.2635740411,0.0,12.2635740411
 06/21  11:00:00,31.1675822437,2.5077369088,11.021572983,0.0,3.78894180059,13.8493305508,9.89938179618,0.0,9.89938179618
 06/21  12:00:00,33.3745764083,2.86479020812,13.1819550664,0.0,3.69398621738,13.6338449159,8.63847926553,0.0,8.63847926553
 06/21  13:00:00,35.9540537249,3.25362487223,15.6508811168,0.0,3.78894180059,13.2606059349,7.69280236755,0.0,7.69280236755
 06/21  14:00:00,37.1380407607,3.44552051097,16.7901536679,0.0,3.78894180059,13.1134247809,6.74712546956,0.0,6.74712546956
 06/21  15:00:00,39.8960085197,3.6503013028,17.9783311817,0.0,4.71240779196,13.5549682428,7.69280236755,0.0,7.69280236755
 06/21  16:00:00,51.4371239291,4.21749614342,21.5018983632,0.0,7.18559832057,18.5321311015,8.95370489819,0.0,8.95370489819
 06/21  17:00:00,59.9518356906,4.47900459026,23.7773454085,0.0,8.38069375907,23.3147919321,11.7907355921,0.0,11.7907355921
 06/21  18:00:00,61.8625391126,4.52317547173,23.5765078153,0.0,10.6415932552,23.1212625696,13.8397022044,0.0,13.8397022044
 06/21  19:00:00,59.6465225459,4.40879366898,22.4441510296,0.0,12.3080778603,20.4854999863,13.2092509391,0.0,13.2092509391
 06/21  20:00:00,58.1780596559,4.07379473209,19.965141303,0.0,12.456681583,19.8967753704,12.1059612248,0.0,12.1059612248
 06/21  21:00:00,53.1142452548,3.62158473138,17.2457045913,0.0,9.18739968257,17.702556249,9.89938179618,0.0,9.89938179618
 06/21  22:00:00,42.5489165839,3.04281286177,14.1944603517,0.0,5.91811778209,14.0365255879,8.63847926553,0.0,8.63847926553
 06/21  23:00:00,33.26127747,2.48433591457,11.3618072563,0.0,3.54045821811,10.5176760807,4.85577167359,0.0,4.85577167359
 06/21  24:00:00,26.6906574721,2.00431090685,8.97446782184,0.0,2.55330491699,7.80157382632,1.54590253065,0.0,1.54590253065
 06/22  01:00:00,24.2849451607,1.69745327527,7.46433775795,0.0,2.55330491699,7.21284921042,0.914495616269,0.0,0.914495616269
 06/22  02:00:00,22.0115960267,1.36750649499,5.81529771226,0.0,2.55330491699,6.91848690247,0.442334001853,0.0,0.442334001853
 06/22  03:00:00,20.4619673284,1.12134377233,4.65901289062,0.0,2.55330491699,6.7713057485,0.442319838513,0.0,0.442319838513
 06/22  04:00:00,21.7433910153,0.978326420246,4.00696048175,0.0,3.82705111198,7.57405300124,0.914153235496,0.0,0.914153235496
 06/22  05:00:00,24.4226344908,0.971367496057,3.94021708625,0.0,6.02426329834,9.91545327661,4.52875177186,0.0,4.52875177186
 06/22  06:00:00,27.8276247273,1.27026798514,5.29938908687,0.0,6.51253267309,14.7454349813,15.0517259297,0.0,15.0517259297
 06/22  07:00:00,32.686757824,1.58541028819,6.92424724525,0.0,6.01364874671,18.163451543,15.9936271119,0.0,15.9936271119
 06/22  08:00:00,33.4103854021,1.95197636104,8.2270592994,0.0,4.35151303671,18.8798367041,15.3652796836,0.0,15.3652796836
 06/22  09:00:00,32.3034483131,2.19183200758,9.70389840437,0.0,3.78894180059,16.6187760998,13.4802447173,0.0,13.4802447173
 06/22  10:00:00,31.598773808,2.48989316037,11.6177894496,0.0,3.78894180059,13.7021493968,12.2235547442,0.0,12.2235547442
 06/22  11:00:00,34.0277428936,2.8032079971,13.5862625446,0.0,3.78894180059,13.8493305508,9.86726104466,0.0,9.86726104466
 06/22  12:00:00,33.4373093887,2.77663313615,13.3328451187,0.0,3.69398621738,13.6338449159,8.61057107159,0.0,8.61057107159
 06/22  13:00:00,34.1495683995,2.92614342492,14.1738772387,0.0,3.78894180059,13.2606059349,7.66805359179,0.0,7.66805359179
 06/22  14:00:00,35.2082626835,3.1040705207,15.201825581,0.0,3.78894180059,13.1134247809,6.72553611199,0.0,6.72553611199
 06/22  15:00:00,38.1196405055,3.32307710006,16.5291873703,0.0,4.71240779196,13.5549682428,7.66805359179,0.0,7.66805359179
 06/22  16:00:00,47.69383792,3.64279033399,18.3333181635,0.0,7.18559832057,18.5321311015,8.92474356486,0.0,8.92474356486
 06/22  17:00:00,55.2547302705,3.78732278209,19.7719217967,0.0,8.38069375907,23.3147919321,11.7522960043,0.0,11.7522960043
 06/22  18:00:00,58.2181711927,3.97550361164,20.4798117554,0.0,10.6415932552,23.1212625696,13.7944172105,0.0,13.7944172105
 06/22  19:00:00,55.3030037413,3.76858145582,18.7408444381,0.0,12.3080778603,20.4854999863,13.166072224,0.0,13.166072224
 06/22  20:00:00,53.1610134873,3.3108023172,15.7110875493,0.0,12.456681583,19.8967753704,12.0664684975,0.0,12.0664684975
 06/22  21:00:00,47.7406199007,2.80161945001,12.6920445186,0.0,9.18739968257,17.702556249,9.86726104466,0.0,9.86726104466
 06/22  22:00:00,37.4626284677,2.25942915051,9.89155594676,0.0,5.91811778209,14.0365255879,8.61057107159,0.0,8.61057107159
 06/22  23:00:00,29.2054543204,1.83941566058,7.9509043607,0.0,3.54045821811,10.5176760807,4.84050115238,0.0,4.84050115238
 06/22  24:00:00,23.2731457209,1.43934466735,6.12192231018,0.0,2.55330491699,7.80157382632,1.54168997307,0.0,1.54168997307
 06/23  01:00:00,20.9502882426,1.13299213612,4.694141979,0.0,2.55330491699,7.21284921042,0.912400200392,0.0,0.912400200392
 06/23  02:00:00,19.9866327276,1.00299343572,4.15484747246,0.0,2.55330491699,6.91848690247,0.441810747755,0.0,0.441810747755
 06/23  03:00:00,19.5659893626,0.943732912994,3.94064578413,0.0,2.55330491699,6.7713057485,0.441796795169,0.0,0.441796795169
 06/23  04:00:00,21.0400505565,0.836161205047,3.4457852382,0.0,3.82705111198,7.57405300124,0.912062920576,0.0,0.912062920576
 06/23  05:00:00,23.641273722,0.81695497749,3.31326883596,0.0,6.02426329834,9.91545327661,4.51468496563,0.0,4.51468496563
 06/23  06:00:00,26.3776744962,1.00787943333,4.11182740767,0.0,6.51253267309,14.7454349813,15.0028518,0.0,15.0028518
 06/23  07:00:00,29.875336141,1.11415051485,4.58408533561,0.0,6.01364874671,18.163451543,15.9416399223,0.0,15.9416399223
 06/23  08:00:00,29.0536315651,1.27578573131,4.5464960921,0.0,4.35151303671,18.8798367041,15.3153719885,0.0,15.3153719885
 06/23  09:00:00,27.0848949066,1.40793119456,5.26924581086,0.0,3.78894180059,16.6187760998,13.436575484,0.0,13.436575484
 06/23  10:00:00,26.4296160557,1.7607684613,7.17775639639,0.0,3.78894180059,13.7021493968,12.1840444855,0.0,12.1840444855
 06/23  11:00:00,29.5534506559,2.22769436458,9.6874839394,0.0,3.78894180059,13.8493305508,9.83554886337,0.0,9.83554886337
 06/23  12:00:00,31.2755098813,2.53573940791,11.4119393396,0.0,3.69398621738,13.6338449159,8.5830178649,0.0,8.5830178649
 06/23  13:00:00,33.0990022298,2.84519945041,13.2042550435,0.0,3.78894180059,13.2606059349,7.64361961604,0.0,7.64361961604
 06/23  14:00:00,32.9278662651,2.89301252164,13.1324871616,0.0,3.78894180059,13.1134247809,6.70422136718,0.0,6.70422136718
 06/23  15:00:00,33.2839036867,2.81906658403,12.1974610675,0.0,4.71240779196,13.5549682428,7.64361961604,0.0,7.64361961604
 06/23  16:00:00,41.1035029665,2.94835696439,12.4374165795,0.0,7.18559832057,18.5321311015,8.89615061451,0.0,8.89615061451
 06/23  17:00:00,47.7053988279,2.92708500582,13.0828281303,0.0,8.38069375907,23.3147919321,11.7143453611,0.0,11.7143453611
 06/23  18:00:00,50.4089935332,3.06349086314,13.5826468445,0.0,10.6415932552,23.1212625696,13.7497082336,0.0,13.7497082336
 06/23  19:00:00,48.0858012284,2.87329931319,12.4189240678,0.0,12.3080778603,20.4854999863,13.1234427344,0.0,13.1234427344
