Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/23  20:00:00,47.8393413733,2.59694818012,11.1032695724,0.0,12.456681583,19.8967753704,12.0274781107,0.0,12.0274781107
 06/23  21:00:00,44.3995813084,2.31758168457,9.83504369173,0.0,9.18739968257,17.702556249,9.83554886337,0.0,9.83554886337
 06/23  22:00:00,35.8453074766,2.00469776464,8.52896634154,0.0,5.91811778209,14.0365255879,8.5830178649,0.0,8.5830178649
 06/23  23:00:00,27.9661672278,1.63718948027,6.91384344848,0.0,3.54045821811,10.5176760807,4.82542486947,0.0,4.82542486947
 06/23  24:00:00,22.1156431255,1.24487447737,5.1588899047,0.0,2.55330491699,7.80157382632,1.53753099847,0.0,1.53753099847
 06/24  01:00:00,20.4869627733,1.04810420421,4.31570444169,0.0,2.55330491699,7.21284921042,0.910331900827,0.0,0.910331900827
 06/24  02:00:00,19.5624043569,0.925042532644,3.80857000483,0.0,2.55330491699,6.91848690247,0.441294281046,0.0,0.441294281046
 06/24  03:00:00,18.8949755715,0.823606694891,3.38975821114,0.0,2.55330491699,6.7713057485,0.441280542251,0.0,0.441280542251
 06/24  04:00:00,20.5726014087,0.749941157006,3.06455613845,0.0,3.82705111198,7.57405300124,0.909999795118,0.0,0.909999795118
 06/24  05:00:00,23.2955224299,0.750971495904,3.03350102545,0.0,6.02426329834,9.91545327661,4.50080242764,0.0,4.50080242764
 06/24  06:00:00,26.140963312,0.971257316069,3.91173834069,0.0,6.51253267309,14.7454349813,14.9546215056,0.0,14.9546215056
 06/24  07:00:00,30.0802481553,1.19757959058,4.89909763654,0.0,6.01364874671,17.9699221805,15.8903379141,0.0,15.8903379141
 06/24  08:00:00,28.3317089073,1.25354181373,5.29323092064,0.0,3.66783283761,18.1171033345,15.2661220688,0.0,15.2661220688
 06/24  09:00:00,26.6852976259,1.43695228044,6.28704101298,0.0,3.10526160149,15.8560427302,13.3934818043,0.0,13.3934818043
 06/24  10:00:00,24.8261750742,1.60589481461,7.17560263028,0.0,3.10526160149,12.9394160272,12.1450549657,0.0,12.1450549657
 06/24  11:00:00,25.9217243632,1.76496761393,7.96489796605,0.0,3.10526160149,13.0865971812,9.80425464356,0.0,9.80425464356
 06/24  12:00:00,26.7698333684,1.92876503313,8.79639070616,0.0,3.10526160149,12.9394160272,8.55582780506,0.0,8.55582780506
 06/24  13:00:00,27.5268541543,2.12335862944,9.80036135769,0.0,3.10526160149,12.4978725653,7.61950767618,0.0,7.61950767618
 06/24  14:00:00,28.2760424699,2.26360867195,10.5564807848,0.0,3.10526160149,12.3506914113,6.68318754731,0.0,6.68318754731
 06/24  15:00:00,31.2158686371,2.51918418506,11.8757219856,0.0,4.02872759285,12.7922348732,7.61950767618,0.0,7.61950767618
 06/24  16:00:00,40.8112877083,2.86972917002,13.6702426844,0.0,6.50191812146,17.7693977319,8.86793451468,0.0,8.86793451468
 06/24  17:00:00,50.2333314204,3.23908181254,15.4922932785,0.0,8.38069375907,23.1212625696,11.6768949013,0.0,11.6768949013
 06/24  18:00:00,53.4415601438,3.42057572404,16.2581285941,0.0,10.6415932552,23.1212625696,13.7055885139,0.0,13.7055885139
 06/24  19:00:00,51.2998155722,3.28141760501,15.2248201199,0.0,12.3080778603,20.4854999863,13.0813750946,0.0,13.0813750946
 06/24  20:00:00,49.9819429272,2.89774366994,12.9450756365,0.0,12.456681583,19.8967753704,11.9890016109,0.0,11.9890016109
 06/24  21:00:00,45.2854332417,2.47262490176,10.5658524078,0.0,9.18739968257,17.702556249,9.80425464356,0.0,9.80425464356
 06/24  22:00:00,35.481400186,1.98232119415,8.18743562135,0.0,5.91811778209,14.0365255879,8.55582780506,0.0,8.55582780506
 06/24  23:00:00,27.5836806209,1.59716589871,6.57138042313,0.0,3.54045821811,10.5176760807,4.81054728956,0.0,4.81054728956
 06/24  24:00:00,21.7767279549,1.20124893354,4.86360027801,0.0,2.55330491699,7.80157382632,1.5334268385,0.0,1.5334268385
 06/25  01:00:00,19.444920088,0.877136924581,3.44462903595,0.0,2.55330491699,7.21284921042,0.908291330933,0.0,0.908291330933
 06/25  02:00:00,18.1856514786,0.686922671223,2.66993698787,0.0,2.55330491699,6.91848690247,0.440784754832,0.0,0.440784754832
 06/25  03:00:00,17.3250148767,0.543921877724,2.09948233352,0.0,2.55330491699,6.7713057485,0.440771232784,0.0,0.440771232784
 06/25  04:00:00,18.8966417246,0.444239237341,1.69429837401,0.0,3.82705111198,7.57405300124,0.907964470508,0.0,0.907964470508
 06/25  05:00:00,21.9357940603,0.499705406037,1.92503874578,0.0,6.02426329834,9.91545327661,4.48710826892,0.0,4.48710826892
 06/25  06:00:00,25.5942045946,0.867172935115,3.46906400424,0.0,6.51253267309,14.7454349813,14.9070493281,0.0,14.9070493281
 06/25  07:00:00,29.7419859596,1.12873628694,4.62967874456,0.0,6.01364874671,17.9699221805,15.8397362799,0.0,15.8397362799
 06/25  08:00:00,28.0598491453,1.19599882268,5.07891414968,0.0,3.66783283761,18.1171033345,15.2175445095,0.0,15.2175445095
 06/25  09:00:00,26.8943803757,1.45384893715,6.4792271061,0.0,3.10526160149,15.8560427302,13.3509764398,0.0,13.3509764398
 06/25  10:00:00,25.7043699661,1.73183881398,7.92785352276,0.0,3.10526160149,12.9394160272,12.1065977312,0.0,12.1065977312
 06/25  11:00:00,27.3733924068,1.98407715648,9.19745646707,0.0,3.10526160149,13.0865971812,9.77338765271,0.0,9.77338765271
 06/25  12:00:00,28.6669315212,2.20606990173,10.4161839904,0.0,3.10526160149,12.9394160272,8.52900894416,0.0,8.52900894416
 06/25  13:00:00,28.9202878594,2.29785233154,11.0193013607,0.0,3.10526160149,12.4978725653,7.59572491274,0.0,7.59572491274
 06/25  14:00:00,30.208128797,2.50652015444,12.2456556294,0.0,3.10526160149,12.3506914113,6.66244088133,0.0,6.66244088133
 06/25  15:00:00,33.0012606721,2.72903084536,13.4512673603,0.0,4.02872759285,12.7922348732,7.59572491274,0.0,7.59572491274
 06/25  16:00:00,42.3578548424,3.05220449939,15.0343344892,0.0,6.50191812146,17.7693977319,8.8401036213,0.0,8.8401036213
 06/25  17:00:00,51.9425171305,3.46802740363,16.9725333975,0.0,8.38069375907,23.1212625696,11.6399557155,0.0,11.6399557155
 06/25  18:00:00,55.7234815846,3.73843575842,18.2221900006,0.0,10.6415932552,23.1212625696,13.6620711169,0.0,13.6620711169
 06/25  19:00:00,54.162429626,3.67889174544,17.6899600332,0.0,12.3080778603,20.4854999863,13.0398817627,0.0,13.0398817627
 06/25  20:00:00,52.331822848,3.25067666206,14.9420225651,0.0,12.456681583,19.8967753704,11.9510503927,0.0,11.9510503927
 06/25  21:00:00,47.1786981965,2.75919835775,12.1725439066,0.0,9.18739968257,17.702556249,9.77338765271,0.0,9.77338765271
 06/25  22:00:00,37.7017153647,2.32282706475,10.0672449295,0.0,5.91811778209,14.0365255879,8.52900894416,0.0,8.52900894416
 06/25  23:00:00,29.718950135,1.93983990285,8.36397593305,0.0,3.54045821811,10.5176760807,4.7958728185,0.0,4.7958728185
 06/25  24:00:00,23.7507432176,1.53087359338,6.50799088082,0.0,2.55330491699,7.80157382632,1.52937870855,0.0,1.52937870855
 06/26  01:00:00,21.511053129,1.23402050449,5.15387849702,0.0,2.55330491699,7.21284921042,0.9062790958,0.0,0.9062790958
 06/26  02:00:00,20.0886504737,1.02678196532,4.23307668888,0.0,2.55330491699,6.91848690247,0.440282320155,0.0,0.440282320155
 06/26  03:00:00,19.2373333763,0.893653037588,3.6620696732,0.0,2.55330491699,6.7713057485,0.440269017727,0.0,0.440269017727
 06/26  04:00:00,20.7882664078,0.795452491415,3.23470980314,0.0,3.82705111198,7.57405300124,0.905957549877,0.0,0.905957549877
 06/26  05:00:00,23.2413973945,0.747699011546,2.98264847444,0.0,6.02426329834,9.91545327661,4.47360654472,0.0,4.47360654472
 06/26  06:00:00,26.2531646668,0.989052977422,4.00614403417,0.0,6.51253267309,14.7454349813,14.8601493544,0.0,14.8601493544
 06/26  07:00:00,30.5151466953,1.22407316856,5.11397323621,0.0,6.01364874671,18.163451543,15.7898500049,0.0,15.7898500049
 06/26  08:00:00,30.8415388379,1.56559989605,6.04458920018,0.0,4.35151303671,18.8798367041,15.1696536963,0.0,15.1696536963
 06/26  09:00:00,29.6491981469,1.8189344605,7.42254578526,0.0,3.78894180059,16.6187760998,13.3090719782,0.0,13.3090719782
 06/26  10:00:00,28.7065443516,2.11577825528,9.09967489827,0.0,3.78894180059,13.7021493968,12.0686841708,0.0,12.0686841708
 06/26  11:00:00,31.0964401993,2.43745117329,11.0207166742,0.0,3.78894180059,13.8493305508,9.7429570318,0.0,9.7429570318
 06/26  12:00:00,33.2507264682,2.79434626708,13.1285490674,0.0,3.69398621738,13.6338449159,8.50256922435,0.0,8.50256922435
 06/26  13:00:00,34.9504586224,3.074194398,14.8267164886,0.0,3.78894180059,13.2606059349,7.57227836876,0.0,7.57227836876
 06/26  14:00:00,36.9486617779,3.37085789671,16.6754372993,0.0,3.78894180059,13.1134247809,6.64198751318,0.0,6.64198751318
 06/26  15:00:00,40.366242202,3.67513032478,18.423735842,0.0,4.71240779196,13.5549682428,7.57227836876,0.0,7.57227836876
 06/26  16:00:00,48.9708293095,3.86482758249,19.3882723045,0.0,7.18559832057,18.5321311015,8.81266617621,0.0,8.81266617621
 06/26  17:00:00,56.3655408754,4.00741539194,20.6626397917,0.0,8.38069375907,23.3147919321,11.603538743,0.0,11.603538743
 06/26  18:00:00,58.497025078,4.09085902073,20.6433102317,0.0,10.6415932552,23.1212625696,13.6191689301,0.0,13.6191689301
 06/26  19:00:00,55.434821739,3.84573854424,18.7955053474,0.0,12.3080778603,20.4854999863,12.9989750264,0.0,12.9989750264
 06/26  20:00:00,54.017123714,3.47646264735,16.4015374459,0.0,12.456681583,19.8967753704,11.9136356948,0.0,11.9136356948
 06/26  21:00:00,48.9554853429,3.01122960578,13.697299805,0.0,9.18739968257,17.702556249,9.7429570318,0.0,9.7429570318
 06/26  22:00:00,38.5721882595,2.46442040129,10.7961244878,0.0,5.91811778209,14.0365255879,8.50256922435,0.0,8.50256922435
 06/26  23:00:00,29.897073779,1.98455421266,8.49738526728,0.0,3.54045821811,10.5176760807,4.781405802,0.0,4.781405802
 06/26  24:00:00,23.8582374011,1.55933076726,6.5870278905,0.0,2.55330491699,7.80157382632,1.52538780745,0.0,1.52538780745
 06/27  01:00:00,21.7101797484,1.27436839633,5.31265722465,0.0,2.55330491699,7.21284921042,0.904295792069,0.0,0.904295792069
 06/27  02:00:00,20.0666988766,1.02971788254,4.20818917455,0.0,2.55330491699,6.91848690247,0.439787125945,0.0,0.439787125945
 06/27  03:00:00,18.832784481,0.827754239365,3.32341957609,0.0,2.55330491699,6.7713057485,0.439774045931,0.0,0.439774045931
 06/27  04:00:00,20.077675292,0.671782117267,2.64778906143,0.0,3.82705111198,7.57405300124,0.903979627918,0.0,0.903979627918
 06/27  05:00:00,22.7656335122,0.663589903446,2.59099370028,0.0,6.02426329834,9.91545327661,4.46030125337,0.0,4.46030125337
 06/27  06:00:00,26.605480735,1.06028425019,4.28722882956,0.0,6.51253267309,14.7454349813,14.8139354721,0.0,14.8139354721
 06/27  07:00:00,32.1690467672,1.51102617964,6.48092029703,0.0,6.01364874671,18.163451543,15.7406938624,0.0,15.7406938624
 06/27  08:00:00,33.2468231003,1.93745199551,8.07802136317,0.0,4.35151303671,18.8798367041,15.1224638116,0.0,15.1224638116
 06/27  09:00:00,32.4887014233,2.23952045866,9.84146306351,0.0,3.78894180059,16.6187760998,13.2677808291,0.0,13.2677808291
 06/27  10:00:00,32.4826072993,2.65707203334,12.334444068,0.0,3.78894180059,13.7021493968,12.031325512,0.0,12.031325512
 06/27  11:00:00,34.8428784417,2.97680199265,14.2278040972,0.0,3.78894180059,13.8493305508,9.71297179256,0.0,9.71297179256
 06/27  12:00:00,37.131604595,3.33712950144,16.4666439598,0.0,3.69398621738,13.6338449159,8.4765164755,0.0,8.4765164755
 06/27  13:00:00,38.9639510128,3.60996814244,18.3044351345,0.0,3.78894180059,13.2606059349,7.54917498771,0.0,7.54917498771
 06/27  14:00:00,40.1680730614,3.79174555917,19.4739609204,0.0,3.78894180059,13.1134247809,6.62183349992,0.0,6.62183349992
 06/27  15:00:00,42.4878909858,3.93771519378,20.2827997569,0.0,4.71240779196,13.5549682428,7.54917498771,0.0,7.54917498771
 06/27  16:00:00,51.041392072,4.14902127116,21.1746413783,0.0,7.18559832057,18.5321311015,8.78563030477,0.0,8.78563030477
 06/27  17:00:00,58.2611908925,4.27574821409,22.2899569866,0.0,8.38069375907,23.3147919321,11.5676547681,0.0,11.5676547681
 06/27  18:00:00,61.5800503823,4.51954624508,23.2976483116,0.0,10.6415932552,23.1212625696,13.5768946584,0.0,13.5768946584
 06/27  19:00:00,58.8420752719,4.32813036112,21.7203670634,0.0,12.3080778603,20.4854999863,12.9586669998,0.0,12.9586669998
 06/27  20:00:00,56.3425917965,3.82523178776,18.3782363879,0.0,12.456681583,19.8967753704,11.8767685974,0.0,11.8767685974
 06/27  21:00:00,51.6737356812,3.40508237581,16.0216973732,0.0,9.18739968257,17.702556249,9.71297179256,0.0,9.71297179256
 06/27  22:00:00,41.5603598142,2.89893010863,13.3497863351,0.0,5.91811778209,14.0365255879,8.4765164755,0.0,8.4765164755
 06/27  23:00:00,32.5940003132,2.3848994561,10.793966558,0.0,3.54045821811,10.5176760807,4.76715052433,0.0,4.76715052433
 06/27  24:00:00,26.4088720492,1.95372529425,8.74326801159,0.0,2.55330491699,7.80157382632,1.52145531706,0.0,1.52145531706
 06/28  01:00:00,24.055610292,1.65532301459,7.27713315,0.0,2.55330491699,7.21284921042,0.902342007752,0.0,0.902342007752
 06/28  02:00:00,22.3989781236,1.42052107915,6.14966522495,0.0,2.55330491699,6.91848690247,0.439299318979,0.0,0.439299318979
 06/28  03:00:00,21.3675138482,1.26067711592,5.42522606676,0.0,2.55330491699,6.7713057485,0.439286464092,0.0,0.439286464092
 06/28  04:00:00,23.0754114458,1.19073469997,5.12657263262,0.0,3.82705111198,7.57405300124,0.902031290713,0.0,0.902031290713
 06/28  05:00:00,25.9322990888,1.21536309349,5.20588608683,0.0,6.02426329834,9.91545327661,4.44719633502,0.0,4.44719633502
 06/28  06:00:00,29.0685412948,1.4729371715,6.33763646811,0.0,6.51253267309,14.7454349813,14.7684213658,0.0,14.7684213658
 06/28  07:00:00,33.9706704339,1.80324851224,7.99032163112,0.0,6.01364874671,18.163451543,15.6922824094,0.0,15.6922824094
 06/28  08:00:00,35.9538933276,2.34413224766,10.3784113383,0.0,4.35151303671,18.8798367041,15.0759888303,0.0,15.0759888303
 06/28  09:00:00,36.172107246,2.78003146034,12.9843578845,0.0,3.78894180059,16.6187760998,13.2271152205,0.0,13.2271152205
 06/28  10:00:00,37.0046930497,3.30782854767,16.205773304,0.0,3.78894180059,13.7021493968,11.9945328185,0.0,11.9945328185
 06/28  11:00:00,41.0191675247,3.8174425821,19.5634525908,0.0,3.78894180059,13.8493305508,9.68344081485,0.0,9.68344081485
 06/28  12:00:00,43.0444883038,4.11997580879,21.5966813612,0.0,3.69398621738,13.6338449159,8.4508584129,0.0,8.4508584129
 06/28  13:00:00,44.3887038159,4.32376004269,23.0153960373,0.0,3.78894180059,13.2606059349,7.52642161144,0.0,7.52642161144
 06/28  14:00:00,45.5036471783,4.49976402309,24.1015165733,0.0,3.78894180059,13.1134247809,6.60198480998,0.0,6.60198480998
 06/28  15:00:00,48.4256146424,4.74115302399,25.4170855832,0.0,4.71240779196,13.5549682428,7.52642161144,0.0,7.52642161144
 06/28  16:00:00,57.3714923775,5.00715621259,26.6466067424,0.0,7.18559832057,18.5321311015,8.75900401338,0.0,8.75900401338
 06/28  17:00:00,63.6218171885,4.97807451771,26.948256979,0.0,8.38069375907,23.3147919321,11.5323144178,0.0,11.5323144178
 06/28  18:00:00,65.6582435875,5.0318171655,26.8635705965,0.0,10.6415932552,23.1212625696,13.5352608209,0.0,13.5352608209
 06/28  19:00:00,63.0036910725,4.86369017982,25.3464230453,0.0,12.3080778603,20.4854999863,12.91896962,0.0,12.91896962
 06/28  20:00:00,61.3415328769,4.47053621575,22.7318730404,0.0,12.456681583,19.8967753704,11.8404600183,0.0,11.8404600183
 06/28  21:00:00,56.4236203935,4.0560343763,20.1206300851,0.0,9.18739968257,17.702556249,9.68344081484,0.0,9.68344081484
 06/28  22:00:00,46.0354998067,3.5306999929,17.1931564433,0.0,5.91811778209,14.0365255879,8.4508584129,0.0,8.4508584129
 06/28  23:00:00,36.8392384029,2.99982698964,14.4242771141,0.0,3.54045821811,10.5176760807,4.75311120706,0.0,4.75311120706
 06/28  24:00:00,30.4833737158,2.5553589319,12.2161360406,0.0,2.55330491699,7.80157382632,1.51758240195,0.0,1.51758240195
 06/29  01:00:00,28.0838244332,2.25812409381,10.7025462119,0.0,2.55330491699,7.21284921042,0.900418322057,0.0,0.900418322057
 06/29  02:00:00,26.3344537082,2.02513417918,9.48052770954,0.0,2.55330491699,6.91848690247,0.438819043832,0.0,0.438819043832
 06/29  03:00:00,25.230385456,1.86444909043,8.68432570005,0.0,2.55330491699,6.7713057485,0.438806416709,0.0,0.438806416709
 06/29  04:00:00,26.6790525312,1.7643389979,8.15660942008,0.0,3.82705111198,7.57405300124,0.900113115559,0.0,0.900113115559
 06/29  05:00:00,29.7907450238,1.83402772842,8.44566738685,0.0,6.02426329834,9.91545327661,4.43429567053,0.0,4.43429567053
 06/29  06:00:00,34.0704564251,2.25357165036,10.5589171195,0.0,6.51253267309,14.7454349813,14.7236205132,0.0,14.7236205132
 06/29  07:00:00,39.6427511134,2.66251170598,12.8031391168,0.0,6.01364874671,18.163451543,15.6446299826,0.0,15.6446299826
 06/29  08:00:00,41.6982799381,3.15009954199,15.3168306544,0.0,4.35151303671,18.8798367041,15.0302425155,0.0,15.0302425155
 06/29  09:00:00,41.0053545497,3.44813027962,17.1495063689,0.0,3.78894180059,16.6187760998,13.187087195,0.0,13.187087195
 06/29  10:00:00,41.2002547826,3.84394408549,19.865219499,0.0,3.78894180059,13.7021493968,11.9583169859,0.0,11.9583169859
 06/29  11:00:00,45.2978426343,4.31238061528,23.3471896671,0.0,3.78894180059,13.8493305508,9.65437284397,0.0,9.65437284397
 06/29  12:00:00,47.5233579071,4.59043376757,25.6050930058,0.0,3.69398621738,13.6338449159,8.42560263492,0.0,8.42560263492
 06/29  13:00:00,48.6998122802,4.76115716914,26.8891073752,0.0,3.78894180059,13.2606059349,7.50402497814,0.0,7.50402497814
 06/29  14:00:00,50.1702452871,4.96699458323,28.300884122,0.0,3.78894180059,13.1134247809,6.58244732135,0.0,6.58244732135
 06/29  15:00:00,53.782714291,5.24656060173,30.2687776541,0.0,4.71240779196,13.5549682428,7.50402497814,0.0,7.50402497814
 06/29  16:00:00,62.5230537523,5.47927875301,31.3260455768,0.0,7.18559832057,18.5321311015,8.73279518718,0.0,8.73279518718
 06/29  17:00:00,68.2590469556,5.40537802119,31.1581832426,0.0,8.38069375907,23.3147919321,11.4975281575,0.0,11.4975281575
 06/29  18:00:00,70.5324675802,5.50023710006,31.2693746546,0.0,10.6415932552,23.1212625696,13.4942797472,0.0,13.4942797472
 06/29  19:00:00,65.4833657903,5.19876679617,27.4910211468,0.0,12.3080778603,20.4854999863,12.8798946427,0.0,12.8798946427
 06/29  20:00:00,60.6486494335,4.52027975128,21.9892460614,0.0,12.456681583,19.8967753704,11.8047207098,0.0,11.8047207098
 06/29  21:00:00,55.8957639087,4.07979882463,19.5690091519,0.0,9.18739968257,17.702556249,9.65437284397,0.0,9.65437284397
 06/29  22:00:00,47.8236390842,3.84754843747,18.6644472763,0.0,5.91811778209,14.0365255879,8.42560263492,0.0,8.42560263492
 06/29  23:00:00,39.7184811245,3.4686045805,16.8347422449,0.0,3.54045821811,10.5176760807,4.73929200779,0.0,4.73929200779
 06/29  24:00:00,32.6660185659,2.94495134772,14.0091884748,0.0,2.55330491699,7.80157382632,1.51377020904,0.0,1.51377020904
 06/30  01:00:00,29.1058397171,2.4910981939,11.4915873957,0.0,2.55330491699,7.21284921042,0.898525305214,0.0,0.898525305214
 06/30  02:00:00,27.1431078107,2.21521856918,10.0990974221,0.0,2.55330491699,6.91848690247,0.43834644284,0.0,0.43834644284
 06/30  03:00:00,26.0658297894,2.04823812334,9.33598100056,0.0,2.55330491699,6.7713057485,0.438334046037,0.0,0.438334046037
 06/30  04:00:00,27.2427738495,1.89701660499,8.58765313124,0.0,3.82705111198,7.57405300124,0.898225670789,0.0,0.898225670789
 06/30  05:00:00,29.8744794366,1.8831838883,8.48024563977,0.0,6.02426329834,9.91545327661,4.42160308032,0.0,4.42160308032
 06/30  06:00:00,33.1127450182,2.15316772958,9.70160963334,0.0,6.51253267309,14.7454349813,14.6795461804,0.0,14.6795461804
 06/30  07:00:00,38.4420414506,2.51189239627,11.7530487638,0.0,6.01364874671,18.163451543,15.5977506937,0.0,15.5977506937
 06/30  08:00:00,39.1992371371,2.8048731027,13.1630142927,0.0,4.35151303671,18.8798367041,14.9852384145,0.0,14.9852384145
 06/30  09:00:00,37.7665523116,3.02126817224,14.3375662382,0.0,3.78894180059,16.6187760998,13.1477086066,0.0,13.1477086066
 06/30  10:00:00,36.3390699992,3.20979567414,15.638183127,0.0,3.78894180059,13.7021493968,11.9226887393,0.0,11.9226887393
 06/30  11:00:00,38.5798524066,3.48706353442,17.4545165203,0.0,3.78894180059,13.8493305508,9.62577648813,0.0,9.62577648813
 06/30  12:00:00,38.9863665381,3.58027927968,18.0782561247,0.0,3.69398621738,13.6338449159,8.40075662084,0.0,8.40075662084
 06/30  13:00:00,39.7246819044,3.70571989905,18.9694142695,0.0,3.78894180059,13.2606059349,7.48199172036,0.0,7.48199172036
 06/30  14:00:00,40.0731402504,3.7759527841,19.3948208844,0.0,3.78894180059,13.1134247809,6.56322681989,0.0,6.56322681989
 06/30  15:00:00,42.1281971364,3.89641219731,19.9644089039,0.0,4.71240779196,13.5549682428,7.48199172036,0.0,7.48199172036
 06/30  16:00:00,50.8716643756,4.14241858929,21.0115163637,0.0,7.18559832057,18.5321311015,8.70701158766,0.0,8.70701158766
 06/30  17:00:00,57.8859458818,4.22170831494,21.9687518751,0.0,8.38069375907,23.3147919321,11.4633062891,0.0,11.4633062891
 06/30  18:00:00,61.079242825,4.43686920527,22.8795177942,0.0,10.6415932552,23.1212625696,13.4539635734,0.0,13.4539635734
 06/30  19:00:00,58.3748942,4.26278462508,21.3185317276,0.0,12.3080778603,20.4854999863,12.8414536398,0.0,12.8414536398
 06/30  20:00:00,56.3479953921,3.82735524845,18.3815165228,0.0,12.456681583,19.8967753704,11.7695612559,0.0,11.7695612559
 06/30  21:00:00,51.3715621401,3.37258920984,15.7520169981,0.0,9.18739968257,17.702556249,9.62577648813,0.0,9.62577648813
 06/30  22:00:00,41.2176719846,2.86416171656,13.0418668976,0.0,5.91811778209,14.0365255879,8.40075662084,0.0,8.40075662084
 06/30  23:00:00,31.9779632947,2.32226729309,10.2405617025,0.0,3.54045821811,10.5176760807,4.72569701895,0.0,4.72569701895
 06/30  24:00:00,25.2170550376,1.80484704443,7.70032924983,0.0,2.55330491699,7.80157382632,1.5100198673,0.0,1.5100198673
 07/01  01:00:00,22.4129627226,1.42154770517,5.86826088995,0.0,2.55330491699,7.21284921042,0.896663518306,0.0,0.896663518306
 07/01  02:00:00,20.3405575001,1.10306364584,4.40870203483,0.0,2.55330491699,6.91848690247,0.437881656055,0.0,0.437881656055
 07/01  03:00:00,18.7100618205,0.828474803685,3.19997635133,0.0,2.55330491699,6.7713057485,0.43786949205,0.0,0.43786949205
 07/01  04:00:00,19.6870911366,0.619149780527,2.30983724277,0.0,3.82705111198,7.57405300124,0.896369515613,0.0,0.896369515613
 07/01  05:00:00,22.7918991709,0.685470810492,2.59537845189,0.0,6.02426329834,9.91545327661,4.40912232317,0.0,4.40912232317
 07/01  06:00:00,26.2461595929,1.0120709821,3.97612095554,0.0,6.51253267309,14.7454349813,14.6362114189,0.0,14.6362114189
 07/01  07:00:00,29.4260668879,1.09270928189,4.34978667784,0.0,6.01364874671,17.9699221805,15.5516584256,0.0,15.5516584256
 07/01  08:00:00,26.886352225,1.0120404479,4.08937560409,0.0,3.66783283761,18.1171033345,14.9409898549,0.0,14.9409898549
 07/01  09:00:00,24.546873335,1.08723102775,4.49833797478,0.0,3.10526160149,15.8560427302,13.108991117,0.0,13.108991117
 07/01  10:00:00,22.2840346003,1.20422369803,5.03513327296,0.0,3.10526160149,12.9394160272,11.8876586296,0.0,11.8876586296
 07/01  11:00:00,22.9385276364,1.30226630334,5.44440254989,0.0,3.10526160149,13.0865971812,9.59766021588,0.0,9.59766021588
 07/01  12:00:00,24.4414885048,1.56920709271,6.82760378292,0.0,3.10526160149,12.9394160272,8.37632772855,0.0,8.37632772855
 07/01  13:00:00,26.7590140323,1.99690552909,9.15897433607,0.0,3.10526160149,12.4978725653,7.46032836306,0.0,7.46032836306
 07/01  14:00:00,28.0003188277,2.21391947109,10.3304463434,0.0,3.10526160149,12.3506914113,6.54432899756,0.0,6.54432899756
 07/01  15:00:00,31.6937720928,2.5703110085,12.3024986178,0.0,4.02872759285,12.7922348732,7.46032836306,0.0,7.46032836306
 07/01  16:00:00,42.354951743,3.05027218313,15.033363706,0.0,6.50191812146,17.7693977319,8.68166085038,0.0,8.68166085038
 07/01  17:00:00,52.7169415687,3.55446977141,17.660515468,0.0,8.38069375907,23.1212625696,11.4296589469,0.0,11.4296589469
 07/01  18:00:00,56.3861873738,3.82945458323,18.793876965,0.0,10.6415932552,23.1212625696,13.4143242388,0.0,13.4143242388
 07/01  19:00:00,53.6503634318,3.63254268744,17.224242897,0.0,12.3080778603,20.4854999863,12.8036579951,0.0,12.8036579951
 07/01  20:00:00,51.2709647273,3.12546270979,14.0063783967,0.0,12.456681583,19.8967753704,11.7349920687,0.0,11.7349920687
 07/01  21:00:00,45.6201779754,2.5505092674,10.8227127759,0.0,9.18739968257,17.702556249,9.59766021588,0.0,9.59766021588
 07/01  22:00:00,36.1614059704,2.10160006633,8.74816253365,0.0,5.91811778209,14.0365255879,8.37632772855,0.0,8.37632772855
 07/01  23:00:00,28.3266724917,1.72679357206,7.18474462059,0.0,3.54045821811,10.5176760807,4.71233026657,0.0,4.71233026657
 07/01  24:00:00,22.4489118998,1.31948704494,5.4175461115,0.0,2.55330491699,7.80157382632,1.50633248733,0.0,1.50633248733
 07/02  01:00:00,20.5472177525,1.07065936206,4.35340426295,0.0,2.55330491699,7.21284921042,0.8948335131,0.0,0.8948335131
 07/02  02:00:00,19.8562989465,0.982128783365,4.04537834362,0.0,2.55330491699,6.91848690247,0.4374248212,0.0,0.4374248212
 07/02  03:00:00,19.3400059859,0.903158441903,3.75523687845,0.0,2.55330491699,6.7713057485,0.437412892396,0.0,0.437412892396
 07/02  04:00:00,21.206338271,0.861360735693,3.58687342201,0.0,3.82705111198,7.57405300124,0.894545199944,0.0,0.894545199944
 07/02  05:00:00,24.7431116747,1.00070604096,4.23135572527,0.0,6.02426329834,9.91545327661,4.39685709521,0.0,4.39685709521
 07/02  06:00:00,28.7926184926,1.41280677179,6.12184406553,0.0,6.51253267309,14.7454349813,14.5936290609,0.0,14.5936290609
 07/02  07:00:00,33.6423504918,1.77548982833,7.88328973532,0.0,6.01364874671,17.9699221805,15.506366828,0.0,15.506366828
 07/02  08:00:00,33.5064353659,2.06443646658,9.65706272633,0.0,3.66783283761,18.1171033345,14.8975099404,0.0,14.8975099404
 07/02  09:00:00,33.5074515391,2.47825827392,12.0678889327,0.0,3.10526160149,15.8560427302,13.0709461918,0.0,13.0709461918
 07/02  10:00:00,33.162993628,2.86305908703,14.2552569116,0.0,3.10526160149,12.9394160272,11.8532370307,0.0,11.8532370307
 07/02  11:00:00,35.7579766178,3.21324686909,16.3528709655,0.0,3.10526160149,13.0865971812,9.57003235358,0.0,9.57003235358
 07/02  12:00:00,37.6346091111,3.48239984263,18.1075316393,0.0,3.10526160149,12.9394160272,8.35232319245,0.0,8.35232319245
 07/02  13:00:00,38.790917543,3.71429091857,19.4734924573,0.0,3.10526160149,12.4978725653,7.43904132161,0.0,7.43904132161
 07/02  14:00:00,40.1456442106,3.91443706646,20.7752541309,0.0,3.10526160149,12.3506914113,6.52575945077,0.0,6.52575945077
 07/02  15:00:00,44.5102650081,4.3116029389,23.3776996027,0.0,4.02872759285,12.7922348732,7.43904132161,0.0,7.43904132161
 07/02  16:00:00,54.5295559194,4.67787329763,25.5803667679,0.0,6.50191812146,17.7693977319,8.65675048274,0.0,8.65675048274
 07/02  17:00:00,60.1793367278,4.57693142281,24.1004489757,0.0,8.38069375907,23.1212625696,11.3965960953,0.0,11.3965960953
 07/02  18:00:00,60.7560703598,4.45864628294,22.5345682513,0.0,10.6415932552,23.1212625696,13.3753734821,0.0,13.3753734821
 07/02  19:00:00,58.2479371075,4.2813345838,21.1730246764,0.0,12.3080778603,20.4854999863,12.7665189015,0.0,12.7665189015
 07/02  20:00:00,53.8617193712,3.52249246772,16.2001032827,0.0,12.456681583,19.8967753704,11.7010233855,0.0,11.7010233855
 07/02  21:00:00,47.1660778152,2.78495265843,12.1341692247,0.0,9.18739968257,17.702556249,9.57003235358,0.0,9.57003235358
 07/02  22:00:00,37.6123097368,2.32222337711,9.97844298924,0.0,5.91811778209,14.0365255879,8.35232319245,0.0,8.35232319245
 07/02  23:00:00,28.994676302,1.84169367173,7.73784833121,0.0,3.54045821811,10.5176760807,4.69919570908,0.0,4.69919570908
 07/02  24:00:00,23.2427528548,1.46034700811,6.07052710326,0.0,2.55330491699,7.80157382632,1.50270916113,0.0,1.50270916113
 07/03  01:00:00,21.6130787786,1.25892689206,5.2309977591,0.0,2.55330491699,7.21284921042,0.893035831883,0.0,0.893035831883
 07/03  02:00:00,20.5395839202,1.10768301886,4.60310908188,0.0,2.55330491699,6.91848690247,0.436976073634,0.0,0.436976073634
 07/03  03:00:00,19.4173596632,0.928078159141,3.80767083857,0.0,2.55330491699,6.7713057485,0.436964382357,0.0,0.436964382357
 07/03  04:00:00,20.3355510563,0.721705190887,2.85574175219,0.0,3.82705111198,7.57405300124,0.892753264236,0.0,0.892753264236
 07/03  05:00:00,23.8857893555,0.866481046575,3.50825840036,0.0,6.02426329834,9.91545327661,4.38481102874,0.0,4.38481102874
 07/03  06:00:00,27.597781469,1.22622654347,5.11358727032,0.0,6.51253267309,14.7454349813,14.5518117161,0.0,14.5518117161
 07/03  07:00:00,31.0063552259,1.31842151292,5.5108334224,0.0,6.01364874671,18.163451543,15.4618893136,0.0,15.4618893136
 07/03  08:00:00,30.130279002,1.45649414816,5.44243511214,0.0,4.35151303671,18.8798367041,14.8548115473,0.0,14.8548115473
 07/03  09:00:00,27.2006431046,1.44758700227,5.34533820117,0.0,3.78894180059,16.6187760998,13.0335850979,0.0,13.0335850979
 07/03  10:00:00,24.8653198067,1.54656399395,5.8276646147,0.0,3.78894180059,13.7021493968,11.8194341361,0.0,11.8194341361
 07/03  11:00:00,26.1299634966,1.72841256934,6.76327857534,0.0,3.78894180059,13.8493305508,9.54290108296,0.0,9.54290108296
 07/03  12:00:00,26.8487347415,1.89310461487,7.62779899284,0.0,3.69398621738,13.6338449159,8.32875012126,0.0,8.32875012126
 07/03  13:00:00,28.2576552307,2.15513742694,9.05297006791,0.0,3.78894180059,13.2606059349,7.41813689998,0.0,7.41813689998
 07/03  14:00:00,30.1731041183,2.47650732148,10.794230215,0.0,3.78894180059,13.1134247809,6.50752367871,0.0,6.50752367871
 07/03  15:00:00,33.9828692835,2.85545198863,12.8600412597,0.0,4.71240779196,13.5549682428,7.41813689998,0.0,7.41813689998
 07/03  16:00:00,44.5684081454,3.3427213449,15.5079573779,0.0,7.18559832057,18.5321311015,8.63228786168,0.0,8.63228786168
 07/03  17:00:00,52.5888459621,3.55018916987,17.3431711005,0.0,8.38069375907,23.3147919321,11.3641275255,0.0,11.3641275255
 07/03  18:00:00,55.2951577788,3.69955151109,17.8327504421,0.0,10.6415932552,23.1212625696,13.3371228383,0.0,13.3371228383
 07/03  19:00:00,54.1087909432,3.69124094404,17.6239721519,0.0,12.3080778603,20.4854999863,12.7300473574,0.0,12.7300473574
 07/03  20:00:00,52.2365264532,3.23260547115,14.8647973613,0.0,12.456681583,19.8967753704,11.6676652659,0.0,11.6676652659
 07/03  21:00:00,46.9116834881,2.71383362198,11.950893934,0.0,9.18739968257,17.702556249,9.54290108296,0.0,9.54290108296
 07/03  22:00:00,37.6127891505,2.29661862225,10.0045271578,0.0,5.91811778209,14.0365255879,8.32875012126,0.0,8.32875012126
 07/03  23:00:00,29.8325599069,1.94500308309,8.47242252475,0.0,3.54045821811,10.5176760807,4.68629723616,0.0,4.68629723616
 07/03  24:00:00,23.9721982939,1.55796889665,6.70235065386,0.0,2.55330491699,7.80157382632,1.4991509617,0.0,1.4991509617
 07/04  01:00:00,22.0436263948,1.31617465264,5.60429761475,0.0,2.55330491699,7.21284921042,0.891271007302,0.0,0.891271007302
 07/04  02:00:00,21.4741306626,1.25080956707,5.39452927605,0.0,2.55330491699,6.91848690247,0.436535546306,0.0,0.436535546306
 07/04  03:00:00,21.0776924093,1.19493924984,5.20114249396,0.0,2.55330491699,6.7713057485,0.436524094809,0.0,0.436524094809
 07/04  04:00:00,22.9260422712,1.15197907809,5.01595907981,0.0,3.82705111198,7.57405300124,0.890994239326,0.0,0.890994239326
 07/04  05:00:00,26.1642749119,1.24089613178,5.41232887165,0.0,6.02426329834,9.91545327661,4.37298769119,0.0,4.37298769119
 07/04  06:00:00,29.1816815165,1.47472776923,6.44898609199,0.0,6.51253267309,14.7454349813,14.5107717676,0.0,14.5107717676
 07/04  07:00:00,32.3828790514,1.56117887009,6.83812925317,0.0,6.01364874671,17.9699221805,15.418239054,0.0,15.418239054
 07/04  08:00:00,29.648722545,1.44528243087,6.41850394114,0.0,3.66783283761,18.1171033345,14.8129073202,0.0,14.8129073202
 07/04  09:00:00,26.747003012,1.42051344993,6.36518522964,0.0,3.10526160149,15.8560427302,12.9969188992,0.0,12.9969188992
 07/04  10:00:00,24.4225320428,1.51237056891,6.86548384459,0.0,3.10526160149,12.9394160272,11.7862599564,0.0,11.7862599564
 07/04  11:00:00,25.3674843873,1.64409596741,7.53152963667,0.0,3.10526160149,13.0865971812,9.51627443869,0.0,9.51627443869
 07/04  12:00:00,25.1145937468,1.64355775045,7.42635836717,0.0,3.10526160149,12.9394160272,8.30561549591,0.0,8.30561549591
 07/04  13:00:00,25.3039463294,1.75227176798,7.94854039426,0.0,3.10526160149,12.4978725653,7.39762128882,0.0,7.39762128882
 07/04  14:00:00,27.1347989297,2.07024326803,9.60860264856,0.0,3.10526160149,12.3506914113,6.48962708174,0.0,6.48962708174
 07/04  15:00:00,31.0694868339,2.46265265536,11.7858717121,0.0,4.02872759285,12.7922348732,7.39762128882,0.0,7.39762128882
 07/04  16:00:00,42.1001544549,2.99583544085,14.8330031602,0.0,6.50191812146,17.7693977319,8.6082802316,0.0,8.6082802316
 07/04  17:00:00,51.9561404442,3.47549701392,16.978687101,0.0,8.38069375907,23.1212625696,11.3322628529,0.0,11.3322628529
 07/04  18:00:00,55.768527642,3.75942304172,18.2462487747,0.0,10.6415932552,23.1212625696,13.2995836349,0.0,13.2995836349
 07/04  19:00:00,53.5203364963,3.59123086861,17.1355277804,0.0,12.3080778603,20.4854999863,12.6942541635,0.0,12.6942541635
 07/04  20:00:00,51.6089743472,3.11106299841,14.358787728,0.0,12.456681583,19.8967753704,11.6349275886,0.0,11.6349275886
 07/04  21:00:00,47.3265325588,2.73770414992,12.3418724768,0.0,9.18739968257,17.702556249,9.51627443869,0.0,9.51627443869
 07/04  22:00:00,37.7648663979,2.3028300503,10.1503929772,0.0,5.91811778209,14.0365255879,8.30561549591,0.0,8.30561549591
 07/04  23:00:00,29.7075244155,1.91872286437,8.37366725208,0.0,3.54045821811,10.5176760807,4.67363866757,0.0,4.67363866757
 07/04  24:00:00,24.3606888382,1.61277224816,7.03603784668,0.0,2.55330491699,7.80157382632,1.49565894278,0.0,1.49565894278
 07/05  01:00:00,23.3394995167,1.51552392262,6.7008214666,0.0,2.55330491699,7.21284921042,0.889539562201,0.0,0.889539562201
 07/05  02:00:00,23.2163825962,1.51850432057,6.86908645615,0.0,2.55330491699,6.91848690247,0.43610336972,0.0,0.43610336972
 07/05  03:00:00,22.9415708145,1.48390859545,6.7760515536,0.0,2.55330491699,6.7713057485,0.436092160181,0.0,0.436092160181
 07/05  04:00:00,24.9190628247,1.46570954088,6.6952491706,0.0,3.82705111198,7.57405300124,0.889268646274,0.0,0.889268646274
 07/05  05:00:00,28.2425055165,1.56736655692,7.16408905105,0.0,6.02426329834,9.91545327661,4.36139058407,0.0,4.36139058407
 07/05  06:00:00,31.5560854213,1.84566729154,8.45245047454,0.0,6.51253267309,14.7454349813,14.4705213685,0.0,14.4705213685
 07/05  07:00:00,34.9496575003,1.94938979242,8.82316741731,0.0,6.01364874671,18.163451543,15.3754289757,0.0,15.3754289757
 07/05  08:00:00,34.5574967373,2.14973910483,9.1764078908,0.0,4.35151303671,18.8798367041,14.7718096687,0.0,14.7718096687
 07/05  09:00:00,32.4225631967,2.2518899675,9.76295532801,0.0,3.78894180059,16.6187760998,12.9609584542,0.0,12.9609584542
 07/05  10:00:00,30.7663668759,2.45705470272,10.8182209751,0.0,3.78894180059,13.7021493968,11.7537243157,0.0,11.7537243157
 07/05  11:00:00,30.1464024653,2.3484677207,10.1596623927,0.0,3.78894180059,13.8493305508,9.49016030599,0.0,9.49016030599
 07/05  12:00:00,29.8168930449,2.34628147693,10.1427804342,0.0,3.69398621738,13.6338449159,8.2829261675,0.0,8.2829261675
 07/05  13:00:00,29.1600047877,2.28221344655,9.82824360526,0.0,3.78894180059,13.2606059349,7.37750056364,0.0,7.37750056364
 07/05  14:00:00,29.4011434346,2.34349424935,10.1552826034,0.0,3.78894180059,13.1134247809,6.47207495977,0.0,6.47207495977
 07/05  15:00:00,32.769664855,2.64676278318,11.8555260366,0.0,4.71240779196,13.5549682428,7.37750056364,0.0,7.37750056364
 07/05  16:00:00,42.5056942952,2.98840189312,13.7995629795,0.0,7.18559832057,18.5321311015,8.58473470213,0.0,8.58473470213
 07/05  17:00:00,48.6990836495,2.94090007802,14.0626978797,0.0,8.38069375907,23.3147919321,11.3010115137,0.0,11.3010115137
 07/05  18:00:00,52.328363084,3.22591039513,15.3395968633,0.0,10.6415932552,23.1212625696,13.2627669888,0.0,13.2627669888
 07/05  19:00:00,52.3232595138,3.36939754673,16.1602841197,0.0,12.3080778603,20.4854999863,12.6591499195,0.0,12.6591499195
 07/05  20:00:00,51.2324007153,3.01300240505,14.0802746894,0.0,12.456681583,19.8967753704,11.6028200484,0.0,11.6028200484
 07/05  21:00:00,46.3887752323,2.56223200511,11.5795872951,0.0,9.18739968257,17.702556249,9.49016030599,0.0,9.49016030599
 07/05  22:00:00,37.2271639238,2.17811392036,9.73740663299,0.0,5.91811778209,14.0365255879,8.2829261675,0.0,8.2829261675
 07/05  23:00:00,29.1160639092,1.79261896165,7.90831064847,0.0,3.54045821811,10.5176760807,4.66122375203,0.0,4.66122375203
 07/05  24:00:00,23.8741231736,1.50921464653,6.65302978365,0.0,2.55330491699,7.80157382632,1.49223413849,0.0,1.49223413849
 07/06  01:00:00,23.0058692559,1.43880746972,6.44390765872,0.0,2.55330491699,7.21284921042,0.887842009469,0.0,0.887842009469
 07/06  02:00:00,22.4356867046,1.37800281036,6.22889207474,0.0,2.55330491699,6.91848690247,0.435679671893,0.0,0.435679671893
 07/06  03:00:00,22.045301908,1.32855947264,6.03513176985,0.0,2.55330491699,6.7713057485,0.435668706416,0.0,0.435668706416
 07/06  04:00:00,23.9585515475,1.30186861142,5.89857882278,0.0,3.82705111198,7.57405300124,0.887576996209,0.0,0.887576996209
 07/06  05:00:00,27.0640686167,1.37375402525,6.17926468292,0.0,6.02426329834,9.91545327661,4.35002314192,0.0,4.35002314192
 07/06  06:00:00,30.5986509649,1.69699435291,7.64368895678,0.0,6.51253267309,14.7454349813,14.431072438,0.0,14.431072438
 07/06  07:00:00,33.7655089354,1.74382891834,7.8445797265,0.0,6.01364874671,18.163451543,15.3334717566,0.0,15.3334717566
 07/06  08:00:00,32.8165493197,1.8623138703,7.72288570775,0.0,4.35151303671,18.8798367041,14.7315307635,0.0,14.7315307635
 07/06  09:00:00,30.2003833155,1.89794550413,7.89471991024,0.0,3.78894180059,16.6187760998,12.9257144122,0.0,12.9257144122
 07/06  10:00:00,28.8208028245,2.15690334673,9.17280827974,0.0,3.78894180059,13.7021493968,11.7218368491,0.0,11.7218368491
 07/06  11:00:00,32.1244583037,2.62785423533,11.8583317164,0.0,3.78894180059,13.8493305508,9.46456641833,0.0,9.46456641833
 07/06  12:00:00,35.1732762375,3.10860320939,14.7368418944,0.0,3.69398621738,13.6338449159,8.26068885527,0.0,8.26068885527
 07/06  13:00:00,37.125682738,3.4115238278,16.6646111743,0.0,3.78894180059,13.2606059349,7.35778068298,0.0,7.35778068298
 07/06  14:00:00,38.6460545091,3.65859046356,18.0850974637,0.0,3.78894180059,13.1134247809,6.45487251068,0.0,6.45487251068
 07/06  15:00:00,41.6880267461,3.93601834403,19.4846323668,0.0,4.71240779196,13.5549682428,7.35778068298,0.0,7.35778068298
 07/06  16:00:00,52.0724113016,4.37350113849,21.9811807406,0.0,7.18559832057,18.5321311015,8.56165824604,0.0,8.56165824604
 07/06  17:00:00,60.2773270387,4.5951456103,23.9866957366,0.0,8.38069375907,23.3147919321,11.2703827629,0.0,11.2703827629
 07/06  18:00:00,63.0453041952,4.75970537473,24.5227429949,0.0,10.6415932552,23.1212625696,13.2266838029,0.0,13.2266838029
 07/06  19:00:00,61.0524497667,4.67624662036,23.5826252991,0.0,12.3080778603,20.4854999863,12.6247450214,0.0,12.6247450214
 07/06  20:00:00,58.503251371,4.18932892804,20.1747988221,0.0,12.456681583,19.8967753704,11.5713521537,0.0,11.5713521537
 07/06  21:00:00,52.4039743417,3.58807491663,16.5689434929,0.0,9.18739968257,17.702556249,9.46456641833,0.0,9.46456641833
 07/06  22:00:00,41.5372801086,2.94480099736,13.2808357408,0.0,5.91811778209,14.0365255879,8.26068885527,0.0,8.26068885527
 07/06  23:00:00,31.9552690046,2.32112384451,10.219010861,0.0,3.54045821811,10.5176760807,4.64905616609,0.0,4.64905616609
 07/06  24:00:00,26.1545057689,1.92999727035,8.51262975516,0.0,2.55330491699,7.80157382632,1.48887756306,0.0,1.48887756306
 07/07  01:00:00,24.5756192013,1.73430465771,7.7181604161,0.0,2.55330491699,7.21284921042,0.886178851886,0.0,0.886178851886
 07/07  02:00:00,22.8691373869,1.4909832644,6.54936230301,0.0,2.55330491699,6.91848690247,0.435264578319,0.0,0.435264578319
 07/07  03:00:00,21.7511012468,1.32069694858,5.74879363268,0.0,2.55330491699,6.7713057485,0.435253858938,0.0,0.435253858938
 07/07  04:00:00,23.1121151384,1.1984764532,5.15553457194,0.0,3.82705111198,7.57405300124,0.885919790173,0.0,0.885919790173
 07/07  05:00:00,25.4519524043,1.1410360399,4.79986645589,0.0,6.02426329834,9.91545327661,4.33888873128,0.0,4.33888873128
 07/07  06:00:00,27.9220793505,1.28831045308,5.37580124224,0.0,6.51253267309,14.7454349813,14.3924366584,0.0,14.3924366584
 07/07  07:00:00,31.3571918357,1.38621150428,5.79388004082,0.0,6.01364874671,18.163451543,15.2923798218,0.0,15.2923798218
 07/07  08:00:00,30.4047062974,1.51052044501,5.6628361107,0.0,4.35151303671,18.8798367041,14.6920825328,0.0,14.6920825328
 07/07  09:00:00,27.7626886191,1.53936377797,5.81560693993,0.0,3.78894180059,16.6187760998,12.8911972103,0.0,12.8911972103
 07/07  10:00:00,25.8418326396,1.70114170044,6.64959974114,0.0,3.78894180059,13.7021493968,11.6906069998,0.0,11.6906069998
 07/07  11:00:00,27.7704490444,1.97818710461,8.1539895879,0.0,3.78894180059,13.8493305508,9.43950035509,0.0,9.43950035509
 07/07  12:00:00,29.7883359264,2.34168273618,10.1188220565,0.0,3.69398621738,13.6338449159,8.23891014458,0.0,8.23891014458
 07/07  13:00:00,31.5737490759,2.64636688943,11.8778344506,0.0,3.78894180059,13.2606059349,7.33846748671,0.0,7.33846748671
 07/07  14:00:00,34.5184822753,3.0869556751,14.5291600183,0.0,3.78894180059,13.1134247809,6.43802482883,0.0,6.43802482883
 07/07  15:00:00,39.5747910379,3.61208405624,17.6953309465,0.0,4.71240779196,13.5549682428,7.33846748671,0.0,7.33846748671
 07/07  16:00:00,50.5097854127,4.15262246558,20.6394335246,0.0,7.18559832057,18.5321311015,8.53905769721,0.0,8.53905769721
 07/07  17:00:00,58.21068638,4.32795532509,22.1872453631,0.0,8.38069375907,23.3147919321,11.2403856708,0.0,11.2403856708
 07/07  18:00:00,61.6443227834,4.5513555205,23.3301114373,0.0,10.6415932552,23.1212625696,13.1913447629,0.0,13.1913447629
 07/07  19:00:00,59.3555903686,4.3833307451,22.1786817762,0.0,12.3080778603,20.4854999863,12.5910496577,0.0,12.5910496577
 07/07  20:00:00,58.0876775399,4.02787254555,19.9206813736,0.0,12.456681583,19.8967753704,11.5405332235,0.0,11.5405332235
 07/07  21:00:00,52.3815342565,3.48789283432,16.6466854901,0.0,9.18739968257,17.702556249,9.43950035509,0.0,9.43950035509
 07/07  22:00:00,42.2073585063,2.97474596368,13.9209691722,0.0,5.91811778209,14.0365255879,8.23891014458,0.0,8.23891014458
 07/07  23:00:00,33.7217826341,2.54450538274,11.7621429523,0.0,3.54045821811,10.5176760807,4.63713951307,0.0,4.63713951307
 07/07  24:00:00,27.5809146307,2.12832716582,9.74070872152,0.0,2.55330491699,7.80157382632,1.4855902105,0.0,1.4855902105
 07/08  01:00:00,25.5341612794,1.86924325812,8.54176389385,0.0,2.55330491699,7.21284921042,0.884550581973,0.0,0.884550581973
 07/08  02:00:00,23.8154782595,1.63134965525,7.35533678473,0.0,2.55330491699,6.91848690247,0.43485821193,0.0,0.43485821193
 07/08  03:00:00,22.2283695105,1.39536256631,6.15139627873,0.0,2.55330491699,6.7713057485,0.434847740607,0.0,0.434847740607
 07/08  04:00:00,23.6150887496,1.27806019647,5.57892443985,0.0,3.82705111198,7.57405300124,0.884297518981,0.0,0.884297518981
 07/08  05:00:00,26.719603604,1.3428313876,5.86572230785,0.0,6.02426329834,9.91545327661,4.32799064972,0.0,4.32799064972
 07/08  06:00:00,30.1008087416,1.64482280639,7.19801827995,0.0,6.51253267309,14.7454349813,14.3546254708,0.0,14.3546254708
 07/08  07:00:00,35.0309386502,2.00711960964,9.04024811247,0.0,6.01364874671,17.9699221805,15.2521653403,0.0,15.2521653403
 07/08  08:00:00,34.7360099659,2.26523608233,10.6858377106,0.0,3.66783283761,18.1171033345,14.6534766588,0.0,14.6534766588
 07/08  09:00:00,34.9338424173,2.69029564079,13.282242444,0.0,3.10526160149,15.8560427302,12.8574170706,0.0,12.8574170706
 07/08  10:00:00,35.2354468293,3.14854545193,16.042223748,0.0,3.10526160149,12.9394160272,11.6600440162,0.0,11.6600440162
 07/08  11:00:00,38.1191383394,3.53159339722,18.395686159,0.0,3.10526160149,13.0865971812,9.41496953934,0.0,9.41496953934
 07/08  12:00:00,40.4479767148,3.85968963599,20.5436094496,0.0,3.10526160149,12.9394160272,8.217596485,0.0,8.217596485
 07/08  13:00:00,42.4626289006,4.17200214013,22.6874925933,0.0,3.10526160149,12.4978725653,7.31956669425,0.0,7.31956669425
 07/08  14:00:00,43.9701096259,4.39817244444,24.1159841683,0.0,3.10526160149,12.3506914113,6.42153690349,0.0,6.42153690349
 07/08  15:00:00,46.7942229471,4.62692869959,25.346331781,0.0,4.02872759285,12.7922348732,7.31956669425,0.0,7.31956669425
 07/08  16:00:00,55.8799823946,4.88500969952,26.7236568412,0.0,6.50191812146,17.7693977319,8.51693974859,0.0,8.51693974859
 07/08  17:00:00,64.6860505033,5.13415835515,28.0499358188,0.0,8.38069375907,23.1212625696,11.2110291208,0.0,11.2110291208
 07/08  18:00:00,67.3225107424,5.24847237287,28.311182544,0.0,10.6415932552,23.1212625696,13.1567603342,0.0,13.1567603342
 07/08  19:00:00,64.63325156,5.12389227413,26.7157814385,0.0,12.3080778603,20.4854999863,12.558073807,0.0,12.558073807
 07/08  20:00:00,62.8574799093,4.74348014111,23.9748761474,0.0,12.456681583,19.8967753704,11.5103723844,0.0,11.5103723844
 07/08  21:00:00,57.0644264313,4.22097531714,20.596495182,0.0,9.18739968257,17.702556249,9.41496953934,0.0,9.41496953934
 07/08  22:00:00,45.6351959144,3.55085528852,16.7726972554,0.0,5.91811778209,14.0365255879,8.217596485,0.0,8.217596485
 07/08  23:00:00,36.4148925211,2.99513560993,14.0046226121,0.0,3.54045821811,10.5176760807,4.62547732198,0.0,4.62547732198
 07/08  24:00:00,30.3932337842,2.58687677772,12.0944782631,0.0,2.55330491699,7.80157382632,1.48237305434,0.0,1.48237305434
 07/09  01:00:00,28.3991260046,2.33896353201,10.9370083451,0.0,2.55330491699,7.21284921042,0.882957681844,0.0,0.882957681844
 07/09  02:00:00,27.0966089885,2.16069617938,10.1071209896,0.0,2.55330491699,6.91848690247,0.43446069306,0.0,0.43446069306
 07/09  03:00:00,26.190158837,2.02626004564,9.48228812584,0.0,2.55330491699,6.7713057485,0.434450471687,0.0,0.434450471687
 07/09  04:00:00,27.4678462328,1.90439640569,8.80534571388,0.0,3.82705111198,7.57405300124,0.882710663065,0.0,0.882710663065
 07/09  05:00:00,31.0197079308,1.9019813043,8.71384338467,0.0,6.02426329834,9.91545327661,4.31733212484,0.0,4.31733212484
 07/09  06:00:00,33.7433709659,2.21106435697,10.2743389537,0.0,6.51253267309,14.7454349813,14.3176500727,0.0,14.3176500727
 07/09  07:00:00,38.7676019562,2.57111109045,12.2129199377,0.0,6.01364874671,17.9699221805,15.2128402213,0.0,15.2128402213
 07/09  08:00:00,36.6225271019,2.53951263538,12.2980782936,0.0,3.66783283761,18.1171033345,14.6157245742,0.0,14.6157245742
 07/09  09:00:00,35.3576215029,2.76079614692,13.6355210236,0.0,3.10526160149,15.8560427302,12.8243839967,0.0,12.8243839967
 07/09  10:00:00,33.3321904556,2.88114469482,14.4063681314,0.0,3.10526160149,12.9394160272,11.6301569493,0.0,11.6301569493
 07/09  11:00:00,35.0591480278,3.10647198192,15.7608172627,0.0,3.10526160149,13.0865971812,9.39098123566,0.0,9.39098123566
 07/09  12:00:00,37.7924736783,3.50471943746,18.2430766117,0.0,3.10526160149,12.9394160272,8.19675418836,0.0,8.19675418836
 07/09  13:00:00,39.7142411581,3.83062235836,20.2804846325,0.0,3.10526160149,12.4978725653,7.30108390288,0.0,7.30108390288
 07/09  14:00:00,39.66960618,3.84441698136,20.3692361855,0.0,3.10526160149,12.3506914113,6.40541361741,0.0,6.40541361741
 07/09  15:00:00,42.3159635021,4.060721292,21.4342797436,0.0,4.02872759285,12.7922348732,7.30108390288,0.0,7.30108390288
 07/09  16:00:00,52.4045752461,4.44858530448,23.6846740878,0.0,6.50191812146,17.7693977319,8.49531095018,0.0,8.49531095018
 07/09  17:00:00,61.814307453,4.7719084942,25.5404426295,0.0,8.38069375907,23.1212625696,11.1823218066,0.0,11.1823218066
 07/09  18:00:00,63.796223295,4.7612868549,25.2720806145,0.0,10.6415932552,23.1212625696,13.1229407585,0.0,13.1229407585
 07/09  19:00:00,61.3450592589,4.63034160801,23.9211398036,0.0,12.3080778603,20.4854999863,12.5258272348,0.0,12.5258272348
 07/09  20:00:00,60.0243060497,4.3280763581,21.5571060708,0.0,12.456681583,19.8967753704,11.4808785684,0.0,11.4808785684
 07/09  21:00:00,54.6835737942,3.84935646827,18.5872613938,0.0,9.18739968257,17.702556249,9.39098123566,0.0,9.39098123566
 07/09  22:00:00,43.8805310204,3.2548548848,15.3140327651,0.0,5.91811778209,14.0365255879,8.19675418836,0.0,8.19675418836
 07/09  23:00:00,34.7416011063,2.71722602544,12.6092407817,0.0,3.54045821811,10.5176760807,4.61407304646,0.0,4.61407304646
