Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/09  24:00:00,28.361180456,2.26209061353,10.3872110991,0.0,2.55330491699,7.80157382632,1.4792270473,0.0,1.4792270473
 07/10  01:00:00,26.1805015537,1.99146880074,9.06587862548,0.0,2.55330491699,7.21284921042,0.881400623068,0.0,0.881400623068
 07/10  02:00:00,24.8156983442,1.80383825697,8.18306826779,0.0,2.55330491699,6.91848690247,0.434072139409,0.0,0.434072139409
 07/10  03:00:00,23.6025180684,1.62449235897,7.29641504392,0.0,2.55330491699,6.7713057485,0.434062169811,0.0,0.434062169811
 07/10  04:00:00,25.1490072953,1.5371517166,6.85375146541,0.0,3.82705111198,7.57405300124,0.881159692339,0.0,0.881159692339
 07/10  05:00:00,29.0117996081,1.58126769948,7.02664866674,0.0,6.02426329834,9.91545327661,4.30691631334,0.0,4.30691631334
 07/10  06:00:00,31.4754098919,1.87058377774,8.34685845895,0.0,6.51253267309,14.7454349813,14.2815214138,0.0,14.2815214138
 07/10  07:00:00,34.6412744418,1.90991988617,8.55425426513,0.0,6.01364874671,18.163451543,15.1744161105,0.0,15.1744161105
 07/10  08:00:00,33.3749342024,1.95062272587,8.19296173492,0.0,4.35151303671,18.8798367041,14.5788374591,0.0,14.5788374591
 07/10  09:00:00,30.0771666235,1.88802349335,7.78142522904,0.0,3.78894180059,16.6187760998,12.792107771,0.0,12.792107771
 07/10  10:00:00,27.2015398048,1.90056887981,7.8098797269,0.0,3.78894180059,13.7021493968,11.6009546499,0.0,11.6009546499
 07/10  11:00:00,27.97594483,1.99526334486,8.34240913321,0.0,3.78894180059,13.8493305508,9.36754254794,0.0,9.36754254794
 07/10  12:00:00,30.5476866627,2.4426075102,10.7772480187,0.0,3.69398621738,13.6338449159,8.1763894269,0.0,8.1763894269
 07/10  13:00:00,31.3909916757,2.59295158729,11.7484923526,0.0,3.78894180059,13.2606059349,7.28302458612,0.0,7.28302458612
 07/10  14:00:00,31.6925940481,2.66843105917,12.121796407,0.0,3.78894180059,13.1134247809,6.38965974534,0.0,6.38965974534
 07/10  15:00:00,34.8741054519,2.97967359636,13.6270558203,0.0,4.71240779196,13.5549682428,7.28302458612,0.0,7.28302458612
 07/10  16:00:00,46.1708346533,3.56541371218,16.8876915186,0.0,7.18559832057,18.5321311015,8.47417770716,0.0,8.47417770716
 07/10  17:00:00,55.1399626483,3.89968039748,19.544796559,0.0,8.38069375907,23.3147919321,11.1542722295,0.0,11.1542722295
 07/10  18:00:00,58.315465266,4.08291815105,20.4696912894,0.0,10.6415932552,23.1212625696,13.0898960512,0.0,13.0898960512
 07/10  19:00:00,56.6860940007,4.01576790043,19.8767482529,0.0,12.3080778603,20.4854999863,12.4943194907,0.0,12.4943194907
 07/10  20:00:00,55.3661098976,3.67276668897,17.5542195879,0.0,12.456681583,19.8967753704,11.4520605098,0.0,11.4520605098
 07/10  21:00:00,50.9723719261,3.29384715987,15.4315688341,0.0,9.18739968257,17.702556249,9.36754254794,0.0,9.36754254794
 07/10  22:00:00,41.2256962203,2.82981130473,13.0842415451,0.0,5.91811778209,14.0365255879,8.1763894269,0.0,8.1763894269
 07/10  23:00:00,32.5851700817,2.36204186383,10.8079939188,0.0,3.54045821811,10.5176760807,4.60293006378,0.0,4.60293006378
 07/10  24:00:00,26.2670134669,1.91539077738,8.63974394613,0.0,2.55330491699,7.80157382632,1.47615312104,0.0,1.47615312104
 07/11  01:00:00,24.2496477954,1.66955376297,7.45693990499,0.0,2.55330491699,7.21284921042,0.879879866522,0.0,0.879879866522
 07/11  02:00:00,23.0786563257,1.51001916024,6.73984534598,0.0,2.55330491699,6.91848690247,0.433692666009,0.0,0.433692666009
 07/11  03:00:00,21.8876701117,1.33320122064,5.87285822557,0.0,2.55330491699,6.7713057485,0.433682949943,0.0,0.433682949943
 07/11  04:00:00,23.9526875338,1.32613746322,5.86844595727,0.0,3.82705111198,7.57405300124,0.879645066055,0.0,0.879645066055
 07/11  05:00:00,28.3085881858,1.44557046703,6.45913447689,0.0,6.02426329834,9.91545327661,4.29674630004,0.0,4.29674630004
 07/11  06:00:00,30.194223986,1.63326737286,7.30298895787,0.0,6.51253267309,14.7454349813,14.2462501935,0.0,14.2462501935
 07/11  07:00:00,33.2548932729,1.6748638876,7.40292909472,0.0,6.01364874671,18.163451543,15.1369043868,0.0,15.1369043868
 07/11  08:00:00,32.0651009458,1.75628686455,7.07746433965,0.0,4.35151303671,18.8798367041,14.5428262371,0.0,14.5428262371
 07/11  09:00:00,29.7032065337,1.83921528601,7.45627334649,0.0,3.78894180059,16.6187760998,12.7605979518,0.0,12.7605979518
 07/11  10:00:00,28.4692549244,2.10938135251,8.86878237382,0.0,3.78894180059,13.7021493968,11.5724457659,0.0,11.5724457659
 07/11  11:00:00,31.4650730961,2.54178397386,11.2850167703,0.0,3.78894180059,13.8493305508,9.34466041735,0.0,9.34466041735
 07/11  12:00:00,34.3818785696,2.99945727493,14.0545901609,0.0,3.69398621738,13.6338449159,8.15650823147,0.0,8.15650823147
 07/11  13:00:00,35.2250600622,3.16849524168,15.0070170846,0.0,3.78894180059,13.2606059349,7.26539409206,0.0,7.26539409206
 07/11  14:00:00,34.499152129,3.09675211656,14.5000334306,0.0,3.78894180059,13.1134247809,6.37427995265,0.0,6.37427995265
 07/11  15:00:00,36.3132985207,3.17390492908,14.8720175564,0.0,4.71240779196,13.5549682428,7.26539409206,0.0,7.26539409206
 07/11  16:00:00,44.6755684802,3.36318331666,15.594655741,0.0,7.18559832057,18.5321311015,8.45354627794,0.0,8.45354627794
 07/11  17:00:00,51.9045704106,3.44953844794,16.7595462709,0.0,8.38069375907,23.3147919321,11.1268886962,0.0,11.1268886962
 07/11  18:00:00,55.2162534598,3.67244499665,17.7809526376,0.0,10.6415932552,23.1212625696,13.0576359982,0.0,13.0576359982
 07/11  19:00:00,53.0406649874,3.49382673684,16.7532604032,0.0,12.3080778603,20.4854999863,12.4635599053,0.0,12.4635599053
 07/11  20:00:00,52.8633396161,3.26672020033,15.457495795,0.0,12.456681583,19.8967753704,11.4239267426,0.0,11.4239267426
 07/11  21:00:00,48.7465198554,2.93246045511,13.5671034682,0.0,9.18739968257,17.702556249,9.34466041735,0.0,9.34466041735
 07/11  22:00:00,39.5148075282,2.54457877506,11.6585853827,0.0,5.91811778209,14.0365255879,8.15650823147,0.0,8.15650823147
 07/11  23:00:00,31.9068311269,2.23773784687,10.2539589809,0.0,3.54045821811,10.5176760807,4.59205167382,0.0,4.59205167382
 07/11  24:00:00,26.5801540273,1.94712706456,8.92114821934,0.0,2.55330491699,7.80157382632,1.47315218588,0.0,1.47315218588
 07/12  01:00:00,24.3213594258,1.666833049,7.53137224938,0.0,2.55330491699,7.21284921042,0.878395862259,0.0,0.878395862259
 07/12  02:00:00,23.3637203676,1.54354237391,6.99138617417,0.0,2.55330491699,6.91848690247,0.433322385191,0.0,0.433322385191
 07/12  03:00:00,22.1827110579,1.37505270701,6.12604768538,0.0,2.55330491699,6.7713057485,0.433312924348,0.0,0.433312924348
 07/12  04:00:00,23.4127102927,1.23957748333,5.4150286961,0.0,3.82705111198,7.57405300124,0.87816723267,0.0,0.87816723267
 07/12  05:00:00,27.0014410969,1.2418929279,5.35566492716,0.0,6.02426329834,9.91545327661,4.28682509703,0.0,4.28682509703
 07/12  06:00:00,28.1967851705,1.32863951526,5.61017800006,0.0,6.51253267309,14.7454349813,14.211846857,0.0,14.211846857
 07/12  07:00:00,32.6992247539,1.6073401349,6.91478432845,0.0,6.01364874671,18.163451543,15.100316159,0.0,15.100316159
 07/12  08:00:00,33.4664496047,1.98404217156,8.25105769151,0.0,4.35151303671,18.8798367041,14.5077015727,0.0,14.5077015727
 07/12  09:00:00,31.8004148836,2.17244252336,9.22025445912,0.0,3.78894180059,16.6187760998,12.7298638705,0.0,12.7298638705
 07/12  10:00:00,29.5377107182,2.28215625983,9.76446326028,0.0,3.78894180059,13.7021493968,11.5446387399,0.0,11.5446387399
 07/12  11:00:00,30.3009434563,2.39358539891,10.2690857055,0.0,3.78894180059,13.8493305508,9.32234162021,0.0,9.32234162021
 07/12  12:00:00,29.5391229239,2.34523453539,9.86605725469,0.0,3.69398621738,13.6338449159,8.13711648969,0.0,8.13711648969
 07/12  13:00:00,31.0462015593,2.62183859649,11.374815227,0.0,3.78894180059,13.2606059349,7.2481976418,0.0,7.2481976418
 07/12  14:00:00,32.3789317731,2.84203825671,12.6345269346,0.0,3.78894180059,13.1134247809,6.35927879391,0.0,6.35927879391
 07/12  15:00:00,35.0991013194,3.04828437858,13.7834409057,0.0,4.71240779196,13.5549682428,7.2481976418,0.0,7.2481976418
 07/12  16:00:00,46.6849826885,3.65999251137,17.3072607546,0.0,7.18559832057,18.5321311015,8.43342277232,0.0,8.43342277232
 07/12  17:00:00,55.5759234744,3.98051101029,19.8999267724,0.0,8.38069375907,23.3147919321,11.100179316,0.0,11.100179316
 07/12  18:00:00,58.8721934199,4.18683436991,20.9225032244,0.0,10.6415932552,23.1212625696,13.0261701531,0.0,13.0261701531
 07/12  19:00:00,56.6428548251,4.02110306296,19.8281739148,0.0,12.3080778603,20.4854999863,12.4335575878,0.0,12.4335575878
 07/12  20:00:00,55.0068739339,3.62060277168,17.2471475415,0.0,12.456681583,19.8967753704,11.3964855986,0.0,11.3964855986
 07/12  21:00:00,49.3982134173,3.08783954448,14.0634179407,0.0,9.18739968257,17.702556249,9.32234162021,0.0,9.32234162021
 07/12  22:00:00,38.7575572126,2.48770574764,10.9582080945,0.0,5.91811778209,14.0365255879,8.13711648969,0.0,8.13711648969
 07/12  23:00:00,30.2774323915,2.02767281604,8.83462527635,0.0,3.54045821811,10.5176760807,4.58144109813,0.0,4.58144109813
 07/12  24:00:00,23.8682255256,1.55458900432,6.60175777793,0.0,2.55330491699,7.80157382632,1.47022513052,0.0,1.47022513052
 07/13  01:00:00,21.1849564608,1.18672587764,4.87507645569,0.0,2.55330491699,7.21284921042,0.876949049373,0.0,0.876949049373
 07/13  02:00:00,19.7424979645,0.970809780686,3.94289636432,0.0,2.55330491699,6.91848690247,0.432961406547,0.0,0.432961406547
 07/13  03:00:00,18.622036858,0.786899182351,3.15352701018,0.0,2.55330491699,6.7713057485,0.432952202552,0.0,0.432952202552
 07/13  04:00:00,20.0640592724,0.66569431093,2.64026084823,0.0,3.82705111198,7.57405300124,0.87672662971,0.0,0.87672662971
 07/13  05:00:00,23.8394485582,0.691296445535,2.7442688708,0.0,6.02426329834,9.91545327661,4.2771556427,0.0,4.2771556427
 07/13  06:00:00,26.0009931175,0.941296000656,3.80172946166,0.0,6.51253267309,14.7454349813,14.178321593,0.0,14.178321593
 07/13  07:00:00,31.4948736165,1.39084097665,5.92693234931,0.0,6.01364874671,18.163451543,15.0646622623,0.0,15.0646622623
 07/13  08:00:00,33.1990303916,1.91871960354,8.04896104644,0.0,4.35151303671,18.8798367041,14.4734738676,0.0,14.4734738676
 07/13  09:00:00,32.2469925261,2.20885390462,9.63042072038,0.0,3.78894180059,16.6187760998,12.6999146286,0.0,12.6999146286
 07/13  10:00:00,31.7806249553,2.56819572552,11.7213380317,0.0,3.78894180059,13.7021493968,11.5175418068,0.0,11.5175418068
 07/13  11:00:00,34.253927531,2.89675157954,13.7189035996,0.0,3.78894180059,13.8493305508,9.300592766,0.0,9.300592766
 07/13  12:00:00,36.2296975748,3.22737846477,15.6744879762,0.0,3.69398621738,13.6338449159,8.11821994423,0.0,8.11821994423
 07/13  13:00:00,37.5377477442,3.45722558207,17.0309744262,0.0,3.78894180059,13.2606059349,7.2314403279,0.0,7.2314403279
 07/13  14:00:00,38.6494675602,3.66297477432,18.084126204,0.0,3.78894180059,13.1134247809,6.34466071158,0.0,6.34466071158
 07/13  15:00:00,42.7612771837,4.06900391595,20.4248972326,0.0,4.71240779196,13.5549682428,7.2314403279,0.0,7.2314403279
 07/13  16:00:00,53.3936606747,4.55227105453,23.1236601977,0.0,7.18559832057,18.5321311015,8.41381314967,0.0,8.41381314967
 07/13  17:00:00,60.9556547724,4.7061919433,24.5539771373,0.0,8.38069375907,23.3147919321,11.0741519987,0.0,11.0741519987
 07/13  18:00:00,63.7079340759,4.86922170339,25.0758565469,0.0,10.6415932552,23.1212625696,12.995507834,0.0,12.995507834
 07/13  19:00:00,61.173970009,4.6997629241,23.6806292376,0.0,12.3080778603,20.4854999863,12.4043214232,0.0,12.4043214232
 07/13  20:00:00,58.1063072703,4.1266935777,19.8404900718,0.0,12.456681583,19.8967753704,11.3697452041,0.0,11.3697452041
 07/13  21:00:00,52.5056795269,3.57517809141,16.6835455034,0.0,9.18739968257,17.702556249,9.300592766,0.0,9.300592766
 07/13  22:00:00,42.3068916782,3.03347176442,13.9617765433,0.0,5.91811778209,14.0365255879,8.11821994423,0.0,8.11821994423
 07/13  23:00:00,33.5497578517,2.54378493263,11.59083862,0.0,3.54045821811,10.5176760807,4.57110147892,0.0,4.57110147892
 07/13  24:00:00,27.7522832252,2.16717816315,9.87322631867,0.0,2.55330491699,7.80157382632,1.46737282177,0.0,1.46737282177
 07/14  01:00:00,24.8988401695,1.79643573363,7.97925030839,0.0,2.55330491699,7.21284921042,0.87553985587,0.0,0.87553985587
 07/14  02:00:00,23.3963790601,1.58327215818,6.98431508245,0.0,2.55330491699,6.91848690247,0.432609836902,0.0,0.432609836902
 07/14  03:00:00,22.4195828743,1.43355809273,6.30441411605,0.0,2.55330491699,6.7713057485,0.432600891318,0.0,0.432600891318
 07/14  04:00:00,23.7597210639,1.30730034058,5.69431661004,0.0,3.82705111198,7.57405300124,0.875323683642,0.0,0.875323683642
 07/14  05:00:00,26.8382864817,1.22574116002,5.20866207981,0.0,6.02426329834,9.91545327661,4.26774080094,0.0,4.26774080094
 07/14  06:00:00,28.9946733011,1.47759756948,6.25910807643,0.0,6.51253267309,14.7454349813,14.1456843299,0.0,14.1456843299
 07/14  07:00:00,34.2540998142,1.86760914886,8.20939037475,0.0,6.01364874671,18.163451543,15.0299532552,0.0,15.0299532552
 07/14  08:00:00,34.9815181759,2.21394802998,9.53622040425,0.0,4.35151303671,18.8798367041,14.4401532581,0.0,14.4401532581
 07/14  09:00:00,33.1409306835,2.3674816043,10.365731178,0.0,3.78894180059,16.6187760998,12.6707590954,0.0,12.6707590954
 07/14  10:00:00,32.4334744987,2.6837702809,12.2586130197,0.0,3.78894180059,13.7021493968,11.4911629911,0.0,11.4911629911
 07/14  11:00:00,34.6048130905,2.96097494628,14.0055657923,0.0,3.78894180059,13.8493305508,9.27942029546,0.0,9.27942029546
 07/14  12:00:00,36.261204969,3.23927709437,15.6940967408,0.0,3.69398621738,13.6338449159,8.09982419114,0.0,8.09982419114
 07/14  13:00:00,37.3055213478,3.42742460768,16.8285490043,0.0,3.78894180059,13.2606059349,7.2151271129,0.0,7.2151271129
 07/14  14:00:00,38.9469358129,3.68019499447,18.3643742366,0.0,3.78894180059,13.1134247809,6.33043003466,0.0,6.33043003466
 07/14  15:00:00,42.7895535381,4.05479870761,20.4673787953,0.0,4.71240779196,13.5549682428,7.2151271129,0.0,7.2151271129
 07/14  16:00:00,52.0052763891,4.35912012358,21.928426843,0.0,7.18559832057,18.5321311015,8.39472321722,0.0,8.39472321722
 07/14  17:00:00,58.8800872022,4.41934662892,22.7652548815,0.0,8.38069375907,23.3147919321,11.0488144519,0.0,11.0488144519
 07/14  18:00:00,61.5000477375,4.5689126402,23.1682792718,0.0,10.6415932552,23.1212625696,12.9656581215,0.0,12.9656581215
 07/14  19:00:00,58.4703092343,4.32272730139,21.3540040856,0.0,12.3080778603,20.4854999863,12.3758600693,0.0,12.3758600693
 07/14  20:00:00,55.1994521931,3.69823299721,17.3620955751,0.0,12.456681583,19.8967753704,11.343713478,0.0,11.343713478
 07/14  21:00:00,49.384963487,3.1244040337,14.0136035212,0.0,9.18739968257,17.702556249,9.27942029546,0.0,9.27942029546
 07/14  22:00:00,39.700141027,2.65106151973,11.7374361368,0.0,5.91811778209,14.0365255879,8.09982419114,0.0,8.09982419114
 07/14  23:00:00,30.9630408128,2.15767771749,9.39022879621,0.0,3.54045821811,10.5176760807,4.56103587817,0.0,4.56103587817
 07/14  24:00:00,24.4311138439,1.66541393743,7.05382116312,0.0,2.55330491699,7.80157382632,1.46459610432,0.0,1.46459610432
 07/15  01:00:00,22.2352025021,1.37372882496,5.73831954973,0.0,2.55330491699,7.21284921042,0.874168698539,0.0,0.874168698539
 07/15  02:00:00,20.1768888049,1.05968010504,4.28841688034,0.0,2.55330491699,6.91848690247,0.432267780281,0.0,0.432267780281
 07/15  03:00:00,18.7315643839,0.819777467352,3.23017625102,0.0,2.55330491699,6.7713057485,0.432259094607,0.0,0.432259094607
 07/15  04:00:00,20.3222724362,0.72338289658,2.84078542639,0.0,3.82705111198,7.57405300124,0.873958809747,0.0,0.873958809747
 07/15  05:00:00,23.6565612583,0.669153274123,2.5835247423,0.0,6.02426329834,9.91545327661,4.25858336025,0.0,4.25858336025
 07/15  06:00:00,25.7970400244,0.908948706903,3.63012366228,0.0,6.51253267309,14.7454349813,14.1139447336,0.0,14.1139447336
 07/15  07:00:00,30.6992112996,1.28416266305,5.4314777084,0.0,6.01364874671,17.9699221805,14.9961994166,0.0,14.9961994166
 07/15  08:00:00,29.6223436948,1.44258737443,6.39482014742,0.0,3.66783283761,18.1171033345,14.4077496118,0.0,14.4077496118
 07/15  09:00:00,27.8063516651,1.58947064864,7.25557668399,0.0,3.10526160149,15.8560427302,12.642405905,0.0,12.642405905
 07/15  10:00:00,25.8759700287,1.7209630999,8.11032929948,0.0,3.10526160149,12.9394160272,11.4655101045,0.0,11.4655101045
 07/15  11:00:00,27.3606184107,1.90921600519,9.25954362235,0.0,3.10526160149,13.0865971812,9.25883047861,0.0,9.25883047861
 07/15  12:00:00,28.9467146334,2.17453799337,10.7274990109,0.0,3.10526160149,12.9394160272,8.08193467814,0.0,8.08193467814
 07/15  13:00:00,27.8412018206,2.07848900312,10.1595786503,0.0,3.10526160149,12.4978725653,7.19926282778,0.0,7.19926282778
 07/15  14:00:00,28.5414930184,2.22291030272,10.8626297025,0.0,3.10526160149,12.3506914113,6.31659097743,0.0,6.31659097743
 07/15  15:00:00,31.5516033361,2.47249275323,12.2581481164,0.0,4.02872759285,12.7922348732,7.19926282778,0.0,7.19926282778
 07/15  16:00:00,41.224019137,2.81917040213,14.1335328811,0.0,6.50191812146,17.7693977319,8.37615862826,0.0,8.37615862826
 07/15  17:00:00,50.8985401382,3.21666508514,16.1799187238,0.0,8.38069375907,23.1212625696,11.0241741793,0.0,11.0241741793
 07/15  18:00:00,54.2107217779,3.43206689318,17.0157990592,0.0,10.6415932552,23.1212625696,12.9366298551,0.0,12.9366298551
 07/15  19:00:00,52.1691446835,3.31382793175,16.0617389044,0.0,12.3080778603,20.4854999863,12.3481819549,0.0,12.3481819549
 07/15  20:00:00,49.9667666684,2.84662584113,12.9810172065,0.0,12.456681583,19.8967753704,11.3183981294,0.0,11.3183981294
 07/15  21:00:00,44.9979623922,2.39703086804,10.353975592,0.0,9.18739968257,17.702556249,9.25883047861,0.0,9.25883047861
 07/15  22:00:00,35.5563450606,1.96492002018,8.27978167003,0.0,5.91811778209,14.0365255879,8.08193467814,0.0,8.08193467814
 07/15  23:00:00,27.4889846931,1.56531177445,6.50853861953,0.0,3.54045821811,10.5176760807,4.55124727672,0.0,4.55124727672
 07/15  24:00:00,22.095298483,1.24307153859,5.14034820104,0.0,2.55330491699,7.80157382632,1.46189580047,0.0,1.46189580047
 07/16  01:00:00,19.5314700972,0.88795789652,3.5203580732,0.0,2.55330491699,7.21284921042,0.872835982832,0.0,0.872835982832
 07/16  02:00:00,17.8714977071,0.630557223297,2.41214866435,0.0,2.55330491699,6.91848690247,0.431935337879,0.0,0.431935337879
 07/16  03:00:00,16.7284467989,0.434265198726,1.61257093464,0.0,2.55330491699,6.7713057485,0.431926913553,0.0,0.431926913553
 07/16  04:00:00,18.3153305369,0.337678628414,1.2195477952,0.0,3.82705111198,7.57405300124,0.872632411998,0.0,0.872632411998
 07/16  05:00:00,22.0596430784,0.359857606525,1.29590222998,0.0,6.02426329834,9.91545327661,4.24968603292,0.0,4.24968603292
 07/16  06:00:00,23.529753532,0.487045603542,1.78474027321,0.0,6.51253267309,14.7454349813,14.0831122039,0.0,14.0831122039
 07/16  07:00:00,27.4260720752,0.696274472595,2.74622667449,0.0,6.01364874671,17.9699221805,14.9634107422,0.0,14.9634107422
 07/16  08:00:00,25.8176124716,0.774485518287,3.2581907804,0.0,3.66783283761,18.1171033345,14.3762725248,0.0,14.3762725248
 07/16  09:00:00,23.8642296273,0.908294592768,3.99463070208,0.0,3.10526160149,15.8560427302,12.6148634539,0.0,12.6148634539
 07/16  10:00:00,22.6437811584,1.17972154354,5.41938198554,0.0,3.10526160149,12.9394160272,11.440590744,0.0,11.440590744
 07/16  11:00:00,24.9732123906,1.53891174477,7.24244186265,0.0,3.10526160149,13.0865971812,9.23882941293,0.0,9.23882941293
 07/16  12:00:00,25.7584225842,1.69355506585,8.02018988923,0.0,3.10526160149,12.9394160272,8.06455670304,0.0,8.06455670304
 07/16  13:00:00,26.1311045059,1.8365945859,8.6913757528,0.0,3.10526160149,12.4978725653,7.18385217062,0.0,7.18385217062
 07/16  14:00:00,27.2276144806,2.03662844491,9.73503302255,0.0,3.10526160149,12.3506914113,6.3031476382,0.0,6.3031476382
 07/16  15:00:00,30.1473423573,2.2960337973,11.0303460935,0.0,4.02872759285,12.7922348732,7.18385217062,0.0,7.18385217062
 07/16  16:00:00,39.367723546,2.61176228504,12.4846454071,0.0,6.50191812146,17.7693977319,8.35812488051,0.0,8.35812488051
 07/16  17:00:00,48.4049700261,2.96284271904,13.9401709777,0.0,8.38069375907,23.1212625696,11.0002384778,0.0,11.0002384778
 07/16  18:00:00,50.369241188,2.9994261743,13.6069591882,0.0,10.6415932552,23.1212625696,12.9084316313,0.0,12.9084316313
 07/16  19:00:00,47.1825940183,2.672071082,11.716945089,0.0,12.3080778603,20.4854999863,12.3212952764,0.0,12.3212952764
 07/16  20:00:00,47.6322938827,2.38747414686,10.2128627817,0.0,12.456681583,19.8967753704,11.2938066552,0.0,11.2938066552
 07/16  21:00:00,42.4150386774,1.98748457322,8.18059817205,0.0,9.18739968257,17.702556249,9.23882941293,0.0,9.23882941293
 07/16  22:00:00,33.1798180698,1.56674662895,6.30142807044,0.0,5.91811778209,14.0365255879,8.06455670304,0.0,8.06455670304
 07/16  23:00:00,25.6580472913,1.24567862133,4.99723437083,0.0,3.54045821811,10.5176760807,4.54173857336,0.0,4.54173857336
 07/16  24:00:00,20.1800732534,0.903217154537,3.56497735547,0.0,2.55330491699,7.80157382632,1.45927270989,0.0,1.45927270989
 07/17  01:00:00,18.5018056556,0.690721056583,2.68793047157,0.0,2.55330491699,7.21284921042,0.871542102742,0.0,0.871542102742
 07/17  02:00:00,17.5818753439,0.56430435316,2.18877917125,0.0,2.55330491699,6.91848690247,0.431612608028,0.0,0.431612608028
 07/17  03:00:00,16.9411878316,0.464643000547,1.79493416551,0.0,2.55330491699,6.7713057485,0.431604446427,0.0,0.431604446427
 07/17  04:00:00,18.7752922604,0.416076473037,1.60111167407,0.0,3.82705111198,7.57405300124,0.871344882939,0.0,0.871344882939
 07/17  05:00:00,22.5948517394,0.45212916442,1.73883933317,0.0,6.02426329834,9.91545327661,4.24105145425,0.0,4.24105145425
 07/17  06:00:00,24.3020917915,0.620158133814,2.42396600246,0.0,6.51253267309,14.7454349813,14.0531958724,0.0,14.0531958724
 07/17  07:00:00,28.4147559933,0.835880403622,3.40177529918,0.0,6.01364874671,18.163451543,14.9315969422,0.0,14.9315969422
 07/17  08:00:00,29.0838017608,1.25237939293,4.60007262627,0.0,4.35151303671,18.8798367041,14.3457313185,0.0,14.3457313185
 07/17  09:00:00,27.8389082832,1.50092402537,5.93026635665,0.0,3.78894180059,16.6187760998,12.5881398985,0.0,12.5881398985
 07/17  10:00:00,27.4551069708,1.89950788683,8.06450788594,0.0,3.78894180059,13.7021493968,11.4164122891,0.0,11.4164122891
 07/17  11:00:00,29.8619624598,2.24407928219,9.97961082577,0.0,3.78894180059,13.8493305508,9.21942302154,0.0,9.21942302154
 07/17  12:00:00,31.4839263521,2.54118912319,11.6149060951,0.0,3.69398621738,13.6338449159,8.04769541216,0.0,8.04769541216
 07/17  13:00:00,32.5185058702,2.74349275428,12.72546538,0.0,3.78894180059,13.2606059349,7.16889970512,0.0,7.16889970512
 07/17  14:00:00,33.4610833603,2.93283883249,13.625877946,0.0,3.78894180059,13.1134247809,6.29010399809,0.0,6.29010399809
 07/17  15:00:00,36.7891032213,3.24179040457,15.2799367816,0.0,4.71240779196,13.5549682428,7.16889970512,0.0,7.16889970512
 07/17  16:00:00,46.3007233975,3.57453166412,17.0084623109,0.0,7.18559832057,18.5321311015,8.3406273145,0.0,8.3406273145
 07/17  17:00:00,52.9553518135,3.61354704132,17.6463190804,0.0,8.38069375907,23.3147919321,10.9770144356,0.0,10.9770144356
 07/17  18:00:00,55.3302549775,3.73474534513,17.8326538068,0.0,10.6415932552,23.1212625696,12.8810718009,0.0,12.8810718009
 07/17  19:00:00,52.4039228044,3.49412581623,16.1162191408,0.0,12.3080778603,20.4854999863,12.2952079962,0.0,12.2952079962
 07/17  20:00:00,51.3524698411,3.01497486385,13.3055380231,0.0,12.456681583,19.8967753704,11.269946338,0.0,11.269946338
 07/17  21:00:00,45.4984324577,2.53739815958,10.714078366,0.0,9.18739968257,17.702556249,9.21942302154,0.0,9.21942302154
 07/17  22:00:00,35.7179517236,2.04207970375,8.36422864937,0.0,5.91811778209,14.0365255879,8.04769541216,0.0,8.04769541216
 07/17  23:00:00,27.6088025184,1.61999677787,6.5736714414,0.0,3.54045821811,10.5176760807,4.53251258401,0.0,4.53251258401
 07/17  24:00:00,21.7668958927,1.21065549767,4.84436165162,0.0,2.55330491699,7.80157382632,1.45672760938,0.0,1.45672760938
 07/18  01:00:00,19.5056265309,0.89330274128,3.48916966214,0.0,2.55330491699,7.21284921042,0.870287440687,0.0,0.870287440687
 07/18  02:00:00,17.9053531725,0.639331129159,2.43723022388,0.0,2.55330491699,6.91848690247,0.431299686171,0.0,0.431299686171
 07/18  03:00:00,16.7601949354,0.440398644618,1.63818562528,0.0,2.55330491699,6.7713057485,0.431291788615,0.0,0.431291788615
 07/18  04:00:00,18.3290672804,0.33956554478,1.23139762234,0.0,3.82705111198,7.57405300124,0.870096603569,0.0,0.870096603569
 07/18  05:00:00,22.1279561839,0.371472913902,1.35260002815,0.0,6.02426329834,9.91545327661,4.23268218173,0.0,4.23268218173
 07/18  06:00:00,23.4978972412,0.477489470402,1.76244011554,0.0,6.51253267309,14.7454349813,14.0242045994,0.0,14.0242045994
 07/18  07:00:00,26.8966264369,0.57169632506,2.1478298213,0.0,6.01364874671,18.163451543,14.9007674379,0.0,14.9007674379
 07/18  08:00:00,26.3715823407,0.807593669585,2.33263892944,0.0,4.35151303671,18.8798367041,14.3161350376,0.0,14.3161350376
 07/18  09:00:00,24.0652390447,0.89502880403,2.76249233955,0.0,3.78894180059,16.6187760998,12.5622431529,0.0,12.5622431529
 07/18  10:00:00,21.5321481171,0.959078852498,3.08197806659,0.0,3.78894180059,13.7021493968,11.3929819002,0.0,11.3929819002
 07/18  11:00:00,22.1252961501,1.03916920936,3.44785458882,0.0,3.78894180059,13.8493305508,9.20061705147,0.0,9.20061705147
 07/18  12:00:00,22.0288694152,1.08480217976,3.61623610163,0.0,3.69398621738,13.6338449159,8.03135579882,0.0,8.03135579882
 07/18  13:00:00,21.6682943397,1.06364540433,3.55510119948,0.0,3.78894180059,13.2606059349,7.15440985933,0.0,7.15440985933
 07/18  14:00:00,21.6633219727,1.08925581012,3.67169958075,0.0,3.78894180059,13.1134247809,6.27746391984,0.0,6.27746391984
 07/18  15:00:00,23.3795826122,1.15611718018,3.95608939682,0.0,4.71240779196,13.5549682428,7.15440985933,0.0,7.15440985933
 07/18  16:00:00,32.1533031234,1.40127297189,5.03430072898,0.0,7.18559832057,18.5321311015,8.32367111198,0.0,8.32367111198
 07/18  17:00:00,38.8025507225,1.38735922855,5.7197058022,0.0,8.38069375907,23.3147919321,10.9545089304,0.0,10.9545089304
 07/18  18:00:00,41.3977989781,1.50323263139,6.13171052115,0.0,10.6415932552,23.1212625696,12.854558466,0.0,12.854558466
 07/18  19:00:00,39.8841882099,1.41124692845,5.67936343409,0.0,12.3080778603,20.4854999863,12.2699278397,0.0,12.2699278397
 07/18  20:00:00,41.6200768806,1.32093306051,5.26718686602,0.0,12.456681583,19.8967753704,11.2468242436,0.0,11.2468242436
 07/18  21:00:00,38.3728262298,1.22811485982,4.89775543782,0.0,9.18739968257,17.702556249,9.20061705147,0.0,9.20061705147
 07/18  22:00:00,30.3536138449,1.01055135129,4.03141912315,0.0,5.91811778209,14.0365255879,8.03135579882,0.0,8.03135579882
 07/18  23:00:00,23.2708372449,0.773397900254,3.08230504551,0.0,3.54045821811,10.5176760807,4.52357204086,0.0,4.52357204086
 07/18  24:00:00,18.265399521,0.518178011863,2.03534276574,0.0,2.55330491699,7.80157382632,1.45426125265,0.0,1.45426125265
 07/19  01:00:00,17.1299263074,0.411108262742,1.5956639172,0.0,2.55330491699,7.21284921042,0.8690723674,0.0,0.8690723674
 07/19  02:00:00,16.630550514,0.369416665412,1.43234202909,0.0,2.55330491699,6.91848690247,0.430996664834,0.0,0.430996664834
 07/19  03:00:00,16.2036942246,0.315566777969,1.20651678113,0.0,2.55330491699,6.7713057485,0.430989032585,0.0,0.430989032585
 07/19  04:00:00,18.0297513203,0.268719442142,1.00292776493,0.0,3.82705111198,7.57405300124,0.868887943232,0.0,0.868887943232
 07/19  05:00:00,21.7849616612,0.294129516728,1.08694890264,0.0,6.02426329834,9.91545327661,4.2245806943,0.0,4.2245806943
 07/19  06:00:00,23.0955915949,0.390483076799,1.44714086291,0.0,6.51253267309,14.7454349813,13.9961469712,0.0,13.9961469712
 07/19  07:00:00,26.4604527163,0.478621297764,1.80473112799,0.0,6.01364874671,18.163451543,14.8709313592,0.0,14.8709313592
 07/19  08:00:00,25.9847783811,0.73279941379,2.02062922564,0.0,4.35151303671,18.8798367041,14.2874924467,0.0,14.2874924467
 07/19  09:00:00,23.4263761559,0.774158657957,2.24449959684,0.0,3.78894180059,16.6187760998,12.5371808859,0.0,12.5371808859
 07/19  10:00:00,21.0360408699,0.863864212768,2.68108545914,0.0,3.78894180059,13.7021493968,11.3703065158,0.0,11.3703065158
 07/19  11:00:00,22.4183104266,1.08330254165,3.69673553305,0.0,3.78894180059,13.8493305508,9.18241707192,0.0,9.18241707192
 07/19  12:00:00,23.3624641244,1.30977697221,4.7248560184,0.0,3.69398621738,13.6338449159,8.01554270183,0.0,8.01554270183
 07/19  13:00:00,24.0616345472,1.48089401952,5.53119279183,0.0,3.78894180059,13.2606059349,7.14038692426,0.0,7.14038692426
 07/19  14:00:00,24.6604386128,1.60894365752,6.14912837347,0.0,3.78894180059,13.1134247809,6.2652311467,0.0,6.2652311467
 07/19  15:00:00,26.6346103929,1.73054111239,6.63669324533,0.0,4.71240779196,13.5549682428,7.14038692426,0.0,7.14038692426
 07/19  16:00:00,34.9046782667,1.89948202645,7.2874668177,0.0,7.18559832057,18.5321311015,8.30726129435,0.0,8.30726129435
 07/19  17:00:00,41.6609470826,1.90541280955,8.06004858123,0.0,8.38069375907,23.3147919321,10.932728627,0.0,10.932728627
 07/19  18:00:00,44.7726462959,2.10417640638,8.90561406393,0.0,10.6415932552,23.1212625696,12.8288994784,0.0,12.8288994784
 07/19  19:00:00,43.2186607786,2.01227142289,8.41281150842,0.0,12.3080778603,20.4854999863,12.2454622934,0.0,12.2454622934
 07/19  20:00:00,44.4333980809,1.8448216008,7.55661952604,0.0,12.456681583,19.8967753704,11.2244472196,0.0,11.2244472196
 07/19  21:00:00,40.7344735922,1.67667681221,6.81084084785,0.0,9.18739968257,17.702556249,9.18241707192,0.0,9.18241707192
 07/19  22:00:00,32.0402755021,1.34242249888,5.3862096328,0.0,5.91811778209,14.0365255879,8.01554270183,0.0,8.01554270183
 07/19  23:00:00,23.5479141055,0.854490458088,3.27828934836,0.0,3.54045821811,10.5176760807,4.51491959157,0.0,4.51491959157
 07/19  24:00:00,18.2401367551,0.531694497089,1.99656351459,0.0,2.55330491699,7.80157382632,1.45187437009,0.0,1.45187437009
 07/20  01:00:00,17.3883295209,0.468785783277,1.79638961014,0.0,2.55330491699,7.21284921042,0.867897241817,0.0,0.867897241817
 07/20  02:00:00,16.6473059259,0.377460702756,1.44105340364,0.0,2.55330491699,6.91848690247,0.430703633598,0.0,0.430703633598
 07/20  03:00:00,15.9356388931,0.26773116981,0.986297057779,0.0,2.55330491699,6.7713057485,0.430696267859,0.0,0.430696267859
 07/20  04:00:00,17.930302651,0.251802863177,0.920395674566,0.0,3.82705111198,7.57405300124,0.867719259504,0.0,0.867719259504
 07/20  05:00:00,21.9800136305,0.332295173788,1.24383521481,0.0,6.02426329834,9.91545327661,4.21674939162,0.0,4.21674939162
 07/20  06:00:00,23.5642992301,0.475922542934,1.83040903191,0.0,6.51253267309,14.7454349813,13.969031298,0.0,13.969031298
 07/20  07:00:00,26.9314436093,0.562594641784,2.19174867692,0.0,6.01364874671,18.163451543,14.8420975417,0.0,14.8420975417
 07/20  08:00:00,26.422618065,0.806793198335,2.38447512507,0.0,4.35151303671,18.8798367041,14.2598120281,0.0,14.2598120281
 07/20  09:00:00,24.3664502942,0.932340815579,3.02639157752,0.0,3.78894180059,16.6187760998,12.5129605197,0.0,12.5129605197
 07/20  10:00:00,23.0704751663,1.21286714457,4.3665168237,0.0,3.78894180059,13.7021493968,11.3483928512,0.0,11.3483928512
 07/20  11:00:00,25.1920166527,1.542286874,6.01145742679,0.0,3.78894180059,13.8493305508,9.16482847264,0.0,9.16482847264
 07/20  12:00:00,25.8306218772,1.70226419797,6.80052654546,0.0,3.69398621738,13.6338449159,8.0002608041,0.0,8.0002608041
 07/20  13:00:00,25.6077486433,1.70870502181,6.84949588564,0.0,3.78894180059,13.2606059349,7.12683505269,0.0,7.12683505269
 07/20  14:00:00,25.8100951622,1.77292306245,7.13480551788,0.0,3.78894180059,13.1134247809,6.25340930128,0.0,6.25340930128
 07/20  15:00:00,28.8150826166,2.05296354522,8.49474303615,0.0,4.71240779196,13.5549682428,7.12683505269,0.0,7.12683505269
 07/20  16:00:00,37.6489533063,2.2933667224,9.63785716136,0.0,7.18559832057,18.5321311015,8.29140272123,0.0,8.29140272123
 07/20  17:00:00,44.7943598844,2.37145392749,10.7274202651,0.0,8.38069375907,23.3147919321,10.9116799755,0.0,10.9116799755
 07/20  18:00:00,47.9117940049,2.58560344304,11.5633347364,0.0,10.6415932552,23.1212625696,12.8041024368,0.0,12.8041024368
 07/20  19:00:00,46.1566641017,2.48507215286,10.8780141015,0.0,12.3080778603,20.4854999863,12.2218186026,0.0,12.2218186026
 07/20  20:00:00,45.7691871409,2.07549279484,8.66173739195,0.0,12.456681583,19.8967753704,11.2028218926,0.0,11.2028218926
 07/20  21:00:00,40.5036665328,1.6538485334,6.60286206726,0.0,9.18739968257,17.702556249,9.16482847264,0.0,9.16482847264
 07/20  22:00:00,31.5270491866,1.2677480122,4.94765780395,0.0,5.91811778209,14.0365255879,8.0002608041,0.0,8.0002608041
 07/20  23:00:00,23.3763805616,0.8299556606,3.13129060193,0.0,3.54045821811,10.5176760807,4.50655779847,0.0,4.50655779847
 07/20  24:00:00,17.9992313491,0.488477118979,1.7988754867,0.0,2.55330491699,7.80157382632,1.44956766854,0.0,1.44956766854
 07/21  01:00:00,16.8783995537,0.374467622464,1.38077780379,0.0,2.55330491699,7.21284921042,0.866762410972,0.0,0.866762410972
 07/21  02:00:00,16.2513175107,0.30484798674,1.1176777045,0.0,2.55330491699,6.91848690247,0.43042067907,0.0,0.43042067907
 07/21  03:00:00,15.7141947376,0.226114180959,0.806469891113,0.0,2.55330491699,6.7713057485,0.430413580992,0.0,0.430413580992
 07/21  04:00:00,17.6010680855,0.18742615846,0.655537813773,0.0,3.82705111198,7.57405300124,0.86659089809,0.0,0.86659089809
 07/21  05:00:00,22.2675378634,0.215078328688,0.755742959508,0.0,6.02426329834,9.91545327661,4.20919059338,0.0,4.20919059338
 07/21  06:00:00,22.6641302737,0.309691850114,1.09647076841,0.0,6.51253267309,14.7454349813,13.9428656109,0.0,13.9428656109
 07/21  07:00:00,26.3711739262,0.471076397894,1.72299723781,0.0,6.01364874671,18.163451543,14.8142745243,0.0,14.8142745243
 07/21  08:00:00,26.3477144793,0.801829019813,2.31453571784,0.0,4.35151303671,18.8798367041,14.2331019789,0.0,14.2331019789
 07/21  09:00:00,24.2096963104,0.912505731077,2.88947267817,0.0,3.78894180059,16.6187760998,12.4895892268,0.0,12.4895892268
 07/21  10:00:00,22.4424248493,1.10361274458,3.84772090669,0.0,3.78894180059,13.7021493968,11.3272473957,0.0,11.3272473957
 07/21  11:00:00,23.8028084418,1.30818298095,4.856353109,0.0,3.78894180059,13.8493305508,9.14785646233,0.0,9.14785646233
 07/21  12:00:00,24.4738551579,1.49023636038,5.65578766375,0.0,3.69398621738,13.6338449159,7.98551463121,0.0,7.98551463121
 07/21  13:00:00,25.4196640932,1.69839778504,6.67171857234,0.0,3.78894180059,13.2606059349,7.11375825786,0.0,7.11375825786
 07/21  14:00:00,26.7922970132,1.94790566813,7.94202476326,0.0,3.78894180059,13.1134247809,6.24200188452,0.0,6.24200188452
 07/21  15:00:00,29.4286632553,2.16956273403,8.99172448612,0.0,4.71240779196,13.5549682428,7.11375825786,0.0,7.11375825786
 07/21  16:00:00,38.2996157613,2.43368173283,10.1482046059,0.0,7.18559832057,18.5321311015,8.27610008899,0.0,8.27610008899
 07/21  17:00:00,45.397154997,2.50452884369,11.1971404616,0.0,8.38069375907,23.3147919321,10.891369209,0.0,10.891369209
 07/21  18:00:00,48.3476057132,2.69365051964,11.891099368,0.0,10.6415932552,23.1212625696,12.7801746846,0.0,12.7801746846
 07/21  19:00:00,46.0863222687,2.52519317174,10.7675512497,0.0,12.3080778603,20.4854999863,12.199003769,0.0,12.199003769
 07/21  20:00:00,45.2468045282,2.04940703931,8.16544053479,0.0,12.456681583,19.8967753704,11.1819546668,0.0,11.1819546668
 07/21  21:00:00,40.5697098734,1.71943928362,6.60331465762,0.0,9.18739968257,17.702556249,9.14785646233,0.0,9.14785646233
 07/21  22:00:00,32.500158192,1.4689152287,5.71959959289,0.0,5.91811778209,14.0365255879,7.98551463121,0.0,7.98551463121
 07/21  23:00:00,24.3293940534,1.02544929401,3.88881046034,0.0,3.54045821811,10.5176760807,4.49848913783,0.0,4.49848913783
 07/21  24:00:00,18.4406660569,0.588473244431,2.14031406906,0.0,2.55330491699,7.80157382632,1.44734183113,0.0,1.44734183113
 07/22  01:00:00,16.9096151105,0.389110519284,1.39735046374,0.0,2.55330491699,7.21284921042,0.865668209899,0.0,0.865668209899
 07/22  02:00:00,16.2009612985,0.29982373543,1.07234574364,0.0,2.55330491699,6.91848690247,0.430147884862,0.0,0.430147884862
 07/22  03:00:00,15.7687613502,0.240283711701,0.846866972989,0.0,2.55330491699,6.7713057485,0.430141055541,0.0,0.430141055541
 07/22  04:00:00,17.6136746951,0.192576295971,0.662994285887,0.0,3.82705111198,7.57405300124,0.865503192721,0.0,0.865503192721
 07/22  05:00:00,22.1780321446,0.199701004449,0.681614564962,0.0,6.02426329834,9.91545327661,4.20190653855,0.0,4.20190653855
 07/22  06:00:00,22.366169401,0.252822109954,0.855379635785,0.0,6.51253267309,14.7454349813,13.9176576599,0.0,13.9176576599
 07/22  07:00:00,25.8282194183,0.402868306965,1.44178018325,0.0,6.01364874671,17.9699221805,14.7874705467,0.0,14.7874705467
 07/22  08:00:00,24.2795938983,0.512422820308,1.98223490509,0.0,3.66783283761,18.1171033345,14.2073702092,0.0,14.2073702092
 07/22  09:00:00,22.338438098,0.664917561744,2.71221620384,0.0,3.10526160149,15.8560427302,12.4670739285,0.0,12.4670739285
 07/22  10:00:00,20.6055520496,0.866080378775,3.69479404146,0.0,3.10526160149,12.9394160272,11.3068764115,0.0,11.3068764115
 07/22  11:00:00,22.1727809776,1.10884683643,4.872075358,0.0,3.10526160149,13.0865971812,9.1315060671,0.0,9.1315060671
 07/22  12:00:00,23.4634640391,1.35402744023,6.06475896977,0.0,3.10526160149,12.9394160272,7.97130855011,0.0,7.97130855011
 07/22  13:00:00,24.2483420168,1.57013412553,7.07507372407,0.0,3.10526160149,12.4978725653,7.10116041236,0.0,7.10116041236
 07/22  14:00:00,25.0481265054,1.74535551985,7.84681797238,0.0,3.10526160149,12.3506914113,6.23101227461,0.0,6.23101227461
 07/22  15:00:00,28.002454772,2.01639095102,9.16510135446,0.0,4.02872759285,12.7922348732,7.10116041236,0.0,7.10116041236
 07/22  16:00:00,37.0232684488,2.30958900737,10.4423635876,0.0,6.50191812146,17.7693977319,8.26135792935,0.0,8.26135792935
 07/22  17:00:00,46.3584225508,2.68862651606,12.1678397054,0.0,8.38069375907,23.1212625696,10.8718023426,0.0,10.8718023426
 07/22  18:00:00,49.9978643059,2.91162441512,13.3233840652,0.0,10.6415932552,23.1212625696,12.7571233077,0.0,12.7571233077
 07/22  19:00:00,48.3192159151,2.83706775049,12.6885703172,0.0,12.3080778603,20.4854999863,12.1770245492,0.0,12.1770245492
 07/22  20:00:00,48.2671437189,2.50445698793,10.7307297769,0.0,12.456681583,19.8967753704,11.1618517218,0.0,11.1618517218
 07/22  21:00:00,43.3788386787,2.15992206146,8.97196068508,0.0,9.18739968257,17.702556249,9.1315060671,0.0,9.1315060671
 07/22  22:00:00,33.8133991045,1.69545759753,6.80629813649,0.0,5.91811778209,14.0365255879,7.97130855011,0.0,7.97130855011
 07/22  23:00:00,25.4826690358,1.2400088594,4.82752587726,0.0,3.54045821811,10.5176760807,4.49071599911,0.0,4.49071599911
 07/22  24:00:00,19.5003809455,0.795402932024,2.99309927005,0.0,2.55330491699,7.80157382632,1.445197517,0.0,1.445197517
 07/23  01:00:00,17.3817578011,0.487116405653,1.77148726795,0.0,2.55330491699,7.21284921042,0.864614961528,0.0,0.864614961528
 07/23  02:00:00,16.5484068576,0.370308808718,1.34930622945,0.0,2.55330491699,6.91848690247,0.429885331565,0.0,0.429885331565
 07/23  03:00:00,16.0688104103,0.300032208505,1.08716753628,0.0,2.55330491699,6.7713057485,0.429878772042,0.0,0.429878772042
 07/23  04:00:00,17.9565957789,0.261646523462,0.936845142167,0.0,3.82705111198,7.57405300124,0.864456465057,0.0,0.864456465057
 07/23  05:00:00,22.5029840684,0.266000388092,0.940267105132,0.0,6.02426329834,9.91545327661,4.19489938477,0.0,4.19489938477
 07/23  06:00:00,22.9311563913,0.366066452074,1.30712228404,0.0,6.51253267309,14.7454349813,13.8934149115,0.0,13.8934149115
 07/23  07:00:00,26.784838408,0.585875739834,2.21539174002,0.0,6.01364874671,17.9699221805,14.7616935464,0.0,14.7616935464
 07/23  08:00:00,25.493730488,0.733552545958,2.97524176915,0.0,3.66783283761,18.1171033345,14.1826243392,0.0,14.1826243392
 07/23  09:00:00,24.3308870861,1.0042008856,4.36538186809,0.0,3.10526160149,15.8560427302,12.4454212924,0.0,12.4454212924
 07/23  10:00:00,23.5612711224,1.36128463594,6.15530885715,0.0,3.10526160149,12.9394160272,11.2872859312,0.0,11.2872859312
 07/23  11:00:00,24.8364973521,1.55769303061,7.0869455383,0.0,3.10526160149,13.0865971812,9.11578212896,0.0,9.11578212896
 07/23  12:00:00,25.6425674819,1.71718421037,7.88070564241,0.0,3.10526160149,12.9394160272,7.95764676778,0.0,7.95764676778
 07/23  13:00:00,26.518183485,1.94229331232,8.9727560055,0.0,3.10526160149,12.4978725653,7.0890452469,0.0,7.0890452469
 07/23  14:00:00,27.2551553725,2.10406462266,9.69513773673,0.0,3.10526160149,12.3506914113,6.22044372602,0.0,6.22044372602
 07/23  15:00:00,30.0720844502,2.34289728212,10.9082247016,0.0,4.02872759285,12.7922348732,7.0890452469,0.0,7.0890452469
 07/23  16:00:00,39.0491887538,2.62465019792,12.1532227021,0.0,6.50191812146,17.7693977319,8.24718060808,0.0,8.24718060808
 07/23  17:00:00,48.6537731392,3.03531928958,14.1164975203,0.0,8.38069375907,23.1212625696,10.8529851707,0.0,10.8529851707
 07/23  18:00:00,52.5489569553,3.32921073052,15.4568903993,0.0,10.6415932552,23.1212625696,12.7349551326,0.0,12.7349551326
 07/23  19:00:00,50.9232855359,3.26563809726,14.8640695913,0.0,12.3080778603,20.4854999863,12.155887452,0.0,12.155887452
 07/23  20:00:00,50.9279814403,2.94074466466,12.9552798216,0.0,12.456681583,19.8967753704,11.142519011,0.0,11.142519011
 07/23  21:00:00,44.2877847825,2.35453309637,9.68629575401,0.0,9.18739968257,17.702556249,9.11578212896,0.0,9.11578212896
 07/23  22:00:00,33.9093165456,1.7538409045,6.8438322707,0.0,5.91811778209,14.0365255879,7.95764676778,0.0,7.95764676778
 07/23  23:00:00,25.890598705,1.33286490823,5.1425994977,0.0,3.54045821811,10.5176760807,4.48324068426,0.0,4.48324068426
 07/23  24:00:00,20.2523007665,0.945017488173,3.59540453492,0.0,2.55330491699,7.80157382632,1.44313536117,0.0,1.44313536117
 07/24  01:00:00,18.219773887,0.65598285467,2.44063690489,0.0,2.55330491699,7.21284921042,0.863602976596,0.0,0.863602976596
 07/24  02:00:00,17.2444574773,0.510653798559,1.90501185932,0.0,2.55330491699,6.91848690247,0.429633096722,0.0,0.429633096722
 07/24  03:00:00,16.5486099125,0.395992866216,1.47100638083,0.0,2.55330491699,6.7713057485,0.429626807989,0.0,0.429626807989
 07/24  04:00:00,18.517699359,0.372327786865,1.38726745889,0.0,3.82705111198,7.57405300124,0.863451024589,0.0,0.863451024589
 07/24  05:00:00,23.1721585446,0.397699722429,1.47774224696,0.0,6.02426329834,9.91545327661,4.1881712077,0.0,4.1881712077
 07/24  06:00:00,23.5123391351,0.480320815909,1.77405066393,0.0,6.51253267309,14.7454349813,13.8701445465,0.0,13.8701445465
 07/24  07:00:00,27.854753145,0.753087503901,2.92456535051,0.0,6.01364874671,18.163451543,14.7369511572,0.0,14.7369511572
 07/24  08:00:00,28.5663195127,1.18735461534,4.14761515572,0.0,4.35151303671,18.8798367041,14.1588716971,0.0,14.1588716971
 07/24  09:00:00,27.0528495241,1.40801852017,5.23711310277,0.0,3.78894180059,16.6187760998,12.4246377307,0.0,12.4246377307
 07/24  10:00:00,26.3687879391,1.76085087526,7.11684586583,0.0,3.78894180059,13.7021493968,11.2684817563,0.0,11.2684817563
 07/24  11:00:00,28.7457869143,2.10335545691,9.00415910551,0.0,3.78894180059,13.8493305508,9.10068930439,0.0,9.10068930439
 07/24  12:00:00,30.2766900403,2.39540644168,10.5534524649,0.0,3.69398621738,13.6338449159,7.94453333005,0.0,7.94453333005
 07/24  13:00:00,31.2313400261,2.58822677358,11.5935655167,0.0,3.78894180059,13.2606059349,7.07741634929,0.0,7.07741634929
 07/24  14:00:00,32.591630337,2.82001339517,12.86925036,0.0,3.78894180059,13.1134247809,6.21029936853,0.0,6.21029936853
 07/24  15:00:00,36.1104032833,3.13608522743,14.7069420207,0.0,4.71240779196,13.5549682428,7.07741634929,0.0,7.07741634929
 07/24  16:00:00,45.0490357858,3.40009369748,15.9312126658,0.0,7.18559832057,18.5321311015,8.23357232363,0.0,8.23357232363
 07/24  17:00:00,51.0031116378,3.3411796475,15.9664462986,0.0,8.38069375907,23.3147919321,10.8349232659,0.0,10.8349232659
 07/24  18:00:00,52.661360163,3.32876171944,15.569742618,0.0,10.6415932552,23.1212625696,12.7136767242,0.0,12.7136767242
 07/24  19:00:00,50.0426800615,3.12541253812,14.123689676,0.0,12.3080778603,20.4854999863,12.1355987371,0.0,12.1355987371
 07/24  20:00:00,50.102987684,2.80048732019,12.2705434097,0.0,12.456681583,19.8967753704,11.1239622595,0.0,11.1239622595
 07/24  21:00:00,45.249201003,2.45939577126,10.5428492996,0.0,9.18739968257,17.702556249,9.10068930439,0.0,9.10068930439
 07/24  22:00:00,35.7517381675,2.01018848888,8.4299063082,0.0,5.91811778209,14.0365255879,7.94453333005,0.0,7.94453333005
 07/24  23:00:00,27.3858494012,1.56203778792,6.40867731421,0.0,3.54045821811,10.5176760807,4.47606540701,0.0,4.47606540701
 07/24  24:00:00,21.8771213043,1.21760883984,4.94763372107,0.0,2.55330491699,7.80157382632,1.44115597435,0.0,1.44115597435
 07/25  01:00:00,20.0574499924,0.984894566363,3.9494012986,0.0,2.55330491699,7.21284921042,0.862632553554,0.0,0.862632553554
 07/25  02:00:00,18.8500192855,0.809988361585,3.21123910443,0.0,2.55330491699,6.91848690247,0.429391254811,0.0,0.429391254811
 07/25  03:00:00,17.862557061,0.647789367385,2.53315702812,0.0,2.55330491699,6.7713057485,0.429385237808,0.0,0.429385237808
 07/25  04:00:00,19.7057498636,0.59935784437,2.34828790593,0.0,3.82705111198,7.57405300124,0.862487168554,0.0,0.862487168554
 07/25  05:00:00,24.6098762083,0.667833405486,2.64532622765,0.0,6.02426329834,9.91545327661,4.18172400039,0.0,4.18172400039
 07/25  06:00:00,25.6494909032,0.873058341651,3.51846490632,0.0,6.51253267309,14.7454349813,13.8478534577,0.0,13.8478534577
 07/25  07:00:00,29.3708048348,1.02236901092,4.17133553335,0.0,6.01364874671,18.163451543,14.7132507063,0.0,14.7132507063
 07/25  08:00:00,28.3876972637,1.15865051114,3.99769701089,0.0,4.35151303671,18.8798367041,14.1361193171,0.0,14.1361193171
 07/25  09:00:00,25.9148697591,1.21844232027,4.28870953768,0.0,3.78894180059,16.6187760998,12.4047293983,0.0,12.4047293983
 07/25  10:00:00,24.7652159509,1.5159463137,5.75817843913,0.0,3.78894180059,13.7021493968,11.2504694556,0.0,11.2504694556
 07/25  11:00:00,26.6710585072,1.80159965915,7.23118649621,0.0,3.78894180059,13.8493305508,9.08623206301,0.0,9.08623206301
 07/25  12:00:00,27.6600017613,2.01021785881,8.32195276869,0.0,3.69398621738,13.6338449159,7.93197212032,0.0,7.93197212032
 07/25  13:00:00,29.0753129464,2.26751193059,9.75825327996,0.0,3.78894180059,13.2606059349,7.0662771633,0.0,7.0662771633
 07/25  14:00:00,31.0377956552,2.56784688489,11.5675821885,0.0,3.78894180059,13.1134247809,6.20058220628,0.0,6.20058220628
 07/25  15:00:00,34.2085629236,2.8392846734,13.101902215,0.0,4.71240779196,13.5549682428,7.0662771633,0.0,7.0662771633
 07/25  16:00:00,43.5494720285,3.16530322294,14.666439383,0.0,7.18559832057,18.5321311015,8.22053710599,0.0,8.22053710599
 07/25  17:00:00,51.0882990727,3.3129043064,16.0799090745,0.0,8.38069375907,23.3147919321,10.817621977,0.0,10.817621977
 07/25  18:00:00,53.9617156592,3.48717192463,16.711687909,0.0,10.6415932552,23.1212625696,12.6932943839,0.0,12.6932943839
 07/25  19:00:00,50.8098193652,3.20192900242,14.8143125155,0.0,12.3080778603,20.4854999863,12.1161644126,0.0,12.1161644126
 07/25  20:00:00,50.6851851443,2.85612046555,12.7971077247,0.0,12.456681583,19.8967753704,11.1061869627,0.0,11.1061869627
 07/25  21:00:00,46.5407890525,2.62744139775,11.6663917226,0.0,9.18739968257,17.702556249,9.08623206301,0.0,9.08623206301
 07/25  22:00:00,37.0027046986,2.19194522517,9.49911610298,0.0,5.91811778209,14.0365255879,7.93197212032,0.0,7.93197212032
 07/25  23:00:00,28.2205070551,1.69339148433,7.11198127168,0.0,3.54045821811,10.5176760807,4.46919229225,0.0,4.46919229225
 07/25  24:00:00,22.1886270678,1.26930968383,5.20743864062,0.0,2.55330491699,7.80157382632,1.43925994269,0.0,1.43925994269
 07/26  01:00:00,20.0237297439,0.979045497098,3.92153011935,0.0,2.55330491699,7.21284921042,0.861703978482,0.0,0.861703978482
 07/26  02:00:00,19.1455408815,0.860465721553,3.45628334049,0.0,2.55330491699,6.91848690247,0.429159877219,0.0,0.429159877219
