Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/26  03:00:00,18.3646206636,0.73605612173,2.94695387639,0.0,2.55330491699,6.7713057485,0.429154132837,0.0,0.429154132837
 07/26  04:00:00,19.6162943636,0.582107696355,2.276082554,0.0,3.82705111198,7.57405300124,0.861565181841,0.0,0.861565181841
 07/26  05:00:00,24.1173437961,0.578969494063,2.24165772681,0.0,6.02426329834,9.91545327661,4.17555967269,0.0,4.17555967269
 07/26  06:00:00,24.7247063749,0.709892233892,2.75684648581,0.0,6.51253267309,14.7454349813,13.826548248,0.0,13.826548248
 07/26  07:00:00,28.5503263007,0.874048711583,3.49917729861,0.0,6.01364874671,18.163451543,14.6905992124,0.0,14.6905992124
 07/26  08:00:00,27.5153448445,1.00186429126,3.28213081159,0.0,4.35151303671,18.8798367041,14.114373937,0.0,14.114373937
 07/26  09:00:00,24.7422729345,1.00318983292,3.33136520044,0.0,3.78894180059,16.6187760998,12.3857021908,0.0,12.3857021908
 07/26  10:00:00,22.4892299396,1.11636858478,3.8817701568,0.0,3.78894180059,13.7021493968,11.2332543631,0.0,11.2332543631
 07/26  11:00:00,23.1214785313,1.20597283586,4.2772333436,0.0,3.78894180059,13.8493305508,9.07241468618,0.0,9.07241468618
 07/26  12:00:00,25.1861828088,1.59599797544,6.26235369958,0.0,3.69398621738,13.6338449159,7.91996685848,0.0,7.91996685848
 07/26  13:00:00,27.1244897446,1.92140636102,8.15353564774,0.0,3.78894180059,13.2606059349,7.05563098771,0.0,7.05563098771
 07/26  14:00:00,30.1860099568,2.41070205773,10.8729413172,0.0,3.78894180059,13.1134247809,6.19129511694,0.0,6.19129511694
 07/26  15:00:00,33.7202565265,2.74455854561,12.7083219457,0.0,4.71240779196,13.5549682428,7.05563098771,0.0,7.05563098771
 07/26  16:00:00,40.5403239401,2.69640829387,12.1261862237,0.0,7.18559832057,18.5321311015,8.20807881541,0.0,8.20807881541
 07/26  17:00:00,46.9892329466,2.69208348345,12.6016637714,0.0,8.38069375907,23.3147919321,10.8010864277,0.0,10.8010864277
 07/26  18:00:00,50.6874781355,2.97777453851,13.9468477715,0.0,10.6415932552,23.1212625696,12.6738141477,0.0,12.6738141477
 07/26  19:00:00,48.7851378956,2.84414979576,13.1474102525,0.0,12.3080778603,20.4854999863,12.0975902339,0.0,12.0975902339
 07/26  20:00:00,49.788485397,2.64722321224,12.1093052307,0.0,12.456681583,19.8967753704,11.0891983846,0.0,11.0891983846
 07/26  21:00:00,44.7274086833,2.28867072545,10.1917820257,0.0,9.18739968257,17.702556249,9.07241468618,0.0,9.07241468618
 07/26  22:00:00,34.9070575419,1.80729834138,7.78811583005,0.0,5.91811778209,14.0365255879,7.91996685848,0.0,7.91996685848
 07/26  23:00:00,26.6683309984,1.39094026606,5.86225643329,0.0,3.54045821811,10.5176760807,4.4626233754,0.0,4.4626233754
 07/26  24:00:00,21.3350721283,1.08763670355,4.53555668133,0.0,2.55330491699,7.80157382632,1.4374478277,0.0,1.4374478277
 07/27  01:00:00,20.05035655,0.953503543336,3.97369887921,0.0,2.55330491699,7.21284921042,0.860817525003,0.0,0.860817525003
 07/27  02:00:00,18.3908850295,0.703606783626,2.85848642645,0.0,2.55330491699,6.91848690247,0.428939032223,0.0,0.428939032223
 07/27  03:00:00,17.0642109606,0.484174841463,1.89842545368,0.0,2.55330491699,6.7713057485,0.428933561303,0.0,0.428933561303
 07/27  04:00:00,18.8953274075,0.438362589868,1.69886070438,0.0,3.82705111198,7.57405300124,0.860685336911,0.0,0.860685336911
 07/27  05:00:00,23.8753616808,0.523127308105,2.05551779747,0.0,6.02426329834,9.91545327661,4.16968005071,0.0,4.16968005071
 07/27  06:00:00,24.8186599364,0.715063590763,2.84562869041,0.0,6.51253267309,14.7454349813,13.8062352287,0.0,13.8062352287
 07/27  07:00:00,29.2468650564,0.992216229059,4.07754853677,0.0,6.01364874671,18.163451543,14.6690033835,0.0,14.6690033835
 07/27  08:00:00,30.1855984433,1.44204329565,5.512205406,0.0,4.35151303671,18.8798367041,14.0936419965,0.0,14.0936419965
 07/27  09:00:00,29.8866383518,1.83028233234,7.64863811834,0.0,3.78894180059,16.6187760998,12.3675617431,0.0,12.3675617431
 07/27  10:00:00,29.4853373665,2.20964568922,9.78460047928,0.0,3.78894180059,13.7021493968,11.216841577,0.0,11.216841577
 07/27  11:00:00,31.6129344341,2.50986589412,11.4647961881,0.0,3.78894180059,13.8493305508,9.05924126579,0.0,9.05924126579
 07/27  12:00:00,33.107259357,2.77747981415,13.0019484091,0.0,3.69398621738,13.6338449159,7.90852109978,0.0,7.90852109978
 07/27  13:00:00,34.603267962,3.01977095319,14.5339492729,0.0,3.78894180059,13.2606059349,7.04548097528,0.0,7.04548097528
 07/27  14:00:00,35.1585817001,3.14975208888,15.1064630294,0.0,3.78894180059,13.1134247809,6.18244085078,0.0,6.18244085078
 07/27  15:00:00,38.310646429,3.43759485454,16.6056755392,0.0,4.71240779196,13.5549682428,7.04548097528,0.0,7.04548097528
 07/27  16:00:00,48.5948646386,3.88053338406,18.996601832,0.0,7.18559832057,18.5321311015,8.19620114128,0.0,8.19620114128
 07/27  17:00:00,56.1058969094,4.02414177985,20.3862694378,0.0,8.38069375907,23.3147919321,10.7853215148,0.0,10.7853215148
 07/27  18:00:00,58.8211914166,4.17803706769,20.8802985234,0.0,10.6415932552,23.1212625696,12.6552417846,0.0,12.6552417846
 07/27  19:00:00,56.3989530604,4.00861014337,19.5967650697,0.0,12.3080778603,20.4854999863,12.0798817016,0.0,12.0798817016
 07/27  20:00:00,55.7233309543,3.6126885304,17.0786854698,0.0,12.456681583,19.8967753704,11.0730015563,0.0,11.0730015563
 07/27  21:00:00,47.9326976893,2.92567850833,12.7600632489,0.0,9.18739968257,17.702556249,9.05924126579,0.0,9.05924126579
 07/27  22:00:00,38.1175993041,2.43407255381,10.3718833799,0.0,5.91811778209,14.0365255879,7.90852109978,0.0,7.90852109978
 07/27  23:00:00,30.3474137735,2.06757101784,8.86470845661,0.0,3.54045821811,10.5176760807,4.45636060177,0.0,4.45636060177
 07/27  24:00:00,23.5978458465,1.53344816501,6.35251893814,0.0,2.55330491699,7.80157382632,1.43572016601,0.0,1.43572016601
 07/28  01:00:00,21.5715931129,1.26142146374,5.18701752172,0.0,2.55330491699,7.21284921042,0.859973454207,0.0,0.859973454207
 07/28  02:00:00,20.6320154586,1.12660287457,4.67662076452,0.0,2.55330491699,6.91848690247,0.428728784968,0.0,0.428728784968
 07/28  03:00:00,19.0740484482,0.870167420482,3.52227036227,0.0,2.55330491699,6.7713057485,0.428723588307,0.0,0.428723588307
 07/28  04:00:00,20.5830586175,0.76211072746,3.06284377677,0.0,3.82705111198,7.57405300124,0.859847893717,0.0,0.859847893717
 07/28  05:00:00,25.1755758011,0.774409308017,3.10444991793,0.0,6.02426329834,9.91545327661,4.16408687624,0.0,4.16408687624
 07/28  06:00:00,25.929900753,0.927724073134,3.74420902462,0.0,6.51253267309,14.7454349813,13.786920417,0.0,13.786920417
 07/28  07:00:00,30.4945319288,1.21475063673,5.10268100157,0.0,6.01364874671,18.163451543,14.6484696151,0.0,14.6484696151
 07/28  08:00:00,32.1461379254,1.75639082809,7.15839735569,0.0,4.35151303671,18.8798367041,14.0739296352,0.0,14.0739296352
 07/28  09:00:00,30.6990288638,1.97269583839,8.3186151243,0.0,3.78894180059,16.6187760998,12.3503134271,0.0,12.3503134271
 07/28  10:00:00,29.3999762062,2.23569319896,9.67319180921,0.0,3.78894180059,13.7021493968,11.2012359579,0.0,11.2012359579
 07/28  11:00:00,32.561558603,2.6857883234,12.2374979277,0.0,3.78894180059,13.8493305508,9.04671570302,0.0,9.04671570302
 07/28  12:00:00,34.584370985,3.01748803586,14.2390518154,0.0,3.69398621738,13.6338449159,7.89763823377,0.0,7.89763823377
 07/28  13:00:00,34.9007963904,3.12404527711,14.7272033774,0.0,3.78894180059,13.2606059349,7.03583013184,0.0,7.03583013184
 07/28  14:00:00,35.1808182466,3.22221922441,15.0562324404,0.0,3.78894180059,13.1134247809,6.1740220299,0.0,6.1740220299
 07/28  15:00:00,38.1341637859,3.45828456919,16.4085031815,0.0,4.71240779196,13.5549682428,7.03583013184,0.0,7.03583013184
 07/28  16:00:00,47.408267816,3.77227877038,17.9182596231,0.0,7.18559832057,18.5321311015,8.18490760108,0.0,8.18490760108
 07/28  17:00:00,52.6865102491,3.61670576933,17.374318788,0.0,8.38069375907,23.3147919321,10.7703319069,0.0,10.7703319069
 07/28  18:00:00,53.7474913765,3.51365106376,16.4709844872,0.0,10.6415932552,23.1212625696,12.6375827944,0.0,12.6375827944
 07/28  19:00:00,50.7559713083,3.21690891957,14.7454845415,0.0,12.3080778603,20.4854999863,12.0630440598,0.0,12.0630440598
 07/28  20:00:00,50.511540363,2.85288837852,12.6266950304,0.0,12.456681583,19.8967753704,11.0576012742,0.0,11.0576012742
 07/28  21:00:00,44.9736822236,2.429198794,10.2975274975,0.0,9.18739968257,17.702556249,9.04671570302,0.0,9.04671570302
 07/28  22:00:00,35.5624695129,1.98643279054,8.26439335194,0.0,5.91811778209,14.0365255879,7.89763823377,0.0,7.89763823377
 07/28  23:00:00,27.3462143194,1.55350073213,6.37757928822,0.0,3.54045821811,10.5176760807,4.45040582603,0.0,4.45040582603
 07/28  24:00:00,21.3423591178,1.12402250143,4.50645787297,0.0,2.55330491699,7.80157382632,1.43407746925,0.0,1.43407746925
 07/29  01:00:00,19.5230401427,0.886243300093,3.51364271514,0.0,2.55330491699,7.21284921042,0.859172014575,0.0,0.859172014575
 07/29  02:00:00,18.5140166956,0.742525521376,2.94269935473,0.0,2.55330491699,6.91848690247,0.428529197452,0.0,0.428529197452
 07/29  03:00:00,17.773593054,0.623627939185,2.46835444935,0.0,2.55330491699,6.7713057485,0.428524275798,0.0,0.428524275798
 07/29  04:00:00,19.2735899029,0.512874700409,2.00261108923,0.0,3.82705111198,7.57405300124,0.859053099628,0.0,0.859053099628
 07/29  05:00:00,23.8053401223,0.515057509017,1.99356603813,0.0,6.02426329834,9.91545327661,4.15878180627,0.0,4.15878180627
 07/29  06:00:00,24.7201114332,0.701446078619,2.7606976994,0.0,6.51253267309,14.7454349813,13.7686095349,0.0,13.7686095349
 07/29  07:00:00,28.1552703118,0.836781508386,3.33491787528,0.0,6.01364874671,17.9699221805,14.6290039881,0.0,14.6290039881
 07/29  08:00:00,25.6274948444,0.760478747261,3.0820799242,0.0,3.66783283761,18.1171033345,14.0552426908,0.0,14.0552426908
 07/29  09:00:00,23.2139702935,0.826062811461,3.42660314955,0.0,3.10526160149,15.8560427302,12.3339623509,0.0,12.3339623509
 07/29  10:00:00,21.720609779,1.07017800539,4.60575414423,0.0,3.10526160149,12.9394160272,11.186442127,0.0,11.186442127
 07/29  11:00:00,23.7558111209,1.39068350055,6.17326883712,0.0,3.10526160149,13.0865971812,9.0348417072,0.0,9.0348417072
 07/29  12:00:00,25.087616312,1.63431399749,7.40862468539,0.0,3.10526160149,12.9394160272,7.88732148331,0.0,7.88732148331
 07/29  13:00:00,24.5918704859,1.6134809136,7.37525540519,0.0,3.10526160149,12.4978725653,7.02668131539,0.0,7.02668131539
 07/29  14:00:00,24.6125417049,1.64454333296,7.51204535884,0.0,3.10526160149,12.3506914113,6.16604114747,0.0,6.16604114747
 07/29  15:00:00,26.7867527785,1.79091977843,8.17487053358,0.0,4.02872759285,12.7922348732,7.02668131539,0.0,7.02668131539
 07/29  16:00:00,35.8352458621,2.07919108586,9.48473892244,0.0,6.50191812146,17.7693977319,8.17420153928,0.0,8.17420153928
 07/29  17:00:00,45.4853207805,2.48837549204,11.4949889591,0.0,8.38069375907,23.1212625696,10.756122043,0.0,10.756122043
 07/29  18:00:00,49.23851856,2.76417597159,12.7114867628,0.0,10.6415932552,23.1212625696,12.6208424069,0.0,12.6208424069
 07/29  19:00:00,47.1269337334,2.6059206448,11.7274352413,0.0,12.3080778603,20.4854999863,12.0470822949,0.0,12.0470822949
 07/29  20:00:00,48.6593485997,2.35771404548,10.3768442668,0.0,12.456681583,19.8967753704,11.043002099,0.0,11.043002099
 07/29  21:00:00,42.7710809607,2.00498923027,8.51913579828,0.0,9.18739968257,17.702556249,9.0348417072,0.0,9.0348417072
 07/29  22:00:00,33.7156032063,1.62617115589,6.77778867998,0.0,5.91811778209,14.0365255879,7.88732148331,0.0,7.88732148331
 07/29  23:00:00,25.8565949165,1.25924655625,5.18221406118,0.0,3.54045821811,10.5176760807,4.44476081162,0.0,4.44476081162
 07/29  24:00:00,20.4067455484,0.926378452594,3.76848835244,0.0,2.55330491699,7.80157382632,1.4325202239,0.0,1.4325202239
 07/30  01:00:00,18.675989003,0.708904383745,2.84393049181,0.0,2.55330491699,7.21284921042,0.858413441906,0.0,0.858413441906
 07/30  02:00:00,17.5968771346,0.556846376841,2.21123893828,0.0,2.55330491699,6.91848690247,0.428340328505,0.0,0.428340328505
 07/30  03:00:00,17.0251733778,0.472057488492,1.87150522384,0.0,2.55330491699,6.7713057485,0.428335682562,0.0,0.428335682562
 07/30  04:00:00,18.9333766544,0.438773530747,1.7364990104,0.0,3.82705111198,7.57405300124,0.858301189355,0.0,0.858301189355
 07/30  05:00:00,23.5084916149,0.450523016809,1.76125202292,0.0,6.02426329834,9.91545327661,4.15376641247,0.0,4.15376641247
 07/30  06:00:00,24.2346823346,0.60253551282,2.37417916658,0.0,6.51253267309,14.7454349813,13.7513080071,0.0,13.7513080071
 07/30  07:00:00,28.4516016731,0.884597654744,3.58343309021,0.0,6.01364874671,17.9699221805,14.610612267,0.0,14.610612267
 07/30  08:00:00,26.5805554615,0.931098419265,3.86452086926,0.0,3.66783283761,18.1171033345,14.0375866972,0.0,14.0375866972
 07/30  09:00:00,25.491891702,1.2169285161,5.31365885349,0.0,3.10526160149,15.8560427302,12.3185133567,0.0,12.3185133567
 07/30  10:00:00,24.962698718,1.60913293828,7.30888815034,0.0,3.10526160149,12.9394160272,11.1724644655,0.0,11.1724644655
 07/30  11:00:00,26.9531481077,1.90887897509,8.8524103494,0.0,3.10526160149,13.0865971812,9.02362279471,0.0,9.02362279471
 07/30  12:00:00,27.9844491183,2.10606389845,9.83370759066,0.0,3.10526160149,12.9394160272,7.8775739036,0.0,7.8775739036
 07/30  13:00:00,27.9122011911,2.17393823727,10.1351287867,0.0,3.10526160149,12.4978725653,7.01803723527,0.0,7.01803723527
 07/30  14:00:00,29.7952784992,2.48081182074,11.8585136653,0.0,3.10526160149,12.3506914113,6.15850056694,0.0,6.15850056694
 07/30  15:00:00,33.026179428,2.76340436942,13.4418125921,0.0,4.02872759285,12.7922348732,7.01803723527,0.0,7.01803723527
 07/30  16:00:00,42.080539009,3.03810928438,14.7711138708,0.0,6.50191812146,17.7693977319,8.16408612638,0.0,8.16408612638
 07/30  17:00:00,49.8077583402,3.19207367067,15.1137283402,0.0,8.38069375907,23.1212625696,10.7426961314,0.0,10.7426961314
 07/30  18:00:00,54.0712447007,3.51727272824,16.7911161469,0.0,10.6415932552,23.1212625696,12.6050255794,0.0,12.6050255794
 07/30  19:00:00,52.4850838838,3.42721255039,16.2642934861,0.0,12.3080778603,20.4854999863,12.0320011339,0.0,12.0320011339
 07/30  20:00:00,52.0801435041,2.9401505866,13.2152026301,0.0,12.456681583,19.8967753704,11.0292083541,0.0,11.0292083541
 07/30  21:00:00,44.9083932627,2.41139978913,10.2500375415,0.0,9.18739968257,17.702556249,9.02362279471,0.0,9.02362279471
 07/30  22:00:00,34.9734639701,1.89157405313,7.77024654655,0.0,5.91811778209,14.0365255879,7.8775739036,0.0,7.8775739036
 07/30  23:00:00,27.0183064782,1.49936154073,6.10381063834,0.0,3.54045821811,10.5176760807,4.43942723027,0.0,4.43942723027
 07/30  24:00:00,21.6095699897,1.16476095467,4.7329302917,0.0,2.55330491699,7.80157382632,1.43104889111,0.0,1.43104889111
 07/31  01:00:00,19.5684231791,0.889011150273,3.55625790141,0.0,2.55330491699,7.21284921042,0.857697959253,0.0,0.857697959253
 07/31  02:00:00,18.0720752306,0.661067169367,2.5822162418,0.0,2.55330491699,6.91848690247,0.428162233773,0.0,0.428162233773
 07/31  03:00:00,17.1695426755,0.511277641705,1.97665436833,0.0,2.55330491699,6.7713057485,0.4281578642,0.0,0.4281578642
 07/31  04:00:00,18.7830092661,0.420781998756,1.60412315412,0.0,3.82705111198,7.57405300124,0.857592384885,0.0,0.857592384885
 07/31  05:00:00,23.1862125364,0.400081927946,1.48941403325,0.0,6.02426329834,9.91545327661,4.14904218074,0.0,4.14904218074
 07/31  06:00:00,23.5605290809,0.489537288778,1.81302413686,0.0,6.51253267309,14.7454349813,13.7350209592,0.0,13.7350209592
 07/31  07:00:00,28.175195705,0.807510159994,3.1905852545,0.0,6.01364874671,18.163451543,14.5932998985,0.0,14.5932998985
 07/31  08:00:00,29.7912634176,1.37353312434,5.18638055159,0.0,4.35151303671,18.8798367041,14.020966883,0.0,14.020966883
 07/31  09:00:00,29.7212923798,1.79807659693,7.5154978817,0.0,3.78894180059,16.6187760998,12.3039710194,0.0,12.3039710194
 07/31  10:00:00,30.0045583322,2.2711380602,10.2423290739,0.0,3.78894180059,13.7021493968,11.1593071128,0.0,11.1593071128
 07/31  11:00:00,32.1235506072,2.57293657245,11.9123416829,0.0,3.78894180059,13.8493305508,9.01306228791,0.0,9.01306228791
 07/31  12:00:00,33.6597498139,2.86189664413,13.470022036,0.0,3.69398621738,13.6338449159,7.8683983813,0.0,7.8683983813
 07/31  13:00:00,34.8575460386,3.08347168259,14.7245266201,0.0,3.78894180059,13.2606059349,7.00990045134,0.0,7.00990045134
 07/31  14:00:00,35.5960275755,3.23430071571,15.459360278,0.0,3.78894180059,13.1134247809,6.15140252138,0.0,6.15140252138
 07/31  15:00:00,38.6111803726,3.48059573862,16.8632085988,0.0,4.71240779196,13.5549682428,7.00990045134,0.0,7.00990045134
 07/31  16:00:00,48.4021690952,3.84529486585,18.8391448068,0.0,7.18559832057,18.5321311015,8.15456435795,0.0,8.15456435795
 07/31  17:00:00,55.9272066249,3.99071666063,20.2410042725,0.0,8.38069375907,23.3147919321,10.7300581478,0.0,10.7300581478
 07/31  18:00:00,58.8813561149,4.18055761824,20.9379426711,0.0,10.6415932552,23.1212625696,12.5901369961,0.0,12.5901369961
 07/31  19:00:00,55.9469373119,3.96304509456,19.19031437,0.0,12.3080778603,20.4854999863,12.0178050428,0.0,12.0178050428
 07/31  20:00:00,55.6734176452,3.50394052846,16.2446868293,0.0,12.456681583,19.8967753704,11.0162241245,0.0,11.0162241245
 07/31  21:00:00,49.7969115282,3.16137656,14.3885790361,0.0,9.18739968257,17.702556249,9.01306228791,0.0,9.01306228791
 07/31  22:00:00,40.7582474028,2.78419746235,12.66240657,0.0,5.91811778209,14.0365255879,7.8683983813,0.0,7.8683983813
 07/31  23:00:00,32.7169081848,2.40232029829,10.8994535874,0.0,3.54045821811,10.5176760807,4.43440666146,0.0,4.43440666146
 07/31  24:00:00,27.0362898487,2.04908096219,9.27533014315,0.0,2.55330491699,7.80157382632,1.42966390661,0.0,1.42966390661
 08/01  01:00:00,24.9380619353,1.78295369137,8.03195411645,0.0,2.55330491699,7.21284921042,0.857025776854,0.0,0.857025776854
 08/01  02:00:00,23.5560958641,1.59081831396,7.13648573064,0.0,2.55330491699,6.91848690247,0.427994965701,0.0,0.427994965701
 08/01  03:00:00,22.6155908116,1.45056749098,6.48341265513,0.0,2.55330491699,6.7713057485,0.427990873113,0.0,0.427990873113
 08/01  04:00:00,24.2867281884,1.37986396623,6.14876010893,0.0,3.82705111198,7.57405300124,0.856926895415,0.0,0.856926895415
 08/01  05:00:00,29.7308637937,1.52770570418,6.9064415143,0.0,6.02426329834,9.91545327661,4.14461051076,0.0,4.14461051076
 08/01  06:00:00,32.2683168156,1.81536101085,8.30215481622,0.0,6.51253267309,14.7454349813,13.7197532168,0.0,13.7197532168
 08/01  07:00:00,37.1706154016,2.27521470654,10.7183004045,0.0,6.01364874671,18.163451543,14.5770720094,0.0,14.5770720094
 08/01  08:00:00,39.7452130458,2.86345617027,13.6504071339,0.0,4.35151303671,18.8798367041,14.0053881701,0.0,14.0053881701
 08/01  09:00:00,39.3264642572,3.20223609611,15.7165102599,0.0,3.78894180059,16.6187760998,12.2903396458,0.0,12.2903396458
 08/01  10:00:00,39.5581198615,3.6488672782,18.4181613853,0.0,3.78894180059,13.7021493968,11.1469739652,0.0,11.1469739652
 08/01  11:00:00,43.8803337499,4.19289413788,22.0491672602,0.0,3.78894180059,13.8493305508,9.0031633142,0.0,9.0031633142
 08/01  12:00:00,45.7783732854,4.47860341756,23.9719387341,0.0,3.69398621738,13.6338449159,7.85979763365,0.0,7.85979763365
 08/01  13:00:00,46.1371972248,4.57519306893,24.51245642,0.0,3.78894180059,13.2606059349,7.00227337324,0.0,7.00227337324
 08/01  14:00:00,44.0274754511,4.41702590031,22.708082969,0.0,3.78894180059,13.1134247809,6.14474911282,0.0,6.14474911282
 08/01  15:00:00,43.8841603649,4.28535491088,21.3314294189,0.0,4.71240779196,13.5549682428,7.00227337324,0.0,7.00227337324
 08/01  16:00:00,52.4167005433,4.47377189495,22.2251992258,0.0,7.18559832057,18.5321311015,8.14563905379,0.0,8.14563905379
 08/01  17:00:00,55.6845363142,4.02921996548,19.959830657,0.0,8.38069375907,23.3147919321,10.718211835,0.0,10.718211835
 08/01  18:00:00,56.286455968,3.84566108401,18.6779390585,0.0,10.6415932552,23.1212625696,12.5761810659,0.0,12.5761810659
 08/01  19:00:00,53.3636315185,3.62146242597,16.9485912452,0.0,12.3080778603,20.4854999863,12.0044982256,0.0,12.0044982256
 08/01  20:00:00,51.9788859959,2.96352595515,13.0905697533,0.0,12.456681583,19.8967753704,11.0040532552,0.0,11.0040532552
 08/01  21:00:00,44.6410719735,2.38139510506,10.0127209364,0.0,9.18739968257,17.702556249,9.0031633142,0.0,9.0031633142
 08/01  22:00:00,34.8390079203,1.88012959766,7.64723495224,0.0,5.91811778209,14.0365255879,7.85979763365,0.0,7.85979763365
 08/01  23:00:00,26.584119024,1.44072537439,5.7282593505,0.0,3.54045821811,10.5176760807,4.429700592,0.0,4.429700592
 08/01  24:00:00,20.80014479,1.0419213981,4.04634464852,0.0,2.55330491699,7.80157382632,1.42836568055,0.0,1.42836568055
 08/02  01:00:00,18.5044733769,0.712804895313,2.6685143541,0.0,2.55330491699,7.21284921042,0.856397092079,0.0,0.856397092079
 08/02  02:00:00,17.1506304946,0.498044103353,1.8237945718,0.0,2.55330491699,6.91848690247,0.427838573519,0.0,0.427838573519
 08/02  03:00:00,16.5553166535,0.402719702071,1.47098628598,0.0,2.55330491699,6.7713057485,0.427834758489,0.0,0.427834758489
 08/02  04:00:00,18.3236960614,0.340710956726,1.22488099142,0.0,3.82705111198,7.57405300124,0.856304917291,0.0,0.856304917291
 08/02  05:00:00,22.7700142205,0.326364489039,1.1469331563,0.0,6.02426329834,9.91545327661,4.14047271559,0.0,4.14047271559
 08/02  06:00:00,24.0581821429,0.419635281885,1.48774587247,0.0,6.51253267309,14.7454349813,13.7055093037,0.0,13.7055093037
 08/02  07:00:00,27.1234075499,0.625605955006,2.32070130433,0.0,6.01364874671,18.163451543,14.5619334056,0.0,14.5619334056
 08/02  08:00:00,27.4253473683,0.996067081322,3.19793054537,0.0,4.35151303671,18.8798367041,13.9908551719,0.0,13.9908551719
 08/02  09:00:00,25.6011596112,1.15915347225,4.03428823783,0.0,3.78894180059,16.6187760998,12.2776232726,0.0,12.2776232726
 08/02  10:00:00,24.3899588014,1.44250338633,5.45636421699,0.0,3.78894180059,13.7021493968,11.1354686752,0.0,11.1354686752
 08/02  11:00:00,26.4589946501,1.74665022288,7.07407207529,0.0,3.78894180059,13.8493305508,8.99392880507,0.0,8.99392880507
 08/02  12:00:00,27.8854133028,2.0223672648,8.53521490423,0.0,3.69398621738,13.6338449159,7.85177420768,0.0,7.85177420768
 08/02  13:00:00,28.8587398499,2.22479030193,9.58440181206,0.0,3.78894180059,13.2606059349,6.99515825964,0.0,6.99515825964
 08/02  14:00:00,30.1878438266,2.46079741712,10.8246798276,0.0,3.78894180059,13.1134247809,6.1385423116,0.0,6.1385423116
 08/02  15:00:00,33.7830711784,2.80478620424,12.710908939,0.0,4.71240779196,13.5549682428,6.99515825964,0.0,6.99515825964
 08/02  16:00:00,42.8297386476,3.09485864403,14.017150581,0.0,7.18559832057,18.5321311015,8.13731285703,0.0,8.13731285703
 08/02  17:00:00,48.9577325455,3.06002662038,14.2022202333,0.0,8.38069375907,23.3147919321,10.7071607011,0.0,10.7071607011
 08/02  18:00:00,51.2679566257,3.15949002656,14.3456107736,0.0,10.6415932552,23.1212625696,12.5631619219,0.0,12.5631619219
 08/02  19:00:00,48.5229033216,2.92006077752,12.8092646967,0.0,12.3080778603,20.4854999863,11.9920846232,0.0,11.9920846232
 08/02  20:00:00,49.0540536061,2.52462282688,10.6046404918,0.0,12.456681583,19.8967753704,10.9926993505,0.0,10.9926993505
 08/02  21:00:00,43.2764085788,2.17342618664,8.85602646005,0.0,9.18739968257,17.702556249,8.99392880507,0.0,8.99392880507
 08/02  22:00:00,34.0048422762,1.74313151436,6.95006739136,0.0,5.91811778209,14.0365255879,7.85177420768,0.0,7.85177420768
 08/02  23:00:00,25.6882465888,1.28208181188,4.9910304778,0.0,3.54045821811,10.5176760807,4.42531041552,0.0,4.42531041552
 08/02  24:00:00,20.17863711,0.922130045455,3.54462832112,0.0,2.55330491699,7.80157382632,1.42715459739,0.0,1.42715459739
 08/03  01:00:00,18.1187671108,0.631354131909,2.36425885149,0.0,2.55330491699,7.21284921042,0.855812089367,0.0,0.855812089367
 08/03  02:00:00,16.8247261624,0.428058902469,1.56787544048,0.0,2.55330491699,6.91848690247,0.427693103228,0.0,0.427693103228
 08/03  03:00:00,16.5134394055,0.388795880963,1.44303285903,0.0,2.55330491699,6.7713057485,0.427689566288,0.0,0.427689566288
 08/03  04:00:00,18.7087387877,0.40652071333,1.54411396113,0.0,3.82705111198,7.57405300124,0.855726633951,0.0,0.855726633951
 08/03  05:00:00,23.7259507314,0.496053872268,1.93318028396,0.0,6.02426329834,9.91545327661,4.13663002125,0.0,4.13663002125
 08/03  06:00:00,25.4629605234,0.668159015715,2.64400051915,0.0,6.51253267309,14.7454349813,13.6922934403,0.0,13.6922934403
 08/03  07:00:00,29.1640115668,0.979421043234,4.00749023307,0.0,6.01364874671,18.163451543,14.5478885701,0.0,14.5478885701
 08/03  08:00:00,30.5678048295,1.49873224417,5.83772284373,0.0,4.35151303671,18.8798367041,13.9773721922,0.0,13.9773721922
 08/03  09:00:00,30.49442669,1.92427813926,8.16243064955,0.0,3.78894180059,16.6187760998,12.2658256656,0.0,12.2658256656
 08/03  10:00:00,31.8231863104,2.54903334462,11.7830617678,0.0,3.78894180059,13.7021493968,11.1247946498,0.0,11.1247946498
 08/03  11:00:00,35.9729636077,3.1186046274,15.2160866285,0.0,3.78894180059,13.8493305508,8.98536149522,0.0,8.98536149522
 08/03  12:00:00,39.2000772674,3.63242117299,18.2398249606,0.0,3.69398621738,13.6338449159,7.84433047946,0.0,7.84433047946
 08/03  13:00:00,42.390144229,4.1039839723,21.2366125208,0.0,3.78894180059,13.2606059349,6.98855721763,0.0,6.98855721763
 08/03  14:00:00,45.1042789867,4.47240112507,23.7295112798,0.0,3.78894180059,13.1134247809,6.13278395581,0.0,6.13278395581
 08/03  15:00:00,49.1303356903,4.79867604121,26.0642836139,0.0,4.71240779196,13.5549682428,6.98855721763,0.0,6.98855721763
 08/03  16:00:00,58.9177977433,5.17425619033,28.0258121305,0.0,7.18559832057,18.5321311015,8.1295882334,0.0,8.1295882334
 08/03  17:00:00,65.741399964,5.19821077578,28.8477034965,0.0,8.38069375907,23.3147919321,10.6969080189,0.0,10.6969080189
 08/03  18:00:00,67.666946969,5.25198687808,28.6521042653,0.0,10.6415932552,23.1212625696,12.5510834195,0.0,12.5510834195
 08/03  19:00:00,63.4902346494,4.93807214368,25.7585846584,0.0,12.3080778603,20.4854999863,11.9805679116,0.0,11.9805679116
 08/03  20:00:00,62.4284725238,4.42577540182,22.0779068346,0.0,12.456681583,19.8967753704,10.9821657728,0.0,10.9821657728
 08/03  21:00:00,55.2763503936,3.95068695034,19.0787075112,0.0,9.18739968257,17.702556249,8.98536149522,0.0,8.98536149522
 08/03  22:00:00,44.2858477021,3.31851072469,15.655693607,0.0,5.91811778209,14.0365255879,7.84433047946,0.0,7.84433047946
 08/03  23:00:00,35.1341206934,2.77396508712,12.9450213072,0.0,3.54045821811,10.5176760807,4.42123743216,0.0,4.42123743216
 08/03  24:00:00,29.280450743,2.39526742561,11.173304574,0.0,2.55330491699,7.80157382632,1.42603101577,0.0,1.42603101577
 08/04  01:00:00,27.4230252683,2.17142110493,10.128450036,0.0,2.55330491699,7.21284921042,0.85527094018,0.0,0.85527094018
 08/04  02:00:00,26.1089099862,1.99209740956,9.28802075713,0.0,2.55330491699,6.91848690247,0.427558597586,0.0,0.427558597586
 08/04  03:00:00,25.4567951158,1.90162729506,8.87355715528,0.0,2.55330491699,6.7713057485,0.427555339226,0.0,0.427555339226
 08/04  04:00:00,25.7631202684,1.63936657854,7.36564957658,0.0,3.82705111198,7.57405300124,0.855192215874,0.0,0.855192215874
 08/04  05:00:00,29.43180374,1.51870041024,6.61638675459,0.0,6.02426329834,9.91545327661,4.1330835664,0.0,4.1330835664
 08/04  06:00:00,31.0922557225,1.66766288143,7.27379185254,0.0,6.51253267309,14.7454349813,13.6801095429,0.0,13.6801095429
 08/04  07:00:00,33.3054962367,1.70147556799,7.42692037818,0.0,6.01364874671,18.163451543,14.5349416624,0.0,14.5349416624
 08/04  08:00:00,32.184958787,1.7812449092,7.17236413617,0.0,4.35151303671,18.8798367041,13.964943224,0.0,13.964943224
 08/04  09:00:00,29.5927217635,1.82073739478,7.36426646762,0.0,3.78894180059,16.6187760998,12.2549503186,0.0,12.2549503186
 08/04  10:00:00,29.1629827669,2.20992909894,9.46196246996,0.0,3.78894180059,13.7021493968,11.1149550501,0.0,11.1149550501
 08/04  11:00:00,32.4377709436,2.66596058349,12.1335380082,0.0,3.78894180059,13.8493305508,8.9774639218,0.0,8.9774639218
 08/04  12:00:00,35.2996657329,3.10023416845,14.8716004307,0.0,3.69398621738,13.6338449159,7.83746865337,0.0,7.83746865337
 08/04  13:00:00,37.5979148817,3.46418790482,17.084179241,0.0,3.78894180059,13.2606059349,6.98247220204,0.0,6.98247220204
 08/04  14:00:00,38.7175061448,3.66785698665,18.1472825763,0.0,3.78894180059,13.1134247809,6.12747575072,0.0,6.12747575072
 08/04  15:00:00,39.5665478675,3.62548594385,17.6736858884,0.0,4.71240779196,13.5549682428,6.98247220204,0.0,6.98247220204
 08/04  16:00:00,47.6912485365,3.76782271711,18.2056963969,0.0,7.18559832057,18.5321311015,8.12246747048,0.0,8.12246747048
 08/04  17:00:00,54.2705915898,3.79978081884,18.7753250792,0.0,8.38069375907,23.3147919321,10.6874568244,0.0,10.6874568244
 08/04  18:00:00,55.7759913598,3.77439271366,18.2387428206,0.0,10.6415932552,23.1212625696,12.5399491357,0.0,12.5399491357
 08/04  19:00:00,53.4587447376,3.57209345364,17.0930734367,0.0,12.3080778603,20.4854999863,11.9699515014,0.0,11.9699515014
 08/04  20:00:00,54.7913382285,3.29882321359,15.5677247274,0.0,12.456681583,19.8967753704,10.9724556416,0.0,10.9724556416
 08/04  21:00:00,48.4057921025,2.88216156841,13.2766746019,0.0,9.18739968257,17.702556249,8.9774639218,0.0,8.9774639218
 08/04  22:00:00,39.2221165968,2.50074199078,11.4097312356,0.0,5.91811778209,14.0365255879,7.83746865337,0.0,7.83746865337
 08/04  23:00:00,31.6900870646,2.20530438324,10.0696483822,0.0,3.54045821811,10.5176760807,4.41748284807,0.0,4.41748284807
 08/04  24:00:00,25.8544267719,1.84211289936,8.30043512913,0.0,2.55330491699,7.80157382632,1.42499526843,0.0,1.42499526843
 08/05  01:00:00,23.4652782821,1.54473632043,6.79738783428,0.0,2.55330491699,7.21284921042,0.854773802953,0.0,0.854773802953
 08/05  02:00:00,22.113885092,1.3606097618,5.92448351077,0.0,2.55330491699,6.91848690247,0.427435096097,0.0,0.427435096097
 08/05  03:00:00,21.4078962709,1.25639692501,5.46988868039,0.0,2.55330491699,6.7713057485,0.427432116767,0.0,0.427432116767
 08/05  04:00:00,23.6059661613,1.26562867057,5.58223337742,0.0,3.82705111198,7.57405300124,0.854701820528,0.0,0.854701820528
 08/05  05:00:00,28.3978338849,1.31565731385,5.78545999589,0.0,6.02426329834,9.91545327661,4.12983440197,0.0,4.12983440197
 08/05  06:00:00,30.3979276495,1.5210345533,6.72609210765,0.0,6.51253267309,14.7454349813,13.6689612221,0.0,13.6689612221
 08/05  07:00:00,32.6420176722,1.59989005174,7.05855669234,0.0,6.01364874671,17.9699221805,14.5230965166,0.0,14.5230965166
 08/05  08:00:00,29.995507489,1.51209325596,6.69847806006,0.0,3.66783283761,18.1171033345,13.9535719479,0.0,13.9535719479
 08/05  09:00:00,27.0213305107,1.47293880814,6.58708737009,0.0,3.10526160149,15.8560427302,12.2450004522,0.0,12.2450004522
 08/05  10:00:00,25.2982418927,1.67123969318,7.58232457016,0.0,3.10526160149,12.9394160272,11.10595279,0.0,11.10595279
 08/05  11:00:00,28.8831415769,2.19858112376,10.49270167,0.0,3.10526160149,13.0865971812,8.97023842358,0.0,8.97023842358
 08/05  12:00:00,32.3354728307,2.7304599897,13.5603352119,0.0,3.10526160149,12.9394160272,7.83119076147,0.0,7.83119076147
 08/05  13:00:00,31.488566536,2.67142329911,13.2140090697,0.0,3.10526160149,12.4978725653,6.97690501489,0.0,6.97690501489
 08/05  14:00:00,30.8302104263,2.60779163415,12.766465779,0.0,3.10526160149,12.3506914113,6.12261926831,0.0,6.12261926831
 08/05  15:00:00,32.7887078769,2.70962505084,13.2581203596,0.0,4.02872759285,12.7922348732,6.97690501489,0.0,6.97690501489
 08/05  16:00:00,42.4923190235,3.09097276958,15.1300304001,0.0,6.50191812146,17.7693977319,8.115952677,0.0,8.115952677
 08/05  17:00:00,51.5855978139,3.40636950227,16.6772719823,0.0,8.38069375907,23.1212625696,10.6788099167,0.0,10.6788099167
 08/05  18:00:00,53.0534021078,3.34444479009,15.9461014922,0.0,10.6415932552,23.1212625696,12.5297623677,0.0,12.5297623677
 08/05  19:00:00,50.6936912696,3.15402267654,14.7460907458,0.0,12.3080778603,20.4854999863,11.9602385366,0.0,11.9602385366
 08/05  20:00:00,52.4341799257,2.94117096037,13.5682186778,0.0,12.456681583,19.8967753704,10.9635718323,0.0,10.9635718323
 08/05  21:00:00,47.1995536665,2.68708958563,12.2655081487,0.0,9.18739968257,17.702556249,8.97023842358,0.0,8.97023842358
 08/05  22:00:00,38.0104719457,2.30706997416,10.3917586011,0.0,5.91811778209,14.0365255879,7.83119076147,0.0,7.83119076147
 08/05  23:00:00,29.9671210987,1.93311036407,8.61887643559,0.0,3.54045821811,10.5176760807,4.41404777515,0.0,4.41404777515
 08/05  24:00:00,24.5623629559,1.62320679502,7.22727741748,0.0,2.55330491699,7.80157382632,1.42404766211,0.0,1.42404766211
 08/06  01:00:00,23.2142101773,1.48358461329,6.60747143658,0.0,2.55330491699,7.21284921042,0.854320823048,0.0,0.854320823048
 08/06  02:00:00,22.4070978962,1.38952502475,6.18878105194,0.0,2.55330491699,6.91848690247,0.427322634999,0.0,0.427322634999
 08/06  03:00:00,20.4246692041,1.08789185268,4.65516668588,0.0,2.55330491699,6.7713057485,0.427319935108,0.0,0.427319935108
 08/06  04:00:00,21.0587380725,0.845617068181,3.45501689109,0.0,3.82705111198,7.57405300124,0.854255592326,0.0,0.854255592326
 08/06  05:00:00,25.5882001703,0.851169438165,3.44031415693,0.0,6.02426329834,9.91545327661,4.12688349085,0.0,4.12688349085
 08/06  06:00:00,27.130545759,0.987057453709,3.99268731674,0.0,6.51253267309,14.7454349813,13.6588517821,0.0,13.6588517821
 08/06  07:00:00,29.3497700347,1.0615529021,4.30464620452,0.0,6.01364874671,17.9699221805,14.5123566405,0.0,14.5123566405
 08/06  08:00:00,26.3486258848,0.902340091112,3.6613496208,0.0,3.66783283761,18.1171033345,13.9432617314,0.0,13.9432617314
 08/06  09:00:00,23.1749418189,0.832352289326,3.3812851971,0.0,3.10526160149,15.8560427302,12.2359790129,0.0,12.2359790129
 08/06  10:00:00,21.6743297259,1.07508088834,4.55457120823,0.0,3.10526160149,12.9394160272,11.0977905355,0.0,11.0977905355
 08/06  11:00:00,23.3399325318,1.33769292675,5.81038082182,0.0,3.10526160149,13.0865971812,8.96368714034,0.0,8.96368714034
 08/06  12:00:00,24.8034206109,1.60362048328,7.15512249851,0.0,3.10526160149,12.9394160272,7.82549866292,0.0,7.82549866292
 08/06  13:00:00,25.9202648015,1.86094129118,8.45618934315,0.0,3.10526160149,12.4978725653,6.97185730485,0.0,6.97185730485
 08/06  14:00:00,27.0929979966,2.07694152761,9.56010345582,0.0,3.10526160149,12.3506914113,6.11821594679,0.0,6.11821594679
 08/06  15:00:00,29.9285784735,2.32493428177,10.7826817253,0.0,4.02872759285,12.7922348732,6.97185730485,0.0,6.97185730485
 08/06  16:00:00,38.8413641473,2.58796640604,11.9820818874,0.0,6.50191812146,17.7693977319,8.11004578227,0.0,8.11004578227
 08/06  17:00:00,47.3270476548,2.84277828129,12.9823130441,0.0,8.38069375907,23.1212625696,10.6709698565,0.0,10.6709698565
 08/06  18:00:00,49.64767437,2.90948395201,12.9753345925,0.0,10.6415932552,23.1212625696,12.5205261323,0.0,12.5205261323
 08/06  19:00:00,46.8513930624,2.65229994413,11.405515271,0.0,12.3080778603,20.4854999863,11.9514318936,0.0,11.9514318936
 08/06  20:00:00,47.9302603419,2.32296927181,9.68250078261,0.0,12.456681583,19.8967753704,10.9555169758,0.0,10.9555169758
 08/06  21:00:00,42.4562389337,2.01088235959,8.19840064201,0.0,9.18739968257,17.702556249,8.96368714034,0.0,8.96368714034
 08/06  22:00:00,33.6039449306,1.64611344481,6.64618811539,0.0,5.91811778209,14.0365255879,7.82549866292,0.0,7.82549866292
 08/06  23:00:00,25.7865751579,1.2770975724,5.09434328644,0.0,3.54045821811,10.5176760807,4.41093323065,0.0,4.41093323065
 08/06  24:00:00,20.4431627565,0.955946372449,3.77533764072,0.0,2.55330491699,7.80157382632,1.42318847742,0.0,1.42318847742
 08/07  01:00:00,18.9765935898,0.779430742347,3.07400871998,0.0,2.55330491699,7.21284921042,0.853912132718,0.0,0.853912132718
 08/07  02:00:00,17.7678012672,0.600984415403,2.33802503231,0.0,2.55330491699,6.91848690247,0.427221247254,0.0,0.427221247254
 08/07  03:00:00,16.9929986411,0.476957142023,1.83443083359,0.0,2.55330491699,6.7713057485,0.427218827174,0.0,0.427218827174
 08/07  04:00:00,18.7023190232,0.405940982491,1.53827392749,0.0,3.82705111198,7.57405300124,0.853853662585,0.0,0.853853662585
 08/07  05:00:00,23.1217254582,0.388058707792,1.43695017526,0.0,6.02426329834,9.91545327661,4.12423170761,0.0,4.12423170761
 08/07  06:00:00,24.3594843055,0.471716645395,1.73696667158,0.0,6.51253267309,14.7454349813,13.6497842191,0.0,13.6497842191
 08/07  07:00:00,27.4901588504,0.688248871225,2.62480968863,0.0,6.01364874671,18.163451543,14.5027252146,0.0,14.5027252146
 08/07  08:00:00,27.9393857131,1.07960294757,3.62843302387,0.0,4.35151303671,18.8798367041,13.9340156278,0.0,13.9340156278
 08/07  09:00:00,26.4153040247,1.29507429901,4.71251182457,0.0,3.78894180059,16.6187760998,12.2278886725,0.0,12.2278886725
 08/07  10:00:00,25.1049131964,1.56380218535,6.050019813,0.0,3.78894180059,13.7021493968,11.0904707037,0.0,11.0904707037
 08/07  11:00:00,26.6539891007,1.79667119086,7.21904555798,0.0,3.78894180059,13.8493305508,8.95781201217,0.0,8.95781201217
 08/07  12:00:00,27.8909772891,2.05371365701,8.50943249832,0.0,3.69398621738,13.6338449159,7.82039404336,0.0,7.82039404336
 08/07  13:00:00,29.3232804483,2.31771080061,9.95602191183,0.0,3.78894180059,13.2606059349,6.96733056675,0.0,6.96733056675
 08/07  14:00:00,30.2081397976,2.48670145599,10.8190717598,0.0,3.78894180059,13.1134247809,6.11426709015,0.0,6.11426709015
 08/07  15:00:00,32.7768347897,2.70404881334,11.8054099412,0.0,4.71240779196,13.5549682428,6.96733056675,0.0,6.96733056675
 08/07  16:00:00,41.7263870082,2.97674578092,13.0319118047,0.0,7.18559832057,18.5321311015,8.10474853556,0.0,8.10474853556
 08/07  17:00:00,48.5283715161,3.00649844508,13.8263873793,0.0,8.38069375907,23.3147919321,10.6639389654,0.0,10.6639389654
 08/07  18:00:00,51.2283014231,3.15272253883,14.3127230587,0.0,10.6415932552,23.1212625696,12.5122431647,0.0,12.5122431647
 08/07  19:00:00,48.028243067,2.85707707784,12.3775881418,0.0,12.3080778603,20.4854999863,11.9435341803,0.0,11.9435341803
 08/07  20:00:00,49.031231549,2.39193840649,9.82166952176,0.0,12.456681583,19.8967753704,10.9482934576,0.0,10.9482934576
 08/07  21:00:00,42.3032466988,2.02013044049,8.03616032619,0.0,9.18739968257,17.702556249,8.95781201217,0.0,8.95781201217
 08/07  22:00:00,33.4057921207,1.63847282373,6.45567592657,0.0,5.91811778209,14.0365255879,7.82039404336,0.0,7.82039404336
 08/07  23:00:00,25.4735827036,1.23887341145,4.81957499307,0.0,3.54045821811,10.5176760807,4.40814013693,0.0,4.40814013693
 08/07  24:00:00,19.7597798751,0.843154128232,3.20474700349,0.0,2.55330491699,7.80157382632,1.42241796881,0.0,1.42241796881
 08/08  01:00:00,17.789333801,0.5663247052,2.09985496833,0.0,2.55330491699,7.21284921042,0.853547851067,0.0,0.853547851067
 08/08  02:00:00,16.7022682418,0.402071126015,1.47140529628,0.0,2.55330491699,6.91848690247,0.427130962539,0.0,0.427130962539
 08/08  03:00:00,16.220410007,0.330965732498,1.20783360896,0.0,2.55330491699,6.7713057485,0.427128822602,0.0,0.427128822602
 08/08  04:00:00,18.0877280608,0.288932904014,1.04069104356,0.0,3.82705111198,7.57405300124,0.853496149489,0.0,0.853496149489
 08/08  05:00:00,22.5607587529,0.279491010636,0.984551167095,0.0,6.02426329834,9.91545327661,4.12187983825,0.0,4.12187983825
 08/08  06:00:00,23.9850347137,0.398302749301,1.43593097587,0.0,6.51253267309,14.7454349813,13.6417612212,0.0,13.6417612212
 08/08  07:00:00,27.3678037415,0.656910477578,2.53379297338,0.0,6.01364874671,18.163451543,14.4942050914,0.0,14.4942050914
 08/08  08:00:00,27.6801131292,1.02623823118,3.42252515641,0.0,4.35151303671,18.8798367041,13.9258363753,0.0,13.9258363753
 08/08  09:00:00,26.0880457504,1.22311008991,4.45721775935,0.0,3.78894180059,16.6187760998,12.2207318267,0.0,12.2207318267
 08/08  10:00:00,25.071706817,1.53538250803,6.04523311098,0.0,3.78894180059,13.7021493968,11.0839954623,0.0,11.0839954623
 08/08  11:00:00,26.6983474909,1.77814253867,7.2819326004,0.0,3.78894180059,13.8493305508,8.95261477893,0.0,8.95261477893
 08/08  12:00:00,27.9862947099,2.04082040897,8.61764316719,0.0,3.69398621738,13.6338449159,7.81587841448,0.0,7.81587841448
 08/08  13:00:00,29.4466921811,2.30657609166,10.0905683536,0.0,3.78894180059,13.2606059349,6.96332614115,0.0,6.96332614115
 08/08  14:00:00,30.5385195462,2.50723398525,11.1289189791,0.0,3.78894180059,13.1134247809,6.11077386781,0.0,6.11077386781
 08/08  15:00:00,33.1281347239,2.72591304759,12.1348456412,0.0,4.71240779196,13.5549682428,6.96332614115,0.0,6.96332614115
 08/08  16:00:00,42.09221769,2.99711740541,13.377370862,0.0,7.18559832057,18.5321311015,8.1000625056,0.0,8.1000625056
 08/08  17:00:00,48.8372228503,3.04027164476,14.1014655138,0.0,8.38069375907,23.3147919321,10.6577193256,0.0,10.6577193256
 08/08  18:00:00,51.3934782075,3.18123410394,14.449388278,0.0,10.6415932552,23.1212625696,12.5049159178,0.0,12.5049159178
 08/08  19:00:00,48.6646297284,2.94684104376,12.9242108373,0.0,12.3080778603,20.4854999863,11.9365477356,0.0,11.9365477356
 08/08  20:00:00,50.0456711886,2.5439884489,10.6840591189,0.0,12.456681583,19.8967753704,10.9419034167,0.0,10.9419034167
 08/08  21:00:00,43.2877507336,2.17767854277,8.86311625867,0.0,9.18739968257,17.702556249,8.95261477893,0.0,8.95261477893
 08/08  22:00:00,34.3518064204,1.7969028132,7.24326023677,0.0,5.91811778209,14.0365255879,7.81587841448,0.0,7.81587841448
 08/08  23:00:00,26.7451392562,1.45655676522,5.87344819193,0.0,3.54045821811,10.5176760807,4.40566932113,0.0,4.40566932113
 08/08  24:00:00,21.1376027669,1.08985277973,4.33587124375,0.0,2.55330491699,7.80157382632,1.42173636445,0.0,1.42173636445
 08/09  01:00:00,19.092345235,0.812412497022,3.15677861056,0.0,2.55330491699,7.21284921042,0.853228084021,0.0,0.853228084021
 08/09  02:00:00,17.4053406697,0.542132954457,2.03441589578,0.0,2.55330491699,6.91848690247,0.427051807236,0.0,0.427051807236
 08/09  03:00:00,16.6386357628,0.414595639759,1.54242945757,0.0,2.55330491699,6.7713057485,0.427049947738,0.0,0.427049947738
 08/09  04:00:00,18.4838704198,0.36673028464,1.3590360219,0.0,3.82705111198,7.57405300124,0.853183158055,0.0,0.853183158055
 08/09  05:00:00,22.9023142356,0.347563446328,1.25803421414,0.0,6.02426329834,9.91545327661,4.11982857995,0.0,4.11982857995
 08/09  06:00:00,24.3055343212,0.463531048087,1.69120228457,0.0,6.51253267309,14.7454349813,13.6347851671,0.0,13.6347851671
 08/09  07:00:00,27.9556814366,0.766832502146,3.01174864395,0.0,6.01364874671,18.163451543,14.4867987939,0.0,14.4867987939
 08/09  08:00:00,29.0186681752,1.24967329944,4.53764513411,0.0,4.35151303671,18.8798367041,13.918726396,0.0,13.918726396
 08/09  09:00:00,27.8731095088,1.51867486362,5.94671674405,0.0,3.78894180059,16.6187760998,12.2145105951,0.0,12.2145105951
 08/09  10:00:00,26.8377088376,1.82011319895,7.52650444061,0.0,3.78894180059,13.7021493968,11.0783667289,0.0,11.0783667289
 08/09  11:00:00,28.6868765842,2.09089664921,8.95770758314,0.0,3.78894180059,13.8493305508,8.94809697975,0.0,8.94809697975
 08/09  12:00:00,30.2410325707,2.38667909009,10.5265223468,0.0,3.69398621738,13.6338449159,7.81195311355,0.0,7.81195311355
 08/09  13:00:00,31.9932662295,2.68661830383,12.2571001898,0.0,3.78894180059,13.2606059349,6.9598452139,0.0,6.9598452139
 08/09  14:00:00,33.91547245,2.98738896308,14.0257169051,0.0,3.78894180059,13.1134247809,6.10773731426,0.0,6.10773731426
 08/09  15:00:00,36.7968661112,3.22656596615,15.3029241099,0.0,4.71240779196,13.5549682428,6.9598452139,0.0,6.9598452139
 08/09  16:00:00,46.0184820005,3.52956253498,16.771190043,0.0,7.18559832057,18.5321311015,8.0959890801,0.0,8.0959890801
 08/09  17:00:00,52.96408707,3.61663273041,17.6519686479,0.0,8.38069375907,23.3147919321,10.652312779,0.0,10.652312779
 08/09  18:00:00,54.1166703771,3.59902987182,16.7547846797,0.0,10.6415932552,23.1212625696,12.4985465616,0.0,12.4985465616
 08/09  19:00:00,50.8297231689,3.29772191984,14.7384234017,0.0,12.3080778603,20.4854999863,11.9304746285,0.0,11.9304746285
 08/09  20:00:00,52.7113204756,2.95875182501,12.9349450299,0.0,12.456681583,19.8967753704,10.9363487456,0.0,10.9363487456
 08/09  21:00:00,46.3244745502,2.64301284462,11.4345057734,0.0,9.18739968257,17.702556249,8.94809697975,0.0,8.94809697975
 08/09  22:00:00,36.5737781226,2.15833585853,9.10379889367,0.0,5.91811778209,14.0365255879,7.81195311355,0.0,7.81195311355
 08/09  23:00:00,27.8483875687,1.65822340577,6.77502986388,0.0,3.54045821811,10.5176760807,4.40352151496,0.0,4.40352151496
 08/09  24:00:00,21.8112543773,1.22335556136,4.87602007258,0.0,2.55330491699,7.80157382632,1.4211438662,0.0,1.4211438662
 08/10  01:00:00,19.6148208771,0.919066701625,3.57260004806,0.0,2.55330491699,7.21284921042,0.852952924297,0.0,0.852952924297
 08/10  02:00:00,18.6827091708,0.787124422273,3.06679292903,0.0,2.55330491699,6.91848690247,0.426983804429,0.0,0.426983804429
 08/10  03:00:00,17.8857356993,0.656182514694,2.54794251916,0.0,2.55330491699,6.7713057485,0.426982225627,0.0,0.426982225627
 08/10  04:00:00,19.3916870292,0.543959015774,2.08962390015,0.0,3.82705111198,7.57405300124,0.852914780102,0.0,0.852914780102
 08/10  05:00:00,24.0859743682,0.575520105115,2.21373768793,0.0,6.02426329834,9.91545327661,4.11807854088,0.0,4.11807854088
 08/10  06:00:00,25.6064522671,0.710383164701,2.74526811389,0.0,6.51253267309,14.7454349813,13.6288581254,0.0,13.6288581254
 08/10  07:00:00,28.6786657862,0.901428145085,3.60013735063,0.0,6.01364874671,18.163451543,14.4805085155,0.0,14.4805085155
 08/10  08:00:00,29.0322373127,1.26191889022,4.53896868084,0.0,4.35151303671,18.8798367041,13.9126877955,0.0,13.9126877955
 08/10  09:00:00,27.6161070899,1.48132893104,5.72706025774,0.0,3.78894180059,16.6187760998,12.2092268199,0.0,12.2092268199
 08/10  10:00:00,26.9217669637,1.82457238949,7.60610337614,0.0,3.78894180059,13.7021493968,11.0735861703,0.0,11.0735861703
 08/10  11:00:00,29.4715620877,2.19240576861,9.64088396726,0.0,3.78894180059,13.8493305508,8.94425995251,0.0,8.94425995251
 08/10  12:00:00,32.2538762528,2.65258613714,12.2734589819,0.0,3.69398621738,13.6338449159,7.808619303,0.0,7.808619303
 08/10  13:00:00,34.4352781915,2.98581364545,14.3999168102,0.0,3.78894180059,13.2606059349,6.95688881587,0.0,6.95688881587
 08/10  14:00:00,36.7046395941,3.32103294562,16.4812400666,0.0,3.78894180059,13.1134247809,6.10515832874,0.0,6.10515832874
 08/10  15:00:00,40.4207843141,3.67480218222,18.4786060967,0.0,4.71240779196,13.5549682428,6.95688881587,0.0,6.95688881587
 08/10  16:00:00,48.8704797137,3.91765613303,19.2350941582,0.0,7.18559832057,18.5321311015,8.09252946538,0.0,8.09252946538
 08/10  17:00:00,55.5046914293,3.93430342963,19.8749023079,0.0,8.38069375907,23.3147919321,10.6477209268,0.0,10.6477209268
 08/10  18:00:00,59.4365704211,4.25679245018,21.4169221453,0.0,10.6415932552,23.1212625696,12.4931369822,0.0,12.4931369822
 08/10  19:00:00,55.1019187335,3.84761677108,18.4607241151,0.0,12.3080778603,20.4854999863,11.9253166575,0.0,11.9253166575
 08/10  20:00:00,54.4134778872,3.17936748654,14.4164867799,0.0,12.456681583,19.8967753704,10.9316310892,0.0,10.9316310892
 08/10  21:00:00,46.9207097888,2.72479075415,11.9489631025,0.0,9.18739968257,17.702556249,8.94425995251,0.0,8.94425995251
 08/10  22:00:00,38.3485698849,2.41213255762,10.6247939569,0.0,5.91811778209,14.0365255879,7.808619303,0.0,7.808619303
 08/10  23:00:00,30.2520570763,2.01086899432,8.82605378287,0.0,3.54045821811,10.5176760807,4.40169735447,0.0,4.40169735447
 08/10  24:00:00,23.4323220978,1.47571773382,6.24472562064,0.0,2.55330491699,7.80157382632,1.42064064951,0.0,1.42064064951
 08/11  01:00:00,20.8151513122,1.11814366177,4.57385352295,0.0,2.55330491699,7.21284921042,0.852722451382,0.0,0.852722451382
 08/11  02:00:00,19.4615112904,0.917966985722,3.71475248517,0.0,2.55330491699,6.91848690247,0.426926973895,0.0,0.426926973895
 08/11  03:00:00,18.9828442168,0.843714936101,3.45751861519,0.0,2.55330491699,6.7713057485,0.426925676008,0.0,0.426925676008
 08/11  04:00:00,20.6383915531,0.763623505492,3.11666393439,0.0,3.82705111198,7.57405300124,0.852691094227,0.0,0.852691094227
 08/11  05:00:00,25.1200166967,0.757554397209,3.06574572434,0.0,6.02426329834,9.91545327661,4.11663024,0.0,4.11663024
