Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/11  06:00:00,27.7300821073,0.92629097463,3.76015681081,0.0,6.51253267309,14.7454349813,13.6239818541,0.0,13.6239818541
 08/11  07:00:00,31.1038809232,1.31891479042,5.60786584226,0.0,6.01364874671,18.163451543,14.4753361192,0.0,14.4753361192
 08/11  08:00:00,32.9213143573,1.87325984313,7.81670477254,0.0,4.35151303671,18.8798367041,13.9077223621,0.0,13.9077223621
 08/11  09:00:00,33.2548080347,2.33694492662,10.510145207,0.0,3.78894180059,16.6187760998,12.2048820658,0.0,12.2048820658
 08/11  10:00:00,34.5914090408,2.93681934144,14.1634985014,0.0,3.78894180059,13.7021493968,11.0696552024,0.0,11.0696552024
 08/11  11:00:00,37.6577418738,3.3675195928,16.6519499292,0.0,3.78894180059,13.8493305508,8.94110483352,0.0,8.94110483352
 08/11  12:00:00,40.0633452351,3.77243061599,18.9630834853,0.0,3.69398621738,13.6338449159,7.80587797011,0.0,7.80587797011
 08/11  13:00:00,42.7290927361,4.16317931236,21.5163656878,0.0,3.78894180059,13.2606059349,6.95445782255,0.0,6.95445782255
 08/11  14:00:00,44.8972663132,4.44887164272,23.5460280887,0.0,3.78894180059,13.1134247809,6.10303767499,0.0,6.10303767499
 08/11  15:00:00,48.3082302003,4.73451969417,25.3063344709,0.0,4.71240779196,13.5549682428,6.95445782255,0.0,6.95445782255
 08/11  16:00:00,56.7645456182,4.89716774779,26.1496484478,0.0,7.18559832057,18.5321311015,8.08968468596,0.0,8.08968468596
 08/11  17:00:00,63.5409330104,4.93235551067,26.913091808,0.0,8.38069375907,23.3147919321,10.6439451286,0.0,10.6439451286
 08/11  18:00:00,62.574660175,4.70860979335,24.1031945561,0.0,10.6415932552,23.1212625696,12.4886887817,0.0,12.4886887817
 08/11  19:00:00,56.2683414319,4.08483493877,19.3899286459,0.0,12.3080778603,20.4854999863,11.92107535,0.0,11.92107535
 08/11  20:00:00,56.0006815902,3.46588599963,15.7171719698,0.0,12.456681583,19.8967753704,10.9277518445,0.0,10.9277518445
 08/11  21:00:00,48.206998058,2.96253077146,12.9975113544,0.0,9.18739968257,17.702556249,8.94110483352,0.0,8.94110483352
 08/11  22:00:00,39.1647238661,2.56581974614,11.2872607495,0.0,5.91811778209,14.0365255879,7.80587797011,0.0,7.80587797011
 08/11  23:00:00,31.0632677983,2.16282784444,9.48530565475,0.0,3.54045821811,10.5176760807,4.40019737987,0.0,4.40019737987
 08/11  24:00:00,24.1690229998,1.61733650467,6.83980775173,0.0,2.55330491699,7.80157382632,1.42022686341,0.0,1.42022686341
 08/12  01:00:00,21.881515157,1.31443757968,5.44392344985,0.0,2.55330491699,7.21284921042,0.85253673151,0.0,0.85253673151
 08/12  02:00:00,21.2522144032,1.23484479337,5.18857779041,0.0,2.55330491699,6.91848690247,0.426881332096,0.0,0.426881332096
 08/12  03:00:00,21.1025311751,1.2120586796,5.20886182998,0.0,2.55330491699,6.7713057485,0.426880315308,0.0,0.426880315308
 08/12  04:00:00,23.5438381162,1.25674267127,5.52899133171,0.0,3.82705111198,7.57405300124,0.852512165784,0.0,0.852512165784
 08/12  05:00:00,28.7382222438,1.36595936873,6.07554629992,0.0,6.02426329834,9.91545327661,4.11548410692,0.0,4.11548410692
 08/12  06:00:00,30.257584608,1.36438858991,5.84956169619,0.0,6.51253267309,14.7454349813,13.6201578001,0.0,13.6201578001
 08/12  07:00:00,30.7220233025,1.3038824619,5.43456991246,0.0,6.01364874671,17.9699221805,14.4712831367,0.0,14.4712831367
 08/12  08:00:00,27.508518652,1.10814351212,4.61543896694,0.0,3.66783283761,18.1171033345,13.9038315662,0.0,13.9038315662
 08/12  09:00:00,24.2792542325,1.02975134871,4.28819855135,0.0,3.10526160149,15.8560427302,12.2014776197,0.0,12.2014776197
 08/12  10:00:00,21.5797393292,1.07114097691,4.46392072293,0.0,3.10526160149,12.9394160272,11.0665749892,0.0,11.0665749892
 08/12  11:00:00,23.3491460661,1.35354726929,5.80374001363,0.0,3.10526160149,13.0865971812,8.93863255714,0.0,8.93863255714
 08/12  12:00:00,25.7018936016,1.76153317105,7.89568280141,0.0,3.10526160149,12.9394160272,7.8037299267,0.0,7.8037299267
 08/12  13:00:00,25.6196532476,1.79939434618,8.21712473429,0.0,3.10526160149,12.4978725653,6.95255295386,0.0,6.95255295386
 08/12  14:00:00,27.1077185939,2.04592119833,9.60584438238,0.0,3.10526160149,12.3506914113,6.10137598103,0.0,6.10137598103
 08/12  15:00:00,32.8535452802,2.71393819419,13.3186446195,0.0,4.02872759285,12.7922348732,6.95255295386,0.0,6.95255295386
 08/12  16:00:00,43.5092925889,3.20916854527,16.0288081897,0.0,6.50191812146,17.7693977319,8.08745558431,0.0,8.08745558431
 08/12  17:00:00,52.48660803,3.53774819376,17.446903507,0.0,8.38069375907,23.1212625696,10.6409865028,0.0,10.6409865028
 08/12  18:00:00,55.9214062699,3.7647051894,18.393845255,0.0,10.6415932552,23.1212625696,12.4852032773,0.0,12.4852032773
 08/12  19:00:00,52.1372153109,3.39342492719,15.9502125364,0.0,12.3080778603,20.4854999863,11.9177519621,0.0,11.9177519621
 08/12  20:00:00,52.8407667483,2.91504202202,13.1081011055,0.0,12.456681583,19.8967753704,10.9247121604,0.0,10.9247121604
 08/12  21:00:00,46.697082218,2.65149976946,11.7986265164,0.0,9.18739968257,17.702556249,8.93863255714,0.0,8.93863255714
 08/12  22:00:00,38.1683159304,2.35728720853,10.4993853514,0.0,5.91811778209,14.0365255879,7.8037299267,0.0,7.8037299267
 08/12  23:00:00,30.5088599903,2.03327934179,9.0604463494,0.0,3.54045821811,10.5176760807,4.39902203536,0.0,4.39902203536
 08/12  24:00:00,23.7091963878,1.51231000494,6.4850076395,0.0,2.55330491699,7.80157382632,1.41990263045,0.0,1.41990263045
 08/13  01:00:00,21.1329350499,1.16764065132,4.84214027117,0.0,2.55330491699,7.21284921042,0.852395817647,0.0,0.852395817647
 08/13  02:00:00,19.777747414,0.973417741108,3.97553785346,0.0,2.55330491699,6.91848690247,0.426846892182,0.0,0.426846892182
 08/13  03:00:00,18.8429312206,0.825237070311,3.33608348481,0.0,2.55330491699,6.7713057485,0.426846156639,0.0,0.426846156639
 08/13  04:00:00,20.6556838859,0.772958303952,3.12462146867,0.0,3.82705111198,7.57405300124,0.852378046865,0.0,0.852378046865
 08/13  05:00:00,25.0966188606,0.761317046429,3.038585239,0.0,6.02426329834,9.91545327661,4.11464048178,0.0,4.11464048178
 08/13  06:00:00,26.9949653086,0.804633244113,3.14669774258,0.0,6.51253267309,14.7454349813,13.6173870988,0.0,13.6173870988
 08/13  07:00:00,27.6560884183,0.759806448684,2.91271104148,0.0,6.01364874671,17.9699221805,14.4683507682,0.0,14.4683507682
 08/13  08:00:00,24.2104055109,0.511310722143,1.91415861587,0.0,3.66783283761,18.1171033345,13.9010165601,0.0,13.9010165601
 08/13  09:00:00,21.4015564527,0.50708904427,1.93316307598,0.0,3.10526160149,15.8560427302,12.1990144896,0.0,12.1990144896
 08/13  10:00:00,18.3925738114,0.49085964984,1.85703653218,0.0,3.10526160149,12.9394160272,11.0643464429,0.0,11.0643464429
 08/13  11:00:00,18.496676602,0.484485441677,1.82033237717,0.0,3.10526160149,13.0865971812,8.93684385552,0.0,8.93684385552
 08/13  12:00:00,18.5847678937,0.528853175803,2.01123708872,0.0,3.10526160149,12.9394160272,7.80217580889,0.0,7.80217580889
 08/13  13:00:00,18.0253072795,0.504024797655,1.9181483147,0.0,3.10526160149,12.4978725653,6.95117477392,0.0,6.95117477392
 08/13  14:00:00,17.8037328504,0.490009315426,1.8577705218,0.0,3.10526160149,12.3506914113,6.10017373895,0.0,6.10017373895
 08/13  15:00:00,19.8097280459,0.611045693087,2.37771988632,0.0,4.02872759285,12.7922348732,6.95117477392,0.0,6.95117477392
 08/13  16:00:00,28.6819744132,0.888538837382,3.522119722,0.0,6.50191812146,17.7693977319,8.08584282055,0.0,8.08584282055
 08/13  17:00:00,37.6715033705,1.22904879522,4.94049824599,0.0,8.38069375907,23.1212625696,10.6388459255,0.0,10.6388459255
 08/13  18:00:00,41.7462188038,1.58055019357,6.4028127847,0.0,10.6415932552,23.1212625696,12.4826815012,0.0,12.4826815012
 08/13  19:00:00,40.3067417483,1.50343605631,6.00972784466,0.0,12.3080778603,20.4854999863,11.9153474779,0.0,11.9153474779
 08/13  20:00:00,42.4152733627,1.16288461029,4.43476513165,0.0,12.456681583,19.8967753704,10.9225129371,0.0,10.9225129371
 08/13  21:00:00,36.6350803568,0.93373587099,3.45438855372,0.0,9.18739968257,17.702556249,8.93684385552,0.0,8.93684385552
 08/13  22:00:00,28.3248891408,0.648519643331,2.36472612705,0.0,5.91811778209,14.0365255879,7.80217580889,0.0,7.80217580889
 08/13  23:00:00,21.3133604987,0.412871811578,1.48535438799,0.0,3.54045821811,10.5176760807,4.39817166902,0.0,4.39817166902
 08/13  24:00:00,16.9381672602,0.269678938092,0.956609578703,0.0,2.55330491699,7.80157382632,1.41966804662,0.0,1.41966804662
 08/14  01:00:00,16.0088330042,0.196812448651,0.688866428153,0.0,2.55330491699,7.21284921042,0.85229974948,0.0,0.85229974948
 08/14  02:00:00,15.5437534552,0.159225859954,0.555735775776,0.0,2.55330491699,6.91848690247,0.426823663981,0.0,0.426823663981
 08/14  03:00:00,15.1935494755,0.115248797706,0.396690012325,0.0,2.55330491699,6.7713057485,0.426823209794,0.0,0.426823209794
 08/14  04:00:00,17.1748378935,0.0946981372345,0.322035642999,0.0,3.82705111198,7.57405300124,0.852288776286,0.0,0.852288776286
 08/14  05:00:00,21.7923917484,0.112595469441,0.383079703753,0.0,6.02426329834,9.91545327661,4.11409961511,0.0,4.11409961511
 08/14  06:00:00,23.9993593817,0.213480821639,0.742244238172,0.0,6.51253267309,14.7454349813,13.6156705735,0.0,13.6156705735
 08/14  07:00:00,25.9059735744,0.373271866629,1.35560141728,0.0,6.01364874671,18.163451543,14.4665398823,0.0,14.4665398823
 08/14  08:00:00,25.8539860621,0.711063358924,1.91157296158,0.0,4.35151303671,18.8798367041,13.8992781775,0.0,13.8992781775
 08/14  09:00:00,23.9936416975,0.865714018009,2.7202097784,0.0,3.78894180059,16.6187760998,12.1974934049,0.0,12.1974934049
 08/14  10:00:00,22.7731783883,1.13428839694,4.14779879334,0.0,3.78894180059,13.7021493968,11.0629702235,0.0,11.0629702235
 08/14  11:00:00,24.1749250619,1.33763650187,5.19901620818,0.0,3.78894180059,13.8493305508,8.93573925834,0.0,8.93573925834
 08/14  12:00:00,25.1625148721,1.56458000577,6.27010373251,0.0,3.69398621738,13.6338449159,7.80121607692,0.0,7.80121607692
 08/14  13:00:00,26.6512915079,1.84653864945,7.75520512262,0.0,3.78894180059,13.2606059349,6.95032369086,0.0,6.95032369086
 08/14  14:00:00,28.1948034881,2.11118977209,9.18124713414,0.0,3.78894180059,13.1134247809,6.09943130479,0.0,6.09943130479
 08/14  15:00:00,31.2594608532,2.3956692239,10.5964155941,0.0,4.71240779196,13.5549682428,6.95032369086,0.0,6.95032369086
 08/14  16:00:00,40.4984658122,2.71225588474,12.068480505,0.0,7.18559832057,18.5321311015,8.08484687228,0.0,8.08484687228
 08/14  17:00:00,47.2112458262,2.74494999166,12.7708101428,0.0,8.38069375907,23.3147919321,10.6375240305,0.0,10.6375240305
 08/14  18:00:00,49.0896123896,2.79195728101,12.534799283,0.0,10.6415932552,23.1212625696,12.4811242003,0.0,12.4811242003
 08/14  19:00:00,45.7211901571,2.4650494976,10.4625628122,0.0,12.3080778603,20.4854999863,11.9138626096,0.0,11.9138626096
 08/14  20:00:00,46.9099852259,2.01007563566,8.08228596945,0.0,12.456681583,19.8967753704,10.9211548258,0.0,10.9211548258
 08/14  21:00:00,40.7122698574,1.71325561572,6.7520583096,0.0,9.18739968257,17.702556249,8.93573925834,0.0,8.93573925834
 08/14  22:00:00,31.9172141865,1.34980358399,5.25576723204,0.0,5.91811778209,14.0365255879,7.80121607692,0.0,7.80121607692
 08/14  23:00:00,24.2293287802,0.991665080871,3.82252940023,0.0,3.54045821811,10.5176760807,4.39764653266,0.0,4.39764653266
 08/14  24:00:00,19.1353486122,0.706310038638,2.71715983022,0.0,2.55330491699,7.80157382632,1.41952318142,0.0,1.41952318142
 08/15  01:00:00,17.5052021372,0.497162805754,1.88488520396,0.0,2.55330491699,7.21284921042,0.852248553405,0.0,0.852248553405
 08/15  02:00:00,16.4700652145,0.349554653714,1.29171874135,0.0,2.55330491699,6.91848690247,0.426811653999,0.0,0.426811653999
 08/15  03:00:00,15.9244385533,0.269807961413,0.973019926378,0.0,2.55330491699,6.7713057485,0.426811481241,0.0,0.426811481241
 08/15  04:00:00,17.6516973563,0.199817914859,0.693775328214,0.0,3.82705111198,7.57405300124,0.852244379577,0.0,0.852244379577
 08/15  05:00:00,22.2400858566,0.212273097529,0.731096183894,0.0,6.02426329834,9.91545327661,4.11386166781,0.0,4.11386166781
 08/15  06:00:00,24.4673322566,0.316688123059,1.10700981166,0.0,6.51253267309,14.7454349813,13.6150087354,0.0,13.6150087354
 08/15  07:00:00,26.4982491988,0.495855630341,1.82529327793,0.0,6.01364874671,18.163451543,14.4658510153,0.0,14.4658510153
 08/15  08:00:00,27.1393898628,0.930196801073,2.97784332006,0.0,4.35151303671,18.8798367041,13.898616933,0.0,13.898616933
 08/15  09:00:00,25.833385823,1.16940460157,4.25626332032,0.0,3.78894180059,16.6187760998,12.1969148162,0.0,12.1969148162
 08/15  10:00:00,25.1539586377,1.52966188938,6.1332055503,0.0,3.78894180059,13.7021493968,11.0624467385,0.0,11.0624467385
 08/15  11:00:00,27.6208617002,1.90161052741,8.0809788209,0.0,3.78894180059,13.8493305508,8.93531909275,0.0,8.93531909275
 08/15  12:00:00,29.3983375926,2.23664973109,9.83385672773,0.0,3.69398621738,13.6338449159,7.80085101501,0.0,7.80085101501
 08/15  13:00:00,29.8447169466,2.36612167878,10.429047532,0.0,3.78894180059,13.2606059349,6.94999995671,0.0,6.94999995671
 08/15  14:00:00,28.5972617985,2.21585692783,9.47903828881,0.0,3.78894180059,13.1134247809,6.0991488984,0.0,6.0991488984
 08/15  15:00:00,29.5745689334,2.18635278859,9.12084010963,0.0,4.71240779196,13.5549682428,6.94999995671,0.0,6.94999995671
 08/15  16:00:00,37.1995876627,2.26020686991,9.22165137023,0.0,7.18559832057,18.5321311015,8.08446803444,0.0,8.08446803444
 08/15  17:00:00,44.6820188178,2.40020955954,10.5863235665,0.0,8.38069375907,23.3147919321,10.6370212094,0.0,10.6370212094
 08/15  18:00:00,48.3434142952,2.67324230623,11.9073161635,0.0,10.6415932552,23.1212625696,12.4805318357,0.0,12.4805318357
 08/15  19:00:00,46.227042083,2.49037675242,10.9430874833,0.0,12.3080778603,20.4854999863,11.9132977968,0.0,11.9132977968
 08/15  20:00:00,48.8462967723,2.12615965856,9.00968015966,0.0,12.456681583,19.8967753704,10.9206382288,0.0,10.9206382288
 08/15  21:00:00,41.8039769409,1.8551140388,7.70190697,0.0,9.18739968257,17.702556249,8.93531909275,0.0,8.93531909275
 08/15  22:00:00,33.3309324813,1.55775524631,6.4615338646,0.0,5.91811778209,14.0365255879,7.80085101501,0.0,7.80085101501
 08/15  23:00:00,25.5652973812,1.20642365631,4.94373942582,0.0,3.54045821811,10.5176760807,4.3974467818,0.0,4.3974467818
 08/15  24:00:00,19.9877242093,0.854890095099,3.42095537081,0.0,2.55330491699,7.80157382632,1.41946807774,0.0,1.41946807774
 08/16  01:00:00,17.8532810078,0.562314503204,2.16781237712,0.0,2.55330491699,7.21284921042,0.852242242528,0.0,0.852242242528
 08/16  02:00:00,16.7472255729,0.402529819485,1.51590393397,0.0,2.55330491699,6.91848690247,0.426810865419,0.0,0.426810865419
 08/16  03:00:00,16.2147948391,0.325784239798,1.20739993382,0.0,2.55330491699,6.7713057485,0.42681097413,0.0,0.42681097413
 08/16  04:00:00,18.0045323319,0.270081876404,0.976346342227,0.0,3.82705111198,7.57405300124,0.852244868979,0.0,0.852244868979
 08/16  05:00:00,22.7252664047,0.308598844667,1.11995098486,0.0,6.02426329834,9.91545327661,4.11392671106,0.0,4.11392671106
 08/16  06:00:00,24.6179649707,0.347533849483,1.22679679937,0.0,6.51253267309,14.7454349813,13.6154017835,0.0,13.6154017835
 08/16  07:00:00,26.504114907,0.494129736915,1.83288487957,0.0,6.01364874671,18.163451543,14.4662843712,0.0,14.4662843712
 08/16  08:00:00,26.8818101775,0.887331828438,2.76312860743,0.0,4.35151303671,18.8798367041,13.8990330226,0.0,13.8990330226
 08/16  09:00:00,25.3304699231,1.08759883738,3.83515318453,0.0,3.78894180059,16.6187760998,12.1972788948,0.0,12.1972788948
 08/16  10:00:00,24.6069968906,1.44235396981,5.6735517228,0.0,3.78894180059,13.7021493968,11.0627761429,0.0,11.0627761429
 08/16  11:00:00,26.6876639347,1.74979748019,7.29959410268,0.0,3.78894180059,13.8493305508,8.93558348315,0.0,8.93558348315
 08/16  12:00:00,27.9300139298,2.01329465672,8.58888813937,0.0,3.69398621738,13.6338449159,7.80108073126,0.0,7.80108073126
 08/16  13:00:00,28.1537787332,2.11646102942,8.98776996793,0.0,3.78894180059,13.2606059349,6.95020366734,0.0,6.95020366734
 08/16  14:00:00,28.0360447019,2.13887857176,8.99479954832,0.0,3.78894180059,13.1134247809,6.09932660343,0.0,6.09932660343
 08/16  15:00:00,29.8202401396,2.21652481456,9.33633928986,0.0,4.71240779196,13.5549682428,6.95020366734,0.0,6.95020366734
 08/16  16:00:00,38.0122589215,2.35131153088,9.94321796807,0.0,7.18559832057,18.5321311015,8.08470641923,0.0,8.08470641923
 08/16  17:00:00,45.5530134757,2.47264198277,11.3848858012,0.0,8.38069375907,23.3147919321,10.637337611,0.0,10.637337611
 08/16  18:00:00,48.3839473048,2.64379714799,11.9772943312,0.0,10.6415932552,23.1212625696,12.4809045828,0.0,12.4809045828
 08/16  19:00:00,45.78718394,2.41107192297,10.5825341697,0.0,12.3080778603,20.4854999863,11.9136532069,0.0,11.9136532069
 08/16  20:00:00,49.0492221692,2.1437561432,9.1950090719,0.0,12.456681583,19.8967753704,10.920963299,0.0,10.920963299
 08/16  21:00:00,42.387116723,1.93267682729,8.20748396361,0.0,9.18739968257,17.702556249,8.93558348315,0.0,8.93558348315
 08/16  22:00:00,34.0804160597,1.66972219353,7.09905049576,0.0,5.91811778209,14.0365255879,7.80108073126,0.0,7.80108073126
 08/16  23:00:00,26.6947060605,1.38560003657,5.89397172485,0.0,3.54045821811,10.5176760807,4.3975724756,0.0,4.3975724756
 08/16  24:00:00,21.6500840315,1.13044691866,4.80775836951,0.0,2.55330491699,7.80157382632,1.41950275189,0.0,1.41950275189
 08/17  01:00:00,20.3937886138,1.00292074601,4.26771374029,0.0,2.55330491699,7.21284921042,0.852280816658,0.0,0.852280816658
 08/17  02:00:00,19.9077263607,0.956394366486,4.12254017474,0.0,2.55330491699,6.91848690247,0.426821298104,0.0,0.426821298104
 08/17  03:00:00,19.6404460521,0.926900838978,4.03193454766,0.0,2.55330491699,6.7713057485,0.426821688284,0.0,0.426821688284
 08/17  04:00:00,22.1761898136,1.00039996646,4.41768573388,0.0,3.82705111198,7.57405300124,0.852290243438,0.0,0.852290243438
 08/17  05:00:00,26.3611120592,0.956171235452,4.10822424853,0.0,6.02426329834,9.91545327661,4.11429472631,0.0,4.11429472631
 08/17  06:00:00,28.2077909832,0.998405961819,4.16575069955,0.0,6.51253267309,14.7454349813,13.6168496043,0.0,13.6168496043
 08/17  07:00:00,29.7871775466,1.08328102533,4.52679623077,0.0,6.01364874671,18.163451543,14.4678398217,0.0,14.4678398217
 08/17  08:00:00,28.5747173412,1.17308185541,4.17028574415,0.0,4.35151303671,18.8798367041,13.9005263229,0.0,13.9005263229
 08/17  09:00:00,25.5449669874,1.14206530743,3.99518377885,0.0,3.78894180059,16.6187760998,12.1985855329,0.0,12.1985855329
 08/17  10:00:00,23.1726260319,1.24610715144,4.43542768246,0.0,3.78894180059,13.7021493968,11.0639583393,0.0,11.0639583393
 08/17  11:00:00,23.9987982835,1.37579237288,4.98473355876,0.0,3.78894180059,13.8493305508,8.93653235126,0.0,8.93653235126
 08/17  12:00:00,24.3764872739,1.51431620862,5.53433993147,0.0,3.69398621738,13.6338449159,7.80190515765,0.0,7.80190515765
 08/17  13:00:00,25.0462144306,1.67617852937,6.32048816541,0.0,3.78894180059,13.2606059349,6.95093476244,0.0,6.95093476244
 08/17  14:00:00,25.6670345755,1.81301861243,6.95164938123,0.0,3.78894180059,13.1134247809,6.09996436724,0.0,6.09996436724
 08/17  15:00:00,28.1833289154,2.016227726,7.89972515426,0.0,4.71240779196,13.5549682428,6.95093476244,0.0,6.95093476244
 08/17  16:00:00,36.4984871947,2.19158568364,8.58917208857,0.0,7.18559832057,18.5321311015,8.08556195605,0.0,8.08556195605
 08/17  17:00:00,42.9014501382,2.16067770429,9.04528674216,0.0,8.38069375907,23.3147919321,10.6384731417,0.0,10.6384731417
 08/17  18:00:00,45.187195337,2.2286619953,9.19567751611,0.0,10.6415932552,23.1212625696,12.4822423313,0.0,12.4822423313
 08/17  19:00:00,42.3062984383,1.92616669705,7.58655389391,0.0,12.3080778603,20.4854999863,11.9149287345,0.0,11.9149287345
 08/17  20:00:00,45.1199556793,1.56374960322,5.84574912198,0.0,12.456681583,19.8967753704,10.9221299401,0.0,10.9221299401
 08/17  21:00:00,38.378526168,1.3130196689,4.81855056702,0.0,9.18739968257,17.702556249,8.93653235126,0.0,8.93653235126
 08/17  22:00:00,29.5025919271,0.915220656135,3.27572790049,0.0,5.91811778209,14.0365255879,7.80190515765,0.0,7.80190515765
 08/17  23:00:00,21.7020166445,0.512683951105,1.77419839427,0.0,3.54045821811,10.5176760807,4.39802357683,0.0,4.39802357683
 08/17  24:00:00,16.9356771555,0.280424911768,0.943373500367,0.0,2.55330491699,7.80157382632,1.41962719361,0.0,1.41962719361
 08/18  01:00:00,15.9861368043,0.20011891656,0.662863760261,0.0,2.55330491699,7.21284921042,0.852364262317,0.0,0.852364262317
 08/18  02:00:00,15.3573763102,0.125228879638,0.403355611113,0.0,2.55330491699,6.91848690247,0.426842948589,0.0,0.426842948589
 08/18  03:00:00,14.9782442118,0.0723149837188,0.224318562547,0.0,2.55330491699,6.7713057485,0.426843620204,0.0,0.426843620204
 08/18  04:00:00,16.9763049709,0.0542534065607,0.163947451089,0.0,3.82705111198,7.57405300124,0.85238048861,0.0,0.85238048861
 08/18  05:00:00,21.5343904503,0.059564447495,0.178109427652,0.0,6.02426329834,9.91545327661,4.1149656053,0.0,4.1149656053
 08/18  06:00:00,23.3877325678,0.0858159029933,0.258282342915,0.0,6.51253267309,14.7454349813,13.6193517719,0.0,13.6193517719
 08/18  07:00:00,25.0309326347,0.19855400949,0.655278334636,0.0,6.01364874671,18.163451543,14.4705169063,0.0,14.4705169063
 08/18  08:00:00,25.0862065928,0.576202700804,1.27865415032,0.0,4.35151303671,18.8798367041,13.9030963919,0.0,13.9030963919
 08/18  09:00:00,23.1076783309,0.718802804162,1.98115762565,0.0,3.78894180059,16.6187760998,12.2008343434,0.0,12.2008343434
 08/18  10:00:00,21.033439894,0.863685299645,2.67866339628,0.0,3.78894180059,13.7021493968,11.0659929774,0.0,11.0659929774
 08/18  11:00:00,22.0981644802,1.01728075766,3.44261137063,0.0,3.78894180059,13.8493305508,8.93816541607,0.0,8.93816541607
 08/18  12:00:00,22.3500678188,1.11535983226,3.90687685279,0.0,3.69398621738,13.6338449159,7.80332405003,0.0,7.80332405003
 08/18  13:00:00,22.457719979,1.18345347834,4.22471876475,0.0,3.78894180059,13.2606059349,6.9521930255,0.0,6.9521930255
 08/18  14:00:00,22.8047007453,1.2770634639,4.62527069955,0.0,3.78894180059,13.1134247809,6.10106200096,0.0,6.10106200096
 08/18  15:00:00,24.3142544803,1.31848476882,4.72839367635,0.0,4.71240779196,13.5549682428,6.9521930255,0.0,6.9521930255
 08/18  16:00:00,32.1286782048,1.4129773165,4.99797146577,0.0,7.18559832057,18.5321311015,8.08703439154,0.0,8.08703439154
 08/18  17:00:00,38.644512901,1.38257836187,5.56644884735,0.0,8.38069375907,23.3147919321,10.6404274651,0.0,10.6404274651
 08/18  18:00:00,41.5168305459,1.5408934223,6.21308129803,0.0,10.6415932552,23.1212625696,12.4845446849,0.0,12.4845446849
 08/18  19:00:00,40.0061542986,1.44760160868,5.7649748426,0.0,12.3080778603,20.4854999863,11.9171240019,0.0,11.9171240019
 08/18  20:00:00,44.4233704381,1.3556472229,5.35726626114,0.0,12.456681583,19.8967753704,10.9241378066,0.0,10.9241378066
 08/18  21:00:00,38.1636345011,1.2051590481,4.71151952088,0.0,9.18739968257,17.702556249,8.93816541607,0.0,8.93816541607
 08/18  22:00:00,29.5746189125,0.883365378099,3.37961016401,0.0,5.91811778209,14.0365255879,7.80332405003,0.0,7.80332405003
 08/18  23:00:00,22.5943122335,0.657633027773,2.52154490666,0.0,3.54045821811,10.5176760807,4.3987999519,0.0,4.3987999519
 08/18  24:00:00,17.9186735846,0.458413056333,1.74838178492,0.0,2.55330491699,7.80157382632,1.41984136604,0.0,1.41984136604
 08/19  01:00:00,16.7418214126,0.3429472834,1.27572000179,0.0,2.55330491699,7.21284921042,0.852492552744,0.0,0.852492552744
 08/19  02:00:00,16.2696938877,0.305023255232,1.13587881299,0.0,2.55330491699,6.91848690247,0.426875810092,0.0,0.426875810092
 08/19  03:00:00,16.0590698149,0.289748578854,1.08771057057,0.0,2.55330491699,6.7713057485,0.426876763072,0.0,0.426876763072
 08/19  04:00:00,18.1101502608,0.284505296558,1.06754085102,0.0,3.82705111198,7.57405300124,0.852515576865,0.0,0.852515576865
 08/19  05:00:00,22.7164264214,0.301855037313,1.11785480891,0.0,6.02426329834,9.91545327661,4.11593915006,0.0,4.11593915006
 08/19  06:00:00,24.7248066708,0.362978720442,1.31819362845,0.0,6.51253267309,14.7454349813,13.6229075481,0.0,13.6229075481
 08/19  07:00:00,26.2209943058,0.479035551079,1.7583878266,0.0,6.01364874671,17.9699221805,14.4743148323,0.0,14.4743148323
 08/19  08:00:00,24.2699789442,0.516448548012,1.96859422323,0.0,3.66783283761,18.1171033345,13.9067424684,0.0,13.9067424684
 08/19  09:00:00,22.1902337664,0.647115098164,2.58181433583,0.0,3.10526160149,15.8560427302,12.2040246605,0.0,12.2040246605
 08/19  10:00:00,20.4795925245,0.857944342618,3.57697055257,0.0,3.10526160149,12.9394160272,11.0688794548,0.0,11.0688794548
 08/19  11:00:00,21.7030785035,1.05268488289,4.45853483741,0.0,3.10526160149,13.0865971812,8.94048219397,0.0,8.94048219397
 08/19  12:00:00,22.6432842754,1.24961785924,5.34898878698,0.0,3.10526160149,12.9394160272,7.8053369882,0.0,7.8053369882
 08/19  13:00:00,23.5308298594,1.47774090688,6.44995478533,0.0,3.10526160149,12.4978725653,6.95397808388,0.0,6.95397808388
 08/19  14:00:00,24.3139402143,1.64182268341,7.21616451773,0.0,3.10526160149,12.3506914113,6.10261917955,0.0,6.10261917955
 08/19  15:00:00,27.026650783,1.87447545315,8.33121286335,0.0,4.02872759285,12.7922348732,6.95397808388,0.0,6.95397808388
 08/19  16:00:00,35.631372706,2.09673745009,9.26331940212,0.0,6.50191812146,17.7693977319,8.08912328965,0.0,8.08912328965
 08/19  17:00:00,44.3298565715,2.38634184854,10.4415583936,0.0,8.38069375907,23.1212625696,10.6432000026,0.0,10.6432000026
 08/19  18:00:00,46.7881921216,2.47125770314,10.5540785929,0.0,10.6415932552,23.1212625696,12.487810962,0.0,12.487810962
 08/19  19:00:00,43.1036388853,2.06625982575,8.24380121229,0.0,12.3080778603,20.4854999863,11.9202383591,0.0,11.9202383591
 08/19  20:00:00,45.8126313,1.69197517381,6.41019917208,0.0,12.456681583,19.8967753704,10.9269863041,0.0,10.9269863041
 08/19  21:00:00,38.8467127799,1.40309966258,5.1966571852,0.0,9.18739968257,17.702556249,8.94048219397,0.0,8.94048219397
 08/19  22:00:00,30.2821377431,1.06418654443,3.90630782823,0.0,5.91811778209,14.0365255879,7.8053369882,0.0,7.8053369882
 08/19  23:00:00,22.9504733369,0.756744966472,2.7785940713,0.0,3.54045821811,10.5176760807,4.3999013709,0.0,4.3999013709
 08/19  24:00:00,17.6617278774,0.424846440991,1.52500269302,0.0,2.55330491699,7.80157382632,1.42014520577,0.0,1.42014520577
 08/20  01:00:00,16.2796207732,0.259855799342,0.896610846433,0.0,2.55330491699,7.21284921042,0.852665647904,0.0,0.852665647904
 08/20  02:00:00,15.593671478,0.175893791374,0.588985867154,0.0,2.55330491699,6.91848690247,0.426919872512,0.0,0.426919872512
 08/20  03:00:00,15.3311830592,0.149060303647,0.500512090031,0.0,2.55330491699,6.7713057485,0.426921106749,0.0,0.426921106749
 08/20  04:00:00,17.4870853759,0.164309288102,0.564671974512,0.0,3.82705111198,7.57405300124,0.852695467298,0.0,0.852695467298
 08/20  05:00:00,22.1885195819,0.199143360014,0.692659646688,0.0,6.02426329834,9.91545327661,4.117215073,0.0,4.117215073
 08/20  06:00:00,24.3874738752,0.295175532404,1.04866402096,0.0,6.51253267309,14.7454349813,13.6275158829,0.0,13.6275158829
 08/20  07:00:00,25.7133262291,0.371235613084,1.35851968794,0.0,6.01364874671,17.9699221805,14.4792324748,0.0,14.4792324748
 08/20  08:00:00,23.3130933431,0.321392708516,1.20676446161,0.0,3.66783283761,18.1171033345,13.9114634725,0.0,13.9114634725
 08/20  09:00:00,20.5789379232,0.33357852785,1.28405506295,0.0,3.10526160149,15.8560427302,12.2081555394,0.0,12.2081555394
 08/20  10:00:00,18.5238469157,0.489263654844,1.98990563151,0.0,3.10526160149,12.9394160272,11.0726169166,0.0,11.0726169166
 08/20  11:00:00,20.1727106129,0.760915990907,3.21993583877,0.0,3.10526160149,13.0865971812,8.94348199887,0.0,8.94348199887
 08/20  12:00:00,21.5655700592,1.02552016161,4.49537226843,0.0,3.10526160149,12.9394160272,7.80794337607,0.0,7.80794337607
 08/20  13:00:00,22.940938238,1.33066884666,6.00713522417,0.0,3.10526160149,12.4978725653,6.95628940897,0.0,6.95628940897
 08/20  14:00:00,23.5137696914,1.46941554165,6.58840113665,0.0,3.10526160149,12.3506914113,6.10463544186,0.0,6.10463544186
 08/20  15:00:00,25.609269253,1.61984915101,7.16845763546,0.0,4.02872759285,12.7922348732,6.95628940897,0.0,6.95628940897
 08/20  16:00:00,34.441280143,1.87816579555,8.29179849365,0.0,6.50191812146,17.7693977319,8.09182803177,0.0,8.09182803177
 08/20  17:00:00,43.3644243259,2.18928486269,9.67318313384,0.0,8.38069375907,23.1212625696,10.6467899331,0.0,10.6467899331
 08/20  18:00:00,46.6432053372,2.40047314036,10.4798763713,0.0,10.6415932552,23.1212625696,12.4920401951,0.0,12.4920401951
 08/20  19:00:00,44.3734471199,2.19510958264,9.38475968997,0.0,12.3080778603,20.4854999863,11.9242708837,0.0,11.9242708837
 08/20  20:00:00,47.9688119203,1.97805887046,8.2802960957,0.0,12.456681583,19.8967753704,10.9306745888,0.0,10.9306745888
 08/20  21:00:00,41.4787083627,1.79223709846,7.43951533214,0.0,9.18739968257,17.702556249,8.94348199887,0.0,8.94348199887
 08/20  22:00:00,33.0749472067,1.50740990072,6.25589393557,0.0,5.91811778209,14.0365255879,7.80794337607,0.0,7.80794337607
 08/20  23:00:00,25.6241716621,1.20629438734,5.00274297572,0.0,3.54045821811,10.5176760807,4.40132750766,0.0,4.40132750766
 08/20  24:00:00,20.6567122113,0.960482334093,3.98435113383,0.0,2.55330491699,7.80157382632,1.4205386228,0.0,1.4205386228
 08/21  01:00:00,19.4486281378,0.839809115055,3.48566489529,0.0,2.55330491699,7.21284921042,0.852883494512,0.0,0.852883494512
 08/21  02:00:00,18.9680849315,0.795326150699,3.34396696129,0.0,2.55330491699,6.91848690247,0.426975122432,0.0,0.426975122432
 08/21  03:00:00,18.6911932915,0.764731351605,3.24485127438,0.0,2.55330491699,6.7713057485,0.426976637782,0.0,0.426976637782
 08/21  04:00:00,20.7238565443,0.756201576614,3.20955085443,0.0,3.82705111198,7.57405300124,0.852920105743,0.0,0.852920105743
 08/21  05:00:00,25.7243628136,0.842989550265,3.5846566882,0.0,6.02426329834,9.91545327661,4.11879299698,0.0,4.11879299698
 08/21  06:00:00,29.4107051204,1.04181585904,4.43242160613,0.0,6.51253267309,14.7454349813,13.6331754143,0.0,13.6331754143
 08/21  07:00:00,31.1917473117,1.31648699009,5.69816003104,0.0,6.01364874671,18.163451543,14.4852683778,0.0,14.4852683778
 08/21  08:00:00,32.6307550498,1.81265953491,7.58674577324,0.0,4.35151303671,18.8798367041,13.9172580064,0.0,13.9172580064
 08/21  09:00:00,30.5311442737,1.91567822647,8.2077481461,0.0,3.78894180059,16.6187760998,12.2132257567,0.0,12.2132257567
 08/21  10:00:00,29.2350066294,2.17206487965,9.57185055175,0.0,3.78894180059,13.7021493968,11.0772042561,0.0,11.0772042561
 08/21  11:00:00,34.010858622,2.84709897454,13.5254872955,0.0,3.78894180059,13.8493305508,8.9471639424,0.0,8.9471639424
 08/21  12:00:00,35.4518653596,3.11143781907,15.0125964068,0.0,3.69398621738,13.6338449159,7.81114244176,0.0,7.81114244176
 08/21  13:00:00,34.1710396735,2.99825030644,14.1232416311,0.0,3.78894180059,13.2606059349,6.95912631628,0.0,6.95912631628
 08/21  14:00:00,33.6524774953,2.96178327692,13.7883276366,0.0,3.78894180059,13.1134247809,6.1071101908,0.0,6.1071101908
 08/21  15:00:00,35.1010483257,2.9782429344,13.8554293562,0.0,4.71240779196,13.5549682428,6.95912631628,0.0,6.95912631628
 08/21  16:00:00,44.6558320821,3.33279159122,15.6053110684,0.0,7.18559832057,18.5321311015,8.09514781692,0.0,8.09514781692
 08/21  17:00:00,53.3374063437,3.63485954949,18.0070611025,0.0,8.38069375907,23.3147919321,10.6511961934,0.0,10.6511961934
 08/21  18:00:00,56.4611828909,3.82372895949,18.8745981059,0.0,10.6415932552,23.1212625696,12.4972311319,0.0,12.4972311319
 08/21  19:00:00,53.1334684732,3.48960341014,16.8502872158,0.0,12.3080778603,20.4854999863,11.9292203816,0.0,11.9292203816
 08/21  20:00:00,56.1675527122,3.22617311204,15.230922646,0.0,12.456681583,19.8967753704,10.9352015685,0.0,10.9352015685
 08/21  21:00:00,49.1446642934,2.97814852325,13.9195598381,0.0,9.18739968257,17.702556249,8.9471639424,0.0,8.9471639424
 08/21  22:00:00,40.2703167728,2.63736917414,12.3213042283,0.0,5.91811778209,14.0365255879,7.81114244176,0.0,7.81114244176
 08/21  23:00:00,31.9347746522,2.23139172201,10.2882486311,0.0,3.54045821811,10.5176760807,4.40307793983,0.0,4.40307793983
 08/21  24:00:00,26.2131297356,1.88683700999,8.6144139822,0.0,2.55330491699,7.80157382632,1.42102150064,0.0,1.42102150064
 08/22  01:00:00,24.6739864595,1.71634256255,7.83448976948,0.0,2.55330491699,7.21284921042,0.85314602604,0.0,0.85314602604
 08/22  02:00:00,24.1831000606,1.66310698248,7.69120125869,0.0,2.55330491699,6.91848690247,0.427041543126,0.0,0.427041543126
 08/22  03:00:00,22.9445154237,1.48886090244,6.77404385572,0.0,2.55330491699,6.7713057485,0.427043339409,0.0,0.427043339409
 08/22  04:00:00,23.8853198357,1.31275154861,5.81446417384,0.0,3.82705111198,7.57405300124,0.853189424789,0.0,0.853189424789
 08/22  05:00:00,28.3158879445,1.30588317659,5.71328819268,0.0,6.02426329834,9.91545327661,4.12067245543,0.0,4.12067245543
 08/22  06:00:00,31.7042353641,1.44997717686,6.31779053204,0.0,6.51253267309,14.7454349813,13.6398844692,0.0,13.6398844692
 08/22  07:00:00,32.6255201105,1.57409183134,6.87432798867,0.0,6.01364874671,18.163451543,14.4924207537,0.0,14.4924207537
 08/22  08:00:00,32.4646841631,1.82893747964,7.40439694185,0.0,4.35151303671,18.8798367041,13.9241243539,0.0,13.9241243539
 08/22  09:00:00,30.3317219605,1.95089079108,7.97311326831,0.0,3.78894180059,16.6187760998,12.219233811,0.0,12.219233811
 08/22  10:00:00,29.5655562066,2.28141842536,9.79304658323,0.0,3.78894180059,13.7021493968,11.0826401147,0.0,11.0826401147
 08/22  11:00:00,31.9228462637,2.63301050916,11.6515634026,0.0,3.78894180059,13.8493305508,8.9515269342,0.0,8.9515269342
 08/22  12:00:00,33.580495022,2.95056608451,13.3020978037,0.0,3.69398621738,13.6338449159,7.81493323791,0.0,7.81493323791
 08/22  13:00:00,35.0957995312,3.19902990811,14.8472218872,0.0,3.78894180059,13.2606059349,6.96248796569,0.0,6.96248796569
 08/22  14:00:00,37.5469399085,3.57445200824,17.0701213185,0.0,3.78894180059,13.1134247809,6.11004269348,0.0,6.11004269348
 08/22  15:00:00,41.8057966002,3.94510121312,19.5933193519,0.0,4.71240779196,13.5549682428,6.96248796569,0.0,6.96248796569
 08/22  16:00:00,51.389205073,4.27704360843,21.3944320421,0.0,7.18559832057,18.5321311015,8.09908166198,0.0,8.09908166198
 08/22  17:00:00,57.6003572406,4.29452348528,21.6103480636,0.0,8.38069375907,23.3147919321,10.6564174786,0.0,10.6564174786
 08/22  18:00:00,59.5830388571,4.35965793492,21.4605250967,0.0,10.6415932552,23.1212625696,12.5033822351,0.0,12.5033822351
 08/22  19:00:00,56.5773962099,3.97855295446,18.9124320748,0.0,12.3080778603,20.4854999863,11.935085387,0.0,11.935085387
 08/22  20:00:00,57.9913037085,3.58356865538,16.697278099,0.0,12.456681583,19.8967753704,10.9405659027,0.0,10.9405659027
 08/22  21:00:00,50.4640541588,3.25424109842,14.9628571282,0.0,9.18739968257,17.702556249,8.9515269342,0.0,8.9515269342
 08/22  22:00:00,41.6764979003,2.91438364222,13.4504708876,0.0,5.91811778209,14.0365255879,7.81493323791,0.0,7.81493323791
 08/22  23:00:00,33.6173886049,2.53563848301,11.6666158228,0.0,3.54045821811,10.5176760807,4.40515214905,0.0,4.40515214905
 08/22  24:00:00,27.7056055017,2.15824088976,9.83548586856,0.0,2.55330491699,7.80157382632,1.42159369629,0.0,1.42159369629
 08/23  01:00:00,25.6786420533,1.9119567396,8.64353118621,0.0,2.55330491699,7.21284921042,0.853453162751,0.0,0.853453162751
 08/23  02:00:00,24.5013308686,1.7515570435,7.92098200563,0.0,2.55330491699,6.91848690247,0.427119114564,0.0,0.427119114564
 08/23  03:00:00,23.0952328863,1.54389985072,6.8697223701,0.0,2.55330491699,6.7713057485,0.42712119156,0.0,0.42712119156
 08/23  04:00:00,24.12562938,1.37360412623,5.9939211405,0.0,3.82705111198,7.57405300124,0.853503343803,0.0,0.853503343803
 08/23  05:00:00,28.8720188281,1.41195027423,6.16335197871,0.0,6.02426329834,9.91545327661,4.12285289247,0.0,4.12285289247
 08/23  06:00:00,32.446888284,1.5832044539,6.9272161749,0.0,6.51253267309,14.7454349813,13.6476410635,0.0,13.6476410635
 08/23  07:00:00,33.1395003454,1.66551604751,7.2968840073,0.0,6.01364874671,18.163451543,14.5006874845,0.0,14.5006874845
 08/23  08:00:00,32.5081474899,1.82024022894,7.45655751936,0.0,4.35151303671,18.8798367041,13.9320604816,0.0,13.9320604816
 08/23  09:00:00,30.6964218707,1.9830839698,8.30561999972,0.0,3.78894180059,16.6187760998,12.226177923,0.0,12.226177923
 08/23  10:00:00,30.2608915927,2.38080448369,10.3889959109,0.0,3.78894180059,13.7021493968,11.0889228827,0.0,11.0889228827
 08/23  11:00:00,32.216417253,2.66800396277,11.9101409383,0.0,3.78894180059,13.8493305508,8.9565696822,0.0,8.9565696822
 08/23  12:00:00,33.3573358838,2.90446990697,13.1250348431,0.0,3.69398621738,13.6338449159,7.81931464191,0.0,7.81931464191
 08/23  13:00:00,34.2601499796,3.09348178283,14.1171204609,0.0,3.78894180059,13.2606059349,6.96637336169,0.0,6.96637336169
 08/23  14:00:00,35.2607203316,3.2625300265,15.0958237232,0.0,3.78894180059,13.1134247809,6.11343208148,0.0,6.11343208148
 08/23  15:00:00,38.2681596413,3.5213758731,16.479407733,0.0,4.71240779196,13.5549682428,6.96637336169,0.0,6.96637336169
 08/23  16:00:00,47.0929008636,3.75600606291,17.6191653782,0.0,7.18559832057,18.5321311015,8.10362840198,0.0,8.10362840198
 08/23  17:00:00,52.8846322122,3.65451319494,17.5346333255,0.0,8.38069375907,23.3147919321,10.6624522426,0.0,10.6624522426
 08/23  18:00:00,55.3204049938,3.7864718296,17.7710773386,0.0,10.6415932552,23.1212625696,12.5104916831,0.0,12.5104916831
 08/23  19:00:00,51.8386679358,3.31590751179,14.8363492434,0.0,12.3080778603,20.4854999863,11.941864163,0.0,11.941864163
 08/23  20:00:00,52.3143187891,2.76558198493,11.83827985,0.0,12.456681583,19.8967753704,10.9467660027,0.0,10.9467660027
 08/23  21:00:00,44.5933148492,2.38332784079,9.96303107632,0.0,9.18739968257,17.702556249,8.9565696822,0.0,8.9565696822
 08/23  22:00:00,35.4488463266,1.97278830842,8.16441464776,0.0,5.91811778209,14.0365255879,7.81931464191,0.0,7.81931464191
 08/23  23:00:00,27.311028204,1.55274637286,6.343147532,0.0,3.54045821811,10.5176760807,4.40754952104,0.0,4.40754952104
 08/23  24:00:00,21.8235424085,1.21141523651,4.90024842863,0.0,2.55330491699,7.80157382632,1.42225504029,0.0,1.42225504029
 08/24  01:00:00,19.9324584805,0.963811795524,3.84549255753,0.0,2.55330491699,7.21284921042,0.85380481172,0.0,0.85380481172
 08/24  02:00:00,18.6309050658,0.768682186418,3.03343105989,0.0,2.55330491699,6.91848690247,0.427207813416,0.0,0.427207813416
 08/24  03:00:00,17.6359359916,0.603785504925,2.35053982121,0.0,2.55330491699,6.7713057485,0.427210170871,0.0,0.427210170871
 08/24  04:00:00,19.2099488468,0.505863550494,1.94598118301,0.0,3.82705111198,7.57405300124,0.853861768957,0.0,0.853861768957
 08/24  05:00:00,24.1797942507,0.587658411403,2.29541926413,0.0,6.02426329834,9.91545327661,4.12533366309,0.0,4.12533366309
 08/24  06:00:00,27.757184078,0.770177163368,3.05053925939,0.0,6.51253267309,14.7454349813,13.656442903,0.0,13.656442903
 08/24  07:00:00,28.2867553064,0.825936764225,3.28371825168,0.0,6.01364874671,18.163451543,14.5100661222,0.0,14.5100661222
 08/24  08:00:00,28.0136946818,1.0848807258,3.69746421437,0.0,4.35151303671,18.8798367041,13.9410640394,0.0,13.9410640394
 08/24  09:00:00,26.0762516311,1.231370394,4.43716333595,0.0,3.78894180059,16.6187760998,12.2340560363,0.0,12.2340560363
 08/24  10:00:00,24.2443450356,1.42392030707,5.32933353046,0.0,3.78894180059,13.7021493968,11.0960506995,0.0,11.0960506995
 08/24  11:00:00,25.5224541681,1.61852133499,6.26566048121,0.0,3.78894180059,13.8493305508,8.96229069303,0.0,8.96229069303
 08/24  12:00:00,26.6112367748,1.86992811038,7.41347753069,0.0,3.69398621738,13.6338449159,7.82428535624,0.0,7.82428535624
 08/24  13:00:00,28.2227630694,2.16847475851,9.00474057498,0.0,3.78894180059,13.2606059349,6.97078135365,0.0,6.97078135365
 08/24  14:00:00,29.4541854709,2.38766038347,10.1641585056,0.0,3.78894180059,13.1134247809,6.11727735105,0.0,6.11727735105
 08/24  15:00:00,31.391448556,2.50380926038,10.6202632605,0.0,4.71240779196,13.5549682428,6.97078135365,0.0,6.97078135365
 08/24  16:00:00,39.4923623201,2.65042529304,11.1242076046,0.0,7.18559832057,18.5321311015,8.10878669044,0.0,8.10878669044
 08/24  17:00:00,45.6783072782,2.57454516378,11.4082764227,0.0,8.38069375907,23.3147919321,10.6692986982,0.0,10.6692986982
 08/24  18:00:00,48.6136188695,2.75977280749,12.0909902365,0.0,10.6415932552,23.1212625696,12.5185573705,0.0,12.5185573705
 08/24  19:00:00,46.9582660339,2.51176914741,10.7600857058,0.0,12.3080778603,20.4854999863,11.9495547021,0.0,11.9495547021
 08/24  20:00:00,48.7686285764,2.1550657722,8.90310585011,0.0,12.456681583,19.8967753704,10.9538000324,0.0,10.9538000324
 08/24  21:00:00,41.7338631552,1.87795624766,7.60895097541,0.0,9.18739968257,17.702556249,8.96229069303,0.0,8.96229069303
 08/24  22:00:00,32.8546717133,1.50872033368,6.03430800916,0.0,5.91811778209,14.0365255879,7.82428535624,0.0,7.82428535624
 08/24  23:00:00,24.8461354677,1.1066141704,4.32438699823,0.0,3.54045821811,10.5176760807,4.41026934587,0.0,4.41026934587
 08/24  24:00:00,19.8392194654,0.839683469495,3.28765725249,0.0,2.55330491699,7.80157382632,1.42300533679,0.0,1.42300533679
 08/25  01:00:00,18.3386604263,0.656247483311,2.55925881553,0.0,2.55330491699,7.21284921042,0.854200866866,0.0,0.854200866866
 08/25  02:00:00,17.2789334719,0.50453979173,1.9456018607,0.0,2.55330491699,6.91848690247,0.427307613064,0.0,0.427307613064
 08/25  03:00:00,16.8161794967,0.440229303716,1.69433952747,0.0,2.55330491699,6.7713057485,0.427310250683,0.0,0.427310250683
 08/25  04:00:00,18.6411025403,0.392847299718,1.49015112733,0.0,3.82705111198,7.57405300124,0.854264593252,0.0,0.854264593252
 08/25  05:00:00,23.3695193173,0.430971989382,1.64183075269,0.0,6.02426329834,9.91545327661,4.12811403333,0.0,4.12811403333
 08/25  06:00:00,26.9503931249,0.612804445813,2.40112102392,0.0,6.51253267309,14.7454349813,13.6662873838,0.0,13.6662873838
 08/25  07:00:00,28.5813712788,0.874591981148,3.52967900713,0.0,6.01364874671,18.163451543,14.5205538893,0.0,14.5205538893
 08/25  08:00:00,29.2867505271,1.29687299576,4.75852778971,0.0,4.35151303671,18.8798367041,13.951132361,0.0,13.951132361
 08/25  09:00:00,28.3400774216,1.59970761633,6.33265190414,0.0,3.78894180059,16.6187760998,12.2428658178,0.0,12.2428658178
 08/25  10:00:00,28.5281554729,2.08977684431,8.94728743057,0.0,3.78894180059,13.7021493968,11.1040214542,0.0,11.1040214542
 08/25  11:00:00,31.625193762,2.5480294914,11.4388919187,0.0,3.78894180059,13.8493305508,8.96868827249,0.0,8.96868827249
 08/25  12:00:00,33.6876330019,2.91340202262,13.4463998455,0.0,3.69398621738,13.6338449159,7.82984390888,0.0,7.82984390888
 08/25  13:00:00,32.8774543119,2.88854488053,12.9393616955,0.0,3.78894180059,13.2606059349,6.97571063618,0.0,6.97571063618
 08/25  14:00:00,33.6070730824,3.02142364256,13.683282858,0.0,3.78894180059,13.1134247809,6.12157736347,0.0,6.12157736347
 08/25  15:00:00,37.9336917647,3.45970315864,16.2066125709,0.0,4.71240779196,13.5549682428,6.97571063618,0.0,6.97571063618
 08/25  16:00:00,47.9152409143,3.85091346998,18.3465980218,0.0,7.18559832057,18.5321311015,8.11455499978,0.0,8.11455499978
 08/25  17:00:00,53.053422907,3.6938451068,17.6640921085,0.0,8.38069375907,23.3147919321,10.6769548179,0.0,10.6769548179
 08/25  18:00:00,54.2811368176,3.6349259822,16.8833550098,0.0,10.6415932552,23.1212625696,12.5275769088,0.0,12.5275769088
 08/25  19:00:00,51.2520874625,3.21141482364,14.3542614582,0.0,12.3080778603,20.4854999863,11.9581547269,0.0,11.9581547269
 08/25  20:00:00,52.2015872538,2.7454544786,11.7456758211,0.0,12.456681583,19.8967753704,10.9616659088,0.0,10.9616659088
 08/25  21:00:00,44.6429049115,2.39162936627,10.0043196131,0.0,9.18739968257,17.702556249,8.96868827249,0.0,8.96868827249
 08/25  22:00:00,35.3779122478,1.95895593841,8.10731293896,0.0,5.91811778209,14.0365255879,7.82984390888,0.0,7.82984390888
 08/25  23:00:00,26.7865150803,1.4648045597,5.90657622156,0.0,3.54045821811,10.5176760807,4.41331081807,0.0,4.41331081807
 08/25  24:00:00,20.9498072535,1.05852252488,4.17940598525,0.0,2.55330491699,7.80157382632,1.4238443636,0.0,1.4238443636
 08/26  01:00:00,19.3696791198,0.858698263124,3.3878267292,0.0,2.55330491699,7.21284921042,0.854641208986,0.0,0.854641208986
 08/26  02:00:00,18.3568706544,0.713998176565,2.81408065832,0.0,2.55330491699,6.91848690247,0.427418483607,0.0,0.427418483607
 08/26  03:00:00,17.3746814089,0.55090586656,2.14216487688,0.0,2.55330491699,6.7713057485,0.427421401056,0.0,0.427421401056
 08/26  04:00:00,18.9973544824,0.46175050668,1.77749986246,0.0,3.82705111198,7.57405300124,0.854711696558,0.0,0.854711696558
 08/26  05:00:00,23.6666778629,0.488774648779,1.88118663896,0.0,6.02426329834,9.91545327661,4.1311931805,0.0,4.1311931805
 08/26  06:00:00,27.1314088581,0.649652257138,2.54528894576,0.0,6.51253267309,14.7454349813,13.6771715931,0.0,13.6771715931
 08/26  07:00:00,28.9221364721,0.969700229615,3.96886531433,0.0,6.01364874671,17.9699221805,14.5321476801,0.0,14.5321476801
 08/26  08:00:00,28.2434340933,1.20612032998,5.25237759036,0.0,3.66783283761,18.1171033345,13.9622624646,0.0,13.9622624646
 08/26  09:00:00,27.352903371,1.51533878613,6.87626025246,0.0,3.10526160149,15.8560427302,12.2526046587,0.0,12.2526046587
 08/26  10:00:00,27.1618547861,1.94847514209,9.16870201466,0.0,3.10526160149,12.9394160272,11.1128327865,0.0,11.1128327865
 08/26  11:00:00,30.4406204824,2.4356769145,11.8130847848,0.0,3.10526160149,13.0865971812,8.97576052598,0.0,8.97576052598
 08/26  12:00:00,32.0846612034,2.72511838158,13.3148651927,0.0,3.10526160149,12.9394160272,7.83598865372,0.0,7.83598865372
 08/26  13:00:00,30.6425237626,2.55813605939,12.481253536,0.0,3.10526160149,12.4978725653,6.98115974952,0.0,6.98115974952
 08/26  14:00:00,32.0995859178,2.80289940768,13.840733497,0.0,3.10526160149,12.3506914113,6.12633084533,0.0,6.12633084533
 08/26  15:00:00,35.8433184723,3.14853867686,15.8738173289,0.0,4.02872759285,12.7922348732,6.98115974952,0.0,6.98115974952
 08/26  16:00:00,44.8845982712,3.42619826326,17.1870841541,0.0,6.50191812146,17.7693977319,8.12093162178,0.0,8.12093162178
 08/26  17:00:00,53.1138323603,3.65932649399,17.9525495369,0.0,8.38069375907,23.1212625696,10.6854183344,0.0,10.6854183344
 08/26  18:00:00,54.7679746492,3.65956437775,17.3455544459,0.0,10.6415932552,23.1212625696,12.5375476268,0.0,12.5375476268
 08/26  19:00:00,51.5205907312,3.22429016901,14.6098893815,0.0,12.3080778603,20.4854999863,11.9676616907,0.0,11.9676616907
 08/26  20:00:00,52.7809614002,2.80109162524,12.2694128208,0.0,12.456681583,19.8967753704,10.9703613024,0.0,10.9703613024
 08/26  21:00:00,44.7320050483,2.3889821162,10.0960669999,0.0,9.18739968257,17.702556249,8.97576052598,0.0,8.97576052598
 08/26  22:00:00,34.8879200437,1.88132302433,7.69495364895,0.0,5.91811778209,14.0365255879,7.83598865372,0.0,7.83598865372
 08/26  23:00:00,26.4742647044,1.41304317682,5.64608722847,0.0,3.54045821811,10.5176760807,4.41667303694,0.0,4.41667303694
 08/26  24:00:00,20.9166692401,1.05210052785,4.15268996888,0.0,2.55330491699,7.80157382632,1.42477187226,0.0,1.42477187226
 08/27  01:00:00,19.1059630302,0.814387873568,3.1684210292,0.0,2.55330491699,7.21284921042,0.855125705796,0.0,0.855125705796
 08/27  02:00:00,17.914720626,0.636850061802,2.44907874474,0.0,2.55330491699,6.91848690247,0.427540391872,0.0,0.427540391872
 08/27  03:00:00,17.2629512599,0.532970871718,2.04836972272,0.0,2.55330491699,6.7713057485,0.427543588779,0.0,0.427543588779
 08/27  04:00:00,18.8872862347,0.444095283028,1.68508683841,0.0,3.82705111198,7.57405300124,0.855202945646,0.0,0.855202945646
 08/27  05:00:00,23.404018409,0.442968210266,1.66433362354,0.0,6.02426329834,9.91545327661,4.13457019343,0.0,4.13457019343
 08/27  06:00:00,26.6691276748,0.570461383043,2.16219863651,0.0,6.51253267309,14.7454349813,13.6890923104,0.0,13.6890923104
 08/27  07:00:00,27.8527628115,0.787023600782,3.08216828256,0.0,6.01364874671,17.9699221805,14.5448440613,0.0,14.5448440613
 08/27  08:00:00,26.7977214116,0.972200150646,4.04058508801,0.0,3.66783283761,18.1171033345,13.9744510542,0.0,13.9744510542
