Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/27  09:00:00,25.9476974458,1.29570627472,5.69068683862,0.0,3.10526160149,15.8560427302,12.2632696748,0.0,12.2632696748
 08/27  10:00:00,26.3364059234,1.81571310331,8.47601519078,0.0,3.10526160149,12.9394160272,11.1224820868,0.0,11.1224820868
 08/27  11:00:00,30.2067691544,2.36478298766,11.6501273836,0.0,3.10526160149,13.0865971812,8.98350535912,0.0,8.98350535912
 08/27  12:00:00,31.6932414081,2.60355431619,13.0450094627,0.0,3.10526160149,12.9394160272,7.84271777104,0.0,7.84271777104
 08/27  13:00:00,33.3462751788,2.91909662716,14.8240443844,0.0,3.10526160149,12.4978725653,6.98712707998,0.0,6.98712707998
 08/27  14:00:00,35.2369790772,3.22559299647,16.5554330676,0.0,3.10526160149,12.3506914113,6.13153638892,0.0,6.13153638892
 08/27  15:00:00,39.0519580712,3.57836986934,18.6526257354,0.0,4.02872759285,12.7922348732,6.98712707998,0.0,6.98712707998
 08/27  16:00:00,49.3465768107,3.9955721012,21.0796888557,0.0,6.50191812146,17.7693977319,8.12791466806,0.0,8.12791466806
 08/27  17:00:00,57.7051668705,4.23337317753,21.9698373636,0.0,8.38069375907,23.1212625696,10.6946867412,0.0,10.6946867412
 08/27  18:00:00,60.3195131822,4.34417164089,22.2124857158,0.0,10.6415932552,23.1212625696,12.5484665719,0.0,12.5484665719
 08/27  19:00:00,57.9148568153,4.05956880983,20.1688768249,0.0,12.3080778603,20.4854999863,11.9780727778,0.0,11.9780727778
 08/27  20:00:00,59.9553158031,3.79386852043,18.4509903286,0.0,12.456681583,19.8967753704,10.9798836383,0.0,10.9798836383
 08/27  21:00:00,52.176799624,3.44877087908,16.4810728128,0.0,9.18739968257,17.702556249,8.98350535912,0.0,8.98350535912
 08/27  22:00:00,42.2203154108,2.96340696231,13.945265078,0.0,5.91811778209,14.0365255879,7.84271777104,0.0,7.84271777104
 08/27  23:00:00,33.503239108,2.50593460589,11.582170203,0.0,3.54045821811,10.5176760807,4.42035500679,0.0,4.42035500679
 08/27  24:00:00,27.2339102296,2.07619365276,9.44583783351,0.0,2.55330491699,7.80157382632,1.42578758808,0.0,1.42578758808
 08/28  01:00:00,25.2287511372,1.83105554985,8.27454145988,0.0,2.55330491699,7.21284921042,0.85565421197,0.0,0.85565421197
 08/28  02:00:00,23.2706150009,1.55969592027,6.88212726117,0.0,2.55330491699,6.91848690247,0.427673301423,0.0,0.427673301423
 08/28  03:00:00,21.1313145861,1.23215923941,5.21754468119,0.0,2.55330491699,6.7713057485,0.427676777376,0.0,0.427676777376
 08/28  04:00:00,22.5737574272,1.11981164125,4.69584167273,0.0,3.82705111198,7.57405300124,0.855738194232,0.0,0.855738194232
 08/28  05:00:00,27.063946734,1.11843646937,4.64879368941,0.0,6.02426329834,9.91545327661,4.13824407274,0.0,4.13824407274
 08/28  06:00:00,30.4890980612,1.26934969383,5.28328071214,0.0,6.51253267309,14.7454349813,13.702046008,0.0,13.702046008
 08/28  07:00:00,32.3693452017,1.54387654924,6.64836836197,0.0,6.01364874671,18.163451543,14.5586392729,0.0,14.5586392729
 08/28  08:00:00,34.8139807742,2.17583404786,9.40679698475,0.0,4.35151303671,18.8798367041,13.9876945204,0.0,13.9876945204
 08/28  09:00:00,35.2244685838,2.64912940957,12.167621273,0.0,3.78894180059,16.6187760998,12.2748577079,0.0,12.2748577079
 08/28  10:00:00,35.6553298067,3.1393125825,15.0249260261,0.0,3.78894180059,13.7021493968,11.1329664976,0.0,11.1329664976
 08/28  11:00:00,39.3896601336,3.66619222618,18.0851955555,0.0,3.78894180059,13.8493305508,8.99192047836,0.0,8.99192047836
 08/28  12:00:00,41.7275049804,4.03380374932,20.3658700974,0.0,3.69398621738,13.6338449159,7.85002926808,0.0,7.85002926808
 08/28  13:00:00,41.0785201153,3.99563968086,20.0333326986,0.0,3.78894180059,13.2606059349,6.99361086037,0.0,6.99361086037
 08/28  14:00:00,42.688259863,4.27991364757,21.5059796336,0.0,3.78894180059,13.1134247809,6.13719245267,0.0,6.13719245267
 08/28  15:00:00,45.0916125976,4.39613700453,22.4280995579,0.0,4.71240779196,13.5549682428,6.99361086037,0.0,6.99361086037
 08/28  16:00:00,53.8763474259,4.6008985038,23.5577194995,0.0,7.18559832057,18.5321311015,8.13550207065,0.0,8.13550207065
 08/28  17:00:00,59.9449715347,4.59140745493,23.658078388,0.0,8.38069375907,23.3147919321,10.7047572938,0.0,10.7047572938
 08/28  18:00:00,60.7421733613,4.52650268045,22.4528148553,0.0,10.6415932552,23.1212625696,12.5603305105,0.0,12.5603305105
 08/28  19:00:00,57.9388649808,4.08157243621,19.2780480306,0.0,12.3080778603,20.4854999863,11.9893849053,0.0,11.9893849053
 08/28  20:00:00,56.2688677175,3.41365323771,15.1447575257,0.0,12.456681583,19.8967753704,10.9902300963,0.0,10.9902300963
 08/28  21:00:00,47.6491509703,2.91230255351,12.4898924847,0.0,9.18739968257,17.702556249,8.99192047836,0.0,8.99192047836
 08/28  22:00:00,38.3789156894,2.47925166527,10.5880206537,0.0,5.91811778209,14.0365255879,7.85002926808,0.0,7.85002926808
 08/28  23:00:00,29.6253810594,1.96364567772,8.24660108259,0.0,3.54045821811,10.5176760807,4.42435563725,0.0,4.42435563725
 08/28  24:00:00,22.5571911653,1.36033663164,5.48497579032,0.0,2.55330491699,7.80157382632,1.42689121028,0.0,1.42689121028
 08/29  01:00:00,20.3830093937,1.0580004437,4.20185482261,0.0,2.55330491699,7.21284921042,0.856226569188,0.0,0.856226569188
 08/29  02:00:00,18.719798264,0.7956779732,3.09532847133,0.0,2.55330491699,6.91848690247,0.427817172574,0.0,0.427817172574
 08/29  03:00:00,17.4514431741,0.578300820676,2.1915316879,0.0,2.55330491699,6.7713057485,0.42782092712,0.0,0.42782092712
 08/29  04:00:00,19.1354436067,0.499634808628,1.87770468483,0.0,3.82705111198,7.57405300124,0.85631728302,0.0,0.85631728302
 08/29  05:00:00,23.7207248382,0.511670007325,1.91233825565,0.0,6.02426329834,9.91545327661,4.14221373112,0.0,4.14221373112
 08/29  06:00:00,26.6328343097,0.57572618254,2.1206404719,0.0,6.51253267309,14.7454349813,13.7160288522,0.0,13.7160288522
 08/29  07:00:00,27.7750643292,0.749479678322,2.84848436032,0.0,6.01364874671,18.163451543,14.5735292296,0.0,14.5735292296
 08/29  08:00:00,28.8258976276,1.23386429257,4.36068359341,0.0,4.35151303671,18.8798367041,14.001988941,0.0,14.001988941
 08/29  09:00:00,27.8120617681,1.53621334516,5.86813052176,0.0,3.78894180059,16.6187760998,12.2873653262,0.0,12.2873653262
 08/29  10:00:00,27.3956315339,1.94698461373,7.95755572217,0.0,3.78894180059,13.7021493968,11.1442829142,0.0,11.1442829142
 08/29  11:00:00,30.1515908555,2.35394210673,10.1593763969,0.0,3.78894180059,13.8493305508,9.00100339163,0.0,9.00100339163
 08/29  12:00:00,31.5769129295,2.61980154,11.6292802557,0.0,3.69398621738,13.6338449159,7.85792097961,0.0,7.85792097961
 08/29  13:00:00,31.7667859671,2.69642342886,12.0208148024,0.0,3.78894180059,13.2606059349,7.0006091706,0.0,7.0006091706
 08/29  14:00:00,31.6995439763,2.70144594701,12.0957314474,0.0,3.78894180059,13.1134247809,6.14329736159,0.0,6.14329736159
 08/29  15:00:00,34.9374368307,3.01597518609,13.6540856095,0.0,4.71240779196,13.5549682428,7.0006091706,0.0,7.0006091706
 08/29  16:00:00,43.428378149,3.21575898137,14.4948897451,0.0,7.18559832057,18.5321311015,8.14369158262,0.0,8.14369158262
 08/29  17:00:00,49.0980879145,3.09535565908,14.3072465636,0.0,8.38069375907,23.3147919321,10.7156270097,0.0,10.7156270097
 08/29  18:00:00,50.8874167423,3.11497829362,14.0095826231,0.0,10.6415932552,23.1212625696,12.5731359292,0.0,12.5731359292
 08/29  19:00:00,48.4297250098,2.6534224027,11.1970580931,0.0,12.3080778603,20.4854999863,12.0015947232,0.0,12.0015947232
 08/29  20:00:00,49.1014473954,2.26021516511,9.13077527618,0.0,12.456681583,19.8967753704,11.0013976127,0.0,11.0013976127
 08/29  21:00:00,41.5749077629,1.89529811967,7.43265371106,0.0,9.18739968257,17.702556249,9.00100339163,0.0,9.00100339163
 08/29  22:00:00,31.9688354577,1.39318847451,5.26400361272,0.0,5.91811778209,14.0365255879,7.85792097961,0.0,7.85792097961
 08/29  23:00:00,23.5072097596,0.884198525195,3.20787693529,0.0,3.54045821811,10.5176760807,4.42867374356,0.0,4.42867374356
 08/29  24:00:00,17.9792372179,0.501238285351,1.76612018917,0.0,2.55330491699,7.80157382632,1.42808241202,0.0,1.42808241202
 08/30  01:00:00,16.7223429655,0.355832539736,1.24335629832,0.0,2.55330491699,7.21284921042,0.856842606186,0.0,0.856842606186
 08/30  02:00:00,16.0310244043,0.272036226092,0.93019635873,0.0,2.55330491699,6.91848690247,0.427971962401,0.0,0.427971962401
 08/30  03:00:00,15.6046551606,0.211900405336,0.711144089757,0.0,2.55330491699,6.7713057485,0.427975995044,0.0,0.427975995044
 08/30  04:00:00,17.55849644,0.184806412804,0.615585913965,0.0,3.82705111198,7.57405300124,0.85694003975,0.0,0.85694003975
 08/30  05:00:00,22.0836415616,0.184109827555,0.602815158852,0.0,6.02426329834,9.91545327661,4.14647799366,0.0,4.14647799366
 08/30  06:00:00,24.9360684127,0.235354384705,0.764246372824,0.0,6.51253267309,14.7454349813,13.7310367046,0.0,13.7310367046
 08/30  07:00:00,25.5408435646,0.317017928826,1.04672534528,0.0,6.01364874671,18.163451543,14.5895095221,0.0,14.5895095221
 08/30  08:00:00,25.3427441407,0.634225396853,1.4771690022,0.0,4.35151303671,18.8798367041,14.0173300831,0.0,14.0173300831
 08/30  09:00:00,23.3360918265,0.776560599662,2.15181332568,0.0,3.78894180059,16.6187760998,12.3007888257,0.0,12.3007888257
 08/30  10:00:00,21.7847388738,1.0109579061,3.28268976968,0.0,3.78894180059,13.7021493968,11.1564279851,0.0,11.1564279851
 08/30  11:00:00,23.675956521,1.30475821916,4.73292594995,0.0,3.78894180059,13.8493305508,9.01075140912,0.0,9.01075140912
 08/30  12:00:00,25.0220429161,1.59152532292,6.10268645942,0.0,3.69398621738,13.6338449159,7.86639056858,0.0,7.86639056858
 08/30  13:00:00,26.3748717499,1.86030358971,7.46502042437,0.0,3.78894180059,13.2606059349,7.00811993818,0.0,7.00811993818
 08/30  14:00:00,28.0114091648,2.15283636772,8.95620621525,0.0,3.78894180059,13.1134247809,6.14984930777,0.0,6.14984930777
 08/30  15:00:00,30.6712732352,2.37648296646,10.0274142336,0.0,4.71240779196,13.5549682428,7.00811993818,0.0,7.00811993818
 08/30  16:00:00,39.5618114054,2.64164287505,11.2024391078,0.0,7.18559832057,18.5321311015,8.15248077872,0.0,8.15248077872
 08/30  17:00:00,45.5830288859,2.55303119511,11.334511999,0.0,8.38069375907,23.3147919321,10.7272926699,0.0,10.7272926699
 08/30  18:00:00,46.8536295868,2.47718701439,10.6135867469,0.0,10.6415932552,23.1212625696,12.5868790358,0.0,12.5868790358
 08/30  19:00:00,45.7327705534,2.18819480576,8.96533123369,0.0,12.3080778603,20.4854999863,12.0146986155,0.0,12.0146986155
 08/30  20:00:00,47.2281848295,1.91554858633,7.60217928902,0.0,12.456681583,19.8967753704,11.0133828801,0.0,11.0133828801
 08/30  21:00:00,40.4821702377,1.67141754124,6.5637967643,0.0,9.18739968257,17.702556249,9.01075140912,0.0,9.01075140912
 08/30  22:00:00,31.6920128127,1.30856528409,5.07180415815,0.0,5.91811778209,14.0365255879,7.86639056858,0.0,7.86639056858
 08/30  23:00:00,23.8646670847,0.927667077164,3.52186570849,0.0,3.54045821811,10.5176760807,4.43330804696,0.0,4.43330804696
 08/30  24:00:00,18.4726391841,0.585319655749,2.17544078499,0.0,2.55330491699,7.80157382632,1.42936084054,0.0,1.42936084054
 08/31  01:00:00,16.9227530623,0.388875139896,1.41072379493,0.0,2.55330491699,7.21284921042,0.857502138809,0.0,0.857502138809
 08/31  02:00:00,16.3484837153,0.328169486729,1.19152240911,0.0,2.55330491699,6.91848690247,0.428137624754,0.0,0.428137624754
 08/31  03:00:00,16.0788713268,0.299700623335,1.09756003797,0.0,2.55330491699,6.7713057485,0.428141934957,0.0,0.428141934957
 08/31  04:00:00,17.9813129634,0.264682747232,0.9585261029,0.0,3.82705111198,7.57405300124,0.857606279252,0.0,0.857606279252
 08/31  05:00:00,22.6006075523,0.283536085159,1.020354892,0.0,6.02426329834,9.91545327661,4.15103559821,0.0,4.15103559821
 08/31  06:00:00,26.5516901709,0.373101373523,1.34928780882,0.0,6.51253267309,14.7454349813,13.7470651231,0.0,13.7470651231
 08/31  07:00:00,26.4438769468,0.484013095296,1.78276356099,0.0,6.01364874671,18.163451543,14.6065754179,0.0,14.6065754179
 08/31  08:00:00,26.5743146622,0.836431072264,2.50653384832,0.0,4.35151303671,18.8798367041,14.0337134034,0.0,14.0337134034
 08/31  09:00:00,24.3272854767,0.93396128666,2.98560628893,0.0,3.78894180059,16.6187760998,12.3151242311,0.0,12.3151242311
 08/31  10:00:00,22.0213284537,1.05169770871,3.47853954692,0.0,3.78894180059,13.7021493968,11.1693981139,0.0,11.1693981139
 08/31  11:00:00,24.2496624038,1.40532492162,5.20606513027,0.0,3.78894180059,13.8493305508,9.02116164405,0.0,9.02116164405
 08/31  12:00:00,26.9175415502,1.88967358927,7.70003682715,0.0,3.69398621738,13.6338449159,7.8754355268,0.0,7.8754355268
 08/31  13:00:00,28.8643479886,2.23476207704,9.58003817575,0.0,3.78894180059,13.2606059349,7.01614093886,0.0,7.01614093886
 08/31  14:00:00,30.4604311491,2.50316867985,11.0548958875,0.0,3.78894180059,13.1134247809,6.15684635092,0.0,6.15684635092
 08/31  15:00:00,33.6981385106,2.78875461456,12.6420078609,0.0,4.71240779196,13.5549682428,7.01614093886,0.0,7.01614093886
 08/31  16:00:00,42.9612105812,3.0857672121,14.1577139465,0.0,7.18559832057,18.5321311015,8.16186705611,0.0,8.16186705611
 08/31  17:00:00,49.2299295837,3.05050124934,14.4839426425,0.0,8.38069375907,23.3147919321,10.7397508199,0.0,10.7397508199
 08/31  18:00:00,50.6068537215,3.01412817678,13.8298697191,0.0,10.6415932552,23.1212625696,12.6015557605,0.0,12.6015557605
 08/31  19:00:00,49.0999736829,2.69316850045,11.8275606685,0.0,12.3080778603,20.4854999863,12.0286927018,0.0,12.0286927018
 08/31  20:00:00,49.8067840812,2.32587248662,9.77045464048,0.0,12.456681583,19.8967753704,11.0261823492,0.0,11.0261823492
 08/31  21:00:00,42.2059867768,1.96590885021,7.99312199442,0.0,9.18739968257,17.702556249,9.02116164405,0.0,9.02116164405
 08/31  22:00:00,33.3583797078,1.59945708546,6.44727925193,0.0,5.91811778209,14.0365255879,7.8754355268,0.0,7.8754355268
 08/31  23:00:00,26.0458033121,1.31332647146,5.31734254157,0.0,3.54045821811,10.5176760807,4.43825717504,0.0,4.43825717504
 08/31  24:00:00,21.079824867,1.05964853968,4.30829758394,0.0,2.55330491699,7.80157382632,1.43072611725,0.0,1.43072611725
 09/01  01:00:00,19.8001577982,0.919657046261,3.75734662452,0.0,2.55330491699,7.21284921042,0.858204970066,0.0,0.858204970066
 09/01  02:00:00,19.0223912483,0.821182987886,3.37241644093,0.0,2.55330491699,6.91848690247,0.428314110271,0.0,0.428314110271
 09/01  03:00:00,18.5653275859,0.757697105574,3.12601981479,0.0,2.55330491699,6.7713057485,0.428318697455,0.0,0.428318697455
 09/01  04:00:00,20.6049382639,0.747787782381,3.09904636826,0.0,3.82705111198,7.57405300124,0.858315803504,0.0,0.858315803504
 09/01  05:00:00,25.030913692,0.735161222191,2.99903589466,0.0,6.02426329834,9.91545327661,4.15588519573,0.0,4.15588519573
 09/01  06:00:00,28.8816582842,0.807860824714,3.24449647097,0.0,6.51253267309,14.7454349813,13.7641093633,0.0,13.7641093633
 09/01  07:00:00,28.7283943794,0.901173330334,3.65012075858,0.0,6.01364874671,18.163451543,14.6247218632,0.0,14.6247218632
 09/01  08:00:00,28.8971207795,1.22921603901,4.43655499887,0.0,4.35151303671,18.8798367041,14.0511340503,0.0,14.0511340503
 09/01  09:00:00,26.6832691405,1.31999233878,4.95555890059,0.0,3.78894180059,16.6187760998,12.3303672973,0.0,12.3303672973
 09/01  10:00:00,24.1712905948,1.38967949654,5.29051990027,0.0,3.78894180059,13.7021493968,11.1831894595,0.0,11.1831894595
 09/01  11:00:00,26.1919978173,1.69609491686,6.85763054858,0.0,3.78894180059,13.8493305508,9.03223101352,0.0,9.03223101352
 09/01  12:00:00,30.7973071596,2.4632901023,11.0061859236,0.0,3.69398621738,13.6338449159,7.88505317568,0.0,7.88505317568
 09/01  13:00:00,34.9989838185,3.08879763118,14.8606384515,0.0,3.78894180059,13.2606059349,7.0246697973,0.0,7.0246697973
 09/01  14:00:00,38.6113389796,3.61204319205,18.0969292057,0.0,3.78894180059,13.1134247809,6.16428641892,0.0,6.16428641892
 09/01  15:00:00,43.7491473089,4.0985576809,21.3832135928,0.0,4.71240779196,13.5549682428,7.0246697973,0.0,7.0246697973
 09/01  16:00:00,53.6155099579,4.46437597528,23.43340456,0.0,7.18559832057,18.5321311015,8.17184763514,0.0,8.17184763514
 09/01  17:00:00,60.2746037009,4.4998203666,24.0792976426,0.0,8.38069375907,23.3147919321,10.7529977703,0.0,10.7529977703
 09/01  18:00:00,63.3378240996,4.70585994842,24.8691083256,0.0,10.6415932552,23.1212625696,12.6171617568,0.0,12.6171617568
 09/01  19:00:00,61.1496089321,4.35183189923,22.2185325189,0.0,12.3080778603,20.4854999863,12.0435728378,0.0,12.0435728378
 09/01  20:00:00,59.6478666188,3.77000495897,18.1674047057,0.0,12.456681583,19.8967753704,11.0397922297,0.0,11.0397922297
 09/01  21:00:00,49.7818368105,3.12480116978,14.4100797086,0.0,9.18739968257,17.702556249,9.03223101352,0.0,9.03223101352
 09/01  22:00:00,39.3541926241,2.5513894573,11.4911597963,0.0,5.91811778209,14.0365255879,7.88505317568,0.0,7.88505317568
 09/01  23:00:00,31.0121857621,2.12327552149,9.47377594153,0.0,3.54045821811,10.5176760807,4.44351966216,0.0,4.44351966216
 09/01  24:00:00,25.3319437818,1.76257098878,7.85749404966,0.0,2.55330491699,7.80157382632,1.43217783784,0.0,1.43217783784
 09/02  01:00:00,23.1181179781,1.48093246066,6.51403139003,0.0,2.55330491699,7.21284921042,0.858950890194,0.0,0.858950890194
 09/02  02:00:00,21.791387941,1.29954550989,5.66305061166,0.0,2.55330491699,6.91848690247,0.428501366397,0.0,0.428501366397
 09/02  03:00:00,21.1681053484,1.21034339054,5.27615129232,0.0,2.55330491699,6.7713057485,0.428506229937,0.0,0.428506229937
 09/02  04:00:00,23.5072219972,1.2448605333,5.50425735061,0.0,3.82705111198,7.57405300124,0.859068401684,0.0,0.859068401684
 09/02  05:00:00,28.8395423372,1.37916798426,6.16365777775,0.0,6.02426329834,9.91545327661,4.16102535069,0.0,4.16102535069
 09/02  06:00:00,33.5617972629,1.5944335913,7.13806268301,0.0,6.51253267309,14.7454349813,13.78216438,0.0,13.78216438
 09/02  07:00:00,34.1762672681,1.8393688065,8.35332753345,0.0,6.01364874671,17.9699221805,14.643943484,0.0,14.643943484
 09/02  08:00:00,32.4802694702,1.91512074927,8.78021254799,0.0,3.66783283761,18.1171033345,14.0695868646,0.0,14.0695868646
 09/02  09:00:00,30.2813245601,2.02686250458,9.29315772305,0.0,3.10526160149,15.8560427302,12.34651351,0.0,12.34651351
 09/02  10:00:00,32.4355942602,2.76906984825,13.6218467826,0.0,3.10526160149,12.9394160272,11.1977979377,0.0,11.1977979377
 09/02  11:00:00,40.1189580567,3.77164671918,20.1554525543,0.0,3.10526160149,13.0865971812,9.04395623944,0.0,9.04395623944
 09/02  12:00:00,44.372100112,4.27497976376,24.0524427191,0.0,3.10526160149,12.9394160272,7.89524066705,0.0,7.89524066705
 09/02  13:00:00,46.8880679087,4.60346971092,26.6814640306,0.0,3.10526160149,12.4978725653,7.03370398777,0.0,7.03370398777
 09/02  14:00:00,48.5865772107,4.83902671116,28.2915974864,0.0,3.10526160149,12.3506914113,6.17216730848,0.0,6.17216730848
 09/02  15:00:00,50.5595374869,4.98801328432,28.7505617361,0.0,4.02872759285,12.7922348732,7.03370398777,0.0,7.03370398777
 09/02  16:00:00,60.5624120202,5.29273397889,30.9983621874,0.0,6.50191812146,17.7693977319,8.18241956015,0.0,8.18241956015
 09/02  17:00:00,69.1725896996,5.52758242543,32.1430509449,0.0,8.38069375907,23.1212625696,10.767029598,0.0,10.767029598
 09/02  18:00:00,70.014541787,5.46294056809,30.7887453934,0.0,10.6415932552,23.1212625696,12.6336924031,0.0,12.6336924031
 09/02  19:00:00,65.9588843891,4.97390477401,26.4057351011,0.0,12.3080778603,20.4854999863,12.059334617,0.0,12.059334617
 09/02  20:00:00,64.0207097679,4.4017036836,21.9085491302,0.0,12.456681583,19.8967753704,11.0542084911,0.0,11.0542084911
 09/02  21:00:00,54.6943426402,3.89726615514,18.5501205529,0.0,9.18739968257,17.702556249,9.04395623944,0.0,9.04395623944
 09/02  22:00:00,45.4990807793,3.51942841837,16.6680089905,0.0,5.91811778209,14.0365255879,7.89524066705,0.0,7.89524066705
 09/02  23:00:00,37.9486771842,3.20331153495,15.3302313501,0.0,3.54045821811,10.5176760807,4.4490939499,0.0,4.4490939499
 09/02  24:00:00,31.9051754036,2.79826021977,13.3950364404,0.0,2.55330491699,7.80157382632,1.43371557239,0.0,1.43371557239
 09/03  01:00:00,29.5390054612,2.50436682295,11.9114845108,0.0,2.55330491699,7.21284921042,0.859739676723,0.0,0.859739676723
 09/03  02:00:00,27.5743536257,2.23533079492,10.5102310113,0.0,2.55330491699,6.91848690247,0.428699337395,0.0,0.428699337395
 09/03  03:00:00,25.5781568233,1.94096094391,8.95558521387,0.0,2.55330491699,6.7713057485,0.428704476621,0.0,0.428704476621
 09/03  04:00:00,26.616126298,1.77190027963,8.08612190511,0.0,3.82705111198,7.57405300124,0.859863850245,0.0,0.859863850245
 09/03  05:00:00,32.0948042364,1.91740070468,8.88068695654,0.0,6.02426329834,9.91545327661,4.16645454154,0.0,4.16645454154
 09/03  06:00:00,36.7094032602,2.11264759114,9.7674546805,0.0,6.51253267309,14.7454349813,13.8012248283,0.0,13.8012248283
 09/03  07:00:00,35.7897275119,2.11543109402,9.69072548974,0.0,6.01364874671,17.9699221805,14.6642345882,0.0,14.6642345882
 09/03  08:00:00,32.7559490605,1.96598637466,9.00502651288,0.0,3.66783283761,18.1171033345,14.0890663819,0.0,14.0890663819
 09/03  09:00:00,31.9269781934,2.24622796793,10.719445893,0.0,3.10526160149,15.8560427302,12.3635580878,0.0,12.3635580878
 09/03  10:00:00,32.8599080711,2.78619982295,14.0290306188,0.0,3.10526160149,12.9394160272,11.2132192223,0.0,11.2132192223
 09/03  11:00:00,36.2399002872,3.23688445847,16.8111570455,0.0,3.10526160149,13.0865971812,9.0563338495,0.0,9.0563338495
 09/03  12:00:00,40.4122232378,3.82050929979,20.5470363089,0.0,3.10526160149,12.9394160272,7.90599498399,0.0,7.90599498399
 09/03  13:00:00,42.2469604467,4.12153042892,22.5222958506,0.0,3.10526160149,12.4978725653,7.04324083486,0.0,7.04324083486
 09/03  14:00:00,43.2269118786,4.3009414603,23.4700174052,0.0,3.10526160149,12.3506914113,6.18048668573,0.0,6.18048668573
 09/03  15:00:00,45.750430781,4.53484877981,24.3946195347,0.0,4.02872759285,12.7922348732,7.04324083486,0.0,7.04324083486
 09/03  16:00:00,54.4572629716,4.78744876037,25.3984983574,0.0,6.50191812146,17.7693977319,8.19357970037,0.0,8.19357970037
 09/03  17:00:00,63.4824418862,5.09370203066,26.8867835262,0.0,8.38069375907,23.1212625696,10.7818421478,0.0,10.7818421478
 09/03  18:00:00,64.9203615793,5.0929540276,26.0645517261,0.0,10.6415932552,23.1212625696,12.6511428042,0.0,12.6511428042
 09/03  19:00:00,62.0136214711,4.54277809175,21.9987655321,0.0,12.3080778603,20.4854999863,12.0759733715,0.0,12.0759733715
 09/03  20:00:00,59.9198664289,3.95422749265,18.2551819821,0.0,12.456681583,19.8967753704,11.0694268641,0.0,11.0694268641
 09/03  21:00:00,51.324570398,3.47168619234,15.6059282735,0.0,9.18739968257,17.702556249,9.0563338495,0.0,9.0563338495
 09/03  22:00:00,40.7894479243,2.85959079986,12.618213754,0.0,5.91811778209,14.0365255879,7.90599498399,0.0,7.90599498399
 09/03  23:00:00,31.6770477588,2.29675034523,9.96516311443,0.0,3.54045821811,10.5176760807,4.45497838747,0.0,4.45497838747
 09/03  24:00:00,25.2074951994,1.80369822397,7.69191823209,0.0,2.55330491699,7.80157382632,1.43533886551,0.0,1.43533886551
 09/04  01:00:00,22.8266283031,1.47871447881,6.22475969681,0.0,2.55330491699,7.21284921042,0.860571094542,0.0,0.860571094542
 09/04  02:00:00,21.3390115313,1.25718328606,5.2530364258,0.0,2.55330491699,6.91848690247,0.428907964364,0.0,0.428907964364
 09/04  03:00:00,20.5442587333,1.12997247711,4.73267559073,0.0,2.55330491699,6.7713057485,0.428913378563,0.0,0.428913378563
 09/04  04:00:00,21.992490707,1.01424173701,4.22014485672,0.0,3.82705111198,7.57405300124,0.860701912971,0.0,0.860701912971
 09/04  05:00:00,26.3278567381,0.983799594787,4.04734056813,0.0,6.02426329834,9.91545327661,4.17217116109,0.0,4.17217116109
 09/04  06:00:00,30.1107608048,1.04239094455,4.23906887169,0.0,6.51253267309,14.7454349813,13.8212850657,0.0,13.8212850657
 09/04  07:00:00,28.8674476244,0.976490171394,3.9073865249,0.0,6.01364874671,17.9699221805,14.6855891667,0.0,14.6855891667
 09/04  08:00:00,26.5545929974,0.929963546852,3.83969327761,0.0,3.66783283761,18.1171033345,14.1095668334,0.0,14.1095668334
 09/04  09:00:00,25.336593294,1.17873780058,5.19655116101,0.0,3.10526160149,15.8560427302,12.3814959831,0.0,12.3814959831
 09/04  10:00:00,24.5230087481,1.50161733786,6.97671378093,0.0,3.10526160149,12.9394160272,11.2294487466,0.0,11.2294487466
 09/04  11:00:00,26.5701759581,1.77467829741,8.6036388775,0.0,3.10526160149,13.0865971812,9.06936017819,0.0,9.06936017819
 09/04  12:00:00,28.2391097626,2.03365081428,10.1607813192,0.0,3.10526160149,12.9394160272,7.91731294171,0.0,7.91731294171
 09/04  13:00:00,28.2912759003,2.10394014425,10.5842015889,0.0,3.10526160149,12.4978725653,7.05327751434,0.0,7.05327751434
 09/04  14:00:00,27.7882311358,2.0500180638,10.2822600589,0.0,3.10526160149,12.3506914113,6.18924208698,0.0,6.18924208698
 09/04  15:00:00,25.7774374559,1.61268904378,7.34378594567,0.0,4.02872759285,12.7922348732,7.05327751434,0.0,7.05327751434
 09/04  16:00:00,32.1640517903,1.52115603282,6.37157990369,0.0,6.50191812146,17.7693977319,8.20532475083,0.0,8.20532475083
 09/04  17:00:00,41.8390684709,1.97399829689,8.36311384472,0.0,8.38069375907,23.1212625696,10.7974310329,0.0,10.7974310329
 09/04  18:00:00,44.9601104422,2.14711398293,9.05014063376,0.0,10.6415932552,23.1212625696,12.6695077922,0.0,12.6695077922
 09/04  19:00:00,44.5251972088,1.7877296863,7.26538967517,0.0,12.3080778603,20.4854999863,12.093484174,0.0,12.093484174
 09/04  20:00:00,45.0917443255,1.49862874875,5.88265862269,0.0,12.456681583,19.8967753704,11.085442842,0.0,11.085442842
 09/04  21:00:00,38.589882191,1.29926478614,5.04366147274,0.0,9.18739968257,17.702556249,9.06936017819,0.0,9.06936017819
 09/04  22:00:00,29.8852837664,0.948341713215,3.6252986827,0.0,5.91811778209,14.0365255879,7.91731294171,0.0,7.91731294171
 09/04  23:00:00,22.38894237,0.623404387328,2.35040368356,0.0,3.54045821811,10.5176760807,4.46117123226,0.0,4.46117123226
 09/04  24:00:00,17.7647602868,0.431899236693,1.62098230674,0.0,2.55330491699,7.80157382632,1.43704723648,0.0,1.43704723648
 09/05  01:00:00,16.9592450627,0.38337261577,1.45271831945,0.0,2.55330491699,7.21284921042,0.861444895972,0.0,0.861444895972
 09/05  02:00:00,16.5370037741,0.354488375381,1.35372357927,0.0,2.55330491699,6.91848690247,0.429127185262,0.0,0.429127185262
 09/05  03:00:00,16.3498841573,0.342891519446,1.32538197239,0.0,2.55330491699,6.7713057485,0.42913287367,0.0,0.42913287367
 09/05  04:00:00,18.4608070969,0.347497232641,1.35520575097,0.0,3.82705111198,7.57405300124,0.861582341056,0.0,0.861582341056
 09/05  05:00:00,23.1801427934,0.384145529608,1.49928068858,0.0,6.02426329834,9.91545327661,4.17817351704,0.0,4.17817351704
 09/05  06:00:00,26.9555324905,0.438773029214,1.68745847275,0.0,6.51253267309,14.7454349813,13.8423391536,0.0,13.8423391536
 09/05  07:00:00,26.4246663997,0.472434224406,1.77513188477,0.0,6.01364874671,18.163451543,14.7080008956,0.0,14.7080008956
 09/05  08:00:00,25.7020904456,0.692939843668,1.7778008603,0.0,4.35151303671,18.8798367041,14.1310821482,0.0,14.1310821482
 09/05  09:00:00,23.3023868936,0.765486531887,2.12918246058,0.0,3.78894180059,16.6187760998,12.4003218836,0.0,12.4003218836
 09/05  10:00:00,21.4965528994,0.959397314831,3.04606438652,0.0,3.78894180059,13.7021493968,11.2464817042,0.0,11.2464817042
 09/05  11:00:00,22.8415463234,1.17364261516,4.02963135639,0.0,3.78894180059,13.8493305508,9.08303136788,0.0,9.08303136788
 09/05  12:00:00,23.9761769576,1.42708593891,5.22125988491,0.0,3.69398621738,13.6338449159,7.92919118849,0.0,7.92919118849
 09/05  13:00:00,25.0997900052,1.65359313401,6.39664913531,0.0,3.78894180059,13.2606059349,7.06381105394,0.0,7.06381105394
 09/05  14:00:00,26.1730292244,1.85264573196,7.41801691057,0.0,3.78894180059,13.1134247809,6.1984309194,0.0,6.1984309194
 09/05  15:00:00,28.5224768605,2.02675963443,8.22834119091,0.0,4.71240779196,13.5549682428,7.06381105394,0.0,7.06381105394
 09/05  16:00:00,36.9704816623,2.21632074515,9.03643149457,0.0,7.18559832057,18.5321311015,8.21765123334,0.0,8.21765123334
 09/05  17:00:00,43.6918960651,2.21175119318,9.78465918018,0.0,8.38069375907,23.3147919321,10.813791637,0.0,10.813791637
 09/05  18:00:00,45.8078782894,2.2647974809,9.7802249829,0.0,10.6415932552,23.1212625696,12.6887819285,0.0,12.6887819285
 09/05  19:00:00,44.9503535958,1.88267088443,7.59560486401,0.0,12.3080778603,20.4854999863,12.1118618388,0.0,12.1118618388
 09/05  20:00:00,44.9501081752,1.51322381724,5.72642740386,0.0,12.456681583,19.8967753704,11.1022516818,0.0,11.1022516818
 09/05  21:00:00,38.0135180831,1.2340523806,4.53250977035,0.0,9.18739968257,17.702556249,9.08303136788,0.0,9.08303136788
 09/05  22:00:00,29.6200711528,0.927000594082,3.38142718823,0.0,5.91811778209,14.0365255879,7.92919118849,0.0,7.92919118849
 09/05  23:00:00,22.2231036258,0.609637151221,2.19833217553,0.0,3.54045821811,10.5176760807,4.46767065031,0.0,4.46767065031
 09/05  24:00:00,17.463698773,0.383819698375,1.36800033122,0.0,2.55330491699,7.80157382632,1.43884017939,0.0,1.43884017939
 09/06  01:00:00,16.5182171413,0.306416157805,1.08864685601,0.0,2.55330491699,7.21284921042,0.862360820839,0.0,0.862360820839
 09/06  02:00:00,15.9319844892,0.245124085681,0.858068584004,0.0,2.55330491699,6.91848690247,0.429356934915,0.0,0.429356934915
 09/06  03:00:00,15.4930833267,0.183610150445,0.62786251078,0.0,2.55330491699,6.7713057485,0.429362896723,0.0,0.429362896723
 09/06  04:00:00,17.3928493634,0.145631845101,0.489113405045,0.0,3.82705111198,7.57405300124,0.862504873176,0.0,0.862504873176
 09/06  05:00:00,21.947422634,0.150336325986,0.500369732781,0.0,6.02426329834,9.91545327661,4.18445983243,0.0,4.18445983243
 09/06  06:00:00,25.723111762,0.205969481714,0.687841291713,0.0,6.51253267309,14.7454349813,13.8643808588,0.0,13.8643808588
 09/06  07:00:00,25.5613653804,0.310146034703,1.07411905512,0.0,6.01364874671,18.163451543,14.7314631379,0.0,14.7314631379
 09/06  08:00:00,25.3531548417,0.633557208804,1.48824789128,0.0,4.35151303671,18.8798367041,14.1536059546,0.0,14.1536059546
 09/06  09:00:00,23.2724542389,0.755401913326,2.10933442445,0.0,3.78894180059,16.6187760998,12.4200302144,0.0,12.4200302144
 09/06  10:00:00,21.5972011902,0.966059973781,3.14005001838,0.0,3.78894180059,13.7021493968,11.2643130511,0.0,11.2643130511
 09/06  11:00:00,23.2868794009,1.22449058437,4.42411646469,0.0,3.78894180059,13.8493305508,9.09734336999,0.0,9.09734336999
 09/06  12:00:00,24.6008144709,1.50175165444,5.77123168269,0.0,3.69398621738,13.6338449159,7.94162620671,0.0,7.94162620671
 09/06  13:00:00,25.8927837443,1.75716588218,7.08607012625,0.0,3.78894180059,13.2606059349,7.07483833425,0.0,7.07483833425
 09/06  14:00:00,27.0659768383,1.96772048494,8.1958897715,0.0,3.78894180059,13.1134247809,6.20805046179,0.0,6.20805046179
 09/06  15:00:00,30.0718790955,2.2292275512,9.57527550911,0.0,4.71240779196,13.5549682428,7.07483833425,0.0,7.07483833425
 09/06  16:00:00,39.1375649337,2.5017191496,10.9181163615,0.0,7.18559832057,18.5321311015,8.23055549753,0.0,8.23055549753
 09/06  17:00:00,45.3940200912,2.44383363735,11.2547007621,0.0,8.38069375907,23.3147919321,10.8309191149,0.0,10.8309191149
 09/06  18:00:00,47.6168023748,2.5141866202,11.3397599291,0.0,10.6415932552,23.1212625696,12.7089595052,0.0,12.7089595052
 09/06  19:00:00,46.2867230541,2.07959242176,8.73505278497,0.0,12.3080778603,20.4854999863,12.1311009236,0.0,12.1311009236
 09/06  20:00:00,45.7384946386,1.64083538058,6.38720230387,0.0,12.456681583,19.8967753704,11.1198484057,0.0,11.1198484057
 09/06  21:00:00,38.6826718826,1.34820289008,5.08751306037,0.0,9.18739968257,17.702556249,9.09734336999,0.0,9.09734336999
 09/06  22:00:00,30.486921494,1.08017447777,4.09510364576,0.0,5.91811778209,14.0365255879,7.94162620671,0.0,7.94162620671
 09/06  23:00:00,23.1749187188,0.786056283118,2.97372813655,0.0,3.54045821811,10.5176760807,4.47447471688,0.0,4.47447471688
 09/06  24:00:00,18.0236698254,0.491645860082,1.82014522195,0.0,2.55330491699,7.80157382632,1.44071716328,0.0,1.44071716328
 09/07  01:00:00,16.8634194593,0.372853940674,1.36741139121,0.0,2.55330491699,7.21284921042,0.86331859656,0.0,0.86331859656
 09/07  02:00:00,16.2375950943,0.30513025166,1.10367302319,0.0,2.55330491699,6.91848690247,0.429597145048,0.0,0.429597145048
 09/07  03:00:00,15.8625121058,0.257915540423,0.922985899855,0.0,2.55330491699,6.7713057485,0.429603379396,0.0,0.429603379396
 09/07  04:00:00,17.9759138225,0.262990279217,0.954819430045,0.0,3.82705111198,7.57405300124,0.863469235565,0.0,0.863469235565
 09/07  05:00:00,22.496693855,0.262313867063,0.93766341271,0.0,6.02426329834,9.91545327661,4.19102824624,0.0,4.19102824624
 09/07  06:00:00,26.3973626247,0.339422242202,1.22863939399,0.0,6.51253267309,14.7454349813,13.8874036556,0.0,13.8874036556
 09/07  07:00:00,26.5558894457,0.494295373278,1.88449378188,0.0,6.01364874671,18.163451543,14.7559689456,0.0,14.7559689456
 09/07  08:00:00,26.6778568003,0.851148237614,2.59535882108,0.0,4.35151303671,18.8798367041,14.1771315825,0.0,14.1771315825
 09/07  09:00:00,25.5325503075,1.11400205329,4.01083035304,0.0,3.78894180059,16.6187760998,12.4406151389,0.0,12.4406151389
 09/07  10:00:00,25.7663318509,1.61736331762,6.65787733526,0.0,3.78894180059,13.7021493968,11.2829375067,0.0,11.2829375067
 09/07  11:00:00,29.1731869753,2.11954769154,9.41536693185,0.0,3.78894180059,13.8493305508,9.11229194613,0.0,9.11229194613
 09/07  12:00:00,31.5215463128,2.51860933661,11.6751058425,0.0,3.69398621738,13.6338449159,7.95461431385,0.0,7.95461431385
 09/07  13:00:00,32.7950649824,2.75441442319,12.9911028234,0.0,3.78894180059,13.2606059349,7.08635608964,0.0,7.08635608964
 09/07  14:00:00,31.3080136769,2.61533468225,11.7903124128,0.0,3.78894180059,13.1134247809,6.21809786543,0.0,6.21809786543
 09/07  15:00:00,34.0174008344,2.85413055345,12.8958942458,0.0,4.71240779196,13.5549682428,7.08635608964,0.0,7.08635608964
 09/07  16:00:00,41.918910147,2.9545576971,13.2466230274,0.0,7.18559832057,18.5321311015,8.24403372192,0.0,8.24403372192
 09/07  17:00:00,47.638592894,2.79763071936,13.1454764829,0.0,8.38069375907,23.3147919321,10.8488083946,0.0,10.8488083946
 09/07  18:00:00,50.1743705464,2.91825434473,13.4932603761,0.0,10.6415932552,23.1212625696,12.730034547,0.0,12.730034547
 09/07  19:00:00,49.8909068528,2.63131281268,11.7875161928,0.0,12.3080778603,20.4854999863,12.1511957309,0.0,12.1511957309
 09/07  20:00:00,50.5000345352,2.37722751195,10.4123500691,0.0,12.456681583,19.8967753704,11.1382278026,0.0,11.1382278026
 09/07  21:00:00,43.4010331573,2.10981323322,9.04426399195,0.0,9.18739968257,17.702556249,9.11229194613,0.0,9.11229194613
 09/07  22:00:00,34.2816731718,1.72593735654,7.24409244486,0.0,5.91811778209,14.0365255879,7.95461431385,0.0,7.95461431385
 09/07  23:00:00,26.6143706582,1.3951321725,5.80410418664,0.0,3.54045821811,10.5176760807,4.48158141701,0.0,4.48158141701
 09/07  24:00:00,21.2625651731,1.08284464777,4.46784178194,0.0,2.55330491699,7.80157382632,1.44267763228,0.0,1.44267763228
 09/08  01:00:00,19.5431374155,0.870661717817,3.54932157022,0.0,2.55330491699,7.21284921042,0.864317938217,0.0,0.864317938217
 09/08  02:00:00,18.9199708795,0.799910097903,3.29126896214,0.0,2.55330491699,6.91848690247,0.429847744295,0.0,0.429847744295
 09/08  03:00:00,18.5303324759,0.747623283762,3.10109852662,0.0,2.55330491699,6.7713057485,0.429854250274,0.0,0.429854250274
 09/08  04:00:00,20.1150811596,0.65961142611,2.69736562018,0.0,3.82705111198,7.57405300124,0.8644751421,0.0,0.8644751421
 09/08  05:00:00,24.6273901457,0.65970305605,2.67097051449,0.0,6.02426329834,9.91545327661,4.19787681387,0.0,4.19787681387
 09/08  06:00:00,28.5543292442,0.744507562245,2.9805206934,0.0,6.51253267309,14.7454349813,13.9114007277,0.0,13.9114007277
 09/08  07:00:00,28.7422459383,0.90691402183,3.65823162594,0.0,6.01364874671,18.163451543,14.7815110614,0.0,14.7815110614
 09/08  08:00:00,29.4346308247,1.32580871434,4.87747236871,0.0,4.35151303671,18.8798367041,14.2016520649,0.0,14.2016520649
 09/08  09:00:00,28.3205131493,1.59041474392,6.3223805042,0.0,3.78894180059,16.6187760998,12.4620705612,0.0,12.4620705612
 09/08  10:00:00,27.2474472613,1.88067436412,7.8756816991,0.0,3.78894180059,13.7021493968,11.3023495554,0.0,11.3023495554
 09/08  11:00:00,30.6047990947,2.37301201726,10.5935147255,0.0,3.78894180059,13.8493305508,9.12787266945,0.0,9.12787266945
 09/08  12:00:00,33.2713113724,2.81519786385,13.1282823748,0.0,3.69398621738,13.6338449159,7.96815166362,0.0,7.96815166362
 09/08  13:00:00,35.4037691257,3.1538747065,15.2003466834,0.0,3.78894180059,13.2606059349,7.09836090925,0.0,7.09836090925
 09/08  14:00:00,37.5012125703,3.46197915941,17.1368668291,0.0,3.78894180059,13.1134247809,6.22857015488,0.0,6.22857015488
 09/08  15:00:00,41.6229859945,3.84201067309,19.5135992862,0.0,4.71240779196,13.5549682428,7.09836090925,0.0,7.09836090925
 09/08  16:00:00,51.5030910229,4.20086610738,21.584495493,0.0,7.18559832057,18.5321311015,8.25808191508,0.0,8.25808191508
 09/08  17:00:00,57.9088271934,4.20385389315,22.0094876085,0.0,8.38069375907,23.3147919321,10.8674541782,0.0,10.8674541782
 09/08  18:00:00,59.2787384819,4.20834238807,21.3075402682,0.0,10.6415932552,23.1212625696,12.7520008127,0.0,12.7520008127
 09/08  19:00:00,57.0700588176,3.73040813071,17.8675728396,0.0,12.3080778603,20.4854999863,12.1721403098,0.0,12.1721403098
 09/08  20:00:00,56.1116346793,3.28970966598,15.1114680592,0.0,12.456681583,19.8967753704,11.1573844297,0.0,11.1573844297
 09/08  21:00:00,47.6824108076,2.83903090945,12.596423966,0.0,9.18739968257,17.702556249,9.12787266945,0.0,9.12787266945
 09/08  22:00:00,37.8773984545,2.34769223073,10.2180628533,0.0,5.91811778209,14.0365255879,7.96815166362,0.0,7.96815166362
 09/08  23:00:00,29.4477775668,1.89398306541,8.13866020226,0.0,3.54045821811,10.5176760807,4.48898864613,0.0,4.48898864613
 09/08  24:00:00,23.2030158572,1.4405883408,6.05054877299,0.0,2.55330491699,7.80157382632,1.44472100583,0.0,1.44472100583
 09/09  01:00:00,21.6467628456,1.25152039876,5.27208831944,0.0,2.55330491699,7.21284921042,0.865358548649,0.0,0.865358548649
 09/09  02:00:00,20.4217848173,1.07637065642,4.51662234138,0.0,2.55330491699,6.91848690247,0.430108658229,0.0,0.430108658229
 09/09  03:00:00,19.3743440653,0.910614170398,3.78211922939,0.0,2.55330491699,6.7713057485,0.430115434879,0.0,0.430115434879
 09/09  04:00:00,21.1277637157,0.847701911795,3.52195769062,0.0,3.82705111198,7.57405300124,0.865522294387,0.0,0.865522294387
 09/09  05:00:00,25.5597103764,0.834582675423,3.42841112575,0.0,6.02426329834,9.91545327661,4.20500350773,0.0,4.20500350773
 09/09  06:00:00,29.6053857908,0.940449394558,3.83563540766,0.0,6.51253267309,14.7454349813,13.9363649701,0.0,13.9363649701
 09/09  07:00:00,29.7981405435,1.13055047632,4.68401913904,0.0,6.01364874671,17.9699221805,14.8080819213,0.0,14.8080819213
 09/09  08:00:00,28.4927953174,1.26532366731,5.44253547713,0.0,3.66783283761,18.1171033345,14.2271601404,0.0,14.2271601404
 09/09  09:00:00,28.1813825015,1.65778940481,7.56228876424,0.0,3.10526160149,15.8560427302,12.4843901274,0.0,12.4843901274
 09/09  10:00:00,28.901280956,2.21347411114,10.6431292155,0.0,3.10526160149,12.9394160272,11.3225434486,0.0,11.3225434486
 09/09  11:00:00,32.0821322403,2.66839922235,13.2218742348,0.0,3.10526160149,13.0865971812,9.14408092585,0.0,9.14408092585
 09/09  12:00:00,35.0583398424,3.10269548286,15.9109667304,0.0,3.10526160149,12.9394160272,7.98223424705,0.0,7.98223424705
 09/09  13:00:00,36.6128779757,3.38099434098,17.6287494676,0.0,3.10526160149,12.4978725653,7.11084923795,0.0,7.11084923795
 09/09  14:00:00,36.1755646341,3.37558367245,17.3440279485,0.0,3.10526160149,12.3506914113,6.23946422885,0.0,6.23946422885
 09/09  15:00:00,37.6181734572,3.42071735073,17.37649364,0.0,4.02872759285,12.7922348732,7.11084923795,0.0,7.11084923795
 09/09  16:00:00,45.7119842311,3.52680305159,17.9138653256,0.0,6.50191812146,17.7693977319,8.27269591675,0.0,8.27269591675
 09/09  17:00:00,54.7953513185,3.83078702638,19.4626079628,0.0,8.38069375907,23.1212625696,10.886850944,0.0,10.886850944
 09/09  18:00:00,56.8691554184,3.83520837758,19.2710912152,0.0,10.6415932552,23.1212625696,12.7748517971,0.0,12.7748517971
 09/09  19:00:00,57.0911474678,3.53839532684,17.1878409603,0.0,12.3080778603,20.4854999863,12.1939284577,0.0,12.1939284577
 09/09  20:00:00,55.3601556682,3.12639218851,14.5233065255,0.0,12.456681583,19.8967753704,11.1773126137,0.0,11.1773126137
 09/09  21:00:00,47.433570362,2.76000177563,12.4266126542,0.0,9.18739968257,17.702556249,9.14408092585,0.0,9.14408092585
 09/09  22:00:00,38.3030447841,2.37813409055,10.6132673231,0.0,5.91811778209,14.0365255879,7.98223424705,0.0,7.98223424705
 09/09  23:00:00,30.5323352296,2.034383082,9.0828178485,0.0,3.54045821811,10.5176760807,4.49669421065,0.0,4.49669421065
 09/09  24:00:00,25.1081327339,1.71956418491,7.67668980566,0.0,2.55330491699,7.80157382632,1.4468466788,0.0,1.4468466788
 09/10  01:00:00,23.4751193677,1.52944679158,6.82251844865,0.0,2.55330491699,7.21284921042,0.866440118538,0.0,0.866440118538
 09/10  02:00:00,22.3947083205,1.38643708102,6.17947941998,0.0,2.55330491699,6.91848690247,0.430379809378,0.0,0.430379809378
 09/10  03:00:00,21.7894709555,1.30166593008,5.80619435996,0.0,2.55330491699,6.7713057485,0.430386855686,0.0,0.430386855686
 09/10  04:00:00,23.7518004527,1.27944312165,5.71425321775,0.0,3.82705111198,7.57405300124,0.866610381847,0.0,0.866610381847
 09/10  05:00:00,28.2141599312,1.27823248257,5.63921087345,0.0,6.02426329834,9.91545327661,4.21240621788,0.0,4.21240621788
 09/10  06:00:00,31.9633676121,1.19762300272,5.04361028751,0.0,6.51253267309,14.7454349813,13.9622889913,0.0,13.9622889913
 09/10  07:00:00,30.5302955822,1.27133205011,5.275392604,0.0,6.01364874671,17.9699221805,14.8356736567,0.0,14.8356736567
 09/10  08:00:00,29.5866323444,1.45453776813,6.34715840335,0.0,3.66783283761,18.1171033345,14.253648255,0.0,14.253648255
 09/10  09:00:00,30.0893426478,1.96242307072,9.16561524465,0.0,3.10526160149,15.8560427302,12.5075672277,0.0,12.5075672277
 09/10  10:00:00,30.3022345191,2.43380996713,11.8237469227,0.0,3.10526160149,12.9394160272,11.3435132061,0.0,11.3435132061
 09/10  11:00:00,34.1101256574,2.98512807249,14.9331388017,0.0,3.10526160149,13.0865971812,9.16091191541,0.0,9.16091191541
 09/10  12:00:00,37.3554059095,3.44197718028,17.8687511001,0.0,3.10526160149,12.9394160272,7.99685789371,0.0,7.99685789371
 09/10  13:00:00,39.634793076,3.79804471909,20.2336141898,0.0,3.10526160149,12.4978725653,7.12381737744,0.0,7.12381737744
 09/10  14:00:00,41.1620759,4.03625277635,21.6698701105,0.0,3.10526160149,12.3506914113,6.25077686117,0.0,6.25077686117
 09/10  15:00:00,44.3255643204,4.29561266089,23.208989193,0.0,4.02872759285,12.7922348732,7.12381737744,0.0,7.12381737744
 09/10  16:00:00,53.9997489852,4.60050437411,25.1279287572,0.0,6.50191812146,17.7693977319,8.28787139914,0.0,8.28787139914
 09/10  17:00:00,62.4669705543,4.77666783179,26.1883463931,0.0,8.38069375907,23.1212625696,10.9069929479,0.0,10.9069929479
 09/10  18:00:00,63.6260910969,4.71203339738,25.1512018739,0.0,10.6415932552,23.1212625696,12.7985807332,0.0,12.7985807332
 09/10  19:00:00,61.8955068308,4.23043147101,21.3001641791,0.0,12.3080778603,20.4854999863,12.2165537223,0.0,12.2165537223
 09/10  20:00:00,59.2988928826,3.72817358775,17.8602623407,0.0,12.456681583,19.8967753704,11.1980064534,0.0,11.1980064534
 09/10  21:00:00,51.2317351129,3.34031040204,15.6444687788,0.0,9.18739968257,17.702556249,9.16091191541,0.0,9.16091191541
 09/10  22:00:00,41.5440551333,2.88417954308,13.3482322198,0.0,5.91811778209,14.0365255879,7.99685789371,0.0,7.99685789371
 09/10  23:00:00,33.511592173,2.50140808126,11.5950497927,0.0,3.54045821811,10.5176760807,4.50469582864,0.0,4.50469582864
 09/10  24:00:00,27.7774500595,2.14641961324,9.91915170286,0.0,2.55330491699,7.80157382632,1.44905402169,0.0,1.44905402169
 09/11  01:00:00,25.5491941696,1.87423638571,8.55180365642,0.0,2.55330491699,7.21284921042,0.867562326507,0.0,0.867562326507
 09/11  02:00:00,23.9887262988,1.66372220628,7.496212273,0.0,2.55330491699,6.91848690247,0.430661117254,0.0,0.430661117254
 09/11  03:00:00,23.0995241716,1.53503238167,6.88288112444,0.0,2.55330491699,6.7713057485,0.430668432152,0.0,0.430668432152
 09/11  04:00:00,24.9551897757,1.49322168091,6.70386398158,0.0,3.82705111198,7.57405300124,0.867739081811,0.0,0.867739081811
 09/11  05:00:00,29.6006782735,1.52057598921,6.78338570908,0.0,6.02426329834,9.91545327661,4.22008275261,0.0,4.22008275261
 09/11  06:00:00,34.0980401988,1.56304048119,6.81286539577,0.0,6.51253267309,14.7454349813,13.9891651154,0.0,13.9891651154
 09/11  07:00:00,33.5916799489,1.73914115573,7.67543850261,0.0,6.01364874671,18.163451543,14.8642780965,0.0,14.8642780965
 09/11  08:00:00,36.0392782684,2.33873627897,10.4691922478,0.0,4.35151303671,18.8798367041,14.2811085644,0.0,14.2811085644
 09/11  09:00:00,38.4344127475,3.04492867341,14.9817661729,0.0,3.78894180059,16.6187760998,12.5315949986,0.0,12.5315949986
 09/11  10:00:00,40.6105404238,3.70475462512,19.4146946007,0.0,3.78894180059,13.7021493968,11.3652526178,0.0,11.3652526178
 09/11  11:00:00,43.5515715966,4.0435938507,21.869705394,0.0,3.78894180059,13.8493305508,9.17836065379,0.0,9.17836065379
 09/11  12:00:00,45.4934023117,4.31722712164,23.8483440563,0.0,3.69398621738,13.6338449159,8.01201827296,0.0,8.01201827296
 09/11  13:00:00,47.1516980566,4.54015297366,25.561997347,0.0,3.78894180059,13.2606059349,7.13726148735,0.0,7.13726148735
 09/11  14:00:00,48.7241385684,4.75596952115,27.0658024654,0.0,3.78894180059,13.1134247809,6.26250470173,0.0,6.26250470173
 09/11  15:00:00,51.382971612,4.943475063,28.1721205138,0.0,4.71240779196,13.5549682428,7.13726148735,0.0,7.13726148735
 09/11  16:00:00,59.6372560762,5.07187976549,28.8476468882,0.0,7.18559832057,18.5321311015,8.30360386817,0.0,8.30360386817
 09/11  17:00:00,64.5961345186,4.89104618711,28.0096026397,0.0,8.38069375907,23.3147919321,10.927874225,0.0,10.927874225
 09/11  18:00:00,62.955328902,4.57369242457,24.6187806518,0.0,10.6415932552,23.1212625696,12.8231805939,0.0,12.8231805939
 09/11  19:00:00,58.3603061621,3.75907120649,18.236323775,0.0,12.3080778603,20.4854999863,12.2400094035,0.0,12.2400094035
 09/11  20:00:00,54.6672555092,3.09059778951,13.8662007656,0.0,12.456681583,19.8967753704,11.2194598202,0.0,11.2194598202
 09/11  21:00:00,46.1279912368,2.60564627022,11.2753890344,0.0,9.18739968257,17.702556249,9.17836065379,0.0,9.17836065379
 09/11  22:00:00,35.9787177631,2.06367928178,8.60339511083,0.0,5.91811778209,14.0365255879,8.01201827296,0.0,8.01201827296
 09/11  23:00:00,27.6225679311,1.61606651017,6.59136712187,0.0,3.54045821811,10.5176760807,4.51299113049,0.0,4.51299113049
 09/11  24:00:00,21.6795272505,1.20134147523,4.76630703193,0.0,2.55330491699,7.80157382632,1.45134238082,0.0,1.45134238082
 09/12  01:00:00,19.1594215043,0.844749293684,3.19151808317,0.0,2.55330491699,7.21284921042,0.868724839211,0.0,0.868724839211
 09/12  02:00:00,17.4332658044,0.565978566561,2.0384954184,0.0,2.55330491699,6.91848690247,0.43095249837,0.0,0.43095249837
 09/12  03:00:00,16.4369733493,0.392331141621,1.36303154214,0.0,2.55330491699,6.7713057485,0.430960080737,0.0,0.430960080737
 09/12  04:00:00,18.1646361341,0.320521296063,1.08601072481,0.0,3.82705111198,7.57405300124,0.868908059612,0.0,0.868908059612
 09/12  05:00:00,22.5873112779,0.299068302076,0.991526400674,0.0,6.02426329834,9.91545327661,4.22803083909,0.0,4.22803083909
 09/12  06:00:00,27.0772679934,0.317869619803,1.03726405166,0.0,6.51253267309,14.7454349813,14.0169853847,0.0,14.0169853847
 09/12  07:00:00,25.9195288249,0.400262586337,1.34216594805,0.0,6.01364874671,18.163451543,14.8938867698,0.0,14.8938867698
 09/12  08:00:00,25.8556609419,0.736613686068,1.8876975142,0.0,4.35151303671,18.8798367041,14.3095329366,0.0,14.3095329366
 09/12  09:00:00,24.1514566915,0.920551353384,2.82318743693,0.0,3.78894180059,16.6187760998,12.5564663244,0.0,12.5564663244
 09/12  10:00:00,22.6708747302,1.16898774444,4.01079578775,0.0,3.78894180059,13.7021493968,11.3877552459,0.0,11.3877552459
 09/12  11:00:00,24.6093182289,1.46801731924,5.50302855781,0.0,3.78894180059,13.8493305508,9.19642197372,0.0,9.19642197372
