Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/12  12:00:00,26.070311475,1.75741426384,6.9850660774,0.0,3.69398621738,13.6338449159,8.0277108952,0.0,8.0277108952
 09/12  13:00:00,27.1210334466,1.96532928388,8.10615642687,0.0,3.78894180059,13.2606059349,7.15117758631,0.0,7.15117758631
 09/12  14:00:00,27.8140046475,2.1069454698,8.80469259587,0.0,3.78894180059,13.1134247809,6.27464427742,0.0,6.27464427742
 09/12  15:00:00,30.1057120827,2.25908822255,9.57924782492,0.0,4.71240779196,13.5549682428,7.15117758631,0.0,7.15117758631
 09/12  16:00:00,38.6124643129,2.43812360139,10.4566112889,0.0,7.18559832057,18.5321311015,8.31988866483,0.0,8.31988866483
 09/12  17:00:00,44.571307693,2.3278777983,10.547944203,0.0,8.38069375907,23.3147919321,10.9494885915,0.0,10.9494885915
 09/12  18:00:00,46.6998516452,2.37844985939,10.5585459602,0.0,10.6415932552,23.1212625696,12.8486440941,0.0,12.8486440941
 09/12  19:00:00,46.4583296565,1.98654379297,8.10687468286,0.0,12.3080778603,20.4854999863,12.2642885548,0.0,12.2642885548
 09/12  20:00:00,44.9623678031,1.54338274786,5.70852810111,0.0,12.456681583,19.8967753704,11.2416663611,0.0,11.2416663611
 09/12  21:00:00,37.8246231726,1.22615487118,4.35151236926,0.0,9.18739968257,17.702556249,9.19642197372,0.0,9.19642197372
 09/12  22:00:00,29.4117582328,0.907908658401,3.19220620391,0.0,5.91811778209,14.0365255879,8.0277108952,0.0,8.0277108952
 09/12  23:00:00,21.8991689458,0.56034819913,1.92368644762,0.0,3.54045821811,10.5176760807,4.52157765964,0.0,4.52157765964
 09/12  24:00:00,17.1123204143,0.324024076026,1.07641759486,0.0,2.55330491699,7.80157382632,1.45371107852,0.0,1.45371107852
 09/13  01:00:00,16.2693348011,0.264240277331,0.881940396275,0.0,2.55330491699,7.21284921042,0.869927311439,0.0,0.869927311439
 09/13  02:00:00,15.8338835663,0.229894252147,0.775197494714,0.0,2.55330491699,6.91848690247,0.431253866272,0.0,0.431253866272
 09/13  03:00:00,15.4454422244,0.176594853141,0.587236705769,0.0,2.55330491699,6.7713057485,0.431261714931,0.0,0.431261714931
 09/13  04:00:00,17.387987066,0.1466934236,0.483189529168,0.0,3.82705111198,7.57405300124,0.870116968693,0.0,0.870116968693
 09/13  05:00:00,21.9302130633,0.148727262774,0.484769225307,0.0,6.02426329834,9.91545327661,4.23624812408,0.0,4.23624812408
 09/13  06:00:00,26.52456824,0.188833502312,0.613600415802,0.0,6.51253267309,14.7454349813,14.0457415615,0.0,14.0457415615
 09/13  07:00:00,25.5769707369,0.312784966763,1.0870854796,0.0,6.01364874671,18.163451543,14.9244909083,0.0,14.9244909083
 09/13  08:00:00,25.8028906599,0.708669295628,1.86287162264,0.0,4.35151303671,18.8798367041,14.338912954,0.0,14.338912954
 09/13  09:00:00,24.217256206,0.899753042352,2.90978526245,0.0,3.78894180059,16.6187760998,12.5821738397,0.0,12.5821738397
 09/13  10:00:00,23.2551364822,1.20084508756,4.56320019661,0.0,3.78894180059,13.7021493968,11.4110144265,0.0,11.4110144265
 09/13  11:00:00,26.365512025,1.64822650738,7.07901316572,0.0,3.78894180059,13.8493305508,9.2150905265,0.0,9.2150905265
 09/13  12:00:00,28.9950037377,2.07857478547,9.58859781847,0.0,3.69398621738,13.6338449159,8.04393111319,0.0,8.04393111319
 09/13  13:00:00,31.2520343447,2.42736572967,11.7751208792,0.0,3.78894180059,13.2606059349,7.1655615532,0.0,7.1655615532
 09/13  14:00:00,33.2438060691,2.71719543411,13.6242440532,0.0,3.78894180059,13.1134247809,6.28719199322,0.0,6.28719199322
 09/13  15:00:00,36.8743049538,3.0261264439,15.5808024747,0.0,4.71240779196,13.5549682428,7.1655615532,0.0,7.1655615532
 09/13  16:00:00,45.5200351011,3.22754280857,16.57476287,0.0,7.18559832057,18.5321311015,8.33672096652,0.0,8.33672096652
 09/13  17:00:00,50.9873602503,3.0795830718,16.2122914867,0.0,8.38069375907,23.3147919321,10.9718296465,0.0,10.9718296465
 09/13  18:00:00,52.6887362325,3.13751946522,15.7883609417,0.0,10.6415932552,23.1212625696,12.8749636931,0.0,12.8749636931
 09/13  19:00:00,51.7935027345,2.72617451494,12.7024170389,0.0,12.3080778603,20.4854999863,12.2893839864,0.0,12.2893839864
 09/13  20:00:00,50.36996332,2.35547520866,10.3040311572,0.0,12.456681583,19.8967753704,11.2646194998,0.0,11.2646194998
 09/13  21:00:00,42.6472506643,2.00483483686,8.3954598953,0.0,9.18739968257,17.702556249,9.2150905265,0.0,9.2150905265
 09/13  22:00:00,33.6831880518,1.63720426534,6.73434041604,0.0,5.91811778209,14.0365255879,8.04393111319,0.0,8.04393111319
 09/13  23:00:00,25.9312696202,1.28565057025,5.23048475085,0.0,3.54045821811,10.5176760807,4.53045287325,0.0,4.53045287325
 09/13  24:00:00,21.206839208,1.0702672249,4.42469323967,0.0,2.55330491699,7.80157382632,1.45615941331,0.0,1.45615941331
 09/14  01:00:00,20.8897891121,1.08362247301,4.68301251168,0.0,2.55330491699,7.21284921042,0.871169386219,0.0,0.871169386219
 09/14  02:00:00,19.6886796122,0.925334163496,3.93455362921,0.0,2.55330491699,6.91848690247,0.431565131561,0.0,0.431565131561
 09/14  03:00:00,18.3333097499,0.717768995936,2.93393008851,0.0,2.55330491699,6.7713057485,0.431573245276,0.0,0.431573245276
 09/14  04:00:00,19.7557531137,0.599892633486,2.39775636698,0.0,3.82705111198,7.57405300124,0.871365450701,0.0,0.871365450701
 09/14  05:00:00,24.0526725017,0.561723831737,2.19423209479,0.0,6.02426329834,9.91545327661,4.24473217458,0.0,4.24473217458
 09/14  06:00:00,28.3797876696,0.556782112232,2.1008712355,0.0,6.51253267309,14.7454349813,14.075425131,0.0,14.075425131
 09/14  07:00:00,26.7247328549,0.541257805707,2.00637475864,0.0,6.01364874671,18.163451543,14.9560814488,0.0,14.9560814488
 09/14  08:00:00,26.425604362,0.826065763319,2.36818885706,0.0,4.35151303671,18.8798367041,14.3692399159,0.0,14.3692399159
 09/14  09:00:00,24.6282857596,1.00791183345,3.21265602504,0.0,3.78894180059,16.6187760998,12.6087099315,0.0,12.6087099315
 09/14  10:00:00,24.0362644869,1.41174916337,5.13342412552,0.0,3.78894180059,13.7021493968,11.4350232714,0.0,11.4350232714
 09/14  11:00:00,26.9806132802,1.85895462059,7.48338630769,0.0,3.78894180059,13.8493305508,9.23436078362,0.0,9.23436078362
 09/14  12:00:00,28.2932832961,2.10721630801,8.8582358543,0.0,3.69398621738,13.6338449159,8.06067412348,0.0,8.06067412348
 09/14  13:00:00,28.9262611472,2.23652762954,9.64018578183,0.0,3.78894180059,13.2606059349,7.18040912837,0.0,7.18040912837
 09/14  14:00:00,30.0232513233,2.4195548446,10.7013298968,0.0,3.78894180059,13.1134247809,6.30014413325,0.0,6.30014413325
 09/14  15:00:00,32.3762023085,2.58024604444,11.5285802289,0.0,4.71240779196,13.5549682428,7.18040912837,0.0,7.18040912837
 09/14  16:00:00,39.8525037571,2.63055092991,11.5042234047,0.0,7.18559832057,18.5321311015,8.35409578851,0.0,8.35409578851
 09/14  17:00:00,44.8240781183,2.39404414961,10.7345482769,0.0,8.38069375907,23.3147919321,10.9948907738,0.0,10.9948907738
 09/14  18:00:00,45.9472295393,2.30072963919,9.88364407454,0.0,10.6415932552,23.1212625696,12.9021315966,0.0,12.9021315966
 09/14  19:00:00,45.9071369531,1.90599693074,7.63622884167,0.0,12.3080778603,20.4854999863,12.3152882665,0.0,12.3152882665
 09/14  20:00:00,45.0457179565,1.54274163338,5.79251936896,0.0,12.456681583,19.8967753704,11.2883124389,0.0,11.2883124389
 09/14  21:00:00,37.7993465908,1.20885352529,4.34353713342,0.0,9.18739968257,17.702556249,9.23436078362,0.0,9.23436078362
 09/14  22:00:00,29.2443162386,0.868707551453,3.06396531672,0.0,5.91811778209,14.0365255879,8.06067412348,0.0,8.06067412348
 09/14  23:00:00,21.9482787424,0.564685486109,1.96845895718,0.0,3.54045821811,10.5176760807,4.53961414303,0.0,4.53961414303
 09/14  24:00:00,17.290591504,0.355452253606,1.22326050704,0.0,2.55330491699,7.80157382632,1.45868666015,0.0,1.45868666015
 09/15  01:00:00,16.2166564184,0.251731553137,0.84177073781,0.0,2.55330491699,7.21284921042,0.872450694923,0.0,0.872450694923
 09/15  02:00:00,15.5386522627,0.16789794429,0.541962498974,0.0,2.55330491699,6.91848690247,0.431886201918,0.0,0.431886201918
 09/15  03:00:00,15.1990304952,0.123473809936,0.393946019789,0.0,2.55330491699,6.7713057485,0.431894579396,0.0,0.431894579396
 09/15  04:00:00,17.1642223404,0.0978342760285,0.308283951119,0.0,3.82705111198,7.57405300124,0.872653135599,0.0,0.872653135599
 09/15  05:00:00,21.7134951588,0.101020562243,0.315758021342,0.0,6.02426329834,9.91545327661,4.25348047858,0.0,4.25348047858
 09/15  06:00:00,26.2441868934,0.127092031864,0.394960539664,0.0,6.51253267309,14.7454349813,14.1060273035,0.0,14.1060273035
 09/15  07:00:00,24.922168461,0.17885304965,0.566215120757,0.0,6.01364874671,18.163451543,14.9886490362,0.0,14.9886490362
 09/15  08:00:00,24.5942514297,0.496716199277,0.866185488762,0.0,4.35151303671,18.8798367041,14.4005048413,0.0,14.4005048413
 09/15  09:00:00,22.4333420731,0.615228282939,1.41039588905,0.0,3.78894180059,16.6187760998,12.6360667414,0.0,12.6360667414
 09/15  10:00:00,20.5111707619,0.791209830546,2.22886973327,0.0,3.78894180059,13.7021493968,11.4597746708,0.0,11.4597746708
 09/15  11:00:00,21.5135508857,0.93997128705,2.93530724677,0.0,3.78894180059,13.8493305508,9.25422703838,0.0,9.25422703838
 09/15  12:00:00,21.9293998997,1.07294209984,3.52862666611,0.0,3.69398621738,13.6338449159,8.07793496778,0.0,8.07793496778
 09/15  13:00:00,22.3347309472,1.19637278937,4.08881042192,0.0,3.78894180059,13.2606059349,7.19571591482,0.0,7.19571591482
 09/15  14:00:00,22.4187131859,1.24546788148,4.27087872262,0.0,3.78894180059,13.1134247809,6.31349686186,0.0,6.31349686186
 09/15  15:00:00,25.049067374,1.46967584474,5.31201549413,0.0,4.71240779196,13.5549682428,7.19571591482,0.0,7.19571591482
 09/15  16:00:00,33.8592418538,1.71545140576,6.42606102549,0.0,7.18559832057,18.5321311015,8.37200798543,0.0,8.37200798543
 09/15  17:00:00,39.7745938088,1.59153740251,6.48757071451,0.0,8.38069375907,23.3147919321,11.0186651443,0.0,11.0186651443
 09/15  18:00:00,41.7533088205,1.61300457484,6.37744842006,0.0,10.6415932552,23.1212625696,12.930139759,0.0,12.930139759
 09/15  19:00:00,44.0450206244,1.40657346495,5.3807026455,0.0,12.3080778603,20.4854999863,12.3419937237,0.0,12.3419937237
 09/15  20:00:00,42.8988975752,1.12374447019,4.06469615085,0.0,12.456681583,19.8967753704,11.3127381619,0.0,11.3127381619
 09/15  21:00:00,36.036797759,0.846924929384,2.9429168975,0.0,9.18739968257,17.702556249,9.25422703838,0.0,9.25422703838
 09/15  22:00:00,27.7380152692,0.551114070831,1.87525782788,0.0,5.91811778209,14.0365255879,8.07793496778,0.0,8.07793496778
 09/15  23:00:00,20.8141175671,0.326372860765,1.07261040721,0.0,3.54045821811,10.5176760807,4.54905875595,0.0,4.54905875595
 09/15  24:00:00,16.4197496282,0.171216268462,0.536654616343,0.0,2.55330491699,7.80157382632,1.46129207061,0.0,1.46129207061
 09/16  01:00:00,15.6490247335,0.126982750068,0.398887856018,0.0,2.55330491699,7.21284921042,0.873770857376,0.0,0.873770857376
 09/16  02:00:00,15.1959091445,0.08910303501,0.278014290049,0.0,2.55330491699,6.91848690247,0.432216982138,0.0,0.432216982138
 09/16  03:00:00,14.8651160625,0.0468453825039,0.136660014534,0.0,2.55330491699,6.7713057485,0.456275692179,0.0240500701528,0.432225622026
 09/16  04:00:00,16.9208050363,0.0537648421779,0.108936080909,0.0,3.82705111198,7.57405300124,1.29978045168,0.425800809912,0.873979641772
 09/16  05:00:00,21.5311903745,0.0894313416781,0.145042457644,0.0,6.02426329834,9.91545327661,5.29126640199,1.02877595618,4.26249044581
 09/16  06:00:00,26.0722646521,0.13254417859,0.21758615165,0.0,6.51253267309,14.7454349813,15.654303785,1.51676476763,14.1375390174
 09/16  07:00:00,24.4400184876,0.161902450359,0.294545109102,0.0,6.01364874671,17.9699221805,16.6977804002,1.67559637433,15.0221840259
 09/16  08:00:00,22.4608553591,0.190703917083,0.485215269107,0.0,3.66783283761,18.1171033345,15.5676474205,1.13494894905,14.4326984714
 09/16  09:00:00,20.4023212962,0.312550588989,1.1284663748,0.0,3.10526160149,15.8560427302,12.8350335797,0.170797411939,12.6642361678
 09/16  10:00:00,18.6278015166,0.517538386411,2.06558550083,0.0,3.10526160149,12.9394160272,11.4852612947,0.0,11.4852612947
 09/16  11:00:00,19.8613014865,0.70622504356,2.96321765978,0.0,3.10526160149,13.0865971812,9.27468340758,0.0,9.27468340758
 09/16  12:00:00,20.6633007215,0.868998868137,3.74962422417,0.0,3.10526160149,12.9394160272,8.09570853445,0.0,8.09570853445
 09/16  13:00:00,21.2657854494,1.04883267011,4.61381861207,0.0,3.10526160149,12.4978725653,7.21147737961,0.0,7.21147737961
 09/16  14:00:00,22.252409442,1.23856914218,5.55788728665,0.0,3.10526160149,12.3506914113,6.32724622477,0.0,6.32724622477
 09/16  15:00:00,25.1505259688,1.4928417596,6.83672174266,0.0,4.02872759285,12.7922348732,7.21147737961,0.0,7.21147737961
 09/16  16:00:00,33.7378504104,1.70338907841,7.76314547819,0.0,6.50191812146,17.7693977319,8.39045225273,0.0,8.39045225273
 09/16  17:00:00,42.3044567214,1.95703462638,8.84546576569,0.0,8.38069375907,23.1212625696,11.0431457173,0.0,11.0431457173
 09/16  18:00:00,44.420727406,1.9895008071,8.66837077335,0.0,10.6415932552,23.1212625696,12.9589798861,0.0,12.9589798861
 09/16  19:00:00,45.1184652528,1.57765553499,6.28306520385,0.0,12.3080778603,20.4854999863,12.3694924495,0.0,12.3694924495
 09/16  20:00:00,43.7483641529,1.2719574576,4.7659497412,0.0,12.456681583,19.8967753704,11.3378894355,0.0,11.3378894355
 09/16  21:00:00,37.1113972917,1.04163132213,3.82281003745,0.0,9.18739968257,17.702556249,9.27468340758,0.0,9.27468340758
 09/16  22:00:00,28.7826319799,0.748831927462,2.72215668201,0.0,5.91811778209,14.0365255879,8.09570853445,0.0,8.09570853445
 09/16  23:00:00,21.8434007737,0.523865073416,1.90440140119,0.0,3.54045821811,10.5176760807,4.55878391508,0.0,4.55878391508
 09/16  24:00:00,17.3295296095,0.352754340831,1.26489652531,0.0,2.55330491699,7.80157382632,1.46397487312,0.0,1.46397487312
 09/17  01:00:00,16.4809154873,0.295768522135,1.06199283773,0.0,2.55330491699,7.21284921042,0.875129481972,0.0,0.875129481972
 09/17  02:00:00,16.050248595,0.264554166597,0.956902608922,0.0,2.55330491699,6.91848690247,0.432557374151,0.0,0.432557374151
 09/17  03:00:00,15.7485737706,0.231433743245,0.835529361852,0.0,2.55330491699,6.7713057485,0.432566275034,0.0,0.432566275034
 09/17  04:00:00,17.602378284,0.186869784534,0.657404386248,0.0,3.82705111198,7.57405300124,0.875344576146,0.0,0.875344576146
 09/17  05:00:00,22.1311746336,0.187470207123,0.64698785134,0.0,6.02426329834,9.91545327661,4.27175940846,0.0,4.27175940846
 09/17  06:00:00,26.743993984,0.23095505101,0.790904611069,0.0,6.51253267309,14.7454349813,14.1699509413,0.0,14.1699509413
 09/17  07:00:00,25.2323861621,0.279324559975,0.969490673967,0.0,6.01364874671,17.9699221805,15.0566764867,0.0,15.0566764867
 09/17  08:00:00,23.5089874869,0.365322713257,1.35872860067,0.0,3.66783283761,18.1171033345,14.4658112724,0.0,14.4658112724
 09/17  09:00:00,21.9509827772,0.583734654127,2.40594379066,0.0,3.10526160149,15.8560427302,12.6932098687,0.0,12.6932098687
 09/17  10:00:00,21.1853732731,0.938160599517,4.20253504426,0.0,3.10526160149,12.9394160272,11.5114755955,0.0,11.5114755955
 09/17  11:00:00,24.1804378832,1.38259362062,6.60598547938,0.0,3.10526160149,13.0865971812,9.29572383325,0.0,9.29572383325
 09/17  12:00:00,26.7177060204,1.79104653919,8.88198185204,0.0,3.10526160149,12.9394160272,8.11398956003,0.0,8.11398956003
 09/17  13:00:00,28.7993200342,2.15222833854,11.0439575285,0.0,3.10526160149,12.4978725653,7.22768885512,0.0,7.22768885512
 09/17  14:00:00,31.2898112849,2.51855701246,13.3153012593,0.0,3.10526160149,12.3506914113,6.34138815021,0.0,6.34138815021
 09/17  15:00:00,34.598889529,2.80944618844,14.968480874,0.0,4.02872759285,12.7922348732,7.22768885512,0.0,7.22768885512
 09/17  16:00:00,43.5682904005,3.05028561043,16.2466889362,0.0,6.50191812146,17.7693977319,8.40942312834,0.0,8.40942312834
 09/17  17:00:00,51.6356203887,3.24942827795,16.8842357814,0.0,8.38069375907,23.1212625696,11.0683252431,0.0,11.0683252431
 09/17  18:00:00,52.467353679,3.16087751109,15.5436203423,0.0,10.6415932552,23.1212625696,12.988643437,0.0,12.988643437
 09/17  19:00:00,51.8258499455,2.65368001657,11.914425415,0.0,12.3080778603,20.4854999863,12.3977763004,0.0,12.3977763004
 09/17  20:00:00,49.1761708861,2.21917023816,9.24654369386,0.0,12.456681583,19.8967753704,11.3637588114,0.0,11.3637588114
 09/17  21:00:00,42.2893225519,1.97034138701,8.07202523275,0.0,9.18739968257,17.702556249,9.29572383325,0.0,9.29572383325
 09/17  22:00:00,33.4458210475,1.60998164027,6.52419603678,0.0,5.91811778209,14.0365255879,8.11398956003,0.0,8.11398956003
 09/17  23:00:00,25.6917740611,1.25126575009,5.02537401193,0.0,3.54045821811,10.5176760807,4.5687867404,0.0,4.5687867404
 09/17  24:00:00,19.9840818405,0.869455103308,3.40274799377,0.0,2.55330491699,7.80157382632,1.46673427321,0.0,1.46673427321
 09/18  01:00:00,18.2163413783,0.640489574212,2.45269767669,0.0,2.55330491699,7.21284921042,0.876526165787,0.0,0.876526165787
 09/18  02:00:00,17.3527185442,0.52287756565,2.00104915911,0.0,2.55330491699,6.91848690247,0.432907277054,0.0,0.432907277054
 09/18  03:00:00,16.6330212874,0.408707026217,1.54270359568,0.0,2.55330491699,6.7713057485,0.432916437456,0.0,0.432916437456
 09/18  04:00:00,18.3453298589,0.339044370839,1.24818137484,0.0,3.82705111198,7.57405300124,0.876747534296,0.0,0.876747534296
 09/18  05:00:00,23.0176687078,0.366272341398,1.3546797912,0.0,6.02426329834,9.91545327661,4.28128462203,0.0,4.28128462203
 09/18  06:00:00,27.6208915128,0.408170614235,1.49058657669,0.0,6.51253267309,14.7454349813,14.2032534774,0.0,14.2032534774
 09/18  07:00:00,26.1752745266,0.429460441584,1.56871379444,0.0,6.01364874671,18.163451543,15.0921162041,0.0,15.0921162041
 09/18  08:00:00,26.6014735324,0.843009634154,2.52711415664,0.0,4.35151303671,18.8798367041,14.4998334382,0.0,14.4998334382
 09/18  09:00:00,26.5001933566,1.2705511955,4.82192425993,0.0,3.78894180059,16.6187760998,12.7229792638,0.0,12.7229792638
 09/18  10:00:00,27.4191508232,1.84826019985,8.0797994253,0.0,3.78894180059,13.7021493968,11.5384098102,0.0,11.5384098102
 09/18  11:00:00,30.0037008203,2.19951202556,10.1659164428,0.0,3.78894180059,13.8493305508,9.31734208446,0.0,9.31734208446
 09/18  12:00:00,31.6047601291,2.48047009741,11.7964588979,0.0,3.69398621738,13.6338449159,8.13277263076,0.0,8.13277263076
 09/18  13:00:00,34.4712224808,2.87430908675,14.5473656582,0.0,3.78894180059,13.2606059349,7.24434554049,0.0,7.24434554049
 09/18  14:00:00,36.1788661296,3.10146732056,16.1750322272,0.0,3.78894180059,13.1134247809,6.35591845021,0.0,6.35591845021
 09/18  15:00:00,36.5869567194,2.9925217669,15.3270589174,0.0,4.71240779196,13.5549682428,7.24434554049,0.0,7.24434554049
 09/18  16:00:00,43.2925245827,2.9636105221,14.611184638,0.0,7.18559832057,18.5321311015,8.42891499419,0.0,8.42891499419
 09/18  17:00:00,48.8312521828,2.8085783404,14.3271881507,0.0,8.38069375907,23.3147919321,11.094196265,0.0,11.094196265
 09/18  18:00:00,50.4009455153,2.81236279075,13.825726899,0.0,10.6415932552,23.1212625696,13.0191216273,0.0,13.0191216273
 09/18  19:00:00,51.9439725818,2.56800271729,12.1182253505,0.0,12.3080778603,20.4854999863,12.4268369004,0.0,12.4268369004
 09/18  20:00:00,51.2117074273,2.40288452701,11.0983659461,0.0,12.456681583,19.8967753704,11.3903386284,0.0,11.3903386284
 09/18  21:00:00,44.7916952855,2.24738656791,10.2973527855,0.0,9.18739968257,17.702556249,9.31734208446,0.0,9.31734208446
 09/18  22:00:00,36.4990176331,2.00251862533,9.18485563735,0.0,5.91811778209,14.0365255879,8.13277263076,0.0,8.13277263076
 09/18  23:00:00,28.9280508417,1.70541848715,7.80749805545,0.0,3.54045821811,10.5176760807,4.57906426966,0.0,4.57906426966
 09/18  24:00:00,23.660444134,1.42899968838,6.51956570228,0.0,2.55330491699,7.80157382632,1.4695694537,0.0,1.4695694537
 09/19  01:00:00,22.595870526,1.33138982024,6.14132657827,0.0,2.55330491699,7.21284921042,0.877960494704,0.0,0.877960494704
 09/19  02:00:00,21.6294493812,1.21734075353,5.58331680817,0.0,2.55330491699,6.91848690247,0.433266587142,0.0,0.433266587142
 09/19  03:00:00,20.5230191416,1.06682658575,4.77458189033,0.0,2.55330491699,6.7713057485,0.433276005524,0.0,0.433276005524
 09/19  04:00:00,21.6633247109,0.923015374406,3.98220522319,0.0,3.82705111198,7.57405300124,0.878188100575,0.0,0.878188100575
 09/19  05:00:00,26.595863424,0.991536498874,4.30761034997,0.0,6.02426329834,9.91545327661,4.29106326608,0.0,4.29106326608
 09/19  06:00:00,31.8275914886,1.13636499677,4.96909216997,0.0,6.51253267309,14.7454349813,14.2374367639,0.0,14.2374367639
 09/19  07:00:00,30.0793568187,1.11549004376,4.78676648443,0.0,6.01364874671,18.163451543,15.1284926829,0.0,15.1284926829
 09/19  08:00:00,28.9822255222,1.25280744532,4.4980683352,0.0,4.35151303671,18.8798367041,14.5347548934,0.0,14.5347548934
 09/19  09:00:00,26.1227897088,1.23507954642,4.4799922612,0.0,3.78894180059,16.6187760998,12.7535355372,0.0,12.7535355372
 09/19  10:00:00,23.484576117,1.27671047024,4.71677444867,0.0,3.78894180059,13.7021493968,11.5660559623,0.0,11.5660559623
 09/19  11:00:00,23.7490479946,1.29619626315,4.81457937959,0.0,3.78894180059,13.8493305508,9.33953175919,0.0,9.33953175919
 09/19  12:00:00,23.2442233295,1.27459011731,4.64180207837,0.0,3.69398621738,13.6338449159,8.15205218422,0.0,8.15205218422
 09/19  13:00:00,23.1408025889,1.29581656092,4.79543829214,0.0,3.78894180059,13.2606059349,7.26144250298,0.0,7.26144250298
 09/19  14:00:00,23.2478194623,1.34282044428,5.00263243615,0.0,3.78894180059,13.1134247809,6.37083282175,0.0,6.37083282175
 09/19  15:00:00,24.2991682368,1.30269600208,4.72909619954,0.0,4.71240779196,13.5549682428,7.26144250298,0.0,7.26144250298
 09/19  16:00:00,31.4716120482,1.29022878494,4.46365384075,0.0,7.18559832057,18.5321311015,8.44892207796,0.0,8.44892207796
 09/19  17:00:00,37.5449300337,1.17671022535,4.67273411654,0.0,8.38069375907,23.3147919321,11.1207511217,0.0,11.1207511217
 09/19  18:00:00,40.4093440845,1.33504767086,5.31144058809,0.0,10.6415932552,23.1212625696,13.050405431,0.0,13.050405431
 09/19  19:00:00,43.4070988554,1.24750955924,4.90184478213,0.0,12.3080778603,20.4854999863,12.4566656435,0.0,12.4566656435
 09/19  20:00:00,43.3277033984,1.14846760507,4.4687788392,0.0,12.456681583,19.8967753704,11.4176210154,0.0,11.4176210154
 09/19  21:00:00,36.6887467896,0.925862181049,3.51592867647,0.0,9.18739968257,17.702556249,9.33953175919,0.0,9.33953175919
 09/19  22:00:00,28.20747092,0.613706015694,2.28212153382,0.0,5.91811778209,14.0365255879,8.15205218422,0.0,8.15205218422
 09/19  23:00:00,21.4333393233,0.428587748366,1.58961727585,0.0,3.54045821811,10.5176760807,4.58961345929,0.0,4.58961345929
 09/19  24:00:00,17.2097701192,0.318477840182,1.17941353565,0.0,2.55330491699,7.80157382632,1.47247957498,0.0,1.47247957498
 09/20  01:00:00,16.3354655115,0.260490864684,0.951820519419,0.0,2.55330491699,7.21284921042,0.879432043528,0.0,0.879432043528
 09/20  02:00:00,15.8425601336,0.219557275583,0.794211038525,0.0,2.55330491699,6.91848690247,0.433635197939,0.0,0.433635197939
 09/20  03:00:00,15.5774980974,0.194111848334,0.701775583545,0.0,2.55330491699,6.7713057485,0.433644872696,0.0,0.433644872696
 09/20  04:00:00,17.6214408186,0.187079343267,0.676257362107,0.0,3.82705111198,7.57405300124,0.87966584823,0.0,0.87966584823
 09/20  05:00:00,22.3135439762,0.220201358943,0.796626042091,0.0,6.02426329834,9.91545327661,4.30109244513,0.0,4.30109244513
 09/20  06:00:00,27.9562119918,0.290095062528,1.05114927409,0.0,6.51253267309,14.7454349813,14.2724906782,0.0,14.2724906782
 09/20  07:00:00,25.5814206689,0.303449053494,1.1008713249,0.0,6.01364874671,18.163451543,15.1657951506,0.0,15.1657951506
 09/20  08:00:00,24.73666063,0.511307191324,0.994003697077,0.0,4.35151303671,18.8798367041,14.5705652964,0.0,14.5705652964
 09/20  09:00:00,21.6601617376,0.457059304367,0.795384532055,0.0,3.78894180059,16.6187760998,12.7848696399,0.0,12.7848696399
 09/20  10:00:00,18.8211313283,0.471572663498,0.858467466767,0.0,3.78894180059,13.7021493968,11.5944058647,0.0,11.5944058647
 09/20  11:00:00,19.1137111869,0.499060336674,0.976378498377,0.0,3.78894180059,13.8493305508,9.36228628617,0.0,9.36228628617
 09/20  12:00:00,18.8838265724,0.51716512049,1.03883031812,0.0,3.69398621738,13.6338449159,8.17182251093,0.0,8.17182251093
 09/20  13:00:00,18.5334641101,0.498226763824,0.985689610421,0.0,3.78894180059,13.2606059349,7.27897467951,0.0,7.27897467951
 09/20  14:00:00,18.8722771799,0.58854615034,1.38136444768,0.0,3.78894180059,13.1134247809,6.38612684808,0.0,6.38612684808
 09/20  15:00:00,20.7130806389,0.666948601042,1.7787560027,0.0,4.71240779196,13.5549682428,7.27897467951,0.0,7.27897467951
 09/20  16:00:00,28.045139601,0.657780363617,1.66962981482,0.0,7.18559832057,18.5321311015,8.46943845474,0.0,8.46943845474
 09/20  17:00:00,34.151438141,0.516615519282,1.93933692991,0.0,8.38069375907,23.3147919321,11.147981949,0.0,11.147981949
 09/20  18:00:00,36.6131850913,0.603955518312,2.24637374739,0.0,10.6415932552,23.1212625696,13.0824855838,0.0,13.0824855838
 09/20  19:00:00,39.3357234519,0.460532686626,1.61744625124,0.0,12.3080778603,20.4854999863,12.4872536962,0.0,12.4872536962
 09/20  20:00:00,39.2407270465,0.353554384975,1.17671570736,0.0,12.456681583,19.8967753704,11.4455978928,0.0,11.4455978928
 09/20  21:00:00,33.3313302178,0.258709287695,0.825664997957,0.0,9.18739968257,17.702556249,9.36228628617,0.0,9.36228628617
 09/20  22:00:00,25.9206810094,0.147564326233,0.461473312764,0.0,5.91811778209,14.0365255879,8.17182251093,0.0,8.17182251093
 09/20  23:00:00,19.7787163153,0.0924534278357,0.271128588346,0.0,3.54045821811,10.5176760807,4.74414198268,0.143710797447,4.60043118523
 09/20  24:00:00,15.9458924624,0.102722121052,0.131291597921,0.0,2.55330491699,7.80157382632,2.98851929134,1.51305551611,1.47546377524
 09/21  01:00:00,15.3137682323,0.161799805434,0.028814299401,0.0,2.55330491699,7.21284921042,4.76580100424,3.88486062812,0.880940376121
 09/21  02:00:00,15.0714953147,0.24270349526,0.0,0.0,2.55330491699,6.91848690247,6.6682835744,6.23427057417,0.434013000227
 09/21  03:00:00,14.9954899547,0.313879289223,0.0,0.0,2.55330491699,6.7713057485,8.53381799278,8.09979506309,0.434022929688
 09/21  04:00:00,17.1374714024,0.379367289129,0.0,0.0,3.82705111198,7.57405300124,10.7389746599,9.85779432041,0.881180339531
 09/21  05:00:00,21.7054353872,0.408718812042,0.0,0.0,6.02426329834,9.91545327661,14.9604575279,10.6490883385,4.31136918945
 09/21  06:00:00,27.0380199897,0.423052334511,0.0,0.0,6.51253267309,14.7454349813,25.3813244436,11.0729196041,14.3084048394
 09/21  07:00:00,24.59466152,0.417561229467,0.0,0.0,6.01364874671,18.163451543,26.0920314507,10.8880188903,15.2040125604
 09/21  08:00:00,23.893719404,0.640410460662,0.0219592016565,0.0,4.35151303671,18.8798367041,23.8122576451,9.2050036028,14.6072540424
 09/21  09:00:00,21.2276280148,0.564420189504,0.255489924158,0.0,3.78894180059,16.6187760998,18.7342959808,5.9173236881,12.8169722927
 09/21  10:00:00,18.8155782734,0.556881084174,0.767605991137,0.0,3.78894180059,13.7021493968,14.2895458682,2.66609474625,11.623451122
 09/21  11:00:00,19.4630564787,0.598828140592,1.22595598619,0.0,3.78894180059,13.8493305508,10.4092254849,1.02362655805,9.38559892686
 09/21  12:00:00,19.636090069,0.666867602329,1.64139133286,0.0,3.69398621738,13.6338449159,8.40788142574,0.215803669614,8.19207775612
 09/21  13:00:00,19.9381772306,0.761720025135,2.12690946962,0.0,3.78894180059,13.2606059349,7.29905546016,0.00211858208707,7.29693687807
 09/21  14:00:00,20.2433988711,0.840509882566,2.50052240664,0.0,3.78894180059,13.1134247809,6.40179600002,0.0,6.40179600002
 09/21  15:00:00,21.66326169,0.856935895114,2.53894975973,0.0,4.71240779196,13.5549682428,7.29693687807,0.0,7.29693687807
 09/21  16:00:00,28.9796863148,0.83985225075,2.42210464152,0.0,7.18559832057,18.5321311015,8.49045804881,0.0,8.49045804881
 09/21  17:00:00,35.2160145175,0.727438366364,2.79309045938,0.0,8.38069375907,23.3147919321,11.175880683,0.0,11.175880683
 09/21  18:00:00,37.0735218594,0.710813859048,2.59985217481,0.0,10.6415932552,23.1212625696,13.1153525854,0.0,13.1153525854
 09/21  19:00:00,40.7616557564,0.576313573285,2.03476433583,0.0,12.3080778603,20.4854999863,12.518592,0.0,12.518592
 09/21  20:00:00,39.9915769197,0.507668146749,1.7734518188,0.0,12.456681583,19.8967753704,11.4742609756,0.0,11.4742609756
 09/21  21:00:00,34.2036141667,0.438305417685,1.51835281691,0.0,9.18739968257,17.702556249,9.38559892686,0.0,9.38559892686
 09/21  22:00:00,26.9269040359,0.357764245182,1.25749642025,0.0,5.91811778209,14.0365255879,8.19207775612,0.0,8.19207775612
 09/21  23:00:00,20.654457625,0.272536566098,0.966786759804,0.0,3.54045821811,10.5176760807,4.61151424392,0.0,4.61151424392
 09/21  24:00:00,16.5641601878,0.187745159122,0.664536285309,0.0,2.55330491699,7.80157382632,1.47852117074,0.0,1.47852117074
 09/22  01:00:00,15.7415583843,0.137869143536,0.480535113302,0.0,2.55330491699,7.21284921042,0.882485045522,0.0,0.882485045522
 09/22  02:00:00,15.3095125231,0.108008970827,0.372711732759,0.0,2.55330491699,6.91848690247,0.434399882079,0.0,0.434399882079
 09/22  03:00:00,15.0911692733,0.0919782038651,0.317580403905,0.0,2.55330491699,6.7713057485,0.434410064507,0.0,0.434410064507
 09/22  04:00:00,17.2055025535,0.0993489762861,0.348049463959,0.0,3.82705111198,7.57405300124,0.882731125902,0.0,0.882731125902
 09/22  05:00:00,21.8881818156,0.130146309837,0.461318930604,0.0,6.02426329834,9.91545327661,4.32189045601,0.0,4.32189045601
 09/22  06:00:00,27.425785521,0.179076492789,0.631741372996,0.0,6.51253267309,14.7454349813,14.3451686123,0.0,14.3451686123
 09/22  07:00:00,24.9527464223,0.174389208646,0.601256923078,0.0,6.01364874671,18.163451543,15.2836179743,0.0404843797593,15.2431335946
 09/22  08:00:00,24.1628775246,0.412164611043,0.5193631719,0.0,4.35151303671,18.8798367041,14.9235603947,0.278750128511,14.6448102662
 09/22  09:00:00,21.4076136397,0.421076469164,0.57881926942,0.0,3.78894180059,16.6187760998,13.1776179725,0.327783983921,12.8498339886
 09/22  10:00:00,18.379276626,0.40400022541,0.484185202532,0.0,3.78894180059,13.7021493968,12.1715028815,0.518319748982,11.6531831325
 09/22  11:00:00,18.6399634137,0.421894910643,0.579796151138,0.0,3.78894180059,13.8493305508,9.84198383135,0.432521053916,9.40946277744
 09/22  12:00:00,18.9669679539,0.538051562631,1.10108525752,0.0,3.69398621738,13.6338449159,8.28521494408,0.072403022701,8.21281192138
 09/22  13:00:00,19.4926211709,0.673215622619,1.76985781242,0.0,3.78894180059,13.2606059349,7.31532377934,0.0,7.31532377934
 09/22  14:00:00,19.3991610512,0.672476908176,1.82431756116,0.0,3.78894180059,13.1134247809,6.41783563729,0.0,6.41783563729
 09/22  15:00:00,22.1941644895,0.916691261859,3.0100971925,0.0,4.71240779196,13.5549682428,7.31532377934,0.0,7.31532377934
 09/22  16:00:00,30.3312745295,1.02259060932,3.59095449761,0.0,7.18559832057,18.5321311015,8.5119746354,0.0,8.5119746354
 09/22  17:00:00,35.8892209062,0.806943341302,3.38679187314,0.0,8.38069375907,23.3147919321,11.2044390615,0.0,11.2044390615
 09/22  18:00:00,38.2583834259,0.8849450215,3.61058257885,0.0,10.6415932552,23.1212625696,13.1489967026,0.0,13.1489967026
 09/22  19:00:00,42.3521811596,0.836815111157,3.36478820108,0.0,12.3080778603,20.4854999863,12.5506712746,0.0,12.5506712746
 09/22  20:00:00,41.1500362741,0.705569698402,2.7340096216,0.0,12.456681583,19.8967753704,11.5036017755,0.0,11.5036017755
 09/22  21:00:00,35.0088391269,0.581731754592,2.18015144023,0.0,9.18739968257,17.702556249,9.40946277744,0.0,9.40946277744
 09/22  22:00:00,27.3434963502,0.435359127255,1.59649385249,0.0,5.91811778209,14.0365255879,8.21281192138,0.0,8.21281192138
 09/22  23:00:00,20.8921268364,0.318957033145,1.15803550418,0.0,3.54045821811,10.5176760807,4.62285935321,0.0,4.62285935321
 09/22  24:00:00,16.7438778368,0.223464005822,0.808535087554,0.0,2.55330491699,7.80157382632,1.48165085606,0.0,1.48165085606
 09/23  01:00:00,15.9397314963,0.177268691177,0.639308677698,0.0,2.55330491699,7.21284921042,0.884065594088,0.0,0.884065594088
 09/23  02:00:00,15.4224281624,0.13029149515,0.463344847751,0.0,2.55330491699,6.91848690247,0.434795728894,0.0,0.434795728894
 09/23  03:00:00,15.1353271749,0.100492601976,0.353223907424,0.0,2.55330491699,6.7713057485,0.434806162484,0.0,0.434806162484
 09/23  04:00:00,17.1946018521,0.0968082474743,0.339689491373,0.0,3.82705111198,7.57405300124,0.88431774805,0.0,0.88431774805
 09/23  05:00:00,21.8427195946,0.121133253158,0.424869766265,0.0,6.02426329834,9.91545327661,4.33265312931,0.0,4.33265312931
 09/23  06:00:00,27.3753082483,0.169843195051,0.590497397978,0.0,6.51253267309,14.7454349813,14.3827711095,0.0,14.3827711095
 09/23  07:00:00,24.8946722295,0.20201010567,0.709091195668,0.0,6.01364874671,17.9699221805,15.2831466678,0.0,15.2831466678
 09/23  08:00:00,22.5196959418,0.164785447335,0.569974321512,0.0,3.66783283761,18.1171033345,14.7367594661,0.0535366201887,14.6832228459
 09/23  09:00:00,19.5272192833,0.132923564903,0.432991385976,0.0,3.10526160149,15.8560427302,13.1278349514,0.244389955461,12.8834449959
 09/23  10:00:00,16.7088337462,0.152466923867,0.511689193011,0.0,3.10526160149,12.9394160272,11.8953115581,0.211718466521,11.6835930916
 09/23  11:00:00,16.9184161569,0.162867372424,0.563690001306,0.0,3.10526160149,13.0865971812,9.5933589429,0.159488172044,9.43387077086
 09/23  12:00:00,16.8539065252,0.177489674008,0.631739222091,0.0,3.10526160149,12.9394160272,8.32609740415,0.0920785376695,8.23401886648
 09/23  13:00:00,16.3697760469,0.169189716382,0.597452163393,0.0,3.10526160149,12.4978725653,7.45178159607,0.117651657864,7.3341299382
 09/23  14:00:00,16.2214848169,0.168807659932,0.596724143814,0.0,3.10526160149,12.3506914113,6.5441427198,0.109901709877,6.43424100992
 09/23  15:00:00,17.6206322348,0.17538803725,0.624281731021,0.0,4.02872759285,12.7922348732,7.41619850538,0.0820685671734,7.3341299382
 09/23  16:00:00,25.2719606862,0.218893298743,0.781751533637,0.0,6.50191812146,17.7693977319,8.54793008393,0.0139482413504,8.53398184258
 09/23  17:00:00,32.9324444343,0.31478171592,1.11570638907,0.0,8.38069375907,23.1212625696,11.2336486274,0.0,11.2336486274
 09/23  18:00:00,35.5095010477,0.384601601615,1.36204362053,0.0,10.6415932552,23.1212625696,13.183407972,0.0,13.183407972
 09/23  19:00:00,39.8650071087,0.377666465281,1.33676279609,0.0,12.3080778603,20.4854999863,12.5834820198,0.0,12.5834820198
 09/23  20:00:00,39.3816366791,0.368195693913,1.30298403112,0.0,12.456681583,19.8967753704,11.5336116035,0.0,11.5336116035
 09/23  21:00:00,33.4962055935,0.285060157691,0.964189503715,0.0,9.18739968257,17.702556249,9.49708922838,0.0632184575259,9.43387077086
 09/23  22:00:00,26.2120431262,0.21803053401,0.682369221737,0.0,5.91811778209,14.0365255879,8.66974640301,0.435727536524,8.23401886648
 09/23  23:00:00,20.076717436,0.174537440983,0.487045695892,0.0,3.54045821811,10.5176760807,5.46570299293,0.831239839574,4.63446315336
 09/23  24:00:00,16.1209832483,0.162683749175,0.246420755747,0.0,2.55330491699,7.80157382632,3.70181336351,2.21696145913,1.48485190437
 09/24  01:00:00,15.4667986548,0.191734570011,0.151909957359,0.0,2.55330491699,7.21284921042,4.51128046663,3.62559891301,0.885681553622
 09/24  02:00:00,15.1478705233,0.206713266129,0.112365437655,0.0,2.55330491699,6.91848690247,4.73096602742,4.29576560399,0.43520042343
 09/24  03:00:00,14.9853076622,0.220074523314,0.083622473384,0.0,2.55330491699,6.7713057485,5.27985787672,4.84464677042,0.435211106306
 09/24  04:00:00,17.0588611483,0.24120968119,0.059547353818,0.0,3.82705111198,7.57405300124,6.45744473809,5.57150500199,0.885939736105
 09/24  05:00:00,21.6469111471,0.25819922008,0.0919953517931,0.0,6.02426329834,9.91545327661,10.0985318249,5.75487780256,4.34365402235
 09/24  06:00:00,27.0737973165,0.267664891431,0.191164769849,0.0,6.51253267309,14.7454349813,19.646163357,5.22496216176,14.4212011953
 09/24  07:00:00,24.4816709678,0.278247842795,0.21985219689,0.0,6.01364874671,17.9699221805,20.6077136907,5.28367376029,15.3240399304
 09/24  08:00:00,22.1676029301,0.296401519124,0.0862652380005,0.0,3.66783283761,18.1171033345,21.526603939,6.80412353288,14.7224804061
 09/24  09:00:00,19.3168942091,0.301549172392,0.0540407042444,0.0,3.10526160149,15.8560427302,20.0978709021,7.18007554096,12.9177953611
 09/24  10:00:00,16.4062975374,0.30007843035,0.061541477649,0.0,3.10526160149,12.9394160272,18.7795533053,7.06488131187,11.7146719934
 09/24  11:00:00,16.5625333459,0.291851515176,0.0788230474999,0.0,3.10526160149,13.0865971812,16.1632217905,6.7044061116,9.45881567892
 09/24  12:00:00,16.4298654635,0.280792694949,0.104395139418,0.0,3.10526160149,12.9394160272,14.4766607672,6.22096845599,8.2556923112
 09/24  13:00:00,15.9679687665,0.274743086042,0.0900915132435,0.0,3.10526160149,12.4978725653,13.5290071895,6.17565740405,7.3533497854
 09/24  14:00:00,15.794898977,0.268852351531,0.0700936123546,0.0,3.10526160149,12.3506914113,12.6272934336,6.17628617402,6.4510072596
 09/24  15:00:00,17.189862948,0.26186627148,0.107034210004,0.0,4.02872759285,12.7922348732,13.0740272828,5.72067749736,7.3533497854
 09/24  16:00:00,24.7490740239,0.255566675743,0.222191494333,0.0,6.50191812146,17.7693977319,13.249100337,4.69262718391,8.55647315313
 09/24  17:00:00,32.1367733696,0.253449463313,0.381367576915,0.0,8.38069375907,23.1212625696,14.6982222782,3.43472154771,11.2635007305
 09/24  18:00:00,34.4624800408,0.264986050784,0.434638164441,0.0,10.6415932552,23.1212625696,16.4809001244,3.2623239213,13.2185762031
 09/24  19:00:00,38.8280904484,0.268362152363,0.409150448707,0.0,12.3080778603,20.4854999863,16.1375053748,3.5204908556,12.6170145192
 09/24  20:00:00,38.3779996827,0.275228967,0.392313761628,0.0,12.456681583,19.8967753704,15.3824867712,3.81820519874,11.5642815724
 09/24  21:00:00,32.8750875162,0.289866577383,0.338265006717,0.0,9.18739968257,17.702556249,14.0724106384,4.61359495946,9.45881567892
 09/24  22:00:00,25.8461527397,0.301710678681,0.232798690539,0.0,5.91811778209,14.0365255879,14.0215595573,5.76586724615,8.2556923112
 09/24  23:00:00,19.8475618581,0.315504803473,0.116922755498,0.0,3.54045821811,10.5176760807,11.6876766562,7.04135444818,4.64632220801
 09/24  24:00:00,16.0523119862,0.330952556954,0.00948068591339,0.0,2.55330491699,7.80157382632,9.77149400939,8.28337064166,1.48812336773
 09/25  01:00:00,15.4782908577,0.355136730217,0.0,0.0,2.55330491699,7.21284921042,9.8481063779,8.96077393238,0.887332445515
 09/25  02:00:00,15.2037235752,0.374931755747,0.0,0.0,2.55330491699,6.91848690247,9.8902131322,9.45459928636,0.435613845837
 09/25  03:00:00,15.0733919336,0.391781268088,0.0,0.0,2.55330491699,6.7713057485,10.312035884,9.87641110796,0.435624776054
 09/25  04:00:00,17.1600749481,0.401970834876,0.0,0.0,3.82705111198,7.57405300124,11.0173888157,10.129792206,0.887596609753
 09/25  05:00:00,21.6884815528,0.391764977594,0.0,0.0,6.02426329834,9.91545327661,14.2271316486,9.87224177101,4.35488987754
 09/25  06:00:00,27.0021257984,0.381268754642,0.00588938855677,0.0,6.51253267309,14.7454349813,24.0702970919,9.60984960305,14.4604474888
 09/25  07:00:00,24.5829309482,0.399741801894,0.00608885572111,0.0,6.01364874671,18.163451543,25.5305217565,10.164720484,15.3658012725
 09/25  08:00:00,23.9070362605,0.675686518893,0.0,0.0,4.35151303671,18.8798367041,24.9154718982,10.1529005772,14.762571321
 09/25  09:00:00,21.0802811869,0.633273184755,0.0392901009637,0.0,3.78894180059,16.6187760998,21.6272780961,8.67440318444,12.9528749117
 09/25  10:00:00,18.3842346218,0.567818105731,0.325325318033,0.0,3.78894180059,13.7021493968,17.0096649953,5.26325436095,11.7464106344
 09/25  11:00:00,18.9777865642,0.551982721102,0.787531491232,0.0,3.78894180059,13.8493305508,11.6433468544,2.15905673995,9.48429011443
 09/25  12:00:00,19.1107017122,0.590695120418,1.19217545803,0.0,3.69398621738,13.6338449159,9.03043269277,0.752606855639,8.27782583713
 09/25  13:00:00,19.4014859444,0.666360745599,1.68557746289,0.0,3.78894180059,13.2606059349,7.43609721354,0.0631195843878,7.37297762915
 09/25  14:00:00,19.6965969141,0.741550138121,2.05268019416,0.0,3.78894180059,13.1134247809,6.46812942118,0.0,6.46812942118
 09/25  15:00:00,21.3519218111,0.796454167269,2.28809160867,0.0,4.71240779196,13.5549682428,7.37297762915,0.0,7.37297762915
 09/25  16:00:00,29.2253102078,0.88479678884,2.62278399639,0.0,7.18559832057,18.5321311015,8.57944190646,0.0,8.57944190646
 09/25  17:00:00,35.4347540621,0.760830708894,2.97843766141,0.0,8.38069375907,23.3147919321,11.2939865304,0.0,11.2939865304
 09/25  18:00:00,37.3356044875,0.748086737174,2.82466192477,0.0,10.6415932552,23.1212625696,13.254490981,0.0,13.254490981
 09/25  19:00:00,40.7797366288,0.573831230869,2.05532755065,0.0,12.3080778603,20.4854999863,12.6512588424,0.0,12.6512588424
 09/25  20:00:00,39.6983833286,0.448605640728,1.53932073372,0.0,12.456681583,19.8967753704,11.5956025997,0.0,11.5956025997
 09/25  21:00:00,33.6721219114,0.332439528815,1.09272645045,0.0,9.18739968257,17.702556249,9.48429011443,0.0,9.48429011443
 09/25  22:00:00,26.1658849777,0.204175709487,0.650065897731,0.0,5.91811778209,14.0365255879,8.27782583713,0.0,8.27782583713
 09/25  23:00:00,19.8681735753,0.111176065682,0.341863210567,0.0,3.54045821811,10.5176760807,4.6991438112,0.0407108059782,4.65843300522
 09/25  24:00:00,15.959588325,0.077859836718,0.169849744887,0.0,2.55330491699,7.80157382632,2.06499434127,0.573530063971,1.4914642773
 09/26  01:00:00,15.3199592866,0.103049359032,0.0937558001556,0.0,2.55330491699,7.21284921042,2.71655355974,1.82753577885,0.889017780888
 09/26  02:00:00,15.0384276629,0.152197987193,0.057437856188,0.0,2.55330491699,6.91848690247,3.80782579342,3.37178991972,0.436035873694
 09/26  03:00:00,14.9204778112,0.203294064711,0.0355730810093,0.0,2.55330491699,6.7713057485,5.28883951038,4.85279246114,0.436047049235
 09/26  04:00:00,17.0334967111,0.257524702743,0.0178678950541,0.0,3.82705111198,7.57405300124,7.29560462892,6.40631675054,0.889287878386
 09/26  05:00:00,21.6164383935,0.303080863295,0.0166409550522,0.0,6.02426329834,9.91545327661,11.9946236196,7.62826625188,4.36635736772
 09/26  06:00:00,26.9818324655,0.323060539283,0.0438042710103,0.0,6.51253267309,14.7454349813,22.4277728802,7.92727451283,14.5004983674
 09/26  07:00:00,24.5701851925,0.341288045999,0.0517968559714,0.0,6.01364874671,18.163451543,23.7545310637,8.34611273705,15.4084183267
 09/26  08:00:00,23.9038691682,0.588769018361,0.0837504082332,0.0,4.35151303671,18.8798367041,22.1547576468,7.35127392885,14.8034837179
 09/26  09:00:00,21.3368480817,0.531137759628,0.397992420902,0.0,3.78894180059,16.6187760998,17.1097210352,4.12104777615,12.988673259
 09/26  10:00:00,19.2897655642,0.586122006222,1.21255235995,0.0,3.78894180059,13.7021493968,12.7703647975,0.991565182125,11.7787996154
 09/26  11:00:00,20.338639099,0.710795946089,1.98957080103,0.0,3.78894180059,13.8493305508,9.56986077719,0.0595742438113,9.51028653337
 09/26  12:00:00,20.8908142702,0.857965527846,2.70501760855,0.0,3.69398621738,13.6338449159,8.30041288965,0.0,8.30041288965
 09/26  13:00:00,21.5242964974,1.00159306526,3.4731556963,0.0,3.78894180059,13.2606059349,7.39300765686,0.0,7.39300765686
 09/26  14:00:00,22.345466267,1.16300336439,4.28009632073,0.0,3.78894180059,13.1134247809,6.48560242407,0.0,6.48560242407
 09/26  15:00:00,24.5298091777,1.3078949543,4.95453818825,0.0,4.71240779196,13.5549682428,7.39300765686,0.0,7.39300765686
 09/26  16:00:00,32.4956148075,1.41863731683,5.35924806808,0.0,7.18559832057,18.5321311015,8.60288130058,0.0,8.60288130058
 09/26  17:00:00,38.419933086,1.27868656007,5.44576083418,0.0,8.38069375907,23.3147919321,11.325096999,0.0,11.325096999
 09/26  18:00:00,40.0709869443,1.24603417081,5.06209694788,0.0,10.6415932552,23.1212625696,13.29114167,0.0,13.29114167
 09/26  19:00:00,42.8683473503,0.981082367696,3.73668713526,0.0,12.3080778603,20.4854999863,12.6862048481,0.0,12.6862048481
 09/26  20:00:00,41.2799654734,0.773762920155,2.79574559915,0.0,12.456681583,19.8967753704,11.6275654099,0.0,11.6275654099
 09/26  21:00:00,35.1079954168,0.62862705782,2.23241242688,0.0,9.18739968257,17.702556249,9.51028653337,0.0,9.51028653337
 09/26  22:00:00,27.2830343674,0.437055636061,1.53433536093,0.0,5.91811778209,14.0365255879,8.30041288965,0.0,8.30041288965
 09/26  23:00:00,20.6707271049,0.283311455739,0.972281350108,0.0,3.54045821811,10.5176760807,4.67079195849,0.0,4.67079195849
 09/26  24:00:00,16.574048359,0.194420667653,0.667748947982,0.0,2.55330491699,7.80157382632,1.49487364372,0.0,1.49487364372
 09/27  01:00:00,15.7793646996,0.148502016879,0.507708555295,0.0,2.55330491699,7.21284921042,0.890737060733,0.0,0.890737060733
 09/27  02:00:00,15.2188289476,0.0906731953178,0.299363932801,0.0,2.55330491699,6.91848690247,0.436466382046,0.0,0.436466382046
 09/27  03:00:00,14.9139870396,0.0587321128655,0.173644261223,0.0,2.55330491699,6.7713057485,0.543649492129,0.107171691309,0.43647780082
 09/27  04:00:00,16.9655647401,0.0651264808124,0.14233414601,0.0,3.82705111198,7.57405300124,1.38818866631,0.497175625073,0.891013041237
 09/27  05:00:00,21.5325221778,0.0994150696655,0.136390532981,0.0,6.02426329834,9.91545327661,5.76443355054,1.38638045347,4.37805309707
 09/27  06:00:00,26.9502309255,0.148443704481,0.186819565753,0.0,6.51253267309,14.7454349813,16.7407768964,2.19943492648,14.54134197
 09/27  07:00:00,24.5976968632,0.168155288266,0.252441284391,0.0,6.01364874671,18.163451543,17.6701555919,2.21827711962,15.4518784723
 09/27  08:00:00,24.1626913045,0.448404119197,0.482937443652,0.0,4.35151303671,18.8798367041,16.1835846621,1.33837918084,14.8452054812
 09/27  09:00:00,21.9677024901,0.534264599941,1.02571998898,0.0,3.78894180059,16.6187760998,13.4890221604,0.463842358463,13.025179802
 09/27  10:00:00,20.1231302728,0.710660994741,1.92137807999,0.0,3.78894180059,13.7021493968,11.8435624715,0.0317331268758,11.8118293447
 09/27  11:00:00,21.7765962829,0.958410201316,3.17991372967,0.0,3.78894180059,13.8493305508,9.53679723716,0.0,9.53679723716
 09/27  12:00:00,22.8704689105,1.18138723649,4.36125054021,0.0,3.69398621738,13.6338449159,8.32344677982,0.0,8.32344677982
 09/27  13:00:00,24.0912205398,1.41671236689,5.62496043702,0.0,3.78894180059,13.2606059349,7.41343393682,0.0,7.41343393682
 09/27  14:00:00,24.8612309021,1.5714892841,6.38737503611,0.0,3.78894180059,13.1134247809,6.50342109383,0.0,6.50342109383
 09/27  15:00:00,27.4459086745,1.77654790166,7.40198473762,0.0,4.71240779196,13.5549682428,7.41343393682,0.0,7.41343393682
 09/27  16:00:00,35.981193201,1.98105753052,8.2824062479,0.0,7.18559832057,18.5321311015,8.62678439416,0.0,8.62678439416
 09/27  17:00:00,41.963005279,1.87260916729,8.39491041995,0.0,8.38069375907,23.3147919321,11.3568229232,0.0,11.3568229232
 09/27  18:00:00,44.6090556072,1.86585583054,8.08751061779,0.0,10.6415932552,23.1212625696,13.3285174163,0.0,13.3285174163
 09/27  19:00:00,46.2069284529,1.57961669562,6.47673390998,0.0,12.3080778603,20.4854999863,12.7218421877,0.0,12.7218421877
 09/27  20:00:00,44.1295827699,1.31014619482,5.10897962097,0.0,12.456681583,19.8967753704,11.6601605375,0.0,11.6601605375
 09/27  21:00:00,37.3018516227,1.05682876428,3.99806692633,0.0,9.18739968257,17.702556249,9.53679723716,0.0,9.53679723716
 09/27  22:00:00,28.7711837894,0.737580715427,2.72195970356,0.0,5.91811778209,14.0365255879,8.32344677982,0.0,8.32344677982
 09/27  23:00:00,21.6179551314,0.477963002124,1.7248578302,0.0,3.54045821811,10.5176760807,4.68339540783,0.0,4.68339540783
 09/27  24:00:00,17.1085863902,0.308518818108,1.08818882868,0.0,2.55330491699,7.80157382632,1.49835045733,0.0,1.49835045733
 09/28  01:00:00,16.1304879617,0.226339612157,0.7809942221,0.0,2.55330491699,7.21284921042,0.892489776062,0.0,0.892489776062
 09/28  02:00:00,15.5503546445,0.164727109737,0.556835715298,0.0,2.55330491699,6.91848690247,0.436905243437,0.0,0.436905243437
 09/28  03:00:00,15.2112957401,0.122600554479,0.407084520092,0.0,2.55330491699,6.7713057485,0.436916903281,0.0,0.436916903281
 09/28  04:00:00,17.1744501023,0.0975362518406,0.318809737233,0.0,3.82705111198,7.57405300124,0.892771587537,0.0,0.892771587537
