Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  05:00:00,21.7190367433,0.0998517003557,0.322468467756,0.0,6.02426329834,9.91545327661,4.38997360216,0.0,4.38997360216
 09/28  06:00:00,27.1503753294,0.127217942012,0.408189732148,0.0,6.51253267309,14.7454349813,14.5829662005,0.0,14.5829662005
 09/28  07:00:00,24.7904862514,0.14409044775,0.469295513121,0.0,6.01364874671,18.163451543,15.496168839,0.0,15.496168839
 09/28  08:00:00,24.4379570994,0.463767680495,0.742839677212,0.0,4.35151303671,18.8798367041,14.9250053193,0.0372810639723,14.8877242553
 09/28  09:00:00,22.1655229652,0.562518320804,1.19528674328,0.0,3.78894180059,16.6187760998,13.0678585428,0.00547481343004,13.0623837293
 09/28  10:00:00,20.2647585267,0.747584200422,2.0260831282,0.0,3.78894180059,13.7021493968,11.8454900408,0.0,11.8454900408
 09/28  11:00:00,21.5224647615,0.93955077509,2.94464163453,0.0,3.78894180059,13.8493305508,9.56381437488,0.0,9.56381437488
 09/28  12:00:00,22.6358999562,1.17404843219,4.13402039025,0.0,3.69398621738,13.6338449159,8.34692068637,0.0,8.34692068637
 09/28  13:00:00,24.2810606088,1.47403591546,5.75747695745,0.0,3.78894180059,13.2606059349,7.43425041999,0.0,7.43425041999
 09/28  14:00:00,25.472540904,1.68081809642,6.88935622577,0.0,3.78894180059,13.1134247809,6.52158015361,0.0,6.52158015361
 09/28  15:00:00,28.0749577066,1.89301281317,7.91456885821,0.0,4.71240779196,13.5549682428,7.43425041999,0.0,7.43425041999
 09/28  16:00:00,36.7695345484,2.11846428444,8.93334084141,0.0,7.18559832057,18.5321311015,8.6511441085,0.0,8.6511441085
 09/28  17:00:00,43.0296076956,2.05301422686,9.28110777693,0.0,8.38069375907,23.3147919321,11.3891549076,0.0,11.3891549076
 09/28  18:00:00,45.0666841759,1.95806918556,8.45292583144,0.0,10.6415932552,23.1212625696,13.3666071515,0.0,13.3666071515
 09/28  19:00:00,45.9160267178,1.55457595864,6.21087291187,0.0,12.3080778603,20.4854999863,12.7581603072,0.0,12.7581603072
 09/28  20:00:00,44.3670151313,1.36026140327,5.29629677393,0.0,12.456681583,19.8967753704,11.6933783298,0.0,11.6933783298
 09/28  21:00:00,37.7812528803,1.14427951992,4.39001742823,0.0,9.18739968257,17.702556249,9.56381437488,0.0,9.56381437488
 09/28  22:00:00,28.9656952745,0.774523381727,2.87952852234,0.0,5.91811778209,14.0365255879,8.34692068637,0.0,8.34692068637
 09/28  23:00:00,21.764743067,0.506691833075,1.84291693478,0.0,3.54045821811,10.5176760807,4.69623962085,0.0,4.69623962085
 09/28  24:00:00,17.2114418491,0.329901760357,1.16966134535,0.0,2.55330491699,7.80157382632,1.50189368851,0.0,1.50189368851
 09/29  01:00:00,16.1755628441,0.23626063953,0.816148077143,0.0,2.55330491699,7.21284921042,0.894275408055,0.0,0.894275408055
 09/29  02:00:00,15.6146621462,0.178193422861,0.607676903869,0.0,2.55330491699,6.91848690247,0.437352327952,0.0,0.437352327952
 09/29  03:00:00,15.3224766151,0.145470245352,0.495395704238,0.0,2.55330491699,6.7713057485,0.437364226627,0.0,0.437364226627
 09/29  04:00:00,17.3402383319,0.132153502271,0.449980716358,0.0,3.82705111198,7.57405300124,0.894562996659,0.0,0.894562996659
 09/29  05:00:00,21.9539220242,0.149036152,0.508169297039,0.0,6.02426329834,9.91545327661,4.40211535298,0.0,4.40211535298
 09/29  06:00:00,27.5153751981,0.203543688942,0.696863853904,0.0,6.51253267309,14.7454349813,14.6253587319,0.0,14.6253587319
 09/29  07:00:00,26.1842608649,0.247761055901,0.866566185121,0.0,6.01364874671,18.163451543,15.5412763107,0.0,15.5412763107
 09/29  08:00:00,25.1073433824,0.584603115961,1.2913905248,0.0,4.35151303671,18.8798367041,14.9310274487,0.0,14.9310274487
 09/29  09:00:00,23.2726748274,0.750309802279,2.11464712397,0.0,3.78894180059,16.6187760998,13.1002740235,0.0,13.1002740235
 09/29  10:00:00,21.8142688632,0.986580624061,3.33659704106,0.0,3.78894180059,13.7021493968,11.8797717356,0.0,11.8797717356
 09/29  11:00:00,23.8956971257,1.28586467302,4.97156010076,0.0,3.78894180059,13.8493305508,9.59132994569,0.0,9.59132994569
 09/29  12:00:00,25.6020105291,1.60477483598,6.66940455929,0.0,3.69398621738,13.6338449159,8.37082765773,0.0,8.37082765773
 09/29  13:00:00,26.9850759361,1.85843776331,8.07709043689,0.0,3.78894180059,13.2606059349,7.45545094176,0.0,7.45545094176
 09/29  14:00:00,28.3059318293,2.07754350331,9.32602174418,0.0,3.78894180059,13.1134247809,6.54007422579,0.0,6.54007422579
 09/29  15:00:00,29.7508011238,2.10317419607,9.38025089252,0.0,4.71240779196,13.5549682428,7.45545094176,0.0,7.45545094176
 09/29  16:00:00,38.5428340891,2.35272937959,10.472375287,0.0,7.18559832057,18.5321311015,8.67595322972,0.0,8.67595322972
 09/29  17:00:00,44.2418047987,2.21651069649,10.3298084104,0.0,8.38069375907,23.3147919321,11.4220833776,0.0,11.4220833776
 09/29  18:00:00,46.1715431489,2.10928422768,9.40656976233,0.0,10.6415932552,23.1212625696,13.4053995956,0.0,13.4053995956
 09/29  19:00:00,47.6245561507,1.81541220174,7.65856610162,0.0,12.3080778603,20.4854999863,12.7951484516,0.0,12.7951484516
 09/29  20:00:00,45.6984045589,1.58077369444,6.40717391032,0.0,12.456681583,19.8967753704,11.7272089496,0.0,11.7272089496
 09/29  21:00:00,38.9834775451,1.35566793136,5.38085368161,0.0,9.18739968257,17.702556249,9.59132994569,0.0,9.59132994569
 09/29  22:00:00,30.203583524,1.00222739486,3.88971275866,0.0,5.91811778209,14.0365255879,8.37082765773,0.0,8.37082765773
 09/29  23:00:00,22.842719555,0.708310473951,2.71927478192,0.0,3.54045821811,10.5176760807,4.70932079385,0.0,4.70932079385
 09/29  24:00:00,18.1754151398,0.50963535412,1.95390104229,0.0,2.55330491699,7.80157382632,1.50550228796,0.0,1.50550228796
 09/30  01:00:00,17.314221737,0.449020087187,1.74204752233,0.0,2.55330491699,7.21284921042,0.896093428215,0.0,0.896093428215
 09/30  02:00:00,16.8509719926,0.412135106334,1.61004506679,0.0,2.55330491699,6.91848690247,0.437807503254,0.0,0.437807503254
 09/30  03:00:00,16.4479987657,0.36250971977,1.40387838042,0.0,2.55330491699,6.7713057485,0.437819638445,0.0,0.437819638445
 09/30  04:00:00,18.3755271896,0.335073390555,1.28234968576,0.0,3.82705111198,7.57405300124,0.896386738276,0.0,0.896386738276
 09/30  05:00:00,23.0190784327,0.357954731079,1.36440712643,0.0,6.02426329834,9.91545327661,4.41447475395,0.0,4.41447475395
 09/30  06:00:00,28.6055531324,0.416768146882,1.57381733024,0.0,6.51253267309,14.7454349813,14.6685070094,0.0,14.6685070094
 09/30  07:00:00,26.9228629976,0.429942579476,1.61651615662,0.0,6.01364874671,17.9699221805,15.5871875292,0.0,15.5871875292
 09/30  08:00:00,23.6256943896,0.382248761758,1.45850945492,0.0,3.66783283761,18.1171033345,14.9751022375,0.0,14.9751022375
 09/30  09:00:00,21.3099141252,0.473400136546,1.87520965622,0.0,3.10526160149,15.8560427302,13.1388394638,0.0,13.1388394638
 09/30  10:00:00,20.3620223311,0.819440589172,3.49790411256,0.0,3.10526160149,12.9394160272,11.9146642768,0.0,11.9146642768
 09/30  11:00:00,22.8764462444,1.21011781676,5.47446964447,0.0,3.10526160149,13.0865971812,9.61933580109,0.0,9.61933580109
 09/30  12:00:00,24.6849303193,1.5281391674,7.11211352277,0.0,3.10526160149,12.9394160272,8.39516061406,0.0,8.39516061406
 09/30  13:00:00,25.7519181922,1.76540148334,8.38338254164,0.0,3.10526160149,12.4978725653,7.47702922379,0.0,7.47702922379
 09/30  14:00:00,26.4123073849,1.91478799763,9.04156637409,0.0,3.10526160149,12.3506914113,6.55889783352,0.0,6.55889783352
 09/30  15:00:00,28.2355287621,2.01155967828,9.4030066173,0.0,4.02872759285,12.7922348732,7.47702922379,0.0,7.47702922379
 09/30  16:00:00,37.0620659377,2.22956376448,10.5611863194,0.0,6.50191812146,17.7693977319,8.70120441082,0.0,8.70120441082
 09/30  17:00:00,44.9946658616,2.38318565602,11.1095238763,0.0,8.38069375907,23.1212625696,11.4555985816,0.0,11.4555985816
 09/30  18:00:00,47.1470539861,2.28611809061,10.2052467366,0.0,10.6415932552,23.1212625696,13.4448832606,0.0,13.4448832606
 09/30  19:00:00,49.1563696583,2.06533112919,8.94046068173,0.0,12.3080778603,20.4854999863,12.832795667,0.0,12.832795667
 09/30  20:00:00,46.813597236,1.77370495733,7.3294353245,0.0,12.456681583,19.8967753704,11.7616423784,0.0,11.7616423784
 09/30  21:00:00,39.4904113413,1.45826445591,5.78519095328,0.0,9.18739968257,17.702556249,9.61933580109,0.0,9.61933580109
 09/30  22:00:00,30.4390646067,1.05831687511,4.06910436115,0.0,5.91811778209,14.0365255879,8.39516061406,0.0,8.39516061406
 09/30  23:00:00,22.4865968078,0.65358283749,2.41787967118,0.0,3.54045821811,10.5176760807,4.72263505298,0.0,4.72263505298
 09/30  24:00:00,17.4157598443,0.374269622593,1.32961147828,0.0,2.55330491699,7.80157382632,1.50917518703,0.0,1.50917518703
 10/01  01:00:00,16.1923544426,0.24363959161,0.825560723564,0.0,2.55330491699,7.21284921042,0.897943298522,0.0,0.897943298522
 10/01  02:00:00,15.4507016351,0.146959443345,0.474950372281,0.0,2.55330491699,6.91848690247,0.43827063462,0.0,0.43827063462
 10/01  03:00:00,15.0268344655,0.0842451371239,0.26097866292,0.0,2.55330491699,6.7713057485,0.438283003937,0.0,0.438283003937
 10/01  04:00:00,16.9764226472,0.054971128287,0.16334740564,0.0,3.82705111198,7.57405300124,0.898242272514,0.0,0.898242272514
 10/01  05:00:00,21.5127709691,0.055113182136,0.16094121175,0.0,6.02426329834,9.91545327661,4.42704814504,0.0,4.42704814504
 10/01  06:00:00,26.9221740627,0.0819491836849,0.225257223791,0.0,6.51253267309,14.7454349813,14.8486743928,0.136276138794,14.712398254
 10/01  07:00:00,25.2259011779,0.108556490684,0.240940425782,0.0,6.01364874671,17.9699221805,16.3341980584,0.70030916019,15.6338888982
 10/01  08:00:00,22.2181862079,0.126644710957,0.306605323971,0.0,3.66783283761,18.1171033345,15.7185099921,0.698574422678,15.0199355695
 10/01  09:00:00,19.8903385335,0.228412411685,0.700621789315,0.0,3.10526160149,15.8560427302,13.5296392994,0.351570670214,13.1780686292
 10/01  10:00:00,17.6224067083,0.362877648779,1.21485143018,0.0,3.10526160149,12.9394160272,12.1016130677,0.15145573651,11.9501573312
 10/01  11:00:00,18.2863277354,0.467835035422,1.62663391677,0.0,3.10526160149,13.0865971812,9.66381306473,0.0159894173039,9.64782364742
 10/01  12:00:00,18.5708066879,0.556870857642,1.96925820115,0.0,3.10526160149,12.9394160272,8.4199123494,0.0,8.4199123494
 10/01  13:00:00,18.447182437,0.625095092849,2.21895317696,0.0,3.10526160149,12.4978725653,7.49897887588,0.0,7.49897887588
 10/01  14:00:00,18.9897533429,0.761059159534,2.77274117026,0.0,3.10526160149,12.3506914113,6.57804540237,0.0,6.57804540237
 10/01  15:00:00,21.0147457776,0.89299771716,3.30078559398,0.0,4.02872759285,12.7922348732,7.49897887588,0.0,7.49897887588
 10/01  16:00:00,29.0073116641,0.998593165797,3.73740264442,0.0,6.50191812146,17.7693977319,8.72689017391,0.0,8.72689017391
 10/01  17:00:00,36.6630933417,1.09038549659,4.07075151577,0.0,8.38069375907,23.1212625696,11.4896905945,0.0,11.4896905945
 10/01  18:00:00,39.158921009,0.986751653487,3.51648019662,0.0,10.6415932552,23.1212625696,13.4850464537,0.0,13.4850464537
 10/01  19:00:00,41.7709288894,0.817668594424,2.80268244764,0.0,12.3080778603,20.4854999863,12.8710908047,0.0,12.8710908047
 10/01  20:00:00,40.9034449819,0.72465669894,2.46833132885,0.0,12.456681583,19.8967753704,11.796668419,0.0,11.796668419
 10/01  21:00:00,34.5499218508,0.536769004019,1.76619691463,0.0,9.18739968257,17.702556249,9.64782364742,0.0,9.64782364742
 10/01  22:00:00,26.8859907662,0.371260199246,1.20308719651,0.0,5.91811778209,14.0365255879,8.4199123494,0.0,8.4199123494
 10/01  23:00:00,20.617120931,0.280910634436,0.921075997461,0.0,3.54045821811,10.5176760807,4.73617845533,0.0,4.73617845533
 10/01  24:00:00,16.4604231729,0.176845142148,0.571699287361,0.0,2.55330491699,7.80157382632,1.51291129802,0.0,1.51291129802
 10/02  01:00:00,15.7179770323,0.140436397024,0.454386507843,0.0,2.55330491699,7.21284921042,0.899824471593,0.0,0.899824471593
 10/02  02:00:00,15.3544574016,0.123338370399,0.402327211691,0.0,2.55330491699,6.91848690247,0.438741584984,0.0,0.438741584984
 10/02  03:00:00,15.1305330699,0.10682898069,0.342093423719,0.0,2.55330491699,6.7713057485,0.49360578437,0.0548515984105,0.438754185959
 10/02  04:00:00,17.1842650894,0.107785590077,0.318375386048,0.0,3.82705111198,7.57405300124,1.16551900185,0.26538995174,0.900129050114
 10/02  05:00:00,21.8092961794,0.131718664239,0.380860939922,0.0,6.02426329834,9.91545327661,4.83912914446,0.399297341678,4.43983180278
 10/02  06:00:00,27.2756619021,0.169106417678,0.491587829141,0.0,6.51253267309,14.7454349813,15.2351258616,0.478106394434,14.7570194672
 10/02  07:00:00,25.7041815892,0.174975517817,0.459272447448,0.0,6.01364874671,18.163451543,16.5133544145,0.831987826931,15.6813665876
 10/02  08:00:00,23.9850878102,0.444403584748,0.309334483754,0.0,4.35151303671,18.8798367041,16.8846910329,1.81917686535,15.0655141675
 10/02  09:00:00,21.1526132161,0.449852380544,0.295042934435,0.0,3.78894180059,16.6187760998,15.4880103616,2.27006045902,13.2179499025
 10/02  10:00:00,18.2482372351,0.460331825377,0.296814211715,0.0,3.78894180059,13.7021493968,14.593541429,2.60730104093,11.986240388
 10/02  11:00:00,18.4037125501,0.472065335526,0.293374862711,0.0,3.78894180059,13.8493305508,12.668911751,2.99212670272,9.67678504828
 10/02  12:00:00,18.0785244572,0.479871389144,0.270821934279,0.0,3.69398621738,13.6338449159,11.7005254434,3.25544990961,8.44507553376
 10/02  13:00:00,17.8047886905,0.483849273527,0.27139168105,0.0,3.78894180059,13.2606059349,11.0660158084,3.5447224105,7.52129339786
 10/02  14:00:00,17.6408659932,0.487849252298,0.250650159065,0.0,3.78894180059,13.1134247809,10.4292220834,3.83171082143,6.59751126196
 10/02  15:00:00,19.0247609772,0.493191693038,0.264193248945,0.0,4.71240779196,13.5549682428,11.3982304961,3.87693709827,7.52129339786
 10/02  16:00:00,26.5677993627,0.500698472769,0.349371467353,0.0,7.18559832057,18.5321311015,12.1807669598,3.42776404746,8.75300291239
 10/02  17:00:00,32.437610716,0.24503527981,0.497089744381,0.0,8.38069375907,23.3147919321,13.8952400652,2.37089074515,11.5243493201
 10/02  18:00:00,36.5458856225,0.280303095864,0.717060034403,0.0,10.6415932552,23.1212625696,15.1192186682,1.59334138702,13.5258772812
 10/02  19:00:00,39.053949074,0.278376044968,0.62499518168,0.0,12.3080778603,20.4854999863,15.0981905683,2.18816804441,12.9100225239
 10/02  20:00:00,38.547120023,0.28086288665,0.555800182255,0.0,12.456681583,19.8967753704,14.5817250651,2.74944836634,11.8322766987
 10/02  21:00:00,33.0108927476,0.278665141602,0.485271673902,0.0,9.18739968257,17.702556249,12.9140976682,3.2373126199,9.67678504828
 10/02  22:00:00,25.92662249,0.276554586174,0.338424533399,0.0,5.91811778209,14.0365255879,12.7743715537,4.32929601993,8.44507553376
 10/02  23:00:00,19.928703787,0.276161259837,0.237408228044,0.0,3.54045821811,10.5176760807,9.8566159062,5.10666891604,4.74994699017
 10/02  24:00:00,16.1225695324,0.277434957985,0.133255831024,0.0,2.55330491699,7.80157382632,7.4344242703,5.91771475577,1.51670951453
 10/03  01:00:00,15.50651719,0.277304063331,0.106058999268,0.0,2.55330491699,7.21284921042,7.00087629473,6.09913990389,0.901736390839
 10/03  02:00:00,15.199099735,0.2780468881,0.0922610274529,0.0,2.55330491699,6.91848690247,6.64463774028,6.2054175253,0.439220214978
 10/03  03:00:00,15.0334780821,0.284455996896,0.0674114197463,0.0,2.55330491699,6.7713057485,6.9906850634,6.55145201833,0.439233045063
 10/03  04:00:00,17.1178397028,0.283261701329,0.076473888234,0.0,3.82705111198,7.57405300124,7.34776526391,6.44571875132,0.902046512592
 10/03  05:00:00,21.7272462857,0.273478018483,0.157051692061,0.0,6.02426329834,9.91545327661,10.0566628585,5.60384091709,4.45282194143
 10/03  06:00:00,27.1778128994,0.271789143584,0.2910561006,0.0,6.51253267309,14.7454349813,19.4204080597,4.61805062601,14.8023574337
 10/03  07:00:00,25.6734925634,0.273134372073,0.330424567461,0.0,6.01364874671,18.163451543,20.1166594314,4.38705289413,15.7296065373
 10/03  08:00:00,24.0015978837,0.549260592825,0.220987549228,0.0,4.35151303671,18.8798367041,20.2312577175,5.11943318342,15.1118245341
 10/03  09:00:00,21.1359796646,0.547489289613,0.180772473844,0.0,3.78894180059,16.6187760998,18.6240337122,5.36556223889,13.2584714733
 10/03  10:00:00,18.2227398566,0.543335598371,0.188313060192,0.0,3.78894180059,13.7021493968,17.2339712605,5.211068499,12.0229027615
 10/03  11:00:00,18.3727440941,0.536659750286,0.197811991888,0.0,3.78894180059,13.8493305508,14.7446664881,5.03845506109,9.70621142703
 10/03  12:00:00,18.0658500142,0.521138182434,0.216880698016,0.0,3.69398621738,13.6338449159,12.9655471329,4.49490441763,8.47064271528
 10/03  13:00:00,17.8179449418,0.506409595588,0.261987610295,0.0,3.78894180059,13.2606059349,11.6424620577,4.09849587623,7.54396618148
 10/03  14:00:00,17.6625391406,0.497096387867,0.263076170838,0.0,3.78894180059,13.1134247809,10.5613284648,3.94403881715,6.61728964767
 10/03  15:00:00,19.072726721,0.489602347043,0.31574833879,0.0,4.71240779196,13.5549682428,11.0193388371,3.47537265562,7.54396618148
 10/03  16:00:00,26.6540146643,0.484852263656,0.451432978074,0.0,7.18559832057,18.5321311015,11.2782095559,2.49867466269,8.77953489322
 10/03  17:00:00,32.5586027493,0.228310575128,0.634806482338,0.0,8.38069375907,23.3147919321,12.8103272072,1.25076271251,11.5595644946
 10/03  18:00:00,36.7384813957,0.278504790901,0.911454112596,0.0,10.6415932552,23.1212625696,14.1331864835,0.565822832279,13.5673636512
 10/03  19:00:00,39.3419240712,0.278620240295,0.9127259836,0.0,12.3080778603,20.4854999863,13.502803944,0.553224648697,12.9495792953
 10/03  20:00:00,38.8794605594,0.276145920576,0.892857684718,0.0,12.456681583,19.8967753704,12.486480052,0.618023379397,11.8684566726
 10/03  21:00:00,33.340694149,0.263551337683,0.83018687922,0.0,9.18739968257,17.702556249,10.4473361195,0.74112469247,9.70621142703
 10/03  22:00:00,26.1023385011,0.222052689126,0.568642441506,0.0,5.91811778209,14.0365255879,9.99767668278,1.5270339675,8.47064271528
 10/03  23:00:00,20.014372846,0.210292577092,0.388945969799,0.0,3.54045821811,10.5176760807,7.24167708481,2.47774050474,4.76393658006
 10/03  24:00:00,16.1820732951,0.210330950209,0.259863601535,0.0,2.55330491699,7.80157382632,4.88260902768,3.36204031594,1.52056871174
 10/04  01:00:00,15.54257673,0.213159177015,0.206263425512,0.0,2.55330491699,7.21284921042,4.69812017174,3.79444168111,0.90367849063
 10/04  02:00:00,15.2182715856,0.215930437861,0.173549328227,0.0,2.55330491699,6.91848690247,4.52311505996,4.08340867699,0.439706382968
 10/04  03:00:00,15.0368337859,0.228252415909,0.126970704523,0.0,2.55330491699,6.7713057485,5.15326894846,4.71354950892,0.439719439539
 10/04  04:00:00,17.0963707525,0.25022501632,0.0880416228942,0.0,3.82705111198,7.57405300124,6.46094493873,5.55695084633,0.903994092403
 10/04  05:00:00,21.6847494656,0.256833401601,0.131199488817,0.0,6.02426329834,9.91545327661,9.87315760786,5.40714289379,4.46601471407
 10/04  06:00:00,27.1381546998,0.249894110755,0.273292933835,0.0,6.51253267309,14.7454349813,19.0523323709,4.2039336448,14.8483987261
 10/04  07:00:00,25.6504032657,0.250515602432,0.329954039411,0.0,6.01364874671,18.163451543,19.6144269622,3.83583250075,15.7785944614
 10/04  08:00:00,23.9730714394,0.530787687851,0.210934009927,0.0,4.35151303671,18.8798367041,19.8970777668,4.73822481202,15.1588529547
 10/04  09:00:00,21.1187216981,0.524351912896,0.186651884079,0.0,3.78894180059,16.6187760998,18.0520889697,4.75246762839,13.2996213413
 10/04  10:00:00,18.2183701364,0.516794207968,0.210484730399,0.0,3.78894180059,13.7021493968,16.4640493839,4.40391578941,12.0601335945
 10/04  11:00:00,18.3702814311,0.511431144193,0.220577935035,0.0,3.78894180059,13.8493305508,14.0016897291,4.26559565984,9.7360940693
 10/04  12:00:00,18.0712546382,0.497232135057,0.246191369391,0.0,3.69398621738,13.6338449159,12.2276096383,3.73100331575,8.49660632251
 10/04  13:00:00,17.8475265333,0.483607100144,0.314371697318,0.0,3.78894180059,13.2606059349,10.8263294807,3.25933896828,7.56699051242
 10/04  14:00:00,17.7214520328,0.468726475742,0.350358975231,0.0,3.78894180059,13.1134247809,9.43351803197,2.79614332965,6.63737470232
 10/04  15:00:00,19.1337854169,0.460137559688,0.406271821984,0.0,4.71240779196,13.5549682428,9.87384689216,2.30685637975,7.56699051242
 10/04  16:00:00,26.6887363715,0.466840391797,0.504166557166,0.0,7.18559832057,18.5321311015,10.6274647383,1.8209864791,8.80647825921
 10/04  17:00:00,32.6451983828,0.226015232779,0.723697458209,0.0,8.38069375907,23.3147919321,12.2962685193,0.700942829768,11.5953256895
 10/04  18:00:00,37.0100577587,0.311970299534,1.14956496692,0.0,10.6415932552,23.1212625696,13.6677048654,0.0582115873306,13.609493278
 10/04  19:00:00,39.6941656303,0.325692430832,1.21789535217,0.0,12.3080778603,20.4854999863,12.9897494046,0.0,12.9897494046
 10/04  20:00:00,39.2422532119,0.323535174689,1.20826108309,0.0,12.456681583,19.8967753704,11.9051976262,0.0,11.9051976262
 10/04  21:00:00,33.7333877609,0.313613934546,1.17281789418,0.0,9.18739968257,17.702556249,9.7360940693,0.0,9.7360940693
 10/04  22:00:00,26.6602463008,0.278506445337,1.070096485,0.0,5.91811778209,14.0365255879,8.49660632251,0.0,8.49660632251
 10/04  23:00:00,20.4033817739,0.209174009999,0.779073464798,0.0,3.54045821811,10.5176760807,4.95885104595,0.180707963819,4.77814308213
 10/04  24:00:00,16.3686005432,0.152453529461,0.504268270332,0.0,2.55330491699,7.80157382632,2.05205831768,0.527570570885,1.52448774679
 10/05  01:00:00,15.8412694351,0.155730982162,0.562384325495,0.0,2.55330491699,7.21284921042,1.23299993108,0.327349734618,0.905650196465
 10/05  02:00:00,15.5787343371,0.157204019443,0.592738498173,0.0,2.55330491699,6.91848690247,0.657973375011,0.217773429908,0.440199945103
 10/05  03:00:00,15.4041629013,0.151762127955,0.570790107844,0.0,2.55330491699,6.7713057485,0.657927250991,0.217714025539,0.440213225452
 10/05  04:00:00,17.5260612077,0.158220082952,0.609737011478,0.0,3.82705111198,7.57405300124,1.04572129593,0.139750082819,0.905971213111
 10/05  05:00:00,22.443958637,0.226917004495,0.920325057284,0.0,6.02426329834,9.91545327661,4.47940621373,0.0,4.47940621373
 10/05  06:00:00,28.3535386242,0.341692733602,1.39687823534,0.0,6.51253267309,14.7454349813,14.8951297086,0.0,14.8951297086
 10/05  07:00:00,27.0261269857,0.383859412123,1.57233394972,0.0,6.01364874671,18.163451543,15.8283158527,0.0,15.8283158527
 10/05  08:00:00,25.1890442146,0.598425141251,1.35926933171,0.0,4.35151303671,18.8798367041,15.2065855025,0.0,15.2065855025
 10/05  09:00:00,22.3486699255,0.583056288697,1.3578957356,0.0,3.78894180059,16.6187760998,13.3413873206,0.0,13.3413873206
 10/05  10:00:00,19.7633269846,0.63604160353,1.63619418297,0.0,3.78894180059,13.7021493968,12.0979218615,0.0,12.0979218615
 10/05  11:00:00,20.1316689313,0.670616559432,1.82278002002,0.0,3.78894180059,13.8493305508,9.76642412566,0.0,9.76642412566
 10/05  12:00:00,19.8214766214,0.674290533861,1.81935495378,0.0,3.69398621738,13.6338449159,8.52295866656,0.0,8.52295866656
 10/05  13:00:00,19.7253404523,0.694790859962,1.98100185649,0.0,3.78894180059,13.2606059349,7.59035957223,0.0,7.59035957223
 10/05  14:00:00,19.9095854473,0.744033422036,2.26318544337,0.0,3.78894180059,13.1134247809,6.6577604779,0.0,6.6577604779
 10/05  15:00:00,20.8683983551,0.685845162672,1.91517715728,0.0,4.71240779196,13.5549682428,7.59035957223,0.0,7.59035957223
 10/05  16:00:00,28.2441280038,0.690000547715,1.83639803353,0.0,7.18559832057,18.5321311015,8.83382503133,0.0,8.83382503133
 10/05  17:00:00,34.2813913143,0.522761767761,2.06314385472,0.0,8.38069375907,23.3147919321,11.6316223143,0.0,11.6316223143
 10/05  18:00:00,38.4295244235,0.587789640206,2.293212291,0.0,10.6415932552,23.1212625696,13.6522536854,0.0,13.6522536854
 10/05  19:00:00,41.0006150676,0.581927472881,2.26810974738,0.0,12.3080778603,20.4854999863,13.0305209558,0.0,13.0305209558
 10/05  20:00:00,40.5153848211,0.572932973432,2.23199489353,0.0,12.456681583,19.8967753704,11.9424886791,0.0,11.9424886791
 10/05  21:00:00,34.7632827168,0.519373710979,1.99695307373,0.0,9.18739968257,17.702556249,9.76642412566,0.0,9.76642412566
 10/05  22:00:00,27.1986162078,0.396010895751,1.49096194158,0.0,5.91811778209,14.0365255879,8.52295866656,0.0,8.52295866656
 10/05  23:00:00,20.7786844434,0.288268862322,1.07528128197,0.0,3.54045821811,10.5176760807,4.79256228925,0.0,4.79256228925
 10/05  24:00:00,16.5702865978,0.183351681175,0.675056173234,0.0,2.55330491699,7.80157382632,1.5284654591,0.0,1.5284654591
 10/06  01:00:00,15.6309793661,0.110614348388,0.397210890307,0.0,2.55330491699,7.21284921042,0.907650925134,0.0,0.907650925134
 10/06  02:00:00,15.2163779182,0.0853268904921,0.302259208281,0.0,2.55330491699,6.91848690247,0.440700755349,0.0,0.440700755349
 10/06  03:00:00,15.0301591855,0.0772033589014,0.271345161082,0.0,2.55330491699,6.7713057485,0.452334613322,0.0116203566316,0.44071425669
 10/06  04:00:00,17.1181264996,0.0876513299178,0.2723710564,0.0,3.82705111198,7.57405300124,1.16518800313,0.257210713576,0.907977289558
 10/06  05:00:00,21.7396490318,0.109543927028,0.333388529577,0.0,6.02426329834,9.91545327661,4.86303638141,0.370043906844,4.49299247456
 10/06  06:00:00,27.2914020453,0.156537252947,0.519897137091,0.0,6.51253267309,14.7454349813,15.1829853172,0.240448776017,14.9425365412
 10/06  07:00:00,25.8589576153,0.183966050764,0.605057940612,0.0,6.01364874671,18.163451543,16.2181364476,0.339380461092,15.8787559865
 10/06  08:00:00,24.0342582193,0.421031070098,0.381877407536,0.0,4.35151303671,18.8798367041,16.1240764698,0.869068428101,15.2550080417
 10/06  09:00:00,21.3058929456,0.431435576483,0.466739467997,0.0,3.78894180059,16.6187760998,14.1830345674,0.799277525001,13.3837570424
 10/06  10:00:00,19.2408589089,0.573617095396,1.17615061548,0.0,3.78894180059,13.7021493968,12.2825074818,0.146251110057,12.1362563717
 10/06  11:00:00,19.8432168834,0.659443830072,1.54550070147,0.0,3.78894180059,13.8493305508,9.83893586473,0.0417432505994,9.79719261413
 10/06  12:00:00,19.8322571336,0.722120875045,1.78230512473,0.0,3.69398621738,13.6338449159,8.54969194343,0.0,8.54969194343
 10/06  13:00:00,19.8708567519,0.771507609564,2.04980140642,0.0,3.78894180059,13.2606059349,7.6140664404,0.0,7.6140664404
 10/06  14:00:00,19.6052216074,0.746113491638,1.95674153393,0.0,3.78894180059,13.1134247809,6.67844093737,0.0,6.67844093737
 10/06  15:00:00,20.6074718725,0.682121900349,1.65797393698,0.0,4.71240779196,13.5549682428,7.6140664404,0.0,7.6140664404
 10/06  16:00:00,28.3603665488,0.750842624854,1.89179450144,0.0,7.18559832057,18.5321311015,8.8615671111,0.0,8.8615671111
 10/06  17:00:00,34.0015190214,0.502045939645,1.80398738993,0.0,8.38069375907,23.3147919321,11.6684436202,0.0,11.6684436202
 10/06  18:00:00,38.0226002406,0.541578876536,1.93249887182,0.0,10.6415932552,23.1212625696,13.6956322101,0.0,13.6956322101
 10/06  19:00:00,40.4765684696,0.512957406019,1.81303321626,0.0,12.3080778603,20.4854999863,13.0718818747,0.0,13.0718818747
 10/06  20:00:00,39.8756311384,0.479866067287,1.68530811697,0.0,12.456681583,19.8967753704,11.9803187879,0.0,11.9803187879
 10/06  21:00:00,34.2352661094,0.440128649335,1.5481815279,0.0,9.18739968257,17.702556249,9.79719261413,0.0,9.79719261413
 10/06  22:00:00,26.6556741948,0.302948648154,1.04108217619,0.0,5.91811778209,14.0365255879,8.54969194343,0.0,8.54969194343
 10/06  23:00:00,20.1059860788,0.15975727788,0.531094501811,0.0,3.54045821811,10.5176760807,4.80718993131,0.0,4.80718993131
 10/06  24:00:00,16.0683071042,0.0943827027191,0.262045658148,0.0,2.55330491699,7.80157382632,1.87107155594,0.338570885235,1.53250067071
 10/07  01:00:00,15.3980631972,0.0945286646571,0.180380405136,0.0,2.55330491699,7.21284921042,1.86112477073,0.951444685839,0.909680084893
 10/07  02:00:00,15.0795163493,0.130418824733,0.120305705111,0.0,2.55330491699,6.91848690247,2.76284327896,2.32163461342,0.44120866554
 10/07  03:00:00,14.9220610591,0.173024321605,0.0674260719605,0.0,2.55330491699,6.7713057485,4.27306938341,3.83184699841,0.441222385005
 10/07  04:00:00,17.0221456772,0.215328293772,0.0487132701222,0.0,3.82705111198,7.57405300124,5.97218250941,5.06217078138,0.910011728032
 10/07  05:00:00,21.6396054822,0.229178092066,0.11371081493,0.0,6.02426329834,9.91545327661,9.37417686487,4.86740739184,4.50676947302
 10/07  06:00:00,27.0868399094,0.241626764708,0.230245489471,0.0,6.51253267309,14.7454349813,19.2511757453,4.2605705619,14.9906051834
 10/07  07:00:00,25.4521449242,0.237431691694,0.338308971019,0.0,6.01364874671,17.9699221805,19.3377297732,3.40782984771,15.9298999255
 10/07  08:00:00,22.3583310676,0.221744411372,0.351650483247,0.0,3.66783283761,18.1171033345,18.2942373308,2.99013109817,15.3041062326
 10/07  09:00:00,19.5163410757,0.216964796821,0.33807194644,0.0,3.10526160149,15.8560427302,16.4110859443,2.98436798485,13.4267179594
 10/07  10:00:00,16.6026421876,0.211759294621,0.346205263659,0.0,3.10526160149,12.9394160272,14.9736597432,2.79853397036,12.1751257728
 10/07  11:00:00,16.7441140459,0.195565491627,0.356689771082,0.0,3.10526160149,13.0865971812,12.1716188243,2.34322840137,9.82839042293
 10/07  12:00:00,16.6117664625,0.183059358057,0.384029475259,0.0,3.10526160149,12.9394160272,10.4412776183,1.86447938194,8.57679823631
 10/07  13:00:00,16.1437462934,0.174270853861,0.366341272392,0.0,3.10526160149,12.4978725653,9.40449436716,1.76639027081,7.63810409635
 10/07  14:00:00,16.0234864579,0.17295938881,0.394574055898,0.0,3.10526160149,12.3506914113,8.23859061414,1.53918065775,6.69940995639
 10/07  15:00:00,17.5777819426,0.188992323364,0.567827152775,0.0,4.02872759285,12.7922348732,8.44121101165,0.803106915292,7.63810409635
 10/07  16:00:00,25.9388061846,0.349822648567,1.31766768217,0.0,6.50191812146,17.7693977319,8.89700535484,0.00730907186762,8.88969628297
 10/07  17:00:00,33.5376672033,0.429854225661,1.6058566483,0.0,8.38069375907,23.1212625696,11.7057787028,0.0,11.7057787028
 10/07  18:00:00,37.3100579519,0.388727604313,1.37280785531,0.0,10.6415932552,23.1212625696,13.7396160061,0.0,13.7396160061
 10/07  19:00:00,39.4766823801,0.30592424295,1.02018028986,0.0,12.3080778603,20.4854999863,13.1570341164,0.0432142036505,13.1138199128
 10/07  20:00:00,38.8474190036,0.27108259415,0.865879455354,0.0,12.456681583,19.8967753704,12.2208970799,0.202220330363,12.0186767495
 10/07  21:00:00,33.1714861628,0.240278583917,0.684251646792,0.0,9.18739968257,17.702556249,10.5671877484,0.738797325439,9.82839042293
 10/07  22:00:00,25.8949996928,0.213676140068,0.369680182265,0.0,5.91811778209,14.0365255879,11.0261169257,2.44931868934,8.57679823631
 10/07  23:00:00,19.8675233606,0.257168891952,0.195220169528,0.0,3.54045821811,10.5176760807,9.76261763163,4.94059595515,4.82202167647
 10/07  24:00:00,16.0780041981,0.318278792535,0.0478466622297,0.0,2.55330491699,7.80157382632,9.32462375043,7.78803156381,1.53659218661
 10/08  01:00:00,15.5004579063,0.374355173283,0.00294860559559,0.0,2.55330491699,7.21284921042,10.5611473378,9.64941026216,0.911737075638
 10/08  02:00:00,15.2534435904,0.424651770893,0.0,0.0,2.55330491699,6.91848690247,11.4146373412,10.9729138158,0.441723525414
 10/08  03:00:00,15.1339521779,0.452341512378,0.0,0.0,2.55330491699,6.7713057485,12.0721446768,11.6304072168,0.441737460054
 10/08  04:00:00,17.2461401092,0.488035995922,0.0,0.0,3.82705111198,7.57405300124,13.4760807146,12.5640067882,0.91207392645
 10/08  05:00:00,21.8346404602,0.537923885028,0.0,0.0,6.02426329834,9.91545327661,18.5376668802,14.0169337511,4.52073312905
 10/08  06:00:00,27.1361420138,0.521174358583,0.0,0.0,6.51253267309,14.7454349813,28.6280151349,13.588693736,15.0393213988
 10/08  07:00:00,25.3712444157,0.484531361822,0.0103087924257,0.0,6.01364874671,17.9699221805,28.4298620426,12.4481295187,15.9817325239
 10/08  08:00:00,22.2602443784,0.427460890412,0.047847314998,0.0,3.66783283761,18.1171033345,25.8635916924,10.5097261571,15.3538655352
 10/08  09:00:00,19.6257730697,0.374898938734,0.289569798465,0.0,3.10526160149,15.8560427302,20.6944620523,7.22420470315,13.4702573492
 10/08  10:00:00,17.1769959141,0.376027529865,0.75629075489,0.0,3.10526160149,12.9394160272,16.1912647854,3.97674623134,12.214518554
 10/08  11:00:00,17.7676891398,0.408281005972,1.16754935058,0.0,3.10526160149,13.0865971812,11.9258362041,2.06582789099,9.86000831311
 10/08  12:00:00,18.1683508976,0.489313462706,1.63435980577,0.0,3.10526160149,12.9394160272,9.66381868755,1.05954916961,8.60426951795
 10/08  13:00:00,18.1054917026,0.536869952867,1.96548758252,0.0,3.10526160149,12.4978725653,7.90961921735,0.247153795779,7.66246542157
 10/08  14:00:00,18.2996646801,0.591554953337,2.25215671365,0.0,3.10526160149,12.3506914113,6.7206613252,0.0,6.7206613252
 10/08  15:00:00,20.0778592383,0.673891038821,2.58300573296,0.0,4.02872759285,12.7922348732,7.66246542157,0.0,7.66246542157
 10/08  16:00:00,28.035573616,0.779440514729,2.98481724737,0.0,6.50191812146,17.7693977319,8.91820421674,0.0,8.91820421674
 10/08  17:00:00,35.6127972484,0.85805782418,3.2527830949,0.0,8.38069375907,23.1212625696,11.7436165058,0.0,11.7436165058
 10/08  18:00:00,40.0547753417,0.780005229595,2.8334142865,0.0,10.6415932552,23.1212625696,13.784192048,0.0,13.784192048
 10/08  19:00:00,40.8431944863,0.60567601143,2.08694062754,0.0,12.3080778603,20.4854999863,13.1563226504,0.0,13.1563226504
 10/08  20:00:00,39.6842754015,0.459215347194,1.51460310018,0.0,12.456681583,19.8967753704,12.0575512046,0.0,12.0575512046
 10/08  21:00:00,33.6285454578,0.332190211225,1.04939931441,0.0,9.18739968257,17.702556249,9.86000831311,0.0,9.86000831311
 10/08  22:00:00,26.2559051556,0.228173478983,0.716088306199,0.0,5.91811778209,14.0365255879,8.60426951795,0.0,8.60426951795
 10/08  23:00:00,20.0715771962,0.159451349821,0.496991547314,0.0,3.54045821811,10.5176760807,4.9080586401,0.0710055076345,4.83705313246
 10/08  24:00:00,16.0638484764,0.111078639897,0.240891093143,0.0,2.55330491699,7.80157382632,2.40651056644,0.865771771283,1.54073879516
 10/09  01:00:00,15.3980563487,0.129216031801,0.145686189403,0.0,2.55330491699,7.21284921042,3.01302193316,2.09920064409,0.913821289076
 10/09  02:00:00,15.1003056426,0.172014802546,0.0994990206162,0.0,2.55330491699,6.91848690247,4.01638218558,3.57413700292,0.442245182664
 10/09  03:00:00,14.9762956922,0.236124028545,0.0585609981325,0.0,2.55330491699,6.7713057485,6.02470089507,5.58244156562,0.442259329447
 10/09  04:00:00,17.0889068175,0.291652125337,0.0391505788683,0.0,3.82705111198,7.57405300124,8.10533562235,7.19117234782,0.914163274527
 10/09  05:00:00,21.6623341446,0.315298956897,0.0503186124829,0.0,6.02426329834,9.91545327661,12.2255628962,7.69068358893,4.53487930726
 10/09  06:00:00,27.0208206505,0.320639088603,0.0852139066736,0.0,6.51253267309,14.7454349813,22.6040132778,7.5153425185,15.0886707593
 10/09  07:00:00,26.2062012414,0.334345191406,0.102618455208,0.0,6.01364874671,17.9699221805,23.7633665967,7.72912816485,16.0342384318
 10/09  08:00:00,22.2357816336,0.32367397953,0.127171481148,0.0,3.66783283761,18.1171033345,22.6309093157,7.22663810189,15.4042712138
 10/09  09:00:00,19.7454038794,0.305415304151,0.478684242767,0.0,3.10526160149,15.8560427302,17.6308638834,4.11650156548,13.5143623179
 10/09  10:00:00,17.339305035,0.339064562063,0.955562843603,0.0,3.10526160149,12.9394160272,14.069816124,1.81539307446,12.2544230495
 10/09  11:00:00,17.6124936279,0.341370656048,1.07926418867,0.0,3.10526160149,13.0865971812,11.0259500715,1.13391315018,9.89203692133
 10/09  12:00:00,18.3722042663,0.494611141611,1.83291549553,0.0,3.10526160149,12.9394160272,8.93224540869,0.300147755733,8.63209765296
 10/09  13:00:00,18.2444655195,0.546027051439,2.09530430089,0.0,3.10526160149,12.4978725653,7.68714320168,0.0,7.68714320168
 10/09  14:00:00,18.1781317647,0.555442919213,2.16673583232,0.0,3.10526160149,12.3506914113,6.7421887504,0.0,6.7421887504
 10/09  15:00:00,20.3957942014,0.712840277928,2.861991457,0.0,4.02872759285,12.7922348732,7.68714320168,0.0,7.68714320168
 10/09  16:00:00,28.6060631102,0.859122245121,3.47562501118,0.0,6.50191812146,17.7693977319,8.94708247005,0.0,8.94708247005
 10/09  17:00:00,36.2293652872,0.945637958533,3.78177099928,0.0,8.38069375907,23.1212625696,11.7819458239,0.0,11.7819458239
 10/09  18:00:00,40.2050500754,0.795334978564,2.96835927127,0.0,10.6415932552,23.1212625696,13.829347135,0.0,13.829347135
 10/09  19:00:00,40.774760705,0.587341725504,2.03684113217,0.0,12.3080778603,20.4854999863,13.1993775008,0.0,13.1993775008
 10/09  20:00:00,39.9704803053,0.51252242602,1.74750092519,0.0,12.456681583,19.8967753704,12.096930641,0.0,12.096930641
 10/09  21:00:00,34.2562437029,0.455056896554,1.55423087424,0.0,9.18739968257,17.702556249,9.89203692133,0.0,9.89203692133
 10/09  22:00:00,26.6696862364,0.313375011968,1.04466785395,0.0,5.91811778209,14.0365255879,8.63209765296,0.0,8.63209765296
 10/09  23:00:00,20.191060389,0.184130971105,0.591795118826,0.0,3.54045821811,10.5176760807,4.87286932475,0.0205894768991,4.85227984785
 10/09  24:00:00,16.1556755428,0.118978812762,0.324817986676,0.0,2.55330491699,7.80157382632,1.973620687,0.428681418625,1.54493926837
 10/10  01:00:00,15.4275214828,0.118527052929,0.185840302469,0.0,2.55330491699,7.21284921042,2.41695137386,1.50101926494,0.915932108911
 10/10  02:00:00,15.0974718705,0.147753976541,0.120926074521,0.0,2.55330491699,6.91848690247,3.20901334905,2.76623986607,0.442773482977
 10/10  03:00:00,14.9612850259,0.186182472939,0.0934918875129,0.0,2.55330491699,6.7713057485,4.40553740393,3.96274956514,0.442787838789
 10/10  04:00:00,17.0680702033,0.239250114101,0.0707159759874,0.0,3.82705111198,7.57405300124,6.43122180248,5.51494264852,0.916279153964
 10/10  05:00:00,21.6459232016,0.273488926986,0.0757176994581,0.0,6.02426329834,9.91545327661,10.9006171247,6.35141330645,4.54920381821
 10/10  06:00:00,27.0480471962,0.275516114512,0.157563426462,0.0,6.51253267309,14.7454349813,20.8376914816,5.69905283263,15.138638649
 10/10  07:00:00,26.4483678621,0.283994119827,0.201606785035,0.0,6.01364874671,18.163451543,21.6481034599,5.56070135969,16.0874021002
 10/10  08:00:00,24.0332081802,0.559254681502,0.242603757007,0.0,4.35151303671,18.8798367041,20.6549387153,5.19963037418,15.4553083411
 10/10  09:00:00,21.7662966481,0.594014471219,0.764564275752,0.0,3.78894180059,16.6187760998,16.24546217,2.68644236577,13.5590198043
 10/10  10:00:00,19.8462793183,0.717976015722,1.63721210452,0.0,3.78894180059,13.7021493968,13.2242122196,0.929384777637,12.294827442
 10/10  11:00:00,21.0733658816,0.871269488306,2.56382404135,0.0,3.78894180059,13.8493305508,10.0228492516,0.0983824890023,9.92446676264
 10/10  12:00:00,21.72218467,1.02958927051,3.36476426569,0.0,3.69398621738,13.6338449159,8.66027440032,0.0,8.66027440032
 10/10  13:00:00,22.4654226948,1.19741167118,4.21846328778,0.0,3.78894180059,13.2606059349,7.71213012859,0.0,7.71213012859
 10/10  14:00:00,23.5387090087,1.40477176233,5.23157066454,0.0,3.78894180059,13.1134247809,6.76398585685,0.0,6.76398585685
 10/10  15:00:00,25.8772494283,1.57775323946,6.03212015363,0.0,4.71240779196,13.5549682428,7.71213012859,0.0,7.71213012859
 10/10  16:00:00,33.6600919771,1.66046454349,6.28189801109,0.0,7.18559832057,18.5321311015,8.9763224909,0.0,8.9763224909
 10/10  17:00:00,39.1378795468,1.43224826738,6.01014558766,0.0,8.38069375907,23.3147919321,11.8207553061,0.0,11.8207553061
 10/10  18:00:00,42.9023392954,1.29050173063,5.17048173917,0.0,10.6415932552,23.1212625696,13.8750678949,0.0,13.8750678949
 10/10  19:00:00,42.9569462658,1.01160452937,3.79476388913,0.0,12.3080778603,20.4854999863,13.2429717137,0.0,13.2429717137
 10/10  20:00:00,41.6839678354,0.854533402958,3.11897747832,0.0,12.456681583,19.8967753704,12.1368033967,0.0,12.1368033967
 10/10  21:00:00,35.5454378847,0.715258513316,2.58322343929,0.0,9.18739968257,17.702556249,9.92446676264,0.0,9.92446676264
 10/10  22:00:00,27.715894639,0.524595997626,1.87965527088,0.0,5.91811778209,14.0365255879,8.66027440032,0.0,8.66027440032
 10/10  23:00:00,20.9814079092,0.348920033026,1.21735357705,0.0,3.54045821811,10.5176760807,4.86769731338,0.0,4.86769731338
 10/10  24:00:00,16.5632833292,0.196844908716,0.654559677068,0.0,2.55330491699,7.80157382632,1.54919236231,0.0,1.54919236231
 10/11  01:00:00,15.8137712554,0.159004524123,0.531612603828,0.0,2.55330491699,7.21284921042,0.918068911018,0.0,0.918068911018
 10/11  02:00:00,15.3474790119,0.120009978534,0.398677213911,0.0,2.55330491699,6.91848690247,0.443308270084,0.0,0.443308270084
 10/11  03:00:00,15.0163250577,0.0816980849602,0.253016307249,0.0,2.55330491699,6.7713057485,0.536680943229,0.0933581115016,0.443322831727
 10/11  04:00:00,17.0940715349,0.0883273827357,0.247640038863,0.0,3.82705111198,7.57405300124,1.24095120143,0.322530262807,0.91842093862
 10/11  05:00:00,21.7401566993,0.11623512596,0.32720499818,0.0,6.02426329834,9.91545327661,5.00553851215,0.441836092547,4.5637024196
 10/11  06:00:00,27.2486494373,0.160770235757,0.472911546294,0.0,6.51253267309,14.7454349813,15.6681512609,0.478940992029,15.1892102689
 10/11  07:00:00,26.6856569281,0.183253959587,0.539636011304,0.0,6.01364874671,18.163451543,16.7119578731,0.570750088004,16.1412077851
 10/11  08:00:00,24.437495177,0.496540818564,0.709604616751,0.0,4.35151303671,18.8798367041,16.1373947743,0.630432971243,15.5069618031
 10/11  09:00:00,22.3868751074,0.623997180981,1.35516002523,0.0,3.78894180059,16.6187760998,13.8714378336,0.267221250128,13.6042165834
 10/11  10:00:00,20.5634264141,0.811752955413,2.26058226063,0.0,3.78894180059,13.7021493968,12.354875388,0.0191556220058,12.335719766
 10/11  11:00:00,21.6689349692,0.968743604203,3.06191901311,0.0,3.78894180059,13.8493305508,9.95728823323,0.0,9.95728823323
 10/11  12:00:00,22.0661134527,1.08605295839,3.65222936056,0.0,3.69398621738,13.6338449159,8.68879141575,0.0,8.68879141575
 10/11  13:00:00,22.2013854715,1.14243981659,4.00939791906,0.0,3.78894180059,13.2606059349,7.73741880265,0.0,7.73741880265
 10/11  14:00:00,22.1197931603,1.14861700077,4.0688095777,0.0,3.78894180059,13.1134247809,6.78604618955,0.0,6.78604618955
 10/11  15:00:00,24.0027840269,1.23509116684,4.50031682489,0.0,4.71240779196,13.5549682428,7.73741880265,0.0,7.73741880265
 10/11  16:00:00,32.0421261837,1.3372313766,4.9871653845,0.0,7.18559832057,18.5321311015,9.00591562012,0.0,9.00591562012
 10/11  17:00:00,38.6842809695,1.3077930631,5.68100221464,0.0,8.38069375907,23.3147919321,11.8600334594,0.0,11.8600334594
 10/11  18:00:00,42.4764621571,1.1831597127,4.85194661884,0.0,10.6415932552,23.1212625696,13.9213407878,0.0,13.9213407878
 10/11  19:00:00,43.5260529756,1.07506415215,4.30041097613,0.0,12.3080778603,20.4854999863,13.2870923791,0.0,13.2870923791
 10/11  20:00:00,42.8587359186,1.03211108024,4.11616788422,0.0,12.456681583,19.8967753704,12.1771576638,0.0,12.1771576638
 10/11  21:00:00,36.8108311817,0.921480469332,3.64239478027,0.0,9.18739968257,17.702556249,9.95728823323,0.0,9.95728823323
 10/11  22:00:00,29.1108394059,0.765638412892,3.03355762252,0.0,5.91811778209,14.0365255879,8.68879141575,0.0,8.68879141575
 10/11  23:00:00,22.2022706304,0.56796915884,2.2191671725,0.0,3.54045821811,10.5176760807,4.88330096334,0.0,4.88330096334
 10/11  24:00:00,17.6356802022,0.400693049862,1.52310840897,0.0,2.55330491699,7.80157382632,1.55349681747,0.0,1.55349681747
 10/12  01:00:00,16.6010016843,0.314038777947,1.16380877894,0.0,2.55330491699,7.21284921042,0.920231063629,0.0,0.920231063629
 10/12  02:00:00,15.9074112859,0.234099763562,0.844519702872,0.0,2.55330491699,6.91848690247,0.443849385803,0.0,0.443849385803
 10/12  03:00:00,15.3637509122,0.152677003519,0.529463243144,0.0,2.55330491699,6.7713057485,0.443864149996,0.0,0.443864149996
 10/12  04:00:00,17.2359555554,0.110001698219,0.367849743944,0.0,3.82705111198,7.57405300124,0.920587994708,0.0,0.920587994708
 10/12  05:00:00,21.7053630143,0.0966233268352,0.312023112264,0.0,6.02426329834,9.91545327661,4.57837081755,0.0,4.57837081755
 10/12  06:00:00,27.0609958464,0.107786830787,0.338241360324,0.0,6.51253267309,14.7454349813,15.2403706411,0.0,15.2403706411
 10/12  07:00:00,26.4357234986,0.115894650031,0.357061891332,0.0,6.01364874671,18.163451543,16.2474394604,0.0517999080149,16.1956395523
 10/12  08:00:00,24.1002431263,0.418019331602,0.450874052981,0.0,4.35151303671,18.8798367041,15.8041951181,0.244978815115,15.5592163029
 10/12  09:00:00,21.8588038526,0.528418075983,0.92266787541,0.0,3.78894180059,16.6187760998,13.8504600532,0.200520782397,13.6499392708
 10/12  10:00:00,19.7162808348,0.675289576195,1.54990006053,0.0,3.78894180059,13.7021493968,12.4223840784,0.0452961666996,12.3770879117
 10/12  11:00:00,20.4740154633,0.7911690845,2.04457402689,0.0,3.78894180059,13.8493305508,9.99049161334,0.0,9.99049161334
 10/12  12:00:00,20.8685654002,0.92352346051,2.61721080591,0.0,3.69398621738,13.6338449159,8.71764025421,0.0,8.71764025421
 10/12  13:00:00,21.4527828714,1.07576871198,3.32746642356,0.0,3.78894180059,13.2606059349,7.76300173487,0.0,7.76300173487
 10/12  14:00:00,22.0694361092,1.21527814259,3.95179138477,0.0,3.78894180059,13.1134247809,6.80836321552,0.0,6.80836321552
 10/12  15:00:00,23.9843812302,1.32294776379,4.39405743121,0.0,4.71240779196,13.5549682428,7.76300173487,0.0,7.76300173487
 10/12  16:00:00,31.6172169802,1.36653926175,4.53294829593,0.0,7.18559832057,18.5321311015,9.03585309399,0.0,9.03585309399
 10/12  17:00:00,37.1637046935,1.12807020993,4.34014879178,0.0,8.38069375907,23.3147919321,11.899768652,0.0,11.899768652
 10/12  18:00:00,41.3602028884,1.04113471775,3.87771234508,0.0,10.6415932552,23.1212625696,13.9681521106,0.0,13.9681521106
 10/12  19:00:00,42.0838243768,0.861208400762,3.07203812865,0.0,12.3080778603,20.4854999863,13.331726431,0.0,13.331726431
 10/12  20:00:00,40.7428236904,0.686582407134,2.34578432909,0.0,12.456681583,19.8967753704,12.2179814918,0.0,12.2179814918
 10/12  21:00:00,34.6179839551,0.544300549821,1.82672747309,0.0,9.18739968257,17.702556249,9.99049161334,0.0,9.99049161334
 10/12  22:00:00,26.8229216684,0.356858951171,1.15441934682,0.0,5.91811778209,14.0365255879,8.71764025421,0.0,8.71764025421
 10/12  23:00:00,20.3107417902,0.216600388215,0.679007102887,0.0,3.54045821811,10.5176760807,4.89908617683,0.0,4.89908617683
 10/12  24:00:00,16.189515574,0.117873149114,0.359763681534,0.0,2.55330491699,7.80157382632,1.55785135913,0.0,1.55785135913
 10/13  01:00:00,15.3954620597,0.0788580449211,0.193449887303,0.0,2.55330491699,7.21284921042,1.27339219639,0.350974268878,0.922417927516
 10/13  02:00:00,15.0695838991,0.0846907589728,0.156101320612,0.0,2.55330491699,6.91848690247,1.27126953447,0.826872864387,0.444396670086
 10/13  03:00:00,14.9113896586,0.128589561255,0.10118943182,0.0,2.55330491699,6.7713057485,2.85386621763,2.40945458416,0.444411633465
 10/13  04:00:00,17.0205647968,0.190462119781,0.0719985637275,0.0,3.82705111198,7.57405300124,5.175422956,4.25264327502,0.922779680972
 10/13  05:00:00,21.6069265798,0.229917094495,0.0802929101031,0.0,6.02426329834,9.91545327661,9.78268028718,5.18947561931,4.59320466786
 10/13  06:00:00,27.023547781,0.250766322274,0.157813803442,0.0,6.51253267309,14.7454349813,20.3284607702,5.0363561569,15.2921046133
 10/13  07:00:00,26.4277921383,0.272276170466,0.192749010595,0.0,6.01364874671,18.163451543,21.5596245924,5.30894330983,16.2506812826
 10/13  08:00:00,23.9906429974,0.56118407112,0.198109184597,0.0,4.35151303671,18.8798367041,21.2494549491,5.63739858296,15.6120563661
 10/13  09:00:00,21.4668179423,0.581311796615,0.477788244542,0.0,3.78894180059,16.6187760998,18.098932875,4.40275854895,13.696174326
 10/13  10:00:00,19.0514705379,0.634699518056,0.925679821802,0.0,3.78894180059,13.7021493968,15.116325358,2.69740572971,12.4189196283
 10/13  11:00:00,19.7483445791,0.713091446847,1.39698078039,0.0,3.78894180059,13.8493305508,11.689751003,1.66568393285,10.0240670701
 10/13  12:00:00,19.9494714548,0.782234075334,1.8394062457,0.0,3.69398621738,13.6338449159,9.5004226179,0.753610245514,8.74681237238
 10/13  13:00:00,20.13563449,0.840447097247,2.24563965683,0.0,3.78894180059,13.2606059349,7.91144694783,0.122575598739,7.78887134909
