Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/13  14:00:00,20.4957223038,0.921539675846,2.67181604613,0.0,3.78894180059,13.1134247809,6.83093032581,0.0,6.83093032581
 10/13  15:00:00,22.4671520836,1.03764372822,3.16213232021,0.0,4.71240779196,13.5549682428,7.78887134909,0.0,7.78887134909
 10/13  16:00:00,30.2307582444,1.10678698514,3.40624183666,0.0,7.18559832057,18.5321311015,9.06612604681,0.0,9.06612604681
 10/13  17:00:00,35.9321499031,0.890742203381,3.34592200793,0.0,8.38069375907,23.3147919321,11.9399491167,0.0,11.9399491167
 10/13  18:00:00,40.2215346745,0.815581775224,2.96459707365,0.0,10.6415932552,23.1212625696,14.0154880005,0.0,14.0154880005
 10/13  19:00:00,40.9979489851,0.641470356237,2.20590078148,0.0,12.3080778603,20.4854999863,13.3768606516,0.0,13.3768606516
 10/13  20:00:00,39.6838476335,0.467637392071,1.50575328725,0.0,12.456681583,19.8967753704,12.2592627911,0.0,12.2592627911
 10/13  21:00:00,33.7814042318,0.371428201951,1.16302009775,0.0,9.18739968257,17.702556249,10.0240670701,0.0,10.0240670701
 10/13  22:00:00,26.286915262,0.240655775183,0.734616116334,0.0,5.91811778209,14.0365255879,8.75150018898,0.00468781659724,8.74681237238
 10/13  23:00:00,20.0500116515,0.165886957935,0.468990394437,0.0,3.54045821811,10.5176760807,5.20613203705,0.291083757822,4.91504827923
 10/13  24:00:00,16.1013732303,0.13433144565,0.25516304122,0.0,2.55330491699,7.80157382632,2.83050056996,1.26824587224,1.56225469772
 10/14  01:00:00,15.4180047189,0.148036046042,0.146814545394,0.0,2.55330491699,7.21284921042,3.45435929331,2.52973043713,0.924628856181
 10/14  02:00:00,15.1280739594,0.189469119913,0.109813019992,0.0,2.55330491699,6.91848690247,4.34535901792,3.90040905685,0.444949961066
 10/14  03:00:00,15.0083162648,0.258660178535,0.0680454207669,0.0,2.55330491699,6.7713057485,6.51691406239,6.07194894221,0.444965120182
 10/14  04:00:00,17.1257306076,0.324995230455,0.0426312638811,0.0,3.82705111198,7.57405300124,8.97430148257,8.04930613369,0.924995348881
 10/14  05:00:00,21.6973798161,0.348716745498,0.051946495455,0.0,6.02426329834,9.91545327661,13.1796850336,8.57148545624,4.60819957733
 10/14  06:00:00,27.0531507073,0.355684427834,0.0824986241856,0.0,6.51253267309,14.7454349813,23.8134395236,8.46904266038,15.3443968632
 10/14  07:00:00,26.2311989849,0.37104214919,0.090919240894,0.0,6.01364874671,17.9699221805,25.1119085004,8.80559182481,16.3063166756
 10/14  08:00:00,22.2681893814,0.352821317812,0.130431890617,0.0,3.66783283761,18.1171033345,23.6139620733,7.94849572891,15.6654663444
 10/14  09:00:00,19.7048254154,0.334168839676,0.409352243212,0.0,3.10526160149,15.8560427302,18.9849396607,5.24203160373,13.742908057
 10/14  10:00:00,17.1371032505,0.330359309349,0.762066311794,0.0,3.10526160149,12.9394160272,15.1750604438,2.71385791602,12.4612025278
 10/14  11:00:00,17.2945904221,0.294546818325,0.808184820553,0.0,3.10526160149,13.0865971812,11.7633118512,1.70530719074,10.0580046605
 10/14  12:00:00,17.8567857036,0.402578068684,1.40953000578,0.0,3.10526160149,12.9394160272,9.37050645902,0.594207327792,8.77629913122
 10/14  13:00:00,17.5466284213,0.402252841414,1.54124141267,0.0,3.10526160149,12.4978725653,7.85056996679,0.0355499824972,7.81501998429
 10/14  14:00:00,17.0357204431,0.32686031471,1.25290711526,0.0,3.10526160149,12.3506914113,6.85374083736,0.0,6.85374083736
 10/14  15:00:00,18.7164576846,0.382152099918,1.51334311819,0.0,4.02872759285,12.7922348732,7.81501998429,0.0,7.81501998429
 10/14  16:00:00,26.6533279377,0.469412591513,1.91259949237,0.0,6.50191812146,17.7693977319,9.09672551353,0.0,9.09672551353
 10/14  17:00:00,34.2109483201,0.54425459694,2.1647373938,0.0,8.38069375907,23.1212625696,11.9805629543,0.0,11.9805629543
 10/14  18:00:00,39.1098208536,0.554948289488,2.11351673853,0.0,10.6415932552,23.1212625696,14.0633344393,0.0,14.0633344393
 10/14  19:00:00,40.4036794074,0.485000457087,1.76810110296,0.0,12.3080778603,20.4854999863,13.4224816747,0.0,13.4224816747
 10/14  20:00:00,39.7600504608,0.446904366655,1.60268914005,0.0,12.456681583,19.8967753704,12.3009893366,0.0,12.3009893366
 10/14  21:00:00,34.1696541831,0.4184780093,1.50422024164,0.0,9.18739968257,17.702556249,10.0580046605,0.0,10.0580046605
 10/14  22:00:00,26.9478819629,0.35234786491,1.28389072753,0.0,5.91811778209,14.0365255879,8.77629913122,0.0,8.77629913122
 10/14  23:00:00,20.6940622554,0.273464677707,1.0054632786,0.0,3.54045821811,10.5176760807,4.9311825435,0.0,4.9311825435
 10/14  24:00:00,16.5360415642,0.178334240727,0.645828580086,0.0,2.55330491699,7.80157382632,1.57299069191,0.00628516267159,1.56670552924
 10/15  01:00:00,15.6848576018,0.131258065415,0.430445408913,0.0,2.55330491699,7.21284921042,1.16680095751,0.23993776147,0.926863196044
 10/15  02:00:00,15.2540890739,0.111254070507,0.314043183939,0.0,2.55330491699,6.91848690247,0.976605844684,0.531096749578,0.445509095106
 10/15  03:00:00,15.0757694952,0.116830974299,0.277327855387,0.0,2.55330491699,6.7713057485,1.36595808068,0.920433634252,0.445524446426
 10/15  04:00:00,17.1618959234,0.130262802183,0.273529007939,0.0,3.82705111198,7.57405300124,2.19798533714,1.27075099432,0.927234342819
 10/15  05:00:00,21.7874591706,0.150324027975,0.34041856747,0.0,6.02426329834,9.91545327661,5.91790990314,1.29455879814,4.62335110499
 10/15  06:00:00,27.3311942292,0.188024355896,0.528202218093,0.0,6.51253267309,14.7454349813,16.3172255973,0.919993693831,15.3972319034
 10/15  07:00:00,26.6517579015,0.213712247791,0.668808058933,0.0,6.01364874671,17.9699221805,17.0229517407,0.660422485169,16.3625292555
 10/15  08:00:00,22.6051946667,0.201011542035,0.619246951706,0.0,3.66783283761,18.1171033345,16.5101823303,0.790751909203,15.7194304211
 10/15  09:00:00,19.7461325952,0.189448755018,0.595379507699,0.0,3.10526160149,15.8560427302,14.5459616845,0.75583506052,13.790126624
 10/15  10:00:00,17.0176236104,0.211018954667,0.761927026316,0.0,3.10526160149,12.9394160272,12.8303127803,0.326388691888,12.5039240884
 10/15  11:00:00,17.4890214828,0.260145953567,1.037016746,0.0,3.10526160149,13.0865971812,10.1245398837,0.0322455496073,10.0922943341
 10/15  12:00:00,18.0459047502,0.380707729878,1.62051939116,0.0,3.10526160149,12.9394160272,8.80609179851,0.0,8.80609179851
 10/15  13:00:00,18.8712099661,0.596285023819,2.67179077506,0.0,3.10526160149,12.4978725653,7.84143989679,0.0,7.84143989679
 10/15  14:00:00,18.7388477425,0.596701592014,2.68619313729,0.0,3.10526160149,12.3506914113,6.87678799507,0.0,6.87678799507
 10/15  15:00:00,20.7255052707,0.708200320813,3.19634248343,0.0,4.02872759285,12.7922348732,7.84143989679,0.0,7.84143989679
 10/15  16:00:00,28.977507733,0.847371228241,3.85882065085,0.0,6.50191812146,17.7693977319,9.12764243241,0.0,9.12764243241
 10/15  17:00:00,36.7444123193,0.953391752513,4.28906423746,0.0,8.38069375907,23.1212625696,12.0215981376,0.0,12.0215981376
 10/15  18:00:00,42.8991779547,1.0308970259,4.53409176989,0.0,10.6415932552,23.1212625696,14.111677258,0.0,14.111677258
 10/15  19:00:00,43.6517287041,1.02732668749,4.4738241693,0.0,12.3080778603,20.4854999863,13.4685759901,0.0,13.4685759901
 10/15  20:00:00,42.696075612,0.94987252929,4.03574612855,0.0,12.456681583,19.8967753704,12.3431487715,0.0,12.3431487715
 10/15  21:00:00,36.6405145596,0.849440907675,3.54411771978,0.0,9.18739968257,17.702556249,10.0922943341,0.0,10.0922943341
 10/15  22:00:00,29.2889756989,0.760621539683,3.21671078871,0.0,5.91811778209,14.0365255879,8.80609179851,0.0,8.80609179851
 10/15  23:00:00,22.6559104781,0.621202923537,2.61957325549,0.0,3.54045821811,10.5176760807,4.94748419164,0.0,4.94748419164
 10/15  24:00:00,18.2591053332,0.49244792946,2.05477866031,0.0,2.55330491699,7.80157382632,1.57120253562,0.0,1.57120253562
 10/16  01:00:00,17.2478226134,0.415678847146,1.7089896388,0.0,2.55330491699,7.21284921042,0.929120286632,0.0,0.929120286632
 10/16  02:00:00,16.5433121156,0.342078608741,1.37244168742,0.0,2.55330491699,6.91848690247,0.446073906844,0.0,0.446073906844
 10/16  03:00:00,16.071349944,0.282532633927,1.10720664454,0.0,2.55330491699,6.7713057485,0.446089446752,0.0,0.446089446752
 10/16  04:00:00,18.0499322903,0.264676838556,1.02715133852,0.0,3.82705111198,7.57405300124,0.929496000277,0.0,0.929496000277
 10/16  05:00:00,22.7694745671,0.301655265577,1.17110272634,0.0,6.02426329834,9.91545327661,4.63865476351,0.0,4.63865476351
 10/16  06:00:00,28.473539864,0.380097878712,1.47847432999,0.0,6.51253267309,14.7454349813,15.4505940855,0.0,15.4505940855
 10/16  07:00:00,28.0104423567,0.417987081971,1.62968831747,0.0,6.01364874671,18.163451543,16.4193023755,0.0,16.4193023755
 10/16  08:00:00,25.7902012392,0.724498353747,1.83435314377,0.0,4.35151303671,18.8798367041,15.7739326151,0.0,15.7739326151
 10/16  09:00:00,23.6653056853,0.828873162856,2.4287146213,0.0,3.78894180059,16.6187760998,13.8378160437,0.0,13.8378160437
 10/16  10:00:00,21.7752602196,0.990752929098,3.29341609243,0.0,3.78894180059,13.7021493968,12.5470716586,0.0,12.5470716586
 10/16  11:00:00,23.6476912557,1.26106559549,4.7483533083,0.0,3.78894180059,13.8493305508,10.1269259365,0.0,10.1269259365
 10/16  12:00:00,26.2068830281,1.70571414087,7.17333775344,0.0,3.69398621738,13.6338449159,8.83618155142,0.0,8.83618155142
 10/16  13:00:00,27.9367363779,2.00999474708,8.87719389492,0.0,3.78894180059,13.2606059349,7.86812326258,0.0,7.86812326258
 10/16  14:00:00,27.5846680856,1.97876414555,8.70353735818,0.0,3.78894180059,13.1134247809,6.90006497374,0.0,6.90006497374
 10/16  15:00:00,28.9422690609,1.98132784892,8.69356517675,0.0,4.71240779196,13.5549682428,7.86812326258,0.0,7.86812326258
 10/16  16:00:00,36.682475632,2.04535054272,8.91939566675,0.0,7.18559832057,18.5321311015,9.1588676477,0.0,9.1588676477
 10/16  17:00:00,42.6134056651,1.91326044842,9.00465952485,0.0,8.38069375907,23.3147919321,12.0630425142,0.0,12.0630425142
 10/16  18:00:00,48.7870218194,2.02772232601,9.42511033451,0.0,10.6415932552,23.1212625696,14.16050214,0.0,14.16050214
 10/16  19:00:00,49.1624832763,1.96979652117,9.04210890776,0.0,12.3080778603,20.4854999863,13.5151299475,0.0,13.5151299475
 10/16  20:00:00,48.3268024189,1.9119265436,8.70441892121,0.0,12.456681583,19.8967753704,12.3857286105,0.0,12.3857286105
 10/16  21:00:00,42.103596759,1.79194756926,8.06469325763,0.0,9.18739968257,17.702556249,10.1269259365,0.0,10.1269259365
 10/16  22:00:00,33.785265609,1.55177651956,6.92184571894,0.0,5.91811778209,14.0365255879,8.83618155142,0.0,8.83618155142
 10/16  23:00:00,27.0597659273,1.38584257608,6.25878905213,0.0,3.54045821811,10.5176760807,4.96394839606,0.0,4.96394839606
 10/16  24:00:00,22.3164384067,1.20024607823,5.40431358509,0.0,2.55330491699,7.80157382632,1.57574438512,0.0,1.57574438512
 10/17  01:00:00,20.3860231576,0.98319621469,4.27967281546,0.0,2.55330491699,7.21284921042,0.931399460778,0.0,0.931399460778
 10/17  02:00:00,18.5718659026,0.725742306599,3.01733177653,0.0,2.55330491699,6.91848690247,0.446644229246,0.0,0.446644229246
 10/17  03:00:00,17.3685669036,0.535556459955,2.15139977814,0.0,2.55330491699,6.7713057485,0.44665995404,0.0,0.44665995404
 10/17  04:00:00,18.8592562188,0.427101114947,1.67405099064,0.0,3.82705111198,7.57405300124,0.93177965205,0.0,0.93177965205
 10/17  05:00:00,23.6467613324,0.476250413896,1.87379434329,0.0,6.02426329834,9.91545327661,4.65410602045,0.0,4.65410602045
 10/17  06:00:00,29.9916160146,0.670584961993,2.70606339734,0.0,6.51253267309,14.7454349813,15.5044676049,0.0,15.5044676049
 10/17  07:00:00,30.9132125971,0.789678558783,3.26793374773,0.0,6.01364874671,18.163451543,16.4766192226,0.0,16.4766192226
 10/17  08:00:00,27.2222593216,0.955614173648,3.03529540629,0.0,4.35151303671,18.8798367041,15.8289567861,0.0,15.8289567861
 10/17  09:00:00,24.2295685383,0.918534820592,2.90331581654,0.0,3.78894180059,16.6187760998,13.8859621934,0.0,13.8859621934
 10/17  10:00:00,21.2009897975,0.89860671262,2.81129188681,0.0,3.78894180059,13.7021493968,12.5906324607,0.0,12.5906324607
 10/17  11:00:00,21.1182642753,0.859256226863,2.62073569657,0.0,3.78894180059,13.8493305508,10.1618892119,0.0,10.1618892119
 10/17  12:00:00,20.9349902871,0.884546753401,2.72261239989,0.0,3.69398621738,13.6338449159,8.86655947917,0.0,8.86655947917
 10/17  13:00:00,20.8297216938,0.906610941981,2.87356301591,0.0,3.78894180059,13.2606059349,7.89506217964,0.0,7.89506217964
 10/17  14:00:00,20.6837858151,0.906207552928,2.87521168035,0.0,3.78894180059,13.1134247809,6.92356488011,0.0,6.92356488011
 10/17  15:00:00,22.1659300987,0.92883885088,2.96971521266,0.0,4.71240779196,13.5549682428,7.89506217964,0.0,7.89506217964
 10/17  16:00:00,30.6276368206,1.11269918061,3.79720821745,0.0,7.18559832057,18.5321311015,9.19039191234,0.0,9.19039191234
 10/17  17:00:00,37.9243122681,1.16751631269,5.06131026364,0.0,8.38069375907,23.3147919321,12.1048838109,0.0,12.1048838109
 10/17  18:00:00,43.5228759159,1.1883453953,5.0003413617,0.0,10.6415932552,23.1212625696,14.2097946266,0.0,14.2097946266
 10/17  19:00:00,43.1341793315,0.992601946947,3.9909995372,0.0,12.3080778603,20.4854999863,13.5621297602,0.0,13.5621297602
 10/17  20:00:00,42.0520947543,0.880579458928,3.46105834128,0.0,12.456681583,19.8967753704,12.4287162441,0.0,12.4287162441
 10/17  21:00:00,35.0713071065,0.600007648044,2.22434352632,0.0,9.18739968257,17.702556249,10.1618892119,0.0,10.1618892119
 10/17  22:00:00,26.9464242503,0.36323284962,1.27154803025,0.0,5.91811778209,14.0365255879,8.86655947917,0.0,8.86655947917
 10/17  23:00:00,20.3587870794,0.215313086869,0.728339693426,0.0,3.54045821811,10.5176760807,4.98057028105,0.0,4.98057028105
 10/17  24:00:00,16.1685128812,0.106234279702,0.350399858075,0.0,2.55330491699,7.80157382632,1.5803297327,0.0,1.5803297327
 10/18  01:00:00,15.472739715,0.0815989554151,0.267986632184,0.0,2.55330491699,7.21284921042,0.933700044808,0.0,0.933700044808
 10/18  02:00:00,15.1168997754,0.0673715167366,0.220736439155,0.0,2.55330491699,6.91848690247,0.447219893649,0.0,0.447219893649
 10/18  03:00:00,14.9241735501,0.0567970255912,0.185765859021,0.0,2.55330491699,6.7713057485,0.447235799546,0.0,0.447235799546
 10/18  04:00:00,16.9557865986,0.0468139629502,0.150868522375,0.0,3.82705111198,7.57405300124,0.934084622432,0.0,0.934084622432
 10/18  05:00:00,21.5288615449,0.056014358598,0.176130611058,0.0,6.02426329834,9.91545327661,4.68653880273,0.0168385030913,4.66970029963
 10/18  06:00:00,26.9689467069,0.0885478520888,0.265431199555,0.0,6.51253267309,14.7454349813,15.6932697518,0.134433246078,15.5588365057
 10/18  07:00:00,27.2370516433,0.114894069999,0.266557282693,0.0,6.01364874671,18.163451543,17.3087628345,0.774300011425,16.534462823
 10/18  08:00:00,23.7741920912,0.396254725341,0.146587624195,0.0,4.35151303671,18.8798367041,17.6815521037,1.7970654643,15.8844866394
 10/18  09:00:00,20.9262164901,0.422625585001,0.0958730039566,0.0,3.78894180059,16.6187760998,16.807183488,2.8726326731,13.9345508149
 10/18  10:00:00,18.0416139672,0.44995063886,0.100572130266,0.0,3.78894180059,13.7021493968,16.1644275757,3.52983398122,12.6345935945
 10/18  11:00:00,18.2480020924,0.45977527445,0.149954466023,0.0,3.78894180059,13.8493305508,13.7029451002,3.50577129411,10.1971738061
 10/18  12:00:00,18.1232613203,0.458660230866,0.336769955625,0.0,3.69398621738,13.6338449159,11.1391553549,2.24193876933,8.89721658561
 10/18  13:00:00,18.3955403705,0.53268179542,0.81331083917,0.0,3.78894180059,13.2606059349,9.03813881593,1.11589014567,7.92224867026
 10/18  14:00:00,18.622725501,0.587981680711,1.13237723842,0.0,3.78894180059,13.1134247809,7.45987174511,0.512590990203,6.9472807549
 10/18  15:00:00,20.4198292683,0.661577613392,1.49087561973,0.0,4.71240779196,13.5549682428,8.01233806386,0.0900893936012,7.92224867026
 10/18  16:00:00,28.2880106439,0.742781456432,1.82749976489,0.0,7.18559832057,18.5321311015,9.22220589073,0.0,9.22220589073
 10/18  17:00:00,34.2189803575,0.546941884124,1.9765527816,0.0,8.38069375907,23.3147919321,12.1471096368,0.0,12.1471096368
 10/18  18:00:00,39.5057565196,0.488197441763,1.68336991894,0.0,10.6415932552,23.1212625696,14.25954012,0.0,14.25954012
 10/18  19:00:00,39.9332810339,0.412272825666,1.37043036088,0.0,12.3080778603,20.4854999863,13.6095615098,0.0,13.6095615098
 10/18  20:00:00,39.1026625262,0.330825645057,1.06137992704,0.0,12.456681583,19.8967753704,12.4790730674,0.00697412554728,12.4720989419
 10/18  21:00:00,33.4152043111,0.280293246075,0.887955132873,0.0,9.18739968257,17.702556249,10.2731914554,0.0760176492932,10.1971738061
 10/18  22:00:00,26.2093795734,0.217823293331,0.679912909602,0.0,5.91811778209,14.0365255879,9.12602970797,0.228813122366,8.89721658561
 10/18  23:00:00,19.91767179,0.157073314805,0.345464176052,0.0,3.54045821811,10.5176760807,6.2190929077,1.2217479835,4.9973449242
 10/18  24:00:00,16.0362219739,0.182133817363,0.14220941312,0.0,2.55330491699,7.80157382632,5.03529093488,3.45033371441,1.58495722047
 10/19  01:00:00,15.4400615218,0.210460748615,0.106446645731,0.0,2.55330491699,7.21284921042,5.38918024866,4.45315888992,0.936021358749
 10/19  02:00:00,15.151403254,0.245115107988,0.0774963265077,0.0,2.55330491699,6.91848690247,6.00968412595,5.56188339613,0.447800729818
 10/19  03:00:00,15.011986999,0.272983280628,0.0573930528823,0.0,2.55330491699,6.7713057485,6.8689647492,6.42114793625,0.447816812949
 10/19  04:00:00,17.0984210466,0.283243016458,0.0570739168367,0.0,3.82705111198,7.57405300124,7.60043271726,6.66402248784,0.936410229417
 10/19  05:00:00,21.6787012345,0.292401676575,0.0895829827319,0.0,6.02426329834,9.91545327661,11.3197607773,6.63432779474,4.68543298252
 10/19  06:00:00,27.0914411566,0.296795842902,0.179677658473,0.0,6.51253267309,14.7454349813,21.648180907,6.03449622185,15.6136846851
 10/19  07:00:00,27.3580001052,0.313554833672,0.18884498094,0.0,6.01364874671,18.163451543,23.0026103916,6.40979434462,16.5928160469
 10/19  08:00:00,23.9821198911,0.589618466805,0.161151682667,0.0,4.35151303671,18.8798367041,22.5395965858,6.59909085569,15.9405057301
 10/19  09:00:00,21.4300706385,0.590841928561,0.431510808711,0.0,3.78894180059,16.6187760998,18.9243706053,4.94080308607,13.9835675193
 10/19  10:00:00,19.0480925469,0.617274411295,0.939726937539,0.0,3.78894180059,13.7021493968,15.1683843884,2.48944234711,12.6789420413
 10/19  11:00:00,19.6963643012,0.67628324402,1.3818087053,0.0,3.78894180059,13.8493305508,11.5747274069,1.34195813694,10.23276927
 10/19  12:00:00,19.8420990171,0.745225122432,1.76904276089,0.0,3.69398621738,13.6338449159,9.59558390516,0.667440113227,8.92814379194
 10/19  13:00:00,20.0158086021,0.804386785138,2.16187408106,0.0,3.78894180059,13.2606059349,8.04918196221,0.0995072787992,7.94967468341
 10/19  14:00:00,20.308735999,0.878493835293,2.52787558184,0.0,3.78894180059,13.1134247809,6.97120557489,0.0,6.97120557489
 10/19  15:00:00,22.0173829183,0.946367314767,2.80363956837,0.0,4.71240779196,13.5549682428,7.94967468341,0.0,7.94967468341
 10/19  16:00:00,29.8167010263,1.02332715337,3.07564445035,0.0,7.18559832057,18.5321311015,9.25430016144,0.0,9.25430016144
 10/19  17:00:00,35.4783253675,0.795021257032,2.98781841866,0.0,8.38069375907,23.3147919321,12.189707487,0.0,12.189707487
 10/19  18:00:00,40.7467322405,0.735524815732,2.67701826581,0.0,10.6415932552,23.1212625696,14.3097238888,0.0,14.3097238888
 10/19  19:00:00,41.0160143836,0.631814112327,2.23362242389,0.0,12.3080778603,20.4854999863,13.6574111498,0.0,13.6574111498
 10/19  20:00:00,39.9928053844,0.516606032189,1.76574239803,0.0,12.456681583,19.8967753704,12.5158638565,0.0,12.5158638565
 10/19  21:00:00,33.8614566429,0.38137719447,1.23312351623,0.0,9.18739968257,17.702556249,10.23276927,0.0,10.23276927
 10/19  22:00:00,26.4045046161,0.26174004016,0.831121205483,0.0,5.91811778209,14.0365255879,8.92814379194,0.0,8.92814379194
 10/19  23:00:00,20.0805697786,0.168632061763,0.496803417779,0.0,3.54045821811,10.5176760807,5.24717674203,0.23290938418,5.01426735785
 10/19  24:00:00,16.0750887999,0.129493675146,0.233716381326,0.0,2.55330491699,7.80157382632,2.91602395706,1.32639847903,1.58962547803
 10/20  01:00:00,15.4199922671,0.142740074333,0.154098065306,0.0,2.55330491699,7.21284921042,3.26369630099,2.32533358447,0.938362716519
 10/20  02:00:00,15.1161462011,0.188654958804,0.098699422813,0.0,2.55330491699,6.91848690247,4.40875441075,3.96036784476,0.448386565988
 10/20  03:00:00,14.9852347634,0.227716927893,0.0759071700479,0.0,2.55330491699,6.7713057485,5.58427578977,5.13587296737,0.448402822402
 10/20  04:00:00,17.0997265997,0.285783925514,0.0558385608825,0.0,3.82705111198,7.57405300124,7.7562378673,6.8174820824,0.938755784899
 10/20  05:00:00,21.6853421143,0.33992595695,0.0486995821324,0.0,6.02426329834,9.91545327661,13.0361640281,8.33486461852,4.70129940953
 10/20  06:00:00,27.0502852464,0.368864239677,0.0664533515038,0.0,6.51253267309,14.7454349813,24.6423380122,8.97334211367,15.6689958986
 10/20  07:00:00,27.3203991081,0.374847014504,0.0899518030405,0.0,6.01364874671,18.163451543,25.5508659556,8.89920434207,16.6516616135
 10/20  08:00:00,23.9600978348,0.642585896498,0.0861621966507,0.0,4.35151303671,18.8798367041,24.5854738329,8.58847636394,15.9969974689
 10/20  09:00:00,21.2633751911,0.614781795342,0.24087549453,0.0,3.78894180059,16.6187760998,20.7758499927,6.74285220202,14.0329977906
 10/20  10:00:00,18.5290650577,0.617522312871,0.420451546711,0.0,3.78894180059,13.7021493968,18.3714156207,5.64775095295,12.7236646677
 10/20  11:00:00,18.4772840327,0.575624502905,0.2633871779,0.0,3.78894180059,13.8493305508,15.977937042,5.70927197972,10.2686650623
 10/20  12:00:00,18.1375039237,0.525896631497,0.283776158414,0.0,3.69398621738,13.6338449159,13.2401048502,4.28077291083,8.95933193935
 10/20  13:00:00,17.8904254316,0.495941346935,0.344936348746,0.0,3.78894180059,13.2606059349,11.3281769262,3.35084482903,7.97733209716
 10/20  14:00:00,17.7142336176,0.48523745571,0.326629580065,0.0,3.78894180059,13.1134247809,10.2582487105,3.26291645558,6.99533225497
 10/20  15:00:00,19.0995187908,0.481789009765,0.35035374581,0.0,4.71240779196,13.5549682428,11.0216416451,3.04430954796,7.97733209716
 10/20  16:00:00,26.6686053532,0.497963110383,0.452912820288,0.0,7.18559832057,18.5321311015,11.9764449462,2.68977972609,9.28666522008
 10/20  17:00:00,32.4998495718,0.253251377289,0.551112502751,0.0,8.38069375907,23.3147919321,14.42225948,2.18959473337,12.2326647467
 10/20  18:00:00,38.2935905144,0.273837128089,0.68556422734,0.0,10.6415932552,23.1212625696,16.0141049563,1.65377388489,14.3603310714
 10/20  19:00:00,39.1111653694,0.276216281753,0.684371240296,0.0,12.3080778603,20.4854999863,15.4302867655,1.72462225561,13.7056645099
 10/20  20:00:00,38.6481692802,0.279128349521,0.658583976491,0.0,12.456681583,19.8967753704,14.5544352497,1.9944372223,12.5599980274
 10/20  21:00:00,33.1115570971,0.278220919203,0.586380245722,0.0,9.18739968257,17.702556249,12.7892228695,2.52055780719,10.2686650623
 10/20  22:00:00,25.9695022668,0.263966901793,0.393891994498,0.0,5.91811778209,14.0365255879,12.5823708037,3.62303886434,8.95933193935
 10/20  23:00:00,19.947748796,0.270787899568,0.261826597301,0.0,3.54045821811,10.5176760807,9.81969368195,4.78836111136,5.03133257059
 10/20  24:00:00,16.1421793828,0.28663235696,0.143668282421,0.0,2.55330491699,7.80157382632,7.68311458814,6.08878146522,1.59433312292
 10/21  01:00:00,15.5044781177,0.311666286695,0.0696577035596,0.0,2.55330491699,7.21284921042,8.24732572786,7.30660230173,0.94072342613
 10/21  02:00:00,15.2060510148,0.357158564945,0.0201006303629,0.0,2.55330491699,6.91848690247,9.35804223973,8.90906501081,0.448977228921
 10/21  03:00:00,15.0887202635,0.407109597984,0.0,0.0,2.55330491699,6.7713057485,10.8686383724,10.4196447178,0.448993654584
 10/21  04:00:00,17.1920917881,0.433987674799,0.0,0.0,3.82705111198,7.57405300124,12.0796153492,11.1384947544,0.941120594874
 10/21  05:00:00,21.7111134254,0.411704348509,0.00269250168616,0.0,6.02426329834,9.91545327661,15.2012424877,10.4839476062,4.71729488149
 10/21  06:00:00,27.0596866141,0.402778855561,0.0419401032648,0.0,6.51253267309,14.7454349813,25.6579991479,9.93324538378,15.7247537641
 10/21  07:00:00,27.134239185,0.418638453105,0.0535298037215,0.0,6.01364874671,17.9699221805,26.9952136523,10.2842315561,16.7109820961
 10/21  08:00:00,22.2483686287,0.40738899134,0.056043464355,0.0,3.66783283761,18.1171033345,25.9969690024,9.9430238762,16.0539451262
 10/21  09:00:00,19.5429797384,0.371808312385,0.209867093571,0.0,3.10526160149,15.8560427302,21.8357545842,7.75292759345,14.0828269907
 10/21  10:00:00,16.9886004081,0.366685565636,0.577237213069,0.0,3.10526160149,12.9394160272,17.6538593428,4.88511111312,12.7687482297
 10/21  11:00:00,17.6113255314,0.399381202045,1.02008554612,0.0,3.10526160149,13.0865971812,12.9715193831,2.66666883032,10.3048505528
 10/21  12:00:00,17.8839841118,0.453410760939,1.3858957217,0.0,3.10526160149,12.9394160272,10.626895311,1.63612351923,8.99077179177
 10/21  13:00:00,17.7255307697,0.483943610423,1.63845299212,0.0,3.10526160149,12.4978725653,8.84338267763,0.838169956621,8.00521272101
 10/21  14:00:00,17.799054409,0.502615157097,1.84048623879,0.0,3.10526160149,12.3506914113,7.18097102574,0.161317375497,7.01965365024
 10/21  15:00:00,19.3589445367,0.53615008791,2.00183198226,0.0,4.02872759285,12.7922348732,8.00521272101,0.0,8.00521272101
 10/21  16:00:00,26.7236358457,0.529609916046,1.92271007577,0.0,6.50191812146,17.7693977319,9.31929148203,0.0,9.31929148203
 10/21  17:00:00,33.8160038326,0.512678961934,1.80136854132,0.0,8.38069375907,23.1212625696,12.2759686943,0.0,12.2759686943
 10/21  18:00:00,40.1385300851,0.442792509118,1.46871508375,0.0,10.6415932552,23.1212625696,14.411346681,0.0,14.411346681
 10/21  19:00:00,39.6031327967,0.349592447212,1.10296250209,0.0,12.3080778603,20.4854999863,13.7543073005,0.0,13.7543073005
 10/21  20:00:00,38.9078625046,0.296894204078,0.900511346371,0.0,12.456681583,19.8967753704,12.756869857,0.152381472429,12.6044883846
 10/21  21:00:00,33.1161010589,0.253142511395,0.616002615331,0.0,9.18739968257,17.702556249,11.473263067,1.16841251417,10.3048505528
 10/21  22:00:00,25.8514929658,0.213572637636,0.326276957652,0.0,5.91811778209,14.0365255879,11.6006207042,2.60984891241,8.99077179177
 10/21  23:00:00,19.8256839065,0.211994676841,0.198554930518,0.0,3.54045821811,10.5176760807,8.78841161401,3.73987610531,5.04853550871
 10/21  24:00:00,16.0851251619,0.259376395822,0.113870022704,0.0,2.55330491699,7.80157382632,7.28999975275,5.69092099173,1.59907876102
 10/22  01:00:00,15.5302501269,0.344345184803,0.0627508146751,0.0,2.55330491699,7.21284921042,9.30927660083,8.36617381093,0.943102789896
 10/22  02:00:00,15.2714788226,0.411546127108,0.0311408760555,0.0,2.55330491699,6.91848690247,10.9013085272,10.4517359832,0.449572543953
 10/22  03:00:00,15.150526888,0.458423966848,0.0104922556924,0.0,2.55330491699,6.7713057485,12.3289614789,11.8793723442,0.449589134747
 10/22  04:00:00,17.2893341524,0.531230039162,0.0,0.0,3.82705111198,7.57405300124,14.9725803605,14.0290764009,0.943503959646
 10/22  05:00:00,21.8842153254,0.587498750231,0.0,0.0,6.02426329834,9.91545327661,20.4060378046,15.6726231436,4.73341466094
 10/22  06:00:00,27.1873279532,0.565622872861,0.00673742506161,0.0,6.51253267309,14.7454349813,30.6972465812,14.9163048134,15.7809417678
 10/22  07:00:00,27.2558732009,0.584513025979,0.00928924680511,0.0,6.01364874671,17.9699221805,32.191006799,15.4202468714,16.7707599276
 10/22  08:00:00,22.396928705,0.591673046433,0.0203194855572,0.0,3.66783283761,18.1171033345,31.6060162593,15.4946844218,16.1113318375
 10/22  09:00:00,19.6228787962,0.488974563481,0.172599900189,0.0,3.10526160149,15.8560427302,25.267156319,11.134115956,14.133040363
 10/22  10:00:00,16.9305939363,0.418091988555,0.467824318397,0.0,3.10526160149,12.9394160272,19.7308500965,6.91667072039,12.8141793761
 10/22  11:00:00,17.5151802783,0.415119460242,0.908202034879,0.0,3.10526160149,13.0865971812,14.0995145721,3.75819954654,10.3413150256
 10/22  12:00:00,17.6947809407,0.436433576455,1.21366973508,0.0,3.10526160149,12.9394160272,11.3273090356,2.30485499697,9.0224540386
 10/22  13:00:00,17.6903130187,0.482839183073,1.60433966847,0.0,3.10526160149,12.4978725653,9.1502473254,1.11693902702,8.03330829838
 10/22  14:00:00,17.8874886879,0.521574526924,1.90996114778,0.0,3.10526160149,12.3506914113,7.28322287854,0.239060320381,7.04416255816
 10/22  15:00:00,19.3779064773,0.541537964888,2.01540604588,0.0,4.02872759285,12.7922348732,8.03330829838,0.0,8.03330829838
 10/22  16:00:00,27.0096605615,0.57983692481,2.15850778281,0.0,6.50191812146,17.7693977319,9.35216928534,0.0,9.35216928534
 10/22  17:00:00,34.3710153711,0.618426078411,2.25063296336,0.0,8.38069375907,23.1212625696,12.319606506,0.0,12.319606506
 10/22  18:00:00,40.5578535175,0.523846434244,1.80698459096,0.0,10.6415932552,23.1212625696,14.4627556098,0.0,14.4627556098
 10/22  19:00:00,39.9145634106,0.413317559186,1.35066800402,0.0,12.3080778603,20.4854999863,13.8033251163,0.0,13.8033251163
 10/22  20:00:00,39.1250172369,0.339257190329,1.07530309247,0.0,12.456681583,19.8967753704,12.6493217527,0.0,12.6493217527
 10/22  21:00:00,33.371218936,0.278650851419,0.845612152442,0.0,9.18739968257,17.702556249,10.5089830653,0.167668039774,10.3413150256
 10/22  22:00:00,26.1087357337,0.222384762315,0.574707600938,0.0,5.91811778209,14.0365255879,9.93386259316,0.911408554563,9.0224540386
 10/22  23:00:00,19.9401451644,0.188114315648,0.336896549639,0.0,3.54045821811,10.5176760807,7.06745538022,2.0015843025,5.06587107772
 10/22  24:00:00,16.0689772932,0.184513408595,0.172585141209,0.0,2.55330491699,7.80157382632,4.87972440677,3.27586341981,1.60386098696
 10/23  01:00:00,15.476257462,0.231275313929,0.12182802063,0.0,2.55330491699,7.21284921042,5.83384828798,4.88834818335,0.945500104629
 10/23  02:00:00,15.1992731302,0.285765738716,0.0847155720479,0.0,2.55330491699,6.91848690247,7.04761980707,6.59744747202,0.450172335049
 10/23  03:00:00,15.0745243133,0.331788800012,0.061124847797,0.0,2.55330491699,6.7713057485,8.42096508533,7.97077599855,0.450189086774
 10/23  04:00:00,17.1898206801,0.398175407245,0.0335411596395,0.0,3.82705111198,7.57405300124,10.9717380093,10.0258328353,0.945905174032
 10/23  05:00:00,21.7632530373,0.434551661209,0.0319848009414,0.0,6.02426329834,9.91545327661,15.7778157035,11.0281617299,4.74965397362
 10/23  06:00:00,27.105521502,0.427761009782,0.0627928369395,0.0,6.51253267309,14.7454349813,26.3686667841,10.5311235161,15.8375432679
 10/23  07:00:00,27.3663001718,0.43970644854,0.0709934326827,0.0,6.01364874671,18.163451543,27.6140261965,10.7830487912,16.8309774052
 10/23  08:00:00,24.032950148,0.691970877763,0.109629528548,0.0,4.35151303671,18.8798367041,25.8643588218,9.69521821351,16.1691406083
 10/23  09:00:00,21.4171360995,0.641893589586,0.367524608718,0.0,3.78894180059,16.6187760998,20.5485326734,6.36490963599,14.1836230374
 10/23  10:00:00,18.9935041816,0.644759290089,0.857653693441,0.0,3.78894180059,13.7021493968,16.2648390783,3.40489442535,12.8599446529
 10/23  11:00:00,19.6625234165,0.684682423123,1.33956864145,0.0,3.78894180059,13.8493305508,12.1822114244,1.80416374244,10.3780476819
 10/23  12:00:00,19.9960140419,0.767105821836,1.9010770863,0.0,3.69398621738,13.6338449159,9.79795521173,0.743585914311,9.05436929742
 10/23  13:00:00,20.101612996,0.804676418244,2.2473888419,0.0,3.78894180059,13.2606059349,8.14495242572,0.0833419166877,8.06161050903
 10/23  14:00:00,20.3579515776,0.867625906758,2.58795908894,0.0,3.78894180059,13.1134247809,7.06885172064,0.0,7.06885172064
 10/23  15:00:00,22.1980907579,0.956844364932,2.97387035774,0.0,4.71240779196,13.5549682428,8.06161050903,0.0,8.06161050903
 10/23  16:00:00,29.8450924082,1.00880941628,3.11855356936,0.0,7.18559832057,18.5321311015,9.38528889355,0.0,9.38528889355
 10/23  17:00:00,35.2819809813,0.746006217785,2.84048907176,0.0,8.38069375907,23.3147919321,12.3635652587,0.0,12.3635652587
 10/23  18:00:00,40.8956185581,0.590247148547,2.0783489173,0.0,10.6415932552,23.1212625696,14.5145426335,0.0,14.5145426335
 10/23  19:00:00,40.0472519584,0.444153571143,1.45252053994,0.0,12.3080778603,20.4854999863,13.8527034413,0.0,13.8527034413
 10/23  20:00:00,39.3283841669,0.383606328444,1.23432088435,0.0,12.456681583,19.8967753704,12.6944848548,0.0,12.6944848548
 10/23  21:00:00,33.5561866041,0.31295215694,0.99627851505,0.0,9.18739968257,17.702556249,10.3780476819,0.0,10.3780476819
 10/23  22:00:00,26.2452703141,0.231882305624,0.701744637963,0.0,5.91811778209,14.0365255879,9.29645238417,0.242083086754,9.05436929742
 10/23  23:00:00,20.0136503095,0.18313079637,0.415385213989,0.0,3.54045821811,10.5176760807,6.34700646943,1.26367232556,5.08333414387
 10/23  24:00:00,16.055026985,0.168166097243,0.174982144343,0.0,2.55330491699,7.80157382632,4.44172184216,2.83304345764,1.60867838452
 10/24  01:00:00,15.4556040118,0.198364528171,0.134085356188,0.0,2.55330491699,7.21284921042,4.88893811344,3.94102345158,0.947914661852
 10/24  02:00:00,15.1657929842,0.227018466281,0.109982698474,0.0,2.55330491699,6.91848690247,5.31390799966,4.86313157482,0.450776424848
 10/24  03:00:00,15.0353628822,0.26800488213,0.0857473346007,0.0,2.55330491699,6.7713057485,6.55342668092,6.10263334769,0.450793333223
 10/24  04:00:00,17.1307595413,0.296308103124,0.0763473249245,0.0,3.82705111198,7.57405300124,7.84086263943,6.89253911186,0.948323527571
 10/24  05:00:00,21.6959345387,0.309289887083,0.089928076401,0.0,6.02426329834,9.91545327661,11.868899054,7.10289104418,4.76600800983
 10/24  06:00:00,27.0652770096,0.310593892416,0.139715461949,0.0,6.51253267309,14.7454349813,22.6210909641,6.72654946347,15.8945415006
 10/24  07:00:00,27.3507970096,0.324255797104,0.170940921946,0.0,6.01364874671,18.163451543,23.7319655885,6.84034889225,16.8916166962
 10/24  08:00:00,24.0266811141,0.592024671818,0.203306700641,0.0,4.35151303671,18.8798367041,22.5607398744,6.33338555536,16.227354319
 10/24  09:00:00,21.6693593042,0.603652812051,0.657988590975,0.0,3.78894180059,16.6187760998,18.0200512289,3.78549119468,14.2345600342
 10/24  10:00:00,19.3137111469,0.650781281937,1.17183866694,0.0,3.78894180059,13.7021493968,14.8850212561,1.97899074898,12.9060305072
 10/24  11:00:00,20.1285661406,0.729708646538,1.7605851422,0.0,3.78894180059,13.8493305508,11.2359927914,0.820955147537,10.4150376439
 10/24  12:00:00,20.271894197,0.788812104199,2.15525095896,0.0,3.69398621738,13.6338449159,9.19837129646,0.111863179618,9.08650811684
 10/24  13:00:00,19.3631659798,0.658116105543,1.65550213839,0.0,3.78894180059,13.2606059349,8.09817059379,0.00805962225164,8.09011097154
 10/24  14:00:00,19.2160297603,0.656084833183,1.65757834531,0.0,3.78894180059,13.1134247809,7.09371382623,0.0,7.09371382623
 10/24  15:00:00,21.1780657278,0.767011618006,2.14367807463,0.0,4.71240779196,13.5549682428,8.09011097154,0.0,8.09011097154
 10/24  16:00:00,28.877448149,0.820438263902,2.33928046256,0.0,7.18559832057,18.5321311015,9.41864049861,0.0,9.41864049861
 10/24  17:00:00,34.5915522455,0.604309403533,2.29175715013,0.0,8.38069375907,23.3147919321,12.4078319345,0.0,12.4078319345
 10/24  18:00:00,41.0256248264,0.596499252027,2.20210308208,0.0,10.6415932552,23.1212625696,14.566692416,0.0,14.566692416
 10/24  19:00:00,40.6727305647,0.546464411512,1.97568830579,0.0,12.3080778603,20.4854999863,13.9024276525,0.0,13.9024276525
 10/24  20:00:00,40.0361103496,0.507922409218,1.81773098627,0.0,12.456681583,19.8967753704,12.7399643163,0.0,12.7399643163
 10/24  21:00:00,34.3920498738,0.468006859145,1.67708708252,0.0,9.18739968257,17.702556249,10.4150376439,0.0,10.4150376439
 10/24  22:00:00,27.1474802298,0.396115551185,1.43972130814,0.0,5.91811778209,14.0365255879,9.08650811684,0.0,9.08650811684
 10/24  23:00:00,20.8659528257,0.311142201454,1.13967632509,0.0,3.54045821811,10.5176760807,5.10091953563,0.0,5.10091953563
 10/24  24:00:00,16.7597396338,0.225124446733,0.822736443695,0.0,2.55330491699,7.80157382632,1.61352952707,0.0,1.61352952707
 10/25  01:00:00,15.9366212238,0.176473343285,0.636993753064,0.0,2.55330491699,7.21284921042,0.950345748003,0.0,0.950345748003
 10/25  02:00:00,15.5053341866,0.148931567474,0.527610799654,0.0,2.55330491699,6.91848690247,0.486578061,0.0351934262763,0.451384634724
 10/25  03:00:00,15.2373022724,0.131451310395,0.424240296513,0.0,2.55330491699,6.7713057485,0.729219676697,0.277817981311,0.451401695386
 10/25  04:00:00,17.2648222906,0.12725299196,0.379465185357,0.0,3.82705111198,7.57405300124,1.41129574846,0.460537443727,0.950758304731
 10/25  05:00:00,21.9117868669,0.150355279521,0.464715012137,0.0,6.02426329834,9.91545327661,5.21610141791,0.433629492029,4.78247192589
 10/25  06:00:00,27.3897407199,0.186550352721,0.588222711962,0.0,6.51253267309,14.7454349813,16.3694606028,0.417541018454,15.9519195843
 10/25  07:00:00,27.6680994253,0.199522385957,0.612976748787,0.0,6.01364874671,18.163451543,17.4951063823,0.5424465396,16.9526598427
 10/25  08:00:00,24.4622284026,0.492083240304,0.738795420571,0.0,4.35151303671,18.8798367041,16.7534478135,0.467492083235,16.2859557302
 10/25  09:00:00,22.3935624839,0.612229498728,1.37361508401,0.0,3.78894180059,16.6187760998,14.3935543542,0.107718085223,14.285836269
 10/25  10:00:00,20.2709885165,0.752134833313,2.02776248509,0.0,3.78894180059,13.7021493968,12.9579366271,0.00551333613192,12.952423291
 10/25  11:00:00,21.1123141535,0.873044537267,2.60099726431,0.0,3.78894180059,13.8493305508,10.4522739573,0.0,10.4522739573
 10/25  12:00:00,21.4280146339,0.983812465559,3.11637103452,0.0,3.69398621738,13.6338449159,9.11886097925,0.0,9.11886097925
 10/25  13:00:00,22.1544989659,1.15307531645,3.95187591356,0.0,3.78894180059,13.2606059349,8.11880124575,0.0,8.11880124575
 10/25  14:00:00,23.0882682262,1.34299712874,4.84290451562,0.0,3.78894180059,13.1134247809,7.11874151225,0.0,7.11874151225
 10/25  15:00:00,24.4858597259,1.34321890973,4.87526478094,0.0,4.71240779196,13.5549682428,8.11880124575,0.0,8.11880124575
 10/25  16:00:00,33.258100438,1.57379699778,5.96657401762,0.0,7.18559832057,18.5321311015,9.45221422375,0.0,9.45221422375
 10/25  17:00:00,38.3179638567,1.28281460841,5.33966355649,0.0,8.38069375907,23.3147919321,12.4523934243,0.0,12.4523934243
 10/25  18:00:00,44.0359335455,1.17154681743,4.63736423576,0.0,10.6415932552,23.1212625696,14.6191895135,0.0,14.6191895135
 10/25  19:00:00,42.7563642741,0.964037145042,3.64174928173,0.0,12.3080778603,20.4854999863,13.9524830245,0.0,13.9524830245
 10/25  20:00:00,41.3132468989,0.779297750548,2.82349219424,0.0,12.456681583,19.8967753704,12.7857466688,0.0,12.7857466688
 10/25  21:00:00,35.2533007481,0.654976479585,2.35136833639,0.0,9.18739968257,17.702556249,10.4522739573,0.0,10.4522739573
 10/25  22:00:00,27.5063057134,0.482579768755,1.71208257421,0.0,5.91811778209,14.0365255879,9.11886097925,0.0,9.11886097925
 10/25  23:00:00,21.1009991349,0.369841012127,1.31602382372,0.0,3.54045821811,10.5176760807,5.11862204525,0.0,5.11862204525
 10/25  24:00:00,17.0110689574,0.283305949646,1.01588426432,0.0,2.55330491699,7.80157382632,1.618412978,0.0,1.618412978
 10/26  01:00:00,16.094791318,0.214264931675,0.757372258851,0.0,2.55330491699,7.21284921042,0.952792644645,0.0,0.952792644645
 10/26  02:00:00,15.6570709595,0.182220395586,0.646058744413,0.0,2.55330491699,6.91848690247,0.451996784831,0.0,0.451996784831
 10/26  03:00:00,15.376952894,0.153408372582,0.541933855957,0.0,2.55330491699,6.7713057485,0.452013993338,0.0,0.452013993338
 10/26  04:00:00,17.3050692976,0.122895133566,0.42407005074,0.0,3.82705111198,7.57405300124,0.953208785124,0.0,0.953208785124
 10/26  05:00:00,21.7698408487,0.11333983157,0.359784441897,0.0,6.02426329834,9.91545327661,4.92920462659,0.130163781065,4.79904084553
 10/26  06:00:00,27.2017247614,0.147579128875,0.439177977226,0.0,6.51253267309,14.7454349813,16.3410187555,0.331358230439,16.0096605251
 10/26  07:00:00,28.3997261459,0.167581446633,0.483711075367,0.0,6.01364874671,18.163451543,17.5276399613,0.513551193953,17.0140887674
 10/26  08:00:00,24.2338285576,0.455238221912,0.547240594016,0.0,4.35151303671,18.8798367041,16.9614263485,0.616498860774,16.3449274877
 10/26  09:00:00,22.1792428607,0.581733476706,1.18979148279,0.0,3.78894180059,16.6187760998,14.5669734826,0.229536925841,14.3374365567
 10/26  10:00:00,20.3257439909,0.764113798654,2.07053899417,0.0,3.78894180059,13.7021493968,13.0073416018,0.00823233618495,12.9991092656
 10/26  11:00:00,21.6309799828,0.959696355066,3.03301127586,0.0,3.78894180059,13.8493305508,10.4897455948,0.0,10.4897455948
 10/26  12:00:00,23.1814468725,1.26730900641,4.58630673234,0.0,3.69398621738,13.6338449159,9.15141830366,0.0,9.15141830366
 10/26  13:00:00,24.4893535372,1.51262133196,5.92718446935,0.0,3.78894180059,13.2606059349,8.14767283532,0.0,8.14767283532
 10/26  14:00:00,24.3722610462,1.51119343928,5.95870102507,0.0,3.78894180059,13.1134247809,7.14392736698,0.0,7.14392736698
 10/26  15:00:00,25.8937358877,1.5280371258,6.09832272667,0.0,4.71240779196,13.5549682428,8.14767283532,0.0,8.14767283532
 10/26  16:00:00,34.8275627351,1.79977318114,7.31006013135,0.0,7.18559832057,18.5321311015,9.48600012644,0.0,9.48600012644
 10/26  17:00:00,39.7461714131,1.49497936962,6.55570635164,0.0,8.38069375907,23.3147919321,12.4972365315,0.0,12.4972365315
 10/26  18:00:00,46.0743058261,1.50003580225,6.34724753162,0.0,10.6415932552,23.1212625696,14.6720183795,0.0,14.6720183795
 10/26  19:00:00,45.6030970949,1.44380932197,6.00870992555,0.0,12.3080778603,20.4854999863,14.002854734,0.0,14.002854734
 10/26  20:00:00,44.5816179316,1.34615980526,5.52500117215,0.0,12.456681583,19.8967753704,12.8318183542,0.0,12.8318183542
 10/26  21:00:00,38.7166906006,1.26287596143,5.20685870705,0.0,9.18739968257,17.702556249,10.4897455948,0.0,10.4897455948
 10/26  22:00:00,30.6447068262,1.04335431959,4.28970913616,0.0,5.91811778209,14.0365255879,9.15141830366,0.0,9.15141830366
 10/26  23:00:00,23.4534151277,0.796266292554,3.24201453607,0.0,3.54045821811,10.5176760807,5.1364364303,0.0,5.1364364303
 10/26  24:00:00,18.6200171255,0.579914769989,2.32822361214,0.0,2.55330491699,7.80157382632,1.62332729112,0.0,1.62332729112
 10/27  01:00:00,17.6734437146,0.507491399159,2.04279818797,0.0,2.55330491699,7.21284921042,0.955254628674,0.0,0.955254628674
 10/27  02:00:00,17.298181276,0.487762346616,1.98162710991,0.0,2.55330491699,6.91848690247,0.45261269416,0.0,0.45261269416
 10/27  03:00:00,16.9885112151,0.455784628052,1.85111592151,0.0,2.55330491699,6.7713057485,0.452630045989,0.0,0.452630045989
 10/27  04:00:00,19.0137855931,0.445651768503,1.81002971133,0.0,3.82705111198,7.57405300124,0.955674243713,0.0,0.955674243713
 10/27  05:00:00,23.7650948872,0.487324892077,1.98105341992,0.0,6.02426329834,9.91545327661,4.81570986139,0.0,4.81570986139
 10/27  06:00:00,29.8354332623,0.628075474159,2.59239013288,0.0,6.51253267309,14.7454349813,16.0677472215,0.0,16.0677472215
 10/27  07:00:00,31.3940835268,0.705151186343,2.94049871656,0.0,6.01364874671,18.163451543,17.0758852786,0.0,17.0758852786
 10/27  08:00:00,26.7889301334,0.869614990111,2.68796540159,0.0,4.35151303671,18.8798367041,16.4042521275,0.0,16.4042521275
 10/27  09:00:00,23.8607072151,0.845129664163,2.60785964974,0.0,3.78894180059,16.6187760998,14.3893456165,0.0,14.3893456165
 10/27  10:00:00,21.0875347953,0.87186523614,2.72457836107,0.0,3.78894180059,13.7021493968,13.0460746054,0.0,13.0460746054
 10/27  11:00:00,21.4118759048,0.903673161314,2.86993039156,0.0,3.78894180059,13.8493305508,10.5274414596,0.0,10.5274414596
 10/27  12:00:00,21.1442373192,0.917341551931,2.89906463352,0.0,3.69398621738,13.6338449159,9.18417044852,0.0,9.18417044852
 10/27  13:00:00,20.8915219762,0.917220777186,2.92475346317,0.0,3.78894180059,13.2606059349,8.1767171902,0.0,8.1767171902
 10/27  14:00:00,20.7683364268,0.921141535395,2.94482830956,0.0,3.78894180059,13.1134247809,7.16926393188,0.0,7.16926393188
 10/27  15:00:00,22.5648665091,0.995396478136,3.30209399572,0.0,4.71240779196,13.5549682428,8.1767171902,0.0,8.1767171902
 10/27  16:00:00,31.147783546,1.19306271617,4.23699140724,0.0,7.18559832057,18.5321311015,9.5199882013,0.0,9.5199882013
 10/27  17:00:00,37.9510133695,1.16795638255,5.08757129515,0.0,8.38069375907,23.3147919321,12.5423479763,0.0,12.5423479763
 10/27  18:00:00,44.5675472691,1.20990296701,5.13062180987,0.0,10.6415932552,23.1212625696,14.7251633693,0.0,14.7251633693
 10/27  19:00:00,43.6107744377,1.07064956413,4.38954702619,0.0,12.3080778603,20.4854999863,14.0535278638,0.0,14.0535278638
 10/27  20:00:00,42.4783833808,0.951753963612,3.81617246301,0.0,12.456681583,19.8967753704,12.878165729,0.0,12.878165729
 10/27  21:00:00,36.4648907938,0.847851586099,3.37008327557,0.0,9.18739968257,17.702556249,10.5274414596,0.0,10.5274414596
 10/27  22:00:00,28.2160851897,0.595237351407,2.3092044678,0.0,5.91811778209,14.0365255879,9.18417044852,0.0,9.18417044852
 10/27  23:00:00,21.3653595089,0.406253050584,1.54397215922,0.0,3.54045821811,10.5176760807,5.15435741523,0.0,5.15435741523
 10/27  24:00:00,17.1963730805,0.309394311301,1.17510002585,0.0,2.55330491699,7.80157382632,1.6282710111,0.0,1.6282710111
 10/28  01:00:00,16.2738615866,0.242531128633,0.908176330532,0.0,2.55330491699,7.21284921042,0.957730972537,0.0,0.957730972537
 10/28  02:00:00,15.65072597,0.176970928125,0.644963222389,0.0,2.55330491699,6.91848690247,0.45323218059,0.0,0.45323218059
 10/28  03:00:00,15.2745113151,0.130146421524,0.462754228056,0.0,2.55330491699,6.7713057485,0.453249671141,0.0,0.453249671141
 10/28  04:00:00,17.478114527,0.155586079675,0.564424334103,0.0,3.82705111198,7.57405300124,0.958153951031,0.0,0.958153951031
 10/28  05:00:00,22.3220561081,0.218048743371,0.807290789508,0.0,6.02426329834,9.91545327661,4.83247403644,0.0,4.83247403644
 10/28  06:00:00,28.0059072399,0.294857363204,1.09608222142,0.0,6.51253267309,14.7454349813,16.1261624697,0.0,16.1261624697
 10/28  07:00:00,29.0596025029,0.318425392576,1.1862728488,0.0,6.01364874671,17.9699221805,17.1380310758,0.0,17.1380310758
 10/28  08:00:00,22.929607509,0.242147385967,0.902523950074,0.0,3.66783283761,18.1171033345,16.4639120813,0.0,16.4639120813
 10/28  09:00:00,20.0046770892,0.220612775588,0.822759981075,0.0,3.10526160149,15.8560427302,14.441548076,0.0,14.441548076
 10/28  10:00:00,17.1350923222,0.230268447817,0.860146245037,0.0,3.10526160149,12.9394160272,13.0933054021,0.0,13.0933054021
 10/28  11:00:00,17.4493698788,0.262744676181,0.994766419363,0.0,3.10526160149,13.0865971812,10.5653503885,0.0,10.5653503885
 10/28  12:00:00,17.3650465904,0.274060909378,1.04630805184,0.0,3.10526160149,12.9394160272,9.2171077146,0.0,9.2171077146
 10/28  13:00:00,17.0835835891,0.304048865981,1.17640055596,0.0,3.10526160149,12.4978725653,8.20592570918,0.0,8.20592570918
 10/28  14:00:00,17.6080844561,0.434933445825,1.71719799706,0.0,3.10526160149,12.3506914113,7.19474370375,0.0,7.19474370375
 10/28  15:00:00,19.2612649751,0.485001168408,1.95530134021,0.0,4.02872759285,12.7922348732,8.20592570918,0.0,8.20592570918
 10/28  16:00:00,26.9687708602,0.532148217275,2.16530678906,0.0,6.50191812146,17.7693977319,9.55416838308,0.0,9.55416838308
 10/28  17:00:00,34.5679165019,0.617656698341,2.44830347414,0.0,8.38069375907,23.1212625696,12.5877143994,0.0,12.5877143994
 10/28  18:00:00,42.1795089779,0.632651212216,2.42700194013,0.0,10.6415932552,23.1212625696,14.7786087445,0.0,14.7786087445
 10/28  19:00:00,41.1403980591,0.620416831229,2.36940338053,0.0,12.3080778603,20.4854999863,14.1044874075,0.0,14.1044874075
 10/28  20:00:00,40.778287786,0.630542996493,2.43728783531,0.0,12.456681583,19.8967753704,12.9247750678,0.0,12.9247750678
 10/28  21:00:00,35.2126893539,0.60665745517,2.3590759666,0.0,9.18739968257,17.702556249,10.5653503885,0.0,10.5653503885
 10/28  22:00:00,27.9460300111,0.533247373953,2.10113926667,0.0,5.91811778209,14.0365255879,9.2171077146,0.0,9.2171077146
 10/28  23:00:00,21.5366338405,0.430392346388,1.69110719501,0.0,3.54045821811,10.5176760807,5.1723796929,0.0,5.1723796929
