Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/28  24:00:00,17.3115545396,0.327032368192,1.272643428,0.0,2.55330491699,7.80157382632,1.6332426739,0.0,1.6332426739
 10/29  01:00:00,16.5296979435,0.287751605519,1.11879221056,0.0,2.55330491699,7.21284921042,0.960220944439,0.0,0.960220944439
 10/29  02:00:00,16.2376641049,0.285184323518,1.12368796192,0.0,2.55330491699,6.91848690247,0.453855060944,0.0,0.453855060944
 10/29  03:00:00,15.9755216756,0.26273294555,1.03117806452,0.0,2.55330491699,6.7713057485,0.453872685537,0.0,0.453872685537
 10/29  04:00:00,18.0945680936,0.270579357696,1.06588462261,0.0,3.82705111198,7.57405300124,0.960647173392,0.0,0.960647173392
 10/29  05:00:00,22.9568397325,0.333396644706,1.32672651257,0.0,6.02426329834,9.91545327661,4.84932840544,0.0,4.84932840544
 10/29  06:00:00,28.7297549712,0.424107985186,1.69067933078,0.0,6.51253267309,14.7454349813,16.1848889685,0.0,16.1848889685
 10/29  07:00:00,29.8376716966,0.457108531807,1.82565890329,0.0,6.01364874671,17.9699221805,17.2005077553,0.0,17.2005077553
 10/29  08:00:00,23.9539914172,0.429302487897,1.73975275633,0.0,3.66783283761,18.1171033345,16.5238896812,0.0,16.5238896812
 10/29  09:00:00,21.5838818631,0.51515526942,2.10742226122,0.0,3.10526160149,15.8560427302,14.4940284758,0.0,14.4940284758
 10/29  10:00:00,18.6506461406,0.505725681254,2.10024282992,0.0,3.10526160149,12.9394160272,13.1407876686,0.0,13.1407876686
 10/29  11:00:00,19.0622817008,0.546984355255,2.32343856235,0.0,3.10526160149,13.0865971812,10.6034611551,0.0,10.6034611551
 10/29  12:00:00,19.8746043097,0.717649500119,3.11227718043,0.0,3.10526160149,12.9394160272,9.25022034784,0.0,9.25022034784
 10/29  13:00:00,20.8247978597,0.951459233525,4.27020445902,0.0,3.10526160149,12.4978725653,8.23528974243,0.0,8.23528974243
 10/29  14:00:00,22.8518785699,1.31890068293,6.07702487378,0.0,3.10526160149,12.3506914113,7.22035913701,0.0,7.22035913701
 10/29  15:00:00,24.5945473163,1.37891074897,6.39467410079,0.0,4.02872759285,12.7922348732,8.23528974243,0.0,8.23528974243
 10/29  16:00:00,31.8436820581,1.35717145045,6.21519475375,0.0,6.50191812146,17.7693977319,9.58853054965,0.0,9.58853054965
 10/29  17:00:00,40.126406701,1.5605500797,7.06390029194,0.0,8.38069375907,23.1212625696,12.6333223659,0.0,12.6333223659
 10/29  18:00:00,47.1085044987,1.49437983006,6.49426884304,0.0,10.6415932552,23.1212625696,14.8323386776,0.0,14.8323386776
 10/29  19:00:00,44.2891584223,1.2129791971,4.92560137782,0.0,12.3080778603,20.4854999863,14.155718274,0.0,14.155718274
 10/29  20:00:00,42.9693804915,1.06310325723,4.19582028012,0.0,12.456681583,19.8967753704,12.9716325677,0.0,12.9716325677
 10/29  21:00:00,37.0842460211,0.97673374735,3.86055634163,0.0,9.18739968257,17.702556249,10.6034611551,0.0,10.6034611551
 10/29  22:00:00,28.9526004639,0.741896648527,2.89906044494,0.0,5.91811778209,14.0365255879,9.25022034784,0.0,9.25022034784
 10/29  23:00:00,21.6177028762,0.460961637219,1.74160693986,0.0,3.54045821811,10.5176760807,5.19049792618,0.0,5.19049792618
 10/29  24:00:00,17.1792124937,0.312970042536,1.15436370777,0.0,2.55330491699,7.80157382632,1.63824080722,0.0,1.63824080722
 10/30  01:00:00,16.3929021803,0.270963620656,0.998784432196,0.0,2.55330491699,7.21284921042,0.962723808561,0.0,0.962723808561
 10/30  02:00:00,15.8254232511,0.214704936108,0.781926495485,0.0,2.55330491699,6.91848690247,0.45448115104,0.0,0.45448115104
 10/30  03:00:00,15.4173462854,0.160609866808,0.575125753084,0.0,2.55330491699,6.7713057485,0.454498904919,0.0,0.454498904919
 10/30  04:00:00,17.3675928772,0.13439509114,0.475093672803,0.0,3.82705111198,7.57405300124,0.96315317311,0.0,0.96315317311
 10/30  05:00:00,21.9003559368,0.135127933668,0.468511427945,0.0,6.02426329834,9.91545327661,4.86626797645,0.0,4.86626797645
 10/30  06:00:00,27.3407890944,0.165046638534,0.560774800558,0.0,6.51253267309,14.7454349813,16.2439093246,0.0,16.2439093246
 10/30  07:00:00,28.4878490956,0.168719434964,0.570696036724,0.0,6.01364874671,18.163451543,17.2632968149,0.0,17.2632968149
 10/30  08:00:00,24.2636869272,0.448087159398,0.584250026149,0.0,4.35151303671,18.8798367041,16.5841671655,0.0,16.5841671655
 10/30  09:00:00,21.9877622089,0.552808426251,1.02723588142,0.0,3.78894180059,16.6187760998,14.5467712745,0.0,14.5467712745
 10/30  10:00:00,19.6734999129,0.667840495914,1.51456821891,0.0,3.78894180059,13.7021493968,13.1885073436,0.0,13.1885073436
 10/30  11:00:00,19.8864363454,0.677141818834,1.57102217467,0.0,3.78894180059,13.8493305508,10.6417624731,0.0,10.6417624731
 10/30  12:00:00,19.7024762649,0.707911309646,1.66673382143,0.0,3.69398621738,13.6338449159,9.28349854224,0.0,9.28349854224
 10/30  13:00:00,19.6367297016,0.741924590816,1.84525737492,0.0,3.78894180059,13.2606059349,8.26480059407,0.0,8.26480059407
 10/30  14:00:00,19.2474648275,0.692901429843,1.65219681576,0.0,3.78894180059,13.1134247809,7.24610264589,0.0,7.24610264589
 10/30  15:00:00,20.9220882555,0.761835808856,1.89287641143,0.0,4.71240779196,13.5549682428,8.26480059407,0.0,8.26480059407
 10/30  16:00:00,28.4423714193,0.779665172654,1.94497682411,0.0,7.18559832057,18.5321311015,9.62306452497,0.0,9.62306452497
 10/30  17:00:00,33.9160681651,0.497884843581,1.72269762972,0.0,8.38069375907,23.3147919321,12.6791583695,0.0,12.6791583695
 10/30  18:00:00,41.1321251867,0.466268898066,1.54600046308,0.0,10.6415932552,23.1212625696,14.8863372572,0.0,14.8863372572
 10/30  19:00:00,39.8262025789,0.397335724941,1.2782890066,0.0,12.3080778603,20.4854999863,14.2072052918,0.0,14.2072052918
 10/30  20:00:00,39.1872359916,0.352364078726,1.12441495875,0.0,12.456681583,19.8967753704,13.0187243522,0.0,13.0187243522
 10/30  21:00:00,33.51136225,0.301389671752,0.963016646116,0.0,9.18739968257,17.702556249,10.6417624731,0.0,10.6417624731
 10/30  22:00:00,26.1067589869,0.191870210272,0.603245406176,0.0,5.91811778209,14.0365255879,9.30188122436,0.0183826821191,9.28349854224
 10/30  23:00:00,19.8441481113,0.124265667357,0.304748144802,0.0,3.54045821811,10.5176760807,5.85357106287,0.644864313336,5.20870674953
 10/30  24:00:00,16.0286567924,0.110966698421,0.205811350625,0.0,2.55330491699,7.80157382632,2.77755757289,1.13429364199,1.6432639309
 10/31  01:00:00,15.432942454,0.134772418698,0.175015907885,0.0,2.55330491699,7.21284921042,2.95989709848,1.99465827321,0.965238825273
 10/31  02:00:00,15.1210387062,0.160138286284,0.132108600493,0.0,2.55330491699,6.91848690247,3.41774306525,2.9626327995,0.455110265747
 10/31  03:00:00,14.9653842489,0.182245750221,0.101527833166,0.0,2.55330491699,6.7713057485,4.20985994628,3.7547318022,0.455128144082
 10/31  04:00:00,17.0500427632,0.220441316065,0.0714973339063,0.0,3.82705111198,7.57405300124,5.94508409192,4.9794128832,0.965671208716
 10/31  05:00:00,21.6376820609,0.245591136755,0.0953743489602,0.0,6.02426329834,9.91545327661,10.3121370357,5.42884930349,4.88328773224
 10/31  06:00:00,27.0587837838,0.25690879139,0.186907337154,0.0,6.51253267309,14.7454349813,21.2743839371,4.97117787945,16.3032060576
 10/31  07:00:00,28.2322902636,0.275828328156,0.208028311477,0.0,6.01364874671,18.163451543,22.6256756106,5.2992959502,17.3263796604
 10/31  08:00:00,23.9181609202,0.570411939016,0.116399239507,0.0,4.35151303671,18.8798367041,23.1065698254,6.46184314189,16.6447266835
 10/31  09:00:00,21.075499419,0.583160419279,0.0846210985248,0.0,3.78894180059,16.6187760998,21.6309802025,7.03121934976,14.5997608527
 10/31  10:00:00,18.1953846091,0.580517036097,0.123776374889,0.0,3.78894180059,13.7021493968,19.8816723163,6.64522202098,13.2364502953
 10/31  11:00:00,18.3568065829,0.5744511371,0.144083093887,0.0,3.78894180059,13.8493305508,17.0059163182,6.32567331799,10.6802430002
 10/31  12:00:00,18.0309254853,0.570879730582,0.132214620952,0.0,3.69398621738,13.6338449159,15.6433360103,6.32640356753,9.31693244279
 10/31  13:00:00,17.7912461234,0.540811530196,0.200886857334,0.0,3.78894180059,13.2606059349,13.5264381482,5.23198862345,8.29444952474
 10/31  14:00:00,17.6966579412,0.515367438087,0.278923921289,0.0,3.78894180059,13.1134247809,11.4950309378,4.22306433115,7.27196660669
 10/31  15:00:00,19.0824505782,0.504466637164,0.310607905835,0.0,4.71240779196,13.5549682428,12.0736185128,3.77916898807,8.29444952474
 10/31  16:00:00,26.6006143874,0.498419278849,0.384465686017,0.0,7.18559832057,18.5321311015,12.7587538139,3.10099373173,9.65776008214
 10/31  17:00:00,32.4894192407,0.23126792163,0.562665627296,0.0,8.38069375907,23.3147919321,14.4152818711,1.69007303485,12.7252088363
 10/31  18:00:00,40.0925218491,0.260345644822,0.712320378694,0.0,10.6415932552,23.1212625696,16.2214246672,1.28083617513,14.9405884921
 10/31  19:00:00,39.0085010172,0.260343330105,0.597579839715,0.0,12.3080778603,20.4854999863,16.2854091304,2.026475917,14.2589332134
 10/31  20:00:00,38.5228711438,0.267988800218,0.544425389477,0.0,12.456681583,19.8967753704,15.651485454,2.58544897835,13.0660364756
 10/31  21:00:00,33.011889982,0.271750755572,0.493183294301,0.0,9.18739968257,17.702556249,13.748298698,3.06805569778,10.6802430002
 10/31  22:00:00,25.9226195551,0.289364170747,0.321612013863,0.0,5.91811778209,14.0365255879,14.1044659993,4.78753355647,9.31693244279
 10/31  23:00:00,19.8831206952,0.331325650658,0.136660745393,0.0,3.54045821811,10.5176760807,12.5618835435,7.3348827729,5.22700077058
 10/31  24:00:00,16.1193252579,0.401021134378,0.00642538017163,0.0,2.55330491699,7.80157382632,11.9724921638,10.3241816064,1.6483105574
 11/01  01:00:00,15.6126236569,0.489469529486,0.0,0.0,2.55330491699,7.21284921042,13.7948942452,12.8271289939,0.967765251354
 11/01  02:00:00,15.4086947012,0.579902881767,0.0,0.0,2.55330491699,6.91848690247,15.8606442106,15.4049019915,0.455742219039
 11/01  03:00:00,15.3577351358,0.676124470286,0.0,0.0,2.55330491699,6.7713057485,18.7036849927,18.2479247758,0.455760216923
 11/01  04:00:00,17.5270096919,0.768905578641,0.0,0.0,3.82705111198,7.57405300124,22.0580242569,21.0898237218,0.968200535174
 11/01  05:00:00,22.0954467003,0.798730125076,0.0,0.0,6.02426329834,9.91545327661,26.8896099439,21.989227312,4.90038263186
 11/01  06:00:00,27.3890966771,0.774129021813,0.0,0.0,6.51253267309,14.7454349813,37.5559238662,21.1931622606,16.3627616055
 11/01  07:00:00,28.5378950459,0.789461422008,0.0,0.0,6.01364874671,18.163451543,39.0227597015,21.6330220912,17.3897376103
 11/01  08:00:00,24.3591117301,1.12776198842,0.0,0.0,4.35151303671,18.8798367041,40.1060066389,23.4004563377,16.7055503012
 11/01  09:00:00,21.520452318,1.11273441677,0.0,0.0,3.78894180059,16.6187760998,37.4083840502,22.7554025321,14.6529815181
 11/01  10:00:00,18.5127281294,1.02163693131,0.0,0.0,3.78894180059,13.7021493968,33.295026274,20.010423948,13.2846023259
 11/01  11:00:00,18.5932159699,0.954943617996,0.0,0.0,3.78894180059,13.8493305508,28.7708048197,18.0519134792,10.7188913405
 11/01  12:00:00,18.2440810498,0.916249915992,0.0,0.0,3.69398621738,13.6338449159,26.2406794722,16.8901673238,9.35051214834
 11/01  13:00:00,17.930035666,0.880487930111,0.0,0.0,3.78894180059,13.2606059349,24.1669356869,15.8427079327,8.32422775419
 11/01  14:00:00,17.7784987935,0.876132211591,0.0,0.0,3.78894180059,13.1134247809,23.0848168163,15.7868734563,7.29794336004
 11/01  15:00:00,19.1175695223,0.850193487082,0.0,0.0,4.71240779196,13.5549682428,23.3995635369,15.0753357827,8.32422775419
 11/01  16:00:00,26.5066318697,0.788902447135,0.0,0.0,7.18559832057,18.5321311015,23.0431925472,13.3505856008,9.69260694639
 11/01  17:00:00,32.132916193,0.437430501228,0.0,0.0,8.38069375907,23.3147919321,24.1448035556,11.3733434268,12.7714601288
 11/01  18:00:00,39.5485026816,0.411227417788,0.0174194382334,0.0,10.6415932552,23.1212625696,25.5513399967,10.5562636806,14.9950763162
 11/01  19:00:00,38.592904834,0.429214108459,0.013112878153,0.0,12.3080778603,20.4854999863,25.4270455037,11.1161587836,14.3108867201
 11/01  20:00:00,38.1725799556,0.460784259276,0.0013387421774,0.0,12.456681583,19.8967753704,25.2433002918,12.1297453649,13.1135549269
 11/01  21:00:00,32.7288883301,0.481932397934,0.0,0.0,9.18739968257,17.702556249,23.406857503,12.6879661625,10.7188913405
 11/01  22:00:00,25.8427976882,0.531154317757,0.0,0.0,5.91811778209,14.0365255879,23.3110854047,13.9605732564,9.35051214834
 11/01  23:00:00,20.024647189,0.609512889933,0.0,0.0,3.54045821811,10.5176760807,21.3732826691,16.1279080974,5.24537457173
 11/01  24:00:00,16.3959174771,0.684038733669,0.0,0.0,2.55330491699,7.80157382632,19.8675591325,18.2141799403,1.6533791922
 11/02  01:00:00,15.8446803432,0.721526215731,0.0,0.0,2.55330491699,7.21284921042,20.21615835,19.2458560098,0.970302340209
 11/02  02:00:00,15.5776874759,0.748895656442,0.0,0.0,2.55330491699,6.91848690247,20.4528111918,19.9964343678,0.45637682405
 11/02  03:00:00,15.4515786646,0.76996799909,0.0,0.0,2.55330491699,6.7713057485,21.0299632586,20.5735683221,0.456394936504
 11/02  04:00:00,17.5308972617,0.772793148468,0.0,0.0,3.82705111198,7.57405300124,21.614623833,20.6438834289,0.970740404105
 11/02  05:00:00,22.0382753883,0.741558813122,0.0,0.0,6.02426329834,9.91545327661,24.6755122495,19.7579646374,4.91754761207
 11/02  06:00:00,27.2969321316,0.681964476322,0.0,0.0,6.51253267309,14.7454349813,34.4951384563,18.0725801269,16.4225583294
 11/02  07:00:00,28.4187588319,0.67032520798,0.0,0.0,6.01364874671,18.163451543,35.2188477332,17.7654958315,17.4533519017
 11/02  08:00:00,24.2546725858,1.02332284406,0.0,0.0,4.35151303671,18.8798367041,36.7926166971,20.0259966909,16.7666200062
 11/02  09:00:00,21.389361449,0.981643547842,0.0,0.0,3.78894180059,16.6187760998,33.5058784806,18.7994609707,14.7064175099
 11/02  10:00:00,18.4431084376,0.952017239518,0.0,0.0,3.78894180059,13.7021493968,31.2881364679,17.9551872922,13.3329491756
 11/02  11:00:00,18.5915107155,0.953238363567,0.0,0.0,3.78894180059,13.8493305508,28.6988541443,17.9411580954,10.7576960489
 11/02  12:00:00,18.2561116687,0.928280534902,0.0,0.0,3.69398621738,13.6338449159,26.6140322976,17.229804583,9.3842277146
 11/02  13:00:00,17.9709228122,0.921375076305,0.0,0.0,3.78894180059,13.2606059349,25.4228306033,17.0687041394,8.35412646389
 11/02  14:00:00,17.8206778228,0.918311240909,0.0,0.0,3.78894180059,13.1134247809,24.3229216259,16.9988964127,7.32402521318
 11/02  15:00:00,19.1920080718,0.924632036641,0.0,0.0,4.71240779196,13.5549682428,25.6042814735,17.2501550096,8.35412646389
 11/02  16:00:00,26.5764632073,0.858733784739,0.0,0.0,7.18559832057,18.5321311015,25.1716569681,15.4440621699,9.72759479816
 11/02  17:00:00,32.1830447093,0.487559017469,0.0,0.0,8.38069375907,23.3147919321,25.5880875425,12.7701889922,12.8178985503
 11/02  18:00:00,39.541917411,0.422061585404,0.0,0.0,10.6415932552,23.1212625696,26.0317288639,10.9819442704,15.0497845935
 11/02  19:00:00,38.5711689589,0.420591111577,0.0,0.0,12.3080778603,20.4854999863,25.3145574118,10.9515069854,14.3630504264
 11/02  20:00:00,38.1398687557,0.429411801516,0.0,0.0,12.456681583,19.8967753704,24.3488152664,11.1875496325,13.1612656339
 11/02  21:00:00,32.7005388068,0.453582874675,0.0,0.0,9.18739968257,17.702556249,22.5824485019,11.824752453,10.7576960489
 11/02  22:00:00,25.8297812775,0.518137907018,0.0,0.0,5.91811778209,14.0365255879,22.9425656114,13.5583378968,9.3842277146
 11/02  23:00:00,20.0117531311,0.596618832033,0.0,0.0,3.54045821811,10.5176760807,21.011189637,15.7473669252,5.26382271176
 11/02  24:00:00,16.3847782259,0.672899482506,0.0,0.0,2.55330491699,7.80157382632,19.5275084467,17.8690401125,1.65846833428
 11/03  01:00:00,15.8413116974,0.71815757,0.0,0.0,2.55330491699,7.21284921042,20.0948494638,19.1220001217,0.972849342087
 11/03  02:00:00,15.5821491661,0.753357346649,0.0,0.0,2.55330491699,6.91848690247,20.5429301514,20.0859162583,0.457013893129
 11/03  03:00:00,15.4632432907,0.781632625224,0.0,0.0,2.55330491699,6.7713057485,21.3200004782,20.8629683631,0.457032115101
 11/03  04:00:00,17.5462671418,0.788163028525,0.0,0.0,3.82705111198,7.57405300124,22.0102528506,21.0369627866,0.973290064006
 11/03  05:00:00,22.043271583,0.746555007794,0.0,0.0,6.02426329834,9.91545327661,24.8037403063,19.8689627174,4.93477758887
 11/03  06:00:00,27.301113477,0.686145821742,0.0,0.0,6.51253267309,14.7454349813,34.7354957185,18.2529171995,16.4825785191
 11/03  07:00:00,29.3310252848,0.689758327543,0.0,0.0,6.01364874671,18.163451543,35.9446713839,18.427467688,17.5172036959
 11/03  08:00:00,24.3114544255,1.08010468379,0.0,0.0,4.35151303671,18.8798367041,38.5535843897,21.7256666765,16.8279177132
 11/03  09:00:00,21.5331352063,1.12541730515,0.0,0.0,3.78894180059,16.6187760998,37.6664285033,22.9063754998,14.7600530035
 11/03  10:00:00,18.6179383471,1.12684714905,0.0,0.0,3.78894180059,13.7021493968,36.3238671083,22.9423905813,13.381476527
 11/03  11:00:00,18.7400585921,1.10178624021,0.0,0.0,3.78894180059,13.8493305508,32.9375553937,22.1409097602,10.7966456335
 11/03  12:00:00,18.4064480743,1.07861694048,0.0,0.0,3.69398621738,13.6338449159,30.8481424418,21.4300732848,9.418069157
 11/03  13:00:00,18.1131007313,1.06355299538,0.0,0.0,3.78894180059,13.2606059349,29.3533485483,20.9692117487,8.3841367996
 11/03  14:00:00,17.9426567427,1.04029016085,0.0,0.0,3.78894180059,13.1134247809,27.6119665067,20.2617620645,7.35020444221
 11/03  15:00:00,19.2338564265,0.966480391274,0.0,0.0,4.71240779196,13.5549682428,26.514875015,18.1307382154,8.3841367996
 11/03  16:00:00,26.5631747355,0.845445312921,0.0,0.0,7.18559832057,18.5321311015,24.5354991513,14.7727858752,9.76271327613
 11/03  17:00:00,32.1444057131,0.448920021317,0.0,0.0,8.38069375907,23.3147919321,24.395417095,11.5309067467,12.8645103483
 11/03  18:00:00,39.5068621516,0.387006325948,0.0,0.0,10.6415932552,23.1212625696,25.0271779545,9.92248083182,15.1046971227
 11/03  19:00:00,38.5273037254,0.376725878075,0.0,0.0,12.3080778603,20.4854999863,24.0807522311,9.66534334668,14.4154088844
 11/03  20:00:00,38.0876577016,0.377200747435,0.0,0.0,12.456681583,19.8967753704,22.8921185986,9.68296413112,13.2091544675
 11/03  21:00:00,32.6353613082,0.388405376073,0.0,0.0,9.18739968257,17.702556249,20.7734942173,9.97684858373,10.7966456335
 11/03  22:00:00,25.7113002765,0.399656906046,0.0,0.0,5.91811778209,14.0365255879,19.6065471897,10.1884780327,9.418069157
 11/03  23:00:00,19.8663623855,0.451228086359,0.0,0.0,3.54045821811,10.5176760807,16.8253072128,11.5429674854,5.28233972741
 11/03  24:00:00,16.2582414698,0.546362726417,0.0,0.0,2.55330491699,7.80157382632,15.8157356031,14.1521591265,1.66357647653
 11/04  01:00:00,15.7107366566,0.587582529144,0.0,0.0,2.55330491699,7.21284921042,16.2420085766,15.2666030723,0.9754055043
 11/04  02:00:00,15.4311307274,0.602338907888,0.0,0.0,2.55330491699,6.91848690247,16.1177142053,15.6600609674,0.457653237892
 11/04  03:00:00,15.2967114114,0.615100745883,0.0,0.0,2.55330491699,6.7713057485,16.4530114826,15.9953399183,0.457671564262
 11/04  04:00:00,17.372676837,0.614572723748,0.0,0.0,3.82705111198,7.57405300124,16.9501573281,15.9743085676,0.97584876047
 11/04  05:00:00,21.8593569856,0.562640410421,0.0,0.0,6.02426329834,9.91545327661,19.5163386985,14.5642712395,4.95206745899
 11/04  06:00:00,27.0888468891,0.473879233861,0.0,0.0,6.51253267309,14.7454349813,28.6952612963,12.1524568982,16.5428043981
 11/04  07:00:00,28.9016615538,0.453923958974,0.0,0.0,6.01364874671,17.9699221805,29.2088026927,11.6275286089,17.5812740837
 11/04  08:00:00,22.3043708732,0.519434700246,0.0,0.0,3.66783283761,18.1171033345,30.3861583479,13.4967330783,16.8894252697
 11/04  09:00:00,19.4762842027,0.514979870224,0.0,0.0,3.10526160149,15.8560427302,28.2513004387,13.4374283234,14.8138721153
 11/04  10:00:00,16.5594018416,0.514724212206,0.0,0.0,3.10526160149,12.9394160272,26.8675939523,13.4374239432,13.4301700091
 11/04  11:00:00,16.7651508632,0.573292080001,0.0,0.0,3.10526160149,13.0865971812,25.9514851728,15.1157566128,10.83572856
 11/04  12:00:00,16.6357862877,0.591108658506,0.0,0.0,3.10526160149,12.9394160272,25.1176519929,15.6656255392,9.45202645373
 11/04  13:00:00,16.182261939,0.579127771795,0.0,0.0,3.10526160149,12.4978725653,23.7618826624,15.3476327883,8.41424987407
 11/04  14:00:00,16.0893437032,0.633390690009,0.0,0.0,3.10526160149,12.3506914113,24.2990243672,16.9225510728,7.3764732944
 11/04  15:00:00,17.4282869168,0.607324450242,0.0,0.0,4.02872759285,12.7922348732,24.5848533009,16.1706034269,8.41424987407
 11/04  16:00:00,24.7946922326,0.523376378705,0.0,0.0,6.50191812146,17.7693977319,23.5847056122,13.7867536319,9.79795198029
 11/04  17:00:00,32.8213284404,0.426538777644,0.0,0.0,8.38069375907,23.1212625696,24.017738392,11.1064566727,12.9112817193
 11/04  18:00:00,39.5292245574,0.409368731764,0.0,0.0,10.6415932552,23.1212625696,25.8748916366,10.7150939947,15.1597976419
 11/04  19:00:00,38.577826976,0.427249128635,0.0,0.0,12.3080778603,20.4854999863,25.6961804835,11.2282338947,14.4679465888
 11/04  20:00:00,38.1792765236,0.468819569479,0.0,0.0,12.456681583,19.8967753704,25.6608169361,12.4036096902,13.2572072458
 11/04  21:00:00,32.783405138,0.536449205845,0.0,0.0,9.18739968257,17.702556249,25.1443081439,14.308579584,10.83572856
 11/04  22:00:00,25.995994848,0.68435147748,0.0,0.0,5.91811778209,14.0365255879,28.037475125,18.5854486713,9.45202645373
 11/04  23:00:00,20.2459596827,0.830825383549,0.0,0.0,3.54045821811,10.5176760807,28.1249118932,22.8239917581,5.30092013506
 11/04  24:00:00,16.6851118266,0.973233083254,0.0,0.0,2.55330491699,7.80157382632,28.6761429225,27.0074408163,1.66870210622
 11/05  01:00:00,16.1785286687,1.05537454122,0.0,0.0,2.55330491699,7.21284921042,30.400042889,29.4220728175,0.977970071448
 11/05  02:00:00,15.9602622516,1.13147043209,0.0,0.0,2.55330491699,6.91848690247,32.1893387181,31.7310440488,0.458294669285
 11/05  03:00:00,15.8723538361,1.19074317061,0.0,0.0,2.55330491699,6.7713057485,33.9824053852,33.5240922904,0.45831309486
 11/05  04:00:00,17.9614584435,1.20335433028,0.0,0.0,3.82705111198,7.57405300124,34.8329828594,33.8545671229,0.978415736412
 11/05  05:00:00,22.4709999826,1.17428340742,0.0,0.0,6.02426329834,9.91545327661,37.9351129936,32.9657008922,4.96941210142
 11/05  06:00:00,27.7120387639,1.09707110861,0.0,0.0,6.51253267309,14.7454349813,47.2761056798,30.6728875505,16.6032181293
 11/05  07:00:00,29.5341466224,1.08640902754,0.0,0.0,6.01364874671,17.9699221805,48.0158918639,30.3703477726,17.6455440913
 11/05  08:00:00,22.9783008648,1.19336469181,0.0,0.0,3.66783283761,18.1171033345,50.4909156961,33.5397912355,16.9511244606
 11/05  09:00:00,20.1982390571,1.2369347246,0.0,0.0,3.10526160149,15.8560427302,49.6880296689,34.8201707616,14.8678589073
 11/05  10:00:00,17.2828930124,1.23821538305,0.0,0.0,3.10526160149,12.9394160272,48.3304978493,34.8514826474,13.4790152019
 11/05  11:00:00,17.4281817858,1.23632300261,0.0,0.0,3.10526160149,13.0865971812,45.6734743051,34.798541051,10.8749332541
 11/05  12:00:00,17.2538643733,1.20918674415,0.0,0.0,3.10526160149,12.9394160272,43.5036211363,34.0175315877,9.48608954867
 11/05  13:00:00,16.7960070364,1.19287286918,0.0,0.0,3.10526160149,12.4978725653,42.0106354671,33.5661786975,8.44445676957
 11/05  14:00:00,16.6366824511,1.18072943791,0.0,0.0,3.10526160149,12.3506914113,40.6404439773,33.2376199868,7.40282399048
 11/05  15:00:00,17.9679190064,1.14695653991,0.0,0.0,4.02872759285,12.7922348732,40.7180142621,32.2735574925,8.44445676957
 11/05  16:00:00,25.3348327474,1.06351689354,0.0,0.0,6.50191812146,17.7693977319,39.6741747444,29.8408742694,9.83330047503
 11/05  17:00:00,33.3332696989,0.938480036159,0.0,0.0,8.38069375907,23.1212625696,39.1100176226,26.1518188103,12.9581988123
 11/05  18:00:00,39.9578223475,0.837966521895,0.0,0.0,10.6415932552,23.1212625696,38.4039514552,23.1888816215,15.2150698337
 11/05  19:00:00,38.9881683534,0.837590506019,0.0,0.0,12.3080778603,20.4854999863,37.7076149126,23.1869669317,14.520647981
 11/05  20:00:00,38.5668425544,0.856385600283,0.0,0.0,12.456681583,19.8967753704,37.0357595744,23.7303498357,13.3054097387
 11/05  21:00:00,33.1810635677,0.934107635569,0.0,0.0,9.18739968257,17.702556249,36.9667581523,26.0918248982,10.8749332541
 11/05  22:00:00,26.4187268661,1.10708349559,0.0,0.0,5.91811778209,14.0365255879,40.8852555809,31.3991660323,9.48608954867
 11/05  23:00:00,20.6738982893,1.25876399018,0.0,0.0,3.54045821811,10.5176760807,41.310523412,35.9909649797,5.31955843229
 11/05  24:00:00,17.0953760952,1.38349735183,0.0,0.0,2.55330491699,7.80157382632,41.3608934484,39.6870497429,1.67384370546
 11/06  01:00:00,17.1657037014,1.45382495802,0.0,0.0,2.55330491699,7.80157382632,43.4476001945,41.7711991335,1.67640106106
 11/06  02:00:00,16.6613657573,1.53821162988,0.0,0.0,2.55330491699,7.21284921042,45.3275589391,44.346452394,0.981106545079
 11/06  03:00:00,16.4308798019,1.60208798243,0.0,0.0,2.55330491699,6.91848690247,46.7498084552,46.2907496878,0.459058767355
 11/06  04:00:00,16.3659198851,1.68430921961,0.0,0.0,2.55330491699,6.7713057485,49.4829405538,49.0238704362,0.459070117636
 11/06  05:00:00,18.4897489945,1.73164488121,0.0,0.0,3.82705111198,7.57405300124,51.6023782466,50.6209971631,0.981381083501
 11/06  06:00:00,23.0215059323,1.7247893571,0.0,0.0,6.02426329834,9.91545327661,55.576085432,50.5881398488,4.98794558319
 11/06  07:00:00,27.3968981157,1.67476379377,0.0,0.0,6.51253267309,14.7454349813,65.9863192205,49.3222482525,16.664070968
 11/06  08:00:00,25.7542321174,1.57713182681,0.0,0.0,6.01364874671,18.163451543,63.9076225373,46.1976269964,17.7099955409
 11/06  09:00:00,24.8931281625,1.66177842078,0.0,0.0,4.35151303671,18.8798367041,57.9391864928,40.9261894766,17.0129970162
 11/06  10:00:00,21.878492374,1.47077447281,0.0,0.0,3.78894180059,16.6187760998,48.9341559046,34.0121585129,14.9219973918
 11/06  11:00:00,18.7889146996,1.29782350148,0.0,0.0,3.78894180059,13.7021493968,42.2388992089,28.7109015687,13.5279976402
 11/06  12:00:00,18.7828834528,1.14461110089,0.0,0.0,3.78894180059,13.8493305508,35.1708345476,24.2565864417,10.9142481059
 11/06  13:00:00,18.3375776548,1.00974652097,0.0,0.0,3.69398621738,13.6338449159,29.8584639913,20.338215637,9.52024835433
 11/06  14:00:00,17.9453531714,0.89580543549,0.0,0.0,3.78894180059,13.2606059349,25.5382194675,17.0634709269,8.47474854063
 11/06  15:00:00,17.715497404,0.813130822181,0.0,0.0,3.78894180059,13.1134247809,22.2010900537,14.7718413267,7.42924872694
 11/06  16:00:00,19.0372853861,0.76990935091,0.0,0.0,4.71240779196,13.5549682428,22.0488390791,13.5740905385,8.47474854063
 11/06  17:00:00,27.371046737,0.760483981064,0.0,0.0,7.18559832057,18.5321311015,23.1594164053,13.290668113,9.86874829223
 11/06  18:00:00,37.5337471187,0.48126142693,0.0,0.0,8.38069375907,23.3147919321,26.2588692222,13.2536214889,13.0052477333
 11/06  19:00:00,39.6023414913,0.482485665725,0.0,0.0,10.6415932552,23.1212625696,28.5717278424,13.3012305127,15.2704973297
 11/06  20:00:00,38.7218638214,0.571285974018,0.0,0.0,12.3080778603,20.4854999863,30.4751415857,15.9016441318,14.5734974539
 11/06  21:00:00,38.3709008708,0.660443916672,0.0,0.0,12.456681583,19.8967753704,31.8589617501,18.5052140789,13.3537476712
 11/06  22:00:00,33.0041577908,0.757201858644,0.0,0.0,9.18739968257,17.702556249,32.2410852056,21.3268370997,10.9142481059
 11/06  23:00:00,26.2340076231,0.922364252621,0.0,0.0,5.91811778209,14.0365255879,35.725826926,26.2055785717,9.52024835433
 11/06  24:00:00,20.5627836038,1.1476493047,0.0,0.0,3.54045821811,10.5176760807,38.4385589878,33.1003098882,5.33824909954
 11/07  01:00:00,17.0955334655,1.38365472216,0.0,0.0,2.55330491699,7.80157382632,42.1907333825,40.5091725747,1.68156080779
 11/07  02:00:00,16.63637475,1.51322062253,0.0,0.0,2.55330491699,7.21284921042,45.4909263844,44.5072380662,0.98368831822
 11/07  03:00:00,16.4541835432,1.62539172373,0.0,0.0,2.55330491699,6.91848690247,48.5414970047,48.081792656,0.459704348666
 11/07  04:00:00,16.3219521211,1.64034145565,0.0,0.0,2.55330491699,6.7713057485,48.6314425111,48.1717267653,0.459715745774
 11/07  05:00:00,18.4130882215,1.65498410824,0.0,0.0,3.82705111198,7.57405300124,49.4447193366,48.4607553415,0.983963995067
 11/07  06:00:00,22.9842946018,1.68757802661,0.0,0.0,6.02426329834,9.91545327661,54.7710281,49.7656400533,5.0053880467
 11/07  07:00:00,27.3449842451,1.62284992311,0.0,0.0,6.51253267309,14.7454349813,64.5377482506,47.8129414337,16.7248068169
 11/07  08:00:00,25.6189902396,1.44188994902,0.0,0.0,6.01364874671,18.163451543,59.461491717,41.6868840875,17.7746076295
 11/07  09:00:00,24.8620756077,1.63072586598,0.0,0.0,4.35151303671,18.8798367041,56.0687709339,38.9937463241,17.0750246098
 11/07  10:00:00,21.8857770799,1.47805917875,0.0,0.0,3.78894180059,16.6187760998,48.8677796419,33.8915081058,14.9762715361
 11/07  11:00:00,18.7454628216,1.25437162352,0.0,0.0,3.78894180059,13.7021493968,40.7165985237,27.1394957053,13.5771028184
 11/07  12:00:00,18.7646111983,1.12633884639,0.0,0.0,3.78894180059,13.8493305508,34.3734061937,23.419744721,10.9536614727
 11/07  13:00:00,18.3392907719,1.01145963814,0.0,0.0,3.69398621738,13.6338449159,29.7225164046,20.1680236496,9.55449275493
 11/07  14:00:00,18.023535625,0.973987889135,0.0,0.0,3.78894180059,13.2606059349,27.7013096727,19.196193456,8.50511621663
 11/07  15:00:00,17.8253399495,0.922973367669,0.0,0.0,3.78894180059,13.1134247809,25.3766893357,17.9209496574,7.45573967834
 11/07  16:00:00,19.1805448708,0.913168835625,0.0,0.0,4.71240779196,13.5549682428,26.2641829229,17.7590667063,8.50511621663
 11/07  17:00:00,27.5451296782,0.934566922316,0.0,0.0,7.18559832057,18.5321311015,28.354216078,18.4499311437,9.90428493436
 11/07  18:00:00,37.6942488108,0.641763119017,0.0,0.0,8.38069375907,23.3147919321,31.0367968919,17.9843823427,13.0524145492
 11/07  19:00:00,39.7616957997,0.641839974083,0.0,0.0,10.6415932552,23.1212625696,33.3295928535,18.0035291379,15.3260637155
 11/07  20:00:00,38.8781892777,0.727611430302,0.0,0.0,12.3080778603,20.4854999863,35.2253630335,20.5988836768,14.6264793567
 11/07  21:00:00,38.5438818262,0.833424872053,0.0,0.0,12.456681583,19.8967753704,37.2527470593,23.8505403307,13.4022067287
 11/07  22:00:00,33.2387807934,0.991824861278,0.0,0.0,9.18739968257,17.702556249,39.7521329351,28.7984714625,10.9536614727
 11/07  23:00:00,26.5481076045,1.23646423403,0.0,0.0,5.91811778209,14.0365255879,46.1098444371,36.5553516822,9.55449275493
 11/07  24:00:00,20.9003649526,1.48523065345,0.0,0.0,3.54045821811,10.5176760807,49.9318221572,44.5748355555,5.35698660175
 11/08  01:00:00,17.4387484182,1.72686967485,0.0,0.0,2.55330491699,7.80157382632,54.2170162944,52.5302835825,1.68673271195
 11/08  02:00:00,17.0058276095,1.88267348205,0.0,0.0,2.55330491699,7.21284921042,58.6986933851,57.7124173334,0.986276051662
 11/08  03:00:00,16.8175812295,1.98878941007,0.0,0.0,2.55330491699,6.91848690247,61.5986628282,61.1383114176,0.460351410608
 11/08  04:00:00,16.7120240218,2.03041335635,0.0,0.0,2.55330491699,6.7713057485,62.6021441837,62.1417813325,0.460362851198
 11/08  05:00:00,18.8267807199,2.06867660665,0.0,0.0,3.82705111198,7.57405300124,64.2609835102,63.2744307242,0.986552786032
 11/08  06:00:00,23.3600625379,2.06334596273,0.0,0.0,6.02426329834,9.91545327661,68.1454321142,63.1225626256,5.02286948857
 11/08  07:00:00,27.7106435903,1.98850926833,0.0,0.0,6.51253267309,14.7454349813,77.5352008879,60.7495242747,16.7856766132
 11/08  08:00:00,25.9754340673,1.79833377671,0.0,0.0,6.01364874671,18.163451543,71.9492625286,54.1099004447,17.839362084
 11/08  09:00:00,25.1649118735,1.93356213178,0.0,0.0,4.35151303671,18.8798367041,66.8160115972,49.6788227229,17.1371888743
 11/08  10:00:00,22.2425742565,1.83485635527,0.0,0.0,3.78894180059,16.6187760998,60.7970925158,45.7664272482,15.0306652676
 11/08  11:00:00,19.0702319726,1.57914077454,0.0,0.0,3.78894180059,13.7021493968,51.2019961382,37.5756799438,13.6263161945
 11/08  12:00:00,18.9880973951,1.34982504321,0.0,0.0,3.78894180059,13.8493305508,41.4277215605,30.4345598781,10.9931616824
 11/08  13:00:00,18.5421576499,1.21432651611,0.0,0.0,3.69398621738,13.6338449159,35.8425081172,26.2536955079,9.58881260929
 11/08  14:00:00,18.1559424451,1.10639470917,0.0,0.0,3.78894180059,13.2606059349,31.7519390461,23.2163882417,8.53555080447
 11/08  15:00:00,17.9439363504,1.04156976852,0.0,0.0,3.78894180059,13.1134247809,28.9303726077,21.448083608,7.48228899964
 11/08  16:00:00,19.3091056187,1.04172958344,0.0,0.0,4.71240779196,13.5549682428,30.1155401985,21.5799893941,8.53555080447
 11/08  17:00:00,27.6652641637,1.05470140784,0.0,0.0,7.18559832057,18.5321311015,32.0126513493,22.0727514718,9.93989987757
 11/08  18:00:00,37.7692677156,0.716782023782,0.0,0.0,8.38069375907,23.3147919321,33.3195390029,20.2198537109,13.099685292
 11/08  19:00:00,39.832458336,0.712602510361,0.0,0.0,10.6415932552,23.1212625696,35.5072042454,20.1254517096,15.3817525358
 11/08  20:00:00,38.9522508034,0.801672955988,0.0,0.0,12.3080778603,20.4854999863,37.5488116034,22.8692336042,14.6795779993
 11/08  21:00:00,38.6576386303,0.947181676168,0.0,0.0,12.456681583,19.8967753704,40.8492904041,27.3985178438,13.4507725603
 11/08  22:00:00,33.3476632198,1.10070728764,0.0,0.0,9.18739968257,17.702556249,43.1702459194,32.177084237,10.9931616824
 11/08  23:00:00,26.5875543167,1.27591094626,0.0,0.0,5.91811778209,14.0365255879,47.118228374,37.5294157647,9.58881260929
 11/08  24:00:00,20.8700315937,1.45489729459,0.0,0.0,3.54045821811,10.5176760807,48.3987719333,43.0230065433,5.37576538999
 11/09  01:00:00,17.3681922698,1.6563135264,0.0,0.0,2.55330491699,7.80157382632,51.1368776407,49.4449623963,1.69191524435
 11/09  02:00:00,16.9377814986,1.81462737118,0.0,0.0,2.55330491699,7.21284921042,55.7057408843,54.7168719049,0.988868979491
 11/09  03:00:00,16.7139599968,1.88516817737,0.0,0.0,2.55330491699,6.91848690247,57.2267774679,56.7657777063,0.460999761613
 11/09  04:00:00,16.6073603156,1.92574965008,0.0,0.0,2.55330491699,6.7713057485,58.2315583051,57.7705470628,0.461011242308
 11/09  05:00:00,18.7174837013,1.95937958807,0.0,0.0,3.82705111198,7.57405300124,59.7543858895,58.7652391997,0.989146689763
 11/09  06:00:00,23.1856766831,1.88896010795,0.0,0.0,6.02426329834,9.91545327661,61.2543043253,56.213919595,5.04038473027
 11/09  07:00:00,27.5174596113,1.79532528939,0.0,0.0,6.51253267309,14.7454349813,70.1319841545,53.2853218248,16.8466623297
 11/09  08:00:00,25.8480562116,1.67095592103,0.0,0.0,6.01364874671,18.163451543,66.8449982724,48.9407585445,17.9042397278
 11/09  09:00:00,25.1666594716,1.93530972987,0.0,0.0,4.35151303671,18.8798367041,65.9330479111,48.7335765106,17.1994714005
 11/09  10:00:00,22.2295202811,1.82180237985,0.0,0.0,3.78894180059,16.6187760998,59.2402510425,44.1550885646,15.0851624779
 11/09  11:00:00,19.1013816418,1.61029044376,0.0,0.0,3.78894180059,13.7021493968,50.8803090027,37.2046858084,13.6756231943
 11/09  12:00:00,18.9055089403,1.26723658836,0.0,0.0,3.78894180059,13.8493305508,37.8897676659,26.8570306284,11.0327370375
 11/09  13:00:00,18.3766663977,1.04883526391,0.0,0.0,3.69398621738,13.6338449159,30.179335199,20.556137445,9.62319775394
 11/09  14:00:00,17.9871674998,0.937619763887,0.0,0.0,3.78894180059,13.2606059349,26.1156480952,17.549604804,8.56604329123
 11/09  15:00:00,17.8110061766,0.908639594691,0.0,0.0,3.78894180059,13.1134247809,24.5300649699,17.0211761414,7.50888882852
 11/09  16:00:00,19.1916617755,0.924285740284,0.0,0.0,4.71240779196,13.5549682428,26.1539602819,17.5879169906,8.56604329123
 11/09  17:00:00,27.529495094,0.918932338112,0.0,0.0,7.18559832057,18.5321311015,27.5595659053,17.5839833305,9.97558257484
 11/09  18:00:00,37.6732800914,0.620794399545,0.0,0.0,8.38069375907,23.3147919321,30.220483842,17.0734378791,13.147045963
 11/09  19:00:00,39.7207295164,0.600873690776,0.0,0.0,10.6415932552,23.1212625696,31.9754515859,16.5379042871,15.4375472988
 11/09  20:00:00,38.8031848524,0.652607004999,0.0,0.0,12.3080778603,20.4854999863,32.7802135349,18.0474358779,14.732777657
 11/09  21:00:00,38.4129472025,0.70249024839,0.0,0.0,12.456681583,19.8967753704,32.9492504458,19.449819662,13.4994307839
 11/09  22:00:00,33.0398460335,0.792890101322,0.0,0.0,9.18739968257,17.702556249,33.1249384905,22.092201453,11.0327370375
 11/09  23:00:00,26.2774099232,0.965766552716,0.0,0.0,5.91811778209,14.0365255879,36.909228793,27.286031039,9.62319775394
 11/09  24:00:00,20.5457543734,1.1306200743,0.0,0.0,3.54045821811,10.5176760807,37.5795952229,32.1850153198,5.3945799031
 11/10  01:00:00,17.0070718994,1.29519315604,0.0,0.0,2.55330491699,7.80157382632,38.8815276989,37.1844208263,1.69710687266
 11/10  02:00:00,16.518380745,1.39522661759,0.0,0.0,2.55330491699,7.21284921042,41.2779521313,40.286485797,0.99146633425
 11/10  03:00:00,16.254380003,1.42558818356,0.0,0.0,2.55330491699,6.91848690247,41.4745048616,41.0128556519,0.46164920973
 11/10  04:00:00,16.1290260165,1.447415351,0.0,0.0,2.55330491699,6.7713057485,41.9471966182,41.4855358911,0.461660727127
 11/10  05:00:00,18.2214151768,1.46331106358,0.0,0.0,3.82705111198,7.57405300124,42.9127159872,41.9209710491,0.99174493811
 11/10  06:00:00,22.7145721918,1.4178556166,0.0,0.0,6.02426329834,9.91545327661,45.5647330761,40.5068044928,5.05792858327
 11/10  07:00:00,26.9988284442,1.27669412223,0.0,0.0,6.51253267309,14.7454349813,52.9749605021,36.0672145976,16.9077459045
 11/10  08:00:00,25.367863352,1.1907630614,0.0,0.0,6.01364874671,18.163451543,51.254466079,33.2852447308,17.9692213482
 11/10  09:00:00,24.7411335656,1.50978382386,0.0,0.0,4.35151303671,18.8798367041,51.8892469303,34.6273931863,17.261853744
 11/10  10:00:00,21.8930682485,1.48535034725,0.0,0.0,3.78894180059,16.6187760998,48.5254450476,33.3856980192,15.1397470284
 11/10  11:00:00,18.8497661548,1.35867495676,0.0,0.0,3.78894180059,13.7021493968,43.1143624141,29.3893531979,13.7250092162
 11/10  12:00:00,18.9671681624,1.32889581047,0.0,0.0,3.78894180059,13.8493305508,39.6007984992,28.5284226809,11.0723758182
 11/10  13:00:00,18.6323260814,1.30449494757,0.0,0.0,3.69398621738,13.6338449159,37.5005765879,27.8429385819,9.65763800602
 11/10  14:00:00,18.3192419445,1.26969420863,0.0,0.0,3.78894180059,13.2606059349,35.407680438,26.8110957911,8.59658464684
 11/10  15:00:00,18.1310597055,1.22869312359,0.0,0.0,3.78894180059,13.1134247809,33.1070968121,25.5715655244,7.53553128767
 11/10  16:00:00,19.4177974827,1.15042144747,0.0,0.0,4.71240779196,13.5549682428,31.858852389,23.2622677421,8.59658464684
 11/10  17:00:00,27.6657490299,1.05518627401,0.0,0.0,7.18559832057,18.5321311015,30.6332012163,20.6218787572,10.0113224591
 11/10  18:00:00,37.6471360631,0.594650371289,0.0,0.0,8.38069375907,23.3147919321,28.7250472247,15.5305646881,13.1944825366
 11/10  19:00:00,39.5824306561,0.46257483049,0.0,0.0,10.6415932552,23.1212625696,27.4259639163,11.9325324348,15.4934314815
 11/10  20:00:00,38.5966432527,0.446065405354,0.0,0.0,12.3080778603,20.4854999863,26.2965128663,11.5104502909,14.7860625753
 11/10  21:00:00,38.1276879574,0.4172310032,0.0,0.0,12.456681583,19.8967753704,24.2573977584,10.7092307688,13.5481669896
 11/10  22:00:00,32.6602122971,0.413256364973,0.0,0.0,9.18739968257,17.702556249,21.6475370682,10.5751612499,11.0723758182
 11/10  23:00:00,25.7954681374,0.483824766962,0.0,0.0,5.91811778209,14.0365255879,22.0973649544,12.4397269484,9.65763800602
 11/10  24:00:00,19.9587021164,0.54356781724,0.0,0.0,3.54045821811,10.5176760807,19.4243713924,14.010946823,5.41342456933
 11/11  01:00:00,16.314883183,0.603004439632,0.0,0.0,2.55330491699,7.80157382632,17.2716974199,15.5693913581,1.70230606181
 11/11  02:00:00,15.7542061102,0.631051982711,0.0,0.0,2.55330491699,7.21284921042,17.3134456162,16.3193782691,0.994067347162
 11/11  03:00:00,15.4786135835,0.649821763996,0.0,0.0,2.55330491699,6.91848690247,17.2872444026,16.8249448399,0.462299562681
 11/11  04:00:00,15.308790331,0.627179665484,0.0,0.0,2.55330491699,6.7713057485,16.6079460341,16.1456349208,0.462311113349
 11/11  05:00:00,17.3483967036,0.590292590357,0.0,0.0,3.82705111198,7.57405300124,16.1092403077,15.114893546,0.994346761635
 11/11  06:00:00,21.8289787787,0.532262203469,0.0,0.0,6.02426329834,9.91545327661,18.6566231574,13.5811273069,5.07549585057
 11/11  07:00:00,27.0726563009,0.457688645577,0.0,0.0,6.51253267309,14.7454349813,28.6168670747,11.6479578277,16.9689092471
 11/11  08:00:00,24.3975485706,0.413977642411,0.0,0.0,6.01364874671,17.9699221805,28.5764953987,10.5422076972,18.0342877015
 11/11  09:00:00,22.1168965805,0.331960407457,0.0,0.0,3.66783283761,18.1171033345,25.7613912762,8.43707384544,17.3243174307
 11/11  10:00:00,19.1892196253,0.227915292829,0.0,0.0,3.10526160149,15.8560427302,20.9105037471,5.71610099285,15.1944027543
 11/11  11:00:00,16.1819627238,0.137285094371,0.0,0.0,3.10526160149,12.9394160272,17.1589423048,3.38448267002,13.7744596348
 11/11  12:00:00,16.2884848669,0.0966260836758,0.0,0.0,3.10526160149,13.0865971812,13.4859563512,2.37389006533,11.1120662858
 11/11  13:00:00,16.1106758772,0.0659982480193,0.0,0.0,3.10526160149,12.9394160272,11.3033873876,1.61126422118,9.69212316638
 11/11  14:00:00,15.6420291934,0.0388950262469,0.0,0.0,3.10526160149,12.4978725653,9.56913607975,0.941970252962,8.62716582679
 11/11  15:00:00,15.4825864913,0.026633478093,0.0,0.0,3.10526160149,12.3506914113,8.20502901455,0.642820527352,7.5622084872
 11/11  16:00:00,16.8542424435,0.0332799769608,0.0,0.0,4.02872759285,12.7922348732,9.4397927255,0.812626898707,8.62716582679
 11/11  17:00:00,25.2090840795,0.0449348923355,0.0,0.0,6.50191812146,17.7693977319,11.162397958,1.11528901176,10.0471089462
 11/11  18:00:00,36.9056532473,0.0466969179128,0.0,0.0,8.38069375907,23.1212625696,14.4094589419,1.16747797692,13.241980965
 11/11  19:00:00,39.171190763,0.051334937417,0.0,0.0,10.6415932552,23.1212625696,16.840319517,1.29093098289,15.5493885341
 11/11  20:00:00,38.2411391151,0.090561267682,0.0,0.0,12.3080778603,20.4854999863,17.1412519388,2.30183496438,14.8394169744
 11/11  21:00:00,37.8243898327,0.113932878498,0.0,0.0,12.456681583,19.8967753704,16.4944549741,2.89748822924,13.5969667449
 11/11  22:00:00,32.4026525556,0.155696623462,0.0,0.0,9.18739968257,17.702556249,15.0849999411,3.97293365523,11.1120662858
 11/11  23:00:00,25.5667617295,0.255118359038,0.0,0.0,5.91811778209,14.0365255879,16.2849783781,6.59285521168,9.69212316638
 11/11  24:00:00,19.7759799505,0.360845651378,0.0,0.0,3.54045821811,10.5176760807,14.8470957643,9.4148019563,5.43229380802
 11/12  01:00:00,16.1732886832,0.461409939857,0.0,0.0,2.55330491699,7.80157382632,13.834964679,12.1274534045,1.70751127448
 11/12  02:00:00,15.6359864992,0.512832371731,0.0,0.0,2.55330491699,7.21284921042,14.4819753152,13.4853040668,0.996671248364
 11/12  03:00:00,15.3772123672,0.548420547704,0.0,0.0,2.55330491699,6.91848690247,14.8576264302,14.3946758022,0.46295062792
 11/12  04:00:00,15.2556874692,0.57407680368,0.0,0.0,2.55330491699,6.7713057485,15.5008250143,15.0378628059,0.462962208402
 11/12  05:00:00,17.3453356934,0.587231580096,0.0,0.0,3.82705111198,7.57405300124,16.3601408884,15.3631894985,0.996951389837
 11/12  06:00:00,21.8844375651,0.587720989895,0.0,0.0,6.02426329834,9.91545327661,20.5110752837,15.4179939555,5.09308132825
 11/12  07:00:00,27.1827107612,0.567743105887,0.0,0.0,6.51253267309,14.7454349813,31.9608949561,14.930760713,17.0301342432
 11/12  08:00:00,24.5222498815,0.538678953271,0.0,0.0,6.01364874671,17.9699221805,32.2214934209,14.1220739021,18.0994195187
 11/12  09:00:00,22.2275770975,0.442640924507,0.0,0.0,3.66783283761,18.1171033345,28.8539445681,11.4671006053,17.3868439627
 11/12  10:00:00,19.2892604475,0.327956114969,0.0,0.0,3.10526160149,15.8560427302,23.5951613878,8.34604791806,15.2491134697
 11/12  11:00:00,16.3149866754,0.270309045994,0.0,0.0,3.10526160149,12.9394160272,20.6876449669,6.86368516099,13.823959806
 11/12  12:00:00,16.4920312335,0.300172450279,0.0,0.0,3.10526160149,13.0865971812,18.895966076,7.74416938968,11.1517966864
 11/12  13:00:00,16.4788839191,0.434206289924,0.0,0.0,3.10526160149,12.9394160272,21.1916429521,11.4649999295,9.72664302257
 11/12  14:00:00,16.098642636,0.495508468843,0.0,0.0,3.10526160149,12.4978725653,21.8666136211,13.2088358464,8.65777777474
 11/12  15:00:00,15.9676425176,0.511689504419,0.0,0.0,3.10526160149,12.3506914113,21.2328608768,13.64394835,7.5889125269
 11/12  16:00:00,17.258115104,0.437152637457,0.0,0.0,4.02872759285,12.7922348732,20.2018531648,11.5440753901,8.65777777474
 11/12  17:00:00,25.5965466944,0.432397507138,0.0,0.0,6.50191812146,17.7693977319,21.4652167904,11.3822853519,10.0829314385
 11/12  18:00:00,37.2842556979,0.425299368509,0.0,0.0,8.38069375907,23.1212625696,24.4828127189,11.1932855369,13.289527182
 11/12  19:00:00,39.5304228681,0.410567042494,0.0,0.0,10.6415932552,23.1212625696,26.4173122256,10.8119103399,15.6054018857
 11/12  20:00:00,38.6228328927,0.472255045345,0.0,0.0,12.3080778603,20.4854999863,27.4665947136,12.5737696598,14.8928250538
 11/12  21:00:00,38.2349999934,0.524543039201,0.0,0.0,12.456681583,19.8967753704,27.7128944209,14.0670788229,13.645815598
 11/12  22:00:00,32.8447671206,0.597811188425,0.0,0.0,9.18739968257,17.702556249,27.3214722106,16.1696755243,11.1517966864
 11/12  23:00:00,26.0545231079,0.742879737422,0.0,0.0,5.91811778209,14.0365255879,30.171461191,20.4448181685,9.72664302257
 11/12  24:00:00,20.2999347263,0.884800427199,0.0,0.0,3.54045821811,10.5176760807,30.0950619734,24.6438799422,5.45118203122
 11/13  01:00:00,16.7312910275,1.01941228411,0.0,0.0,2.55330491699,7.80157382632,30.2301290023,28.5174080308,1.71272097153
 11/13  02:00:00,16.2266599964,1.10350586896,0.0,0.0,2.55330491699,7.21284921042,31.9095657421,30.910288475,0.999277267125
 11/13  03:00:00,15.9944570232,1.16566520376,0.0,0.0,2.55330491699,6.91848690247,33.1386227963,32.6750205836,0.463602212688
 11/13  04:00:00,15.9342054814,1.25259481593,0.0,0.0,2.55330491699,6.7713057485,35.8467373659,35.3831235464,0.463613819501
 11/13  05:00:00,18.0611261583,1.30302204502,0.0,0.0,3.82705111198,7.57405300124,37.9667052509,36.9671471996,0.999558051381
 11/13  06:00:00,22.5719830182,1.27526644297,0.0,0.0,6.02426329834,9.91545327661,41.1944279556,36.0837481486,5.11067980701
 11/13  07:00:00,27.839784807,1.22481715174,0.0,0.0,6.51253267309,14.7454349813,51.7440283612,34.652625601,17.0914027603
 11/13  08:00:00,25.3679304439,1.19083015329,0.0,0.0,6.01364874671,18.163451543,51.8427932703,33.6781957584,18.1645975119
 11/13  09:00:00,24.5497035483,1.31835380657,0.0,0.0,4.35151303671,18.8798367041,46.877330245,29.4279154216,17.4494148234
 11/13  10:00:00,21.5909309976,1.18321309638,0.0,0.0,3.78894180059,16.6187760998,40.4061129903,25.1022500175,15.3038629728
 11/13  11:00:00,18.5740065294,1.08291533126,0.0,0.0,3.78894180059,13.7021493968,35.995271502,22.1217764314,13.8734950706
 11/13  12:00:00,18.5774820039,0.939209651964,0.0,0.0,3.78894180059,13.8493305508,29.1036759348,17.9121206808,11.191555254
 11/13  13:00:00,18.1679933261,0.827482943896,0.01267924836,0.0,3.69398621738,13.6338449159,24.346152778,14.5849654262,9.76118735187
 11/13  14:00:00,17.8730897944,0.74847297213,0.0750690864106,0.0,3.78894180059,13.2606059349,20.5182806011,11.8298691758,8.68841142524
 11/13  15:00:00,17.6686678527,0.681961031082,0.0843402397128,0.0,3.78894180059,13.1134247809,17.5675952667,9.95195976812,7.61563549862
 11/13  16:00:00,18.9898819741,0.672485016753,0.0500209221507,0.0,4.71240779196,13.5549682428,18.7670423363,10.0786309111,8.68841142524
 11/13  17:00:00,27.3464612558,0.72497031034,0.0109281895661,0.0,7.18559832057,18.5321311015,22.1527578638,12.0339785364,10.1187793274
 11/13  18:00:00,37.5423295648,0.489843872965,0.0,0.0,8.38069375907,23.3147919321,26.8083537661,13.4712466588,13.3371071073
 11/13  19:00:00,39.6077462794,0.487890453758,0.0,0.0,10.6415932552,23.1212625696,29.0706294048,13.4091744565,15.6614549483
 11/13  20:00:00,38.7074951669,0.556917319488,0.0,0.0,12.3080778603,20.4854999863,30.3509482875,15.4046772903,14.9462709972
 11/13  21:00:00,38.3419161555,0.631459201326,0.0,0.0,12.456681583,19.8967753704,31.2447257218,17.5500266389,13.6946990828
 11/13  22:00:00,32.9235067198,0.676550787638,0.0,0.0,9.18739968257,17.702556249,29.9045703344,18.7130150803,11.191555254
