Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/13  23:00:00,26.0854506182,0.773807247675,0.0,0.0,5.91811778209,14.0365255879,31.1749166872,21.4137293353,9.76118735187
 11/13  24:00:00,20.3090710458,0.89393674666,0.0,0.0,3.54045821811,10.5176760807,30.3419997183,24.871916073,5.47008364536
 11/14  01:00:00,16.7320467287,1.02016798532,0.0,0.0,2.55330491699,7.80157382632,30.3366793136,28.6187457012,1.71793361246
 11/14  02:00:00,16.2427231014,1.11956897397,0.0,0.0,2.55330491699,7.21284921042,32.595570713,31.5936860809,1.00188463208
 11/14  03:00:00,16.039894343,1.21110252349,0.0,0.0,2.55330491699,6.91848690247,34.8530907956,34.3888366715,0.464254124072
 11/14  04:00:00,15.9875066615,1.30589599605,0.0,0.0,2.55330491699,6.7713057485,37.8637272834,37.3994615297,0.464265753711
 11/14  05:00:00,18.0470902966,1.28898618334,0.0,0.0,3.82705111198,7.57405300124,37.620437467,36.6182714926,1.00216597433
 11/14  06:00:00,22.4357445629,1.13902798771,0.0,0.0,6.02426329834,9.91545327661,36.7244567559,31.5961706822,5.12828607372
 11/14  07:00:00,27.5816917045,0.966724049202,0.0,0.0,6.51253267309,14.7454349813,43.3963065513,26.2436098982,17.1526966531
 11/14  08:00:00,25.0404314419,0.86333115131,0.0,0.0,6.01364874671,18.163451543,41.2910736639,23.0612712849,18.229802379
 11/14  09:00:00,24.4116455452,1.18029580345,0.0,0.0,4.35151303671,18.8798367041,41.682689969,24.1706784861,17.5120114829
 11/14  10:00:00,21.5689907795,1.16127287832,0.0,0.0,3.78894180059,16.6187760998,38.8201179683,23.4614829185,15.3586350498
 11/14  11:00:00,18.5632892383,1.07219804024,0.0,0.0,3.78894180059,13.7021493968,34.7984544296,20.8754036703,13.9230507594
 11/14  12:00:00,18.6501545006,1.01188214869,0.0,0.0,3.78894180059,13.8493305508,30.4331698139,19.2018395991,11.2313302148
 11/14  13:00:00,18.3252999119,0.997468778131,0.0,0.0,3.69398621738,13.6338449159,28.6403935694,18.8446476452,9.79574592429
 11/14  14:00:00,17.9575013141,0.907953578244,0.0,0.0,3.78894180059,13.2606059349,25.0925169751,16.3734592687,8.71905770645
 11/14  15:00:00,17.7264109846,0.824044402759,0.0,0.0,3.78894180059,13.1134247809,21.751371316,14.1090018274,7.6423694886
 11/14  16:00:00,19.0983388774,0.830962842226,0.0,0.0,4.71240779196,13.5549682428,23.0279631106,14.3089054042,8.71905770645
 11/14  17:00:00,28.2980824363,0.794686347098,0.0,0.0,7.18559832057,18.5321311015,23.5493384074,13.3946964105,10.1546419969
 11/14  18:00:00,37.4918651311,0.439379439256,0.0,0.0,8.38069375907,23.3147919321,24.7806021978,11.3958955474,13.3847066504
 11/14  19:00:00,39.4985799999,0.378724174327,0.0,0.0,10.6415932552,23.1212625696,25.5099177587,9.79238663628,15.7175311224
 11/14  20:00:00,38.5319794292,0.381401581851,0.0,0.0,12.3080778603,20.4854999863,24.8709924521,9.87125347485,14.9997389772
 11/14  21:00:00,38.1791202701,0.468663315933,0.0,0.0,12.456681583,19.8967753704,26.1122807594,12.3686780363,13.7436027231
 11/14  22:00:00,32.8038393616,0.556883429455,0.0,0.0,9.18739968257,17.702556249,26.1440288751,14.9126986603,11.2313302148
 11/14  23:00:00,25.9281152744,0.616471903918,0.0,0.0,5.91811778209,14.0365255879,26.3052488494,16.5095029251,9.79574592429
 11/14  24:00:00,20.2318757548,0.816741455651,0.0,0.0,3.54045821811,10.5176760807,27.885940056,22.3969470031,5.48899305291
 11/15  01:00:00,16.717429253,1.00555050962,0.0,0.0,2.55330491699,7.80157382632,29.7454451084,28.0222974525,1.72314765588
 11/15  02:00:00,16.0661906679,0.943036540496,0.0,0.0,2.55330491699,7.21284921042,26.7198413727,25.7153488013,1.00449257147
 11/15  03:00:00,15.7252089115,0.896417091989,0.0,0.0,2.55330491699,6.91848690247,24.5006074087,24.0357012397,0.464906169058
 11/15  04:00:00,15.5757417918,0.894131126277,0.0,0.0,2.55330491699,6.7713057485,24.3129025422,23.8479847242,0.464917817995
 11/15  05:00:00,17.626950822,0.868846708734,0.0,0.0,3.82705111198,7.57405300124,24.0731083534,23.0683339671,1.00477438636
 11/15  06:00:00,22.1072751069,0.810558531683,0.0,0.0,6.02426329834,9.91545327661,26.6110075386,21.4651126257,5.14589491295
 11/15  07:00:00,27.3205847649,0.705617109603,0.0,0.0,6.51253267309,14.7454349813,35.7925650982,18.5785673295,17.2139977688
 11/15  08:00:00,24.8493606184,0.672260327818,0.0,0.0,6.01364874671,18.163451543,35.9864981583,17.6914833481,18.2950148103
 11/15  09:00:00,24.2394585758,1.00810883413,0.0,0.0,4.35151303671,18.8798367041,36.9039192611,19.3293038571,17.5746154039
 11/15  10:00:00,21.4193654861,1.01164758484,0.0,0.0,3.78894180059,16.6187760998,34.7133046985,19.2998912179,15.4134134806
 11/15  11:00:00,18.4799921487,0.988900950558,0.0,0.0,3.78894180059,13.7021493968,32.6639177335,18.6913055367,13.9726121968
 11/15  12:00:00,18.6136010903,0.975328738381,0.0,0.0,3.78894180059,13.8493305508,29.6095806041,18.3384708146,11.2711097895
 11/15  13:00:00,18.2980711818,0.970240047992,0.0,0.0,3.69398621738,13.6338449159,28.0499616455,18.2196531399,9.83030850565
 11/15  14:00:00,17.9915041598,0.941956423857,0.0,0.0,3.78894180059,13.2606059349,26.1405508688,17.3908433261,8.74970754274
 11/15  15:00:00,17.7993728305,0.897006248594,0.0,0.0,3.78894180059,13.1134247809,23.7657365842,16.0966300044,7.66910657984
 11/15  16:00:00,19.1317097711,0.864333735928,0.0,0.0,4.71240779196,13.5549682428,23.9639282356,15.2142206928,8.74970754274
 11/15  17:00:00,28.3318336192,0.828437529912,0.0,0.0,7.18559832057,18.5321311015,24.5288471839,14.3383383573,10.1905088266
 11/15  18:00:00,37.4838503134,0.431364621539,0.0,0.0,8.38069375907,23.3147919321,24.5672738992,11.1349621838,13.4323117153
 11/15  19:00:00,39.4732652774,0.353409451759,0.0,0.0,10.6415932552,23.1212625696,24.8373330268,9.06371922523,15.7736138016
 11/15  20:00:00,38.4997312454,0.349153398049,0.0,0.0,12.3080778603,20.4854999863,24.009599518,8.95638635831,15.0532131597
 11/15  21:00:00,38.0655889015,0.355131947352,0.0,0.0,12.456681583,19.8967753704,22.9058607083,9.11334867199,13.7925120363
 11/15  22:00:00,32.6220321202,0.375076188008,0.0,0.0,9.18739968257,17.702556249,20.9136686442,9.6425588547,11.2711097895
 11/15  23:00:00,25.751940229,0.440296858492,0.0,0.0,5.91811778209,14.0365255879,21.1986238821,11.3683153765,9.83030850565
 11/15  24:00:00,19.956593098,0.541458798921,0.0,0.0,3.54045821811,10.5176760807,19.6292589129,14.1213542589,5.50790465403
 11/16  01:00:00,16.3505479291,0.638669185752,0.0,0.0,2.55330491699,7.80157382632,18.5012876992,16.7729261392,1.72836155993
 11/16  02:00:00,15.8041792503,0.681025122841,0.0,0.0,2.55330491699,7.21284921042,18.9198746924,17.912774379,1.00710031333
 11/16  03:00:00,15.5339456923,0.705153872857,0.0,0.0,2.55330491699,6.91848690247,19.0245252507,18.5589670961,0.465558154593
 11/16  04:00:00,15.43005084,0.74844017446,0.0,0.0,2.55330491699,6.7713057485,20.2906775756,19.8251077563,0.465569819281
 11/16  05:00:00,17.5247663901,0.766662276848,0.0,0.0,3.82705111198,7.57405300124,21.3870348801,20.3796523651,1.00738251502
 11/16  06:00:00,22.0344559809,0.73773940571,0.0,0.0,6.02426329834,9.91545327661,24.7815434004,19.6180422919,5.16350110854
 11/16  07:00:00,27.2886325434,0.673664888087,0.0,0.0,6.51253267309,14.7454349813,35.1642347086,17.8889467562,17.2752879523
 11/16  08:00:00,24.8132702284,0.636169937759,0.0,0.0,6.01364874671,18.163451543,35.1666287261,16.8064132324,18.3602154937
 11/16  09:00:00,24.2037888586,0.972439116882,0.0,0.0,4.35151303671,18.8798367041,36.0638208015,18.4266127547,17.6372080468
 11/16  10:00:00,21.3615936334,0.953875732225,0.0,0.0,3.78894180059,16.6187760998,33.2565947683,17.7884127251,15.4681820431
 11/16  11:00:00,18.2406538104,0.749562612256,0.0,0.0,3.78894180059,13.7021493968,26.12225238,12.1000876743,14.0221647057
 11/16  12:00:00,18.2070159503,0.568743598353,0.0,0.0,3.78894180059,13.8493305508,18.6236190627,7.31273686473,11.310882198
 11/16  13:00:00,17.791407439,0.463576305215,0.0,0.0,3.69398621738,13.6338449159,14.4842992714,4.61943441083,9.86486486055
 11/16  14:00:00,17.4836897446,0.411114980628,0.0230270280584,0.0,3.78894180059,13.2606059349,12.0825598696,3.30220801213,8.78035185747
 11/16  15:00:00,17.3366067663,0.384321422944,0.0499187614455,0.0,3.78894180059,13.1134247809,10.2842374461,2.5883985917,7.69583885439
 11/16  16:00:00,18.679751948,0.360641203417,0.0517347093383,0.0,4.71240779196,13.5549682428,10.7657641566,1.98541229914,8.78035185747
 11/16  17:00:00,27.9080967128,0.391038253337,0.0136623701915,0.0,7.18559832057,18.5321311015,13.1189796729,2.89261047803,10.2263691949
 11/16  18:00:00,37.1558781679,0.103392476032,0.0,0.0,8.38069375907,23.3147919321,16.1313478061,2.65143960198,13.4799082042
 11/16  19:00:00,39.2263208387,0.101226962826,0.0052380502189,0.0,10.6415932552,23.1212625696,18.385450603,2.55576422555,15.8296863775
 11/16  20:00:00,38.279540187,0.128962339648,0.0,0.0,12.3080778603,20.4854999863,18.4218754489,3.31519774011,15.1066777088
 11/16  21:00:00,37.8964077581,0.185950803943,0.0,0.0,12.456681583,19.8967753704,18.6549818167,4.81356927817,13.8414125385
 11/16  22:00:00,32.4924292283,0.245473296085,0.0,0.0,9.18739968257,17.702556249,17.6733980891,6.36251589108,11.310882198
 11/16  23:00:00,25.6804282046,0.368784834081,0.0,0.0,5.91811778209,14.0365255879,19.5798701098,9.71500524924,9.86486486055
 11/16  24:00:00,19.9749197239,0.559785424803,0.0,0.0,3.54045821811,10.5176760807,20.7075088188,15.1806959706,5.52681284823
 11/17  01:00:00,16.3617360049,0.64985726153,0.0,0.0,2.55330491699,7.80157382632,19.3665101909,17.6329364082,1.73357378276
 11/17  02:00:00,15.8338176891,0.710663561611,0.0,0.0,2.55330491699,7.21284921042,20.2872742142,19.2775671284,1.00970708577
 11/17  03:00:00,15.6107871009,0.781995281402,0.0,0.0,2.55330491699,6.91848690247,21.7603577953,21.2941479077,0.466209887642
 11/17  04:00:00,15.5037309027,0.822120237167,0.0,0.0,2.55330491699,6.7713057485,22.8363615883,22.3701400238,0.46622156451
 11/17  05:00:00,17.6007122458,0.842608132543,0.0,0.0,3.82705111198,7.57405300124,23.9009133891,22.8909238012,1.00998958792
 11/17  06:00:00,22.1119652069,0.815248631648,0.0,0.0,6.02426329834,9.91545327661,27.231042928,22.0499434828,5.18109944512
 11/17  07:00:00,27.3429406118,0.727972956464,0.0,0.0,6.51253267309,14.7454349813,36.833380583,19.4968315308,17.3365490522
 11/17  08:00:00,24.8536860864,0.676585795803,0.0,0.0,6.01364874671,18.163451543,36.3778469894,17.9524618687,18.4253851207
 11/17  09:00:00,24.2197075003,0.988357758601,0.0,0.0,4.35151303671,18.8798367041,36.5679374793,18.8681666039,17.6997708754
 11/17  10:00:00,21.3767231035,0.969005202328,0.0,0.0,3.78894180059,16.6187760998,33.6923014373,18.1693769192,15.5229245181
 11/17  11:00:00,18.3950800198,0.903988821691,0.0,0.0,3.78894180059,13.7021493968,30.3852785973,16.3135849857,14.0716936116
 11/17  12:00:00,18.5088976942,0.870625342247,0.0,0.0,3.78894180059,13.8493305508,26.7248096316,15.3741739697,11.350635662
 11/17  13:00:00,18.1615177953,0.833686661479,0.0,0.0,3.69398621738,13.6338449159,24.2144863472,14.3150815917,9.89940475547
 11/17  14:00:00,17.8373915109,0.78784377498,0.0,0.0,3.78894180059,13.2606059349,21.8205820215,13.0096004458,8.81098157561
 11/17  15:00:00,17.6593688427,0.757002260799,0.0,0.0,3.78894180059,13.1134247809,19.8687457889,12.1461873931,7.72255839574
 11/17  16:00:00,19.0001755244,0.732799489149,0.0,0.0,4.71240779196,13.5549682428,20.3400417201,11.5290601445,8.81098157561
 11/17  17:00:00,28.1544811503,0.651085061068,0.0,0.0,7.18559832057,18.5321311015,19.6278607281,9.36564824602,10.2622124821
 11/17  18:00:00,37.3188029769,0.266317285092,0.0,0.0,8.38069375907,23.3147919321,20.1492496853,6.62176766366,13.5274820217
 11/17  19:00:00,39.3060032488,0.186147423212,0.0,0.0,10.6415932552,23.1212625696,20.475967378,4.59023513324,15.8857322447
 11/17  20:00:00,38.3120706451,0.161492797721,0.0,0.0,12.3080778603,20.4854999863,19.1313077203,3.97119092877,15.1601167915
 11/17  21:00:00,37.8638224431,0.15336548896,0.0,0.0,12.456681583,19.8967753704,17.6628385244,3.77254877608,13.8902897483
 11/17  22:00:00,32.4010715802,0.154115648034,0.0,0.0,9.18739968257,17.702556249,15.1424829518,3.79184728988,11.350635662
 11/17  23:00:00,25.4998881751,0.188244804594,0.0,0.0,5.91811778209,14.0365255879,14.5423350808,4.64293032535,9.89940475547
 11/17  24:00:00,19.6489949802,0.233860681062,0.0,0.0,3.54045821811,10.5176760807,11.335569791,5.78985775497,5.54571203601
 11/18  01:00:00,15.9873139438,0.275435200366,0.0,0.0,2.55330491699,7.80157382632,8.56852800484,6.82974522184,1.738782783
 11/18  02:00:00,15.4147745921,0.291620464653,0.0,0.0,2.55330491699,7.21284921042,8.2421195124,7.22980739523,1.01231211717
 11/18  03:00:00,15.1313830939,0.302591274441,0.0,0.0,2.55330491699,6.91848690247,7.97080387461,7.50394269937,0.466861175239
 11/18  04:00:00,15.011136859,0.329526193483,0.0,0.0,2.55330491699,6.7713057485,8.69234368519,8.22547082449,0.466872860703
 11/18  05:00:00,17.0983138945,0.340209781268,0.0,0.0,3.82705111198,7.57405300124,9.52846740244,8.51587256944,1.01259483299
 11/18  06:00:00,21.6055020471,0.308785471923,0.0,0.0,6.02426329834,9.91545327661,12.9034783596,7.70479364996,5.19868470967
 11/18  07:00:00,26.8970587933,0.282091138043,0.0,0.0,6.51253267309,14.7454349813,24.4591221264,7.06135920106,17.3977629253
 11/18  08:00:00,24.2507670415,0.267196113324,0.0,0.0,6.01364874671,17.9699221805,25.1746779847,6.68417359284,18.4905043918
 11/18  09:00:00,22.0452109077,0.260274734718,0.0,0.0,3.66783283761,18.1171033345,24.2584834064,6.49619804413,17.7622853623
 11/18  10:00:00,19.1726519993,0.211347666813,0.0,0.0,3.10526160149,15.8560427302,20.8466199623,5.26899526822,15.5776246941
 11/18  11:00:00,16.2333160519,0.188638422519,0.0,0.0,3.10526160149,12.9394160272,18.8255910123,4.70440676529,14.121184247
 11/18  12:00:00,16.4916969936,0.161036380405,0.13880182997,0.0,3.10526160149,13.0865971812,14.4009057189,3.0105473101,11.3903584088
 11/18  13:00:00,16.5052848442,0.174421093923,0.286186121113,0.0,3.10526160149,12.9394160272,12.2282764424,2.29435848065,9.93391796174
 11/18  14:00:00,16.1012225883,0.176038430918,0.32204999017,0.0,3.10526160149,12.4978725653,10.8962771888,2.05468956236,8.84158762645
 11/18  15:00:00,15.9134509027,0.153937074764,0.303560814741,0.0,3.10526160149,12.3506914113,9.37197990151,1.62272261035,7.74925729116
 11/18  16:00:00,17.1948855366,0.129956307987,0.243966762141,0.0,4.02872759285,12.7922348732,10.285436184,1.4438485575,8.84158762645
 11/18  17:00:00,26.3498556755,0.115048340507,0.177824814489,0.0,6.50191812146,17.7693977319,11.8297445965,1.53171652299,10.2980280735
 11/18  18:00:00,37.1503413423,0.112819118196,0.178565894697,0.0,8.38069375907,23.1212625696,15.0088969,1.43387782066,13.5750190794
 11/18  19:00:00,39.4141640287,0.123786450558,0.170521752525,0.0,10.6415932552,23.1212625696,17.6831315834,1.74139677757,15.9417348058
 11/18  20:00:00,38.4268397038,0.141800449286,0.134461407087,0.0,12.3080778603,20.4854999863,17.7135740716,2.50005948928,15.2135145823
 11/18  21:00:00,37.9880279746,0.174022754202,0.103548266203,0.0,12.456681583,19.8967753704,17.5329668895,3.59383769832,13.9391291911
 11/18  22:00:00,32.539197142,0.228880901983,0.0633603078046,0.0,9.18739968257,17.702556249,16.7736242991,5.38326589028,11.3903584088
 11/18  23:00:00,25.6182270269,0.302616505802,0.00396715065747,0.0,5.91811778209,14.0365255879,17.7896382713,7.8557203096,9.93391796174
 11/18  24:00:00,19.8304365318,0.415302232708,0.0,0.0,3.54045821811,10.5176760807,16.5278800396,10.963283419,5.56459662058
 11/19  01:00:00,16.2928889951,0.58101025171,0.0,0.0,2.55330491699,7.80157382632,17.4385802902,15.6945932701,1.74398702017
 11/19  02:00:00,15.8412205285,0.718066401028,0.0,0.0,2.55330491699,7.21284921042,20.7520989691,19.7371843327,1.01491463641
 11/19  03:00:00,15.6320868785,0.803295059028,0.0,0.0,2.55330491699,6.91848690247,22.6808617382,22.2133499137,0.467511824552
 11/19  04:00:00,15.5682808662,0.886670200737,0.0,0.0,2.55330491699,6.7713057485,25.1526333937,24.6851098787,0.467523515007
 11/19  05:00:00,17.6897872038,0.931683090572,0.0,0.0,3.82705111198,7.57405300124,26.9753324449,25.9601349662,1.01519747871
 11/19  06:00:00,22.2041064082,0.907389832993,0.0,0.0,6.02426329834,9.91545327661,30.303488382,25.087236689,5.21625169307
 11/19  07:00:00,27.4401261269,0.825158471655,0.0,0.0,6.51253267309,14.7454349813,39.9617666177,22.502855175,17.4589114427
 11/19  08:00:00,24.7431096674,0.759538739241,0.0,0.0,6.01364874671,17.9699221805,39.0293859834,20.4738319607,18.5555540227
 11/19  09:00:00,22.3886835281,0.603747355071,0.0,0.0,3.66783283761,18.1171033345,33.7203943315,15.8956613371,17.8247329944
 11/19  10:00:00,19.4681719817,0.444592704195,0.0622749450361,0.0,3.10526160149,15.8560427302,26.4828057686,10.8505393965,15.6322663721
 11/19  11:00:00,16.6641898069,0.357756709211,0.261755468288,0.0,3.10526160149,12.9394160272,21.1595721669,6.98895021113,14.1706219557
 11/19  12:00:00,16.9666343149,0.312596294668,0.462179236973,0.0,3.10526160149,13.0865971812,15.8578685075,4.4278298325,11.430038675
 11/19  13:00:00,17.0985809755,0.329651447071,0.724251899256,0.0,3.10526160149,12.9394160272,13.0596651994,3.09127094078,9.9683942586
 11/19  14:00:00,16.8763720313,0.338758277593,0.93447958653,0.0,3.10526160149,12.4978725653,10.8457868181,1.97362587181,8.87216094631
 11/19  15:00:00,16.7979724799,0.32534130795,1.01667815879,0.0,3.10526160149,12.3506914113,8.90543807693,1.12951044292,7.77592763401
 11/19  16:00:00,18.0365670407,0.281380081424,0.934224492731,0.0,4.02872759285,12.7922348732,9.48022529004,0.608064343734,8.87216094631
 11/19  17:00:00,26.9070861362,0.218378302825,0.631725312795,0.0,6.50191812146,17.7693977319,11.2354591937,0.901653830976,10.3338053627
 11/19  18:00:00,37.5281585401,0.185670085201,0.483532125531,0.0,8.38069375907,23.1212625696,14.5798738331,0.957368533492,13.6225052996
 11/19  19:00:00,39.8235843979,0.18558292559,0.518145646668,0.0,10.6415932552,23.1212625696,16.6791055537,0.681428077505,15.9976774762
 11/19  20:00:00,38.752253634,0.171969260077,0.429706526492,0.0,12.3080778603,20.4854999863,16.2582274417,0.991372173718,15.266855268
 11/19  21:00:00,38.1871191805,0.160494885458,0.316167340853,0.0,12.456681583,19.8967753704,15.5239746268,1.53605822307,13.9879164037
 11/19  22:00:00,32.6455258184,0.173427281402,0.225142604867,0.0,9.18739968257,17.702556249,13.9902586852,2.56022001023,11.430038675
 11/19  23:00:00,25.6745535425,0.231211929062,0.131698242914,0.0,5.91811778209,14.0365255879,14.8059521818,4.83755792322,9.9683942586
 11/19  24:00:00,19.7863795809,0.318875402317,0.0523698794297,0.0,3.54045821811,10.5176760807,13.4446525208,7.86119151136,5.58346100942
 11/20  01:00:00,16.1264342481,0.413297297297,0.00125820740975,0.0,2.55330491699,7.80157382632,12.6313888731,10.8822039179,1.74918495515
 11/20  02:00:00,15.581777746,0.458623618582,0.0,0.0,2.55330491699,7.21284921042,13.0481554326,12.0306415595,1.01751387311
 11/20  03:00:00,15.3258346527,0.497042833215,0.0,0.0,2.55330491699,6.91848690247,13.4660168683,12.9978552253,0.468161642936
 11/20  04:00:00,15.1791049824,0.497494316937,0.0,0.0,2.55330491699,6.7713057485,13.3403777441,12.8722044093,0.468173334762
 11/20  05:00:00,17.2057382791,0.447634165828,0.0,0.0,3.82705111198,7.57405300124,12.3761596243,11.35836287,1.01779675429
 11/20  06:00:00,21.7015745956,0.404858020435,0.0,0.0,6.02426329834,9.91545327661,15.4044824567,10.170687265,5.23379519164
 11/20  07:00:00,27.0009252556,0.363569613849,0.0223879864556,0.0,6.51253267309,14.7454349813,26.4414321841,8.92145568945,17.5199764947
 11/20  08:00:00,25.4717899227,0.333050371701,0.0688059270859,0.0,6.01364874671,18.163451543,26.3938942259,7.77337947645,18.6205147495
 11/20  09:00:00,23.9987035678,0.564170887546,0.203182938523,0.0,4.35151303671,18.8798367041,23.4744655847,5.58737030629,17.8870952784
 11/20  10:00:00,21.4246074388,0.532990037516,0.483899500068,0.0,3.78894180059,16.6187760998,18.6484113901,2.96157801949,15.6868333706
 11/20  11:00:00,18.8488296622,0.536778444603,0.82096001951,0.0,3.78894180059,13.7021493968,15.5913491757,1.37135707847,14.2199920972
 11/20  12:00:00,19.0424645521,0.502527487399,0.901664712773,0.0,3.78894180059,13.8493305508,11.9041226888,0.434457979174,11.4696647096
 11/20  13:00:00,19.7338788893,0.662779330117,1.74326842541,0.0,3.69398621738,13.6338449159,10.0087561638,0.00593272758495,10.0028234362
 11/20  14:00:00,20.0835476754,0.757954323879,2.27604561566,0.0,3.78894180059,13.2606059349,8.90269248118,0.0,8.90269248118
 11/20  15:00:00,19.9224754989,0.758302578869,2.26180633814,0.0,3.78894180059,13.1134247809,7.80256152614,0.0,7.80256152614
 11/20  16:00:00,20.9453579788,0.711225350732,1.96675659281,0.0,4.71240779196,13.5549682428,8.90269248118,0.0,8.90269248118
 11/20  17:00:00,29.5458379234,0.610115584971,1.43232624918,0.0,7.18559832057,18.5321311015,10.3695337546,0.0,10.3695337546
 11/20  18:00:00,38.3471276319,0.283023299533,1.01161864058,0.0,8.38069375907,23.3147919321,13.6699266197,0.0,13.6699266197
 11/20  19:00:00,40.2347538875,0.256108330781,0.858789731142,0.0,10.6415932552,23.1212625696,16.053543689,0.0,16.053543689
 11/20  20:00:00,38.9465508526,0.193371637946,0.602601367318,0.0,12.3080778603,20.4854999863,15.3728350754,0.0527120231433,15.3201230523
 11/20  21:00:00,38.2916006181,0.159730972747,0.421412691165,0.0,12.456681583,19.8967753704,14.5542064067,0.517569468641,14.0366369381
 11/20  22:00:00,32.6610997881,0.153936350589,0.260207505322,0.0,9.18739968257,17.702556249,13.1489613551,1.67929664546,11.4696647096
 11/20  23:00:00,25.6520359817,0.192747128672,0.147645482543,0.0,5.91811778209,14.0365255879,13.7081304458,3.70530700961,10.0028234362
 11/20  24:00:00,19.7575219994,0.275358951905,0.0670287483862,0.0,3.54045821811,10.5176760807,12.2700296676,6.66773005159,5.60229961605
 11/21  01:00:00,16.1111295791,0.39499828694,0.00425254877994,0.0,2.55330491699,7.80157382632,12.3615491937,10.6071741431,1.75437505068
 11/21  02:00:00,15.6111028222,0.487948694774,0.0,0.0,2.55330491699,7.21284921042,14.224079498,13.2039704401,1.02010905787
 11/21  03:00:00,15.3824957497,0.553703930271,0.0,0.0,2.55330491699,6.91848690247,15.4454396567,14.9766292187,0.468810437988
 11/21  04:00:00,15.2889525073,0.607341841823,0.0,0.0,2.55330491699,6.7713057485,16.8907015861,16.4218794585,0.468822127553
 11/21  05:00:00,17.425557048,0.667452934737,0.0,0.0,3.82705111198,7.57405300124,19.1556185727,18.1352266827,1.02039188998
 11/21  06:00:00,21.986097557,0.689380981793,0.0,0.0,6.02426329834,9.91545327661,24.009098189,18.7577881803,5.25131000866
 11/21  07:00:00,27.3019164549,0.686948799654,0.0,0.0,6.51253267309,14.7454349813,36.2897575681,18.7088175717,17.5809399964
 11/21  08:00:00,25.7800480847,0.710114460763,0.0,0.0,6.01364874671,18.163451543,38.1017562333,19.4163888986,18.6853673346
 11/21  09:00:00,24.1941407567,0.962791014966,0.0,0.0,4.35151303671,18.8798367041,36.5812491435,18.6318953971,17.9493537464
 11/21  10:00:00,21.3331549924,0.925437091197,0.0,0.0,3.78894180059,16.6187760998,33.117004424,17.3756948939,15.7413095301
 11/21  11:00:00,18.3518807414,0.860789543278,0.0,0.0,3.78894180059,13.7021493968,29.6726916253,15.4034115743,14.269280051
 11/21  12:00:00,18.4384474713,0.800175119417,0.0,0.0,3.78894180059,13.8493305508,25.0669836927,13.5577589149,11.5092247778
 11/21  13:00:00,18.0938768804,0.753511909182,0.0125338373905,0.0,3.69398621738,13.6338449159,22.1793019168,12.1421066181,10.0371952987
 11/21  14:00:00,17.8619360416,0.709939981879,0.102448323824,0.0,3.78894180059,13.2606059349,19.1546350569,10.2214618674,8.93317318945
 11/21  15:00:00,17.7269762474,0.689101951138,0.135507714366,0.0,3.78894180059,13.1134247809,17.2533214231,9.42417034292,7.82915108016
 11/21  16:00:00,19.0084396408,0.691191168111,0.0498724374298,0.0,4.71240779196,13.5549682428,19.1535913513,10.2204181618,8.93317318945
 11/21  17:00:00,28.2444068183,0.703143593813,0.0378671352715,0.0,7.18559832057,18.5321311015,21.114919673,10.7097170045,10.4052026685
 11/21  18:00:00,37.5361991922,0.421237128515,0.0624763718367,0.0,8.38069375907,23.3147919321,24.1282829238,10.4110139275,13.7172689964
 11/21  19:00:00,39.6261874989,0.422150475965,0.0841811972967,0.0,10.6415932552,23.1212625696,26.3907611629,10.2814442631,16.1093168998
 11/21  20:00:00,38.6569535546,0.417942204871,0.0884335023378,0.0,12.3080778603,20.4854999863,25.4643572647,10.0910551044,15.3733021603
 11/21  21:00:00,38.2152691636,0.417407204707,0.0874050047391,0.0,12.456681583,19.8967753704,24.1246144095,10.0393380433,14.0852763661
 11/21  22:00:00,32.7558815514,0.441765273205,0.067160346025,0.0,9.18739968257,17.702556249,22.3760682646,10.8668434868,11.5092247778
 11/21  23:00:00,25.8150799328,0.485228586359,0.0182079759622,0.0,5.91811778209,14.0365255879,22.50545774,12.4682624413,10.0371952987
 11/21  24:00:00,19.9864173117,0.571283012597,0.0,0.0,3.54045821811,10.5176760807,20.6636882298,15.0425813682,5.62110686158
 11/22  01:00:00,16.378547424,0.666668680642,0.0,0.0,2.55330491699,7.80157382632,19.4865978438,17.7270420721,1.75955577173
 11/22  02:00:00,15.8623850818,0.739230954389,0.0,0.0,2.55330491699,7.21284921042,20.8731027063,19.8504032839,1.02269942244
 11/22  03:00:00,15.6226166771,0.793824857663,0.0,0.0,2.55330491699,6.91848690247,21.9185048374,21.4490468198,0.469458017611
 11/22  04:00:00,15.5040249709,0.822414305386,0.0,0.0,2.55330491699,6.7713057485,22.7162921487,22.2468224474,0.469469701267
 11/22  05:00:00,17.5927286959,0.834624582683,0.0,0.0,3.82705111198,7.57405300124,23.601216126,22.5782340088,1.02298211722
 11/22  06:00:00,22.1041355505,0.807418975343,0.0,0.0,6.02426329834,9.91545327661,27.0514874176,21.7826964616,5.26879095596
 11/22  07:00:00,27.3584983795,0.743530724176,0.0,0.0,6.51253267309,14.7454349813,37.5828383375,19.9410544443,17.6417838932
 11/22  08:00:00,25.7987494233,0.728815799323,0.0,0.0,6.01364874671,18.163451543,38.2949267254,19.5448341527,18.7500925727
 11/22  09:00:00,24.3010940919,1.06974435015,0.0,0.0,4.35151303671,18.8798367041,39.4700158602,21.4585258991,18.0114899611
 11/22  10:00:00,21.5191308955,1.11141299424,0.0,0.0,3.78894180059,16.6187760998,38.4008722578,22.6051935399,15.7956787179
 11/22  11:00:00,18.5999731862,1.10888198814,0.0,0.0,3.78894180059,13.7021493968,36.8589771846,22.5405059636,14.318471221
 11/22  12:00:00,18.7378293543,1.09955700234,0.0,0.0,3.78894180059,13.8493305508,33.8429365932,22.294229429,11.5487071642
 11/22  13:00:00,18.4077030217,1.07987188785,0.0,0.0,3.69398621738,13.6338449159,31.7300135589,21.6585138917,10.0714996672
 11/22  14:00:00,18.1187071117,1.06915937583,0.0,0.0,3.78894180059,13.2606059349,30.2687897213,21.3051956767,8.96359404454
 11/22  15:00:00,17.9804609262,1.07809434429,0.0,0.0,3.78894180059,13.1134247809,29.4273596376,21.5716712158,7.85568842183
 11/22  16:00:00,19.3269586058,1.0595825706,0.0,0.0,4.71240779196,13.5549682428,30.0174246533,21.0538306087,8.96359404454
 11/22  17:00:00,28.5309710568,1.02757496755,0.0,0.0,7.18559832057,18.5321311015,30.6776478009,20.2368462594,10.4408015415
 11/22  18:00:00,37.7187908601,0.666305168317,0.0,0.0,8.38069375907,23.3147919321,31.6940033728,17.9294849632,13.7645184096
 11/22  19:00:00,39.7206620778,0.600806252207,0.0,0.0,10.6415932552,23.1212625696,32.2464157244,16.0814351322,16.1649805921
 11/22  20:00:00,38.7604765612,0.609898713827,0.0,0.0,12.3080778603,20.4854999863,31.7872226425,16.3608457989,15.4263768437
 11/22  21:00:00,38.3310126055,0.620555651351,0.0,0.0,12.456681583,19.8967753704,30.7799900774,16.6461697935,14.1338202838
 11/22  22:00:00,32.8921951292,0.645239197039,0.0,0.0,9.18739968257,17.702556249,28.8557681999,17.3070610357,11.5487071642
 11/22  23:00:00,26.0428531526,0.73120978211,0.0,0.0,5.91811778209,14.0365255879,29.8427309457,19.7712312785,10.0714996672
 11/22  24:00:00,20.2392996193,0.82416532019,0.0,0.0,3.54045821811,10.5176760807,28.055728925,22.4158517485,5.63987717642
 11/23  01:00:00,16.6285605564,0.916681813022,0.0,0.0,2.55330491699,7.80157382632,26.7694032524,25.0046776664,1.76472558602
 11/23  02:00:00,16.0827467934,0.959592665916,0.0,0.0,2.55330491699,7.21284921042,27.2104568694,26.1851726694,1.02528420002
 11/23  03:00:00,15.8220355019,0.99324368246,0.0,0.0,2.55330491699,6.91848690247,27.5943100768,27.1242058868,0.470104190061
 11/23  04:00:00,15.6962330508,1.01462238526,0.0,0.0,2.55330491699,6.7713057485,28.1895620588,27.7194461946,0.470115864151
 11/23  05:00:00,17.7724874589,1.01438334561,0.0,0.0,3.82705111198,7.57405300124,28.7305407888,27.7049741199,1.02556666893
 11/23  06:00:00,22.2653558153,0.968639240099,0.0,0.0,6.02426329834,9.91545327661,31.6811320684,26.394899213,5.2862328554
 11/23  07:00:00,27.5208445482,0.905876892952,0.0,0.0,6.51253267309,14.7454349813,42.4124103393,24.7099201736,17.7024901657
 11/23  08:00:00,25.7794655188,0.903061257269,0.0,0.0,6.01364874671,17.9699221805,43.5414944463,24.7268231505,18.8146712958
 11/23  09:00:00,22.7628439357,0.977907762665,0.0,0.0,3.66783283761,18.1171033345,44.996356556,26.9228710346,18.0734855214
 11/23  10:00:00,19.9839616653,1.0226573328,0.0,0.0,3.10526160149,15.8560427302,44.0953357802,28.2454109471,15.8499248331
 11/23  11:00:00,17.1005786324,1.05590100301,0.0,0.0,3.10526160149,12.9394160272,43.6935058815,29.325954842,14.3675510395
 11/23  12:00:00,17.3134133987,1.12155461543,0.0,0.0,3.10526160149,13.0865971812,43.0321512278,31.4440510513,11.5881001765
 11/23  13:00:00,17.2051505396,1.16047291043,0.0,0.0,3.10526160149,12.9394160272,42.7780998926,32.6723735098,10.1057263828
 11/23  14:00:00,16.8262572955,1.22312312827,0.0,0.0,3.10526160149,12.4978725653,43.6448898316,34.650943794,8.99394603759
 11/23  15:00:00,16.7329329124,1.2769798992,0.0,0.0,3.10526160149,12.3506914113,44.2107125248,36.3285468324,7.88216569237
 11/23  16:00:00,18.1243752777,1.30341281118,0.0,0.0,4.02872759285,12.7922348732,46.247399437,37.2534533994,8.99394603759
 11/23  17:00:00,27.3354608861,1.27847836559,0.0,0.0,6.50191812146,17.7693977319,47.0540485194,36.5777286881,10.4763198312
 11/23  18:00:00,38.0472722906,1.18831596125,0.0,0.0,8.38069375907,23.1212625696,47.7693858193,33.9577249524,13.8116608669
 11/23  19:00:00,40.2743538522,1.15449802653,0.0,0.0,10.6415932552,23.1212625696,49.3401226071,33.1196043256,16.2205182816
 11/23  20:00:00,39.3714395382,1.2208616908,0.0,0.0,12.3080778603,20.4854999863,50.8421374693,35.3628060846,15.4793313847
 11/23  21:00:00,38.9802196231,1.26976266891,0.0,0.0,12.456681583,19.8967753704,51.1204773698,36.9382230545,14.1822543153
 11/23  22:00:00,33.6037817265,1.35682579435,0.0,0.0,9.18739968257,17.702556249,51.3208245873,39.7327244108,11.5881001765
 11/23  23:00:00,26.8192287678,1.50758539736,0.0,0.0,5.91811778209,14.0365255879,54.6196008505,44.5138744677,10.1057263828
 11/23  24:00:00,21.0780456695,1.66291137043,0.0,0.0,3.54045821811,10.5176760807,55.1006041135,49.4419991116,5.65860500192
 11/24  01:00:00,17.5543885331,1.84250978975,0.0,0.0,2.55330491699,7.80157382632,57.1292067445,55.35932378,1.76988296446
 11/24  02:00:00,17.1310070244,2.00785289697,0.0,0.0,2.55330491699,7.21284921042,62.1457526402,61.1178900147,1.02786262545
 11/24  03:00:00,16.9413603509,2.11256853141,0.0,0.0,2.55330491699,6.91848690247,65.1660213651,64.6952726011,0.470748764014
 11/24  04:00:00,16.8842002644,2.20258959892,0.0,0.0,2.55330491699,6.7713057485,68.3757644485,67.9050040236,0.47076042487
 11/24  05:00:00,19.0590501667,2.3009460534,0.0,0.0,3.82705111198,7.57405300124,72.6552304865,71.6270857068,1.02814477969
 11/24  06:00:00,23.5915932522,2.29487667703,0.0,0.0,6.02426329834,9.91545327661,76.8718179486,71.5681874082,5.30363054045
 11/24  07:00:00,28.8155251187,2.2005574634,0.0,0.0,6.51253267309,14.7454349813,86.0960305379,68.3329897026,17.7630408353
 11/24  08:00:00,27.2203134279,2.1503798039,0.0,0.0,6.01364874671,18.163451543,85.1253493892,66.2462650095,18.8790843797
 11/24  09:00:00,25.4616715477,2.23032180594,0.0,0.0,4.35151303671,18.8798367041,79.2279253153,61.0926032473,18.135322068
 11/24  10:00:00,22.468183159,2.06046525777,0.0,0.0,3.78894180059,16.6187760998,70.3400786744,54.436046863,15.9040318114
 11/24  11:00:00,19.3454279983,1.85433680021,0.0,0.0,3.78894180059,13.7021493968,61.5095540741,47.0930491019,14.4165049722
 11/24  12:00:00,19.2420002582,1.60372790622,0.0,0.0,3.78894180059,13.8493305508,50.2000555912,38.5726634425,11.6273921487
 11/24  13:00:00,18.7775645973,1.44973346352,0.0,0.0,3.69398621738,13.6338449159,43.9351652758,33.7952999662,10.1398653095
 11/24  14:00:00,18.4081570407,1.35860930477,0.0,0.0,3.78894180059,13.2606059349,40.0892071544,31.0649869742,9.02422018016
 11/24  15:00:00,18.1771929659,1.27482638401,0.0,0.0,3.78894180059,13.1134247809,36.4833285694,28.5747535187,7.90857505078
 11/24  16:00:00,19.5083614467,1.24098541145,0.0,0.0,4.71240779196,13.5549682428,36.6044613155,27.5802411353,9.02422018016
 11/24  17:00:00,28.7985815792,1.29518548992,0.0,0.0,7.18559832057,18.5321311015,39.8884269349,29.3766799156,10.5117470193
 11/24  18:00:00,38.1076081231,1.05512243131,0.0,0.0,8.38069375907,23.3147919321,44.6401593452,30.7814769377,13.8586824075
 11/24  19:00:00,40.1462316066,1.02637578098,0.0,0.0,10.6415932552,23.1212625696,46.1779437366,29.9020302154,16.2759135212
 11/24  20:00:00,39.1950888049,1.04451095747,0.0,0.0,12.3080778603,20.4854999863,45.7988391556,30.2666890541,15.5321501016
 11/24  21:00:00,38.7690167437,1.05855978948,0.0,0.0,12.456681583,19.8967753704,44.6197027743,30.389138657,14.2305641173
 11/24  22:00:00,33.3679320108,1.12097607865,0.0,0.0,9.18739968257,17.702556249,43.7322905851,32.1048984364,11.6273921487
 11/24  23:00:00,26.589071489,1.27742811851,0.0,0.0,5.91811778209,14.0365255879,46.9820715868,36.8422062772,10.1398653095
 11/24  24:00:00,20.8210950186,1.40596071948,0.0,0.0,3.54045821811,10.5176760807,46.2465198872,40.5692350951,5.67728479202
 11/25  01:00:00,17.226824396,1.51494565258,0.0,0.0,2.55330491699,7.80157382632,45.5029897763,43.7279633947,1.77502638158
 11/25  02:00:00,16.7368788836,1.61372475612,0.0,0.0,2.55330491699,7.21284921042,47.9379755294,46.907541594,1.03043393543
 11/25  03:00:00,16.479715018,1.65092319851,0.0,0.0,2.55330491699,6.91848690247,48.4173497832,47.9459582346,0.471391548616
 11/25  04:00:00,16.3054354565,1.62382479105,0.0,0.0,2.55330491699,6.7713057485,47.1867930611,46.7153898686,0.47140319256
 11/25  05:00:00,18.3614408593,1.603336746,0.0,0.0,3.82705111198,7.57405300124,46.9502756347,45.9195599487,1.03071568599
 11/25  06:00:00,22.8439084107,1.54719183554,0.0,0.0,6.02426329834,9.91545327661,49.5352795897,44.214300732,5.32097885771
 11/25  07:00:00,28.0457255798,1.4307579245,0.0,0.0,6.51253267309,14.7454349813,58.5230927613,40.6996747915,17.8234179698
 11/25  08:00:00,26.2355538035,1.35914954199,0.0,0.0,6.01364874671,17.9699221805,57.3692292972,38.4259165482,18.943312749
 11/25  09:00:00,23.1919103568,1.40697418376,0.0,0.0,3.66783283761,18.1171033345,58.0388433845,39.841862096,18.1969812885
 11/25  10:00:00,20.1532273362,1.19192300367,0.0,0.0,3.10526160149,15.8560427302,49.4409013231,33.4829176938,15.9579836293
 11/25  11:00:00,17.0066029904,0.961925361042,0.0,0.0,3.10526160149,12.9394160272,41.0497714451,26.5844529234,14.4653185217
 11/25  12:00:00,16.9818946192,0.790035835939,0.0,0.0,3.10526160149,13.0865971812,33.1034667277,21.4368952826,11.6665714451
 11/25  13:00:00,16.6887578103,0.64408018108,0.0,0.0,3.10526160149,12.9394160272,27.4337283376,17.2598220001,10.1739063375
 11/25  14:00:00,16.1713907353,0.568256568131,0.0,0.0,3.10526160149,12.4978725653,24.2287526326,15.1743451257,9.05440750685
 11/25  15:00:00,16.0047944074,0.54884139425,0.0,0.0,3.10526160149,12.3506914113,22.596438587,14.6615299108,7.93490867619
 11/25  16:00:00,17.3503629298,0.529400463242,0.0,0.0,4.02872759285,12.7922348732,23.2826877309,14.2282802241,9.05440750685
 11/25  17:00:00,26.6517752611,0.594792740533,0.0,0.0,6.50191812146,17.7693977319,26.8311036996,16.2840310852,10.5470726144
 11/25  18:00:00,37.4423635829,0.583407253458,0.0,0.0,8.38069375907,23.1212625696,29.9479957068,16.0424266004,13.9055691064
 11/25  19:00:00,39.6679915874,0.548135761745,0.0,0.0,10.6415932552,23.1212625696,31.3489407038,15.0177907976,16.3311499061
 11/25  20:00:00,38.7290262075,0.578448360121,0.0,0.0,12.3080778603,20.4854999863,31.427754322,15.8429369697,15.5848173524
 11/25  21:00:00,38.3590972054,0.648640251226,0.0,0.0,12.456681583,19.8967753704,32.1566447384,17.8779093552,14.2787353833
 11/25  22:00:00,33.0004482013,0.753492269099,0.0,0.0,9.18739968257,17.702556249,32.6603339975,20.9937625524,11.6665714451
 11/25  23:00:00,26.2780111958,0.966367825279,0.0,0.0,5.91811778209,14.0365255879,37.6420285426,27.4681222051,10.1739063375
 11/25  24:00:00,20.5425055984,1.12737129929,0.0,0.0,3.54045821811,10.5176760807,37.9096886739,32.2137776591,5.69591101486
 11/26  01:00:00,17.0045213837,1.29264264031,0.0,0.0,2.55330491699,7.80157382632,38.9531975307,37.1730432147,1.78015431598
 11/26  02:00:00,16.6357168094,1.51256268191,0.0,0.0,2.55330491699,7.21284921042,45.509150594,44.4761532253,1.03299736876
 11/26  03:00:00,16.4165175105,1.58772569103,0.0,0.0,2.55330491699,6.91848690247,47.1746451992,46.7026128456,0.47203235354
 11/26  04:00:00,16.310803866,1.62919320045,0.0,0.0,2.55330491699,6.7713057485,48.2775787633,47.8055347864,0.47204397689
 11/26  05:00:00,18.481865691,1.72376157771,0.0,0.0,3.82705111198,7.57405300124,52.0614868098,51.0282081834,1.03327862645
 11/26  06:00:00,23.0325534769,1.73583690167,0.0,0.0,6.02426329834,9.91545327661,56.7882823597,51.4500096913,5.33827266842
 11/26  07:00:00,28.2748551711,1.65988751585,0.0,0.0,6.51253267309,14.7454349813,66.848509094,48.9649054059,17.8836036881
 11/26  08:00:00,26.4057385983,1.52933433675,0.0,0.0,6.01364874671,17.9699221805,63.5541549785,44.5468175954,19.0073373831
 11/26  09:00:00,23.1484288885,1.36349271543,0.0,0.0,3.66783283761,18.1171033345,57.1353699442,38.8769250211,18.2584449232
 11/26  10:00:00,20.2016948654,1.24039053291,0.0,0.0,3.10526160149,15.8560427302,50.6067436173,34.5949793078,16.0117643095
 11/26  11:00:00,17.1812072863,1.13652965687,0.0,0.0,3.10526160149,12.9394160272,45.77185432,31.2578770876,14.5139772324
 11/26  12:00:00,17.1708127056,0.978953922335,0.0,0.0,3.10526160149,13.0865971812,38.1878951233,26.4822686604,11.7056264629
 11/26  13:00:00,16.959959417,0.915281787803,0.0,0.0,3.10526160149,12.9394160272,34.7912201631,24.5833807774,10.2078393858
 11/26  14:00:00,16.4164846788,0.813350511556,0.0,0.0,3.10526160149,12.4978725653,30.8002535485,21.7157544705,9.08449907796
 11/26  15:00:00,16.2120065923,0.756053579166,0.0,0.0,3.10526160149,12.3506914113,28.0358442645,20.0746854944,7.96115877013
 11/26  16:00:00,17.5722213313,0.751258864794,0.0,0.0,4.02872759285,12.7922348732,29.0585866701,19.9740875921,9.08449907796
 11/26  17:00:00,26.7588962462,0.701913725622,0.0,0.0,6.50191812146,17.7693977319,29.2893829512,18.7070967961,10.5822861551
 11/26  18:00:00,37.4389219369,0.579965607454,0.0,0.0,8.38069375907,23.1212625696,29.2799721856,15.3276651071,13.9523070785
 11/26  19:00:00,39.6062573596,0.486401534002,0.0,0.0,10.6415932552,23.1212625696,29.1310257067,12.7448146279,16.3862110788
 11/26  20:00:00,38.6342724841,0.483694636681,0.0,0.0,12.3080778603,20.4854999863,28.3155000451,12.6781825048,15.6373175403
 11/26  21:00:00,38.2035409921,0.493084037973,0.0,0.0,12.456681583,19.8967753704,27.2582919918,12.931538144,14.3267538478
 11/26  22:00:00,32.7729602411,0.526004308974,0.0,0.0,9.18739968257,17.702556249,25.5324862369,13.826859774,11.7056264629
 11/26  23:00:00,25.93392739,0.622284019522,0.0,0.0,5.91811778209,14.0365255879,26.698701641,16.4908622552,10.2078393858
 11/26  24:00:00,20.1453265435,0.730192244401,0.0,0.0,3.54045821811,10.5176760807,25.22224936,19.5077712055,5.71447815448
 11/27  01:00:00,16.6521982307,0.940319487353,0.0,0.0,2.55330491699,7.80157382632,27.5720444877,25.7867792369,1.78526525081
 11/27  02:00:00,16.1941430277,1.07098890024,0.0,0.0,2.55330491699,7.21284921042,30.8377097125,29.8021575459,1.03555216657
 11/27  03:00:00,15.9759683165,1.14717649708,0.0,0.0,2.55330491699,6.91848690247,32.6048230727,32.1321520836,0.472670989046
 11/27  04:00:00,15.9023667789,1.22075611342,0.0,0.0,2.55330491699,6.7713057485,34.8097001751,34.337017587,0.472682588112
 11/27  05:00:00,18.0437535338,1.28564942054,0.0,0.0,3.82705111198,7.57405300124,37.3803578436,36.3445250016,1.03583284205
 11/27  06:00:00,22.5843617016,1.28764512635,0.0,0.0,6.02426329834,9.91545327661,41.7944400242,36.4389331742,5.35550684999
 11/27  07:00:00,27.8192116664,1.20424401113,0.0,0.0,6.51253267309,14.7454349813,51.8176256433,33.8740454774,17.943580166
 11/27  08:00:00,26.2361481759,1.16621455189,0.0,0.0,6.01364874671,18.163451543,51.9693379145,32.8981985928,19.0711393217
 11/27  09:00:00,24.6024355356,1.37108579387,0.0,0.0,4.35151303671,18.8798367041,49.6277324378,31.3080376677,18.3196947701
 11/27  10:00:00,21.6420104299,1.23429252865,0.0,0.0,3.78894180059,16.6187760998,42.7971047761,26.7317468505,16.0653579256
 11/27  11:00:00,18.5772108763,1.0861196782,0.0,0.0,3.78894180059,13.7021493968,36.8484836226,22.2860169281,14.5624666946
 11/27  12:00:00,18.5745137911,0.936241439198,0.0,0.0,3.78894180059,13.8493305508,29.5759200802,17.8313744437,11.7445456364
 11/27  13:00:00,18.1416032822,0.813772148358,0.0,0.0,3.69398621738,13.6338449159,24.5916955817,14.3500411763,10.2416544054
 11/27  14:00:00,17.7927949215,0.743247185601,0.0,0.0,3.78894180059,13.2606059349,21.5630430424,12.4485570603,9.11448598216
 11/27  15:00:00,17.6012642567,0.698897674802,0.0,0.0,3.78894180059,13.1134247809,19.2757632916,11.2884457327,7.9873175589
 11/27  16:00:00,18.9657636225,0.698387587244,0.0,0.0,4.71240779196,13.5549682428,20.4352374302,11.320751448,9.11448598216
 11/27  17:00:00,29.1813145812,0.785085158577,0.0,0.0,7.18559832057,18.5321311015,24.4836180744,13.8662408612,10.6173772132
 11/27  18:00:00,37.551588287,0.499102595156,0.0,0.0,8.38069375907,23.3147919321,27.6177845223,13.6189020394,13.9988824829
 11/27  19:00:00,39.6032054931,0.483349667471,0.0,0.0,10.6415932552,23.1212625696,29.5915353781,13.1504546448,16.4410807333
 11/27  20:00:00,38.7144630765,0.563885229095,0.0,0.0,12.3080778603,20.4854999863,31.1946667439,15.505031626,15.6896351178
 11/27  21:00:00,38.3352958368,0.624838882673,0.0,0.0,12.456681583,19.8967753704,31.6300979836,17.255492693,14.3746052907
 11/27  22:00:00,32.9283886326,0.681432700447,0.0,0.0,9.18739968257,17.702556249,30.5738804167,18.8293347803,11.7445456364
 11/27  23:00:00,26.1026634414,0.791020070933,0.0,0.0,5.91811778209,14.0365255879,32.1987665451,21.9571121397,10.2416544054
 11/27  24:00:00,20.3570556698,0.941921370696,0.0,0.0,3.54045821811,10.5176760807,32.1506286901,26.4176479777,5.73298071239
 11/28  01:00:00,16.8432831542,1.13140441082,0.0,0.0,2.55330491699,7.80157382632,33.9314065567,32.1410488826,1.7903576742
 11/28  02:00:00,16.363614855,1.24046072755,0.0,0.0,2.55330491699,7.21284921042,36.4663010559,35.4282034834,1.03809757252
 11/28  03:00:00,16.1236923594,1.29490053995,0.0,0.0,2.55330491699,6.91848690247,37.4688538602,36.9955465941,0.473307266034
 11/28  04:00:00,16.0185593219,1.33694865641,0.0,0.0,2.55330491699,6.7713057485,38.682430745,38.2091119079,0.473318837122
 11/28  05:00:00,18.1568233632,1.39871924993,0.0,0.0,3.82705111198,7.57405300124,41.2459125504,40.2075349741,1.03837757635
 11/28  06:00:00,22.6879902681,1.39127369284,0.0,0.0,6.02426329834,9.91545327661,45.4291669994,40.0564907019,5.37267629754
 11/28  07:00:00,27.9485848745,1.33361721916,0.0,0.0,6.51253267309,14.7454349813,56.4143013106,38.4109716695,18.0033296412
 11/28  08:00:00,27.3075108449,1.34474388764,0.0,0.0,6.01364874671,18.163451543,58.006070699,38.8713710286,19.1346996704
 11/28  09:00:00,24.9833176392,1.75196789748,0.0,0.0,4.35151303671,18.8798367041,61.7974938964,43.4167812057,18.3807126907
 11/28  10:00:00,22.2131258096,1.80540790833,0.0,0.0,3.78894180059,16.6187760998,60.8113208613,44.6925722553,16.1187486061
 11/28  11:00:00,19.2436675456,1.75257634745,0.0,0.0,3.78894180059,13.7021493968,57.3619137938,42.7511412454,14.6107725483
 11/28  12:00:00,19.2974060304,1.65913367848,0.0,0.0,3.78894180059,13.8493305508,51.5772213067,39.7939038666,11.7833174401
 11/28  13:00:00,19.0096842194,1.68185308555,0.0,0.0,3.69398621738,13.6338449159,50.7664132015,40.4910718191,10.2753413824
 11/28  14:00:00,18.6586929873,1.60914525142,0.0,0.0,3.78894180059,13.2606059349,47.3312210182,38.1868616791,9.14435933911
 11/28  15:00:00,18.401043931,1.49867734917,0.0,0.0,3.78894180059,13.1134247809,42.8986726424,34.8852953466,8.01337729582
 11/28  16:00:00,19.7083625981,1.4409865629,0.0,0.0,4.71240779196,13.5549682428,42.390263311,33.2459039719,9.14435933911
 11/28  17:00:00,29.8528483211,1.45661889853,0.0,0.0,7.18559832057,18.5321311015,44.3836434841,33.7313080873,10.6523353968
 11/28  18:00:00,38.147565725,1.09508003321,0.0,0.0,8.38069375907,23.3147919321,45.217199993,31.1719184663,14.0452815267
 11/28  19:00:00,40.1489137624,1.02905793673,0.0,0.0,10.6415932552,23.1212625696,45.7294166527,29.2336740322,16.4957426205
 11/28  20:00:00,39.2960086598,1.14543081244,0.0,0.0,12.3080778603,20.4854999863,48.8664236787,33.124669087,15.7417545916
 11/28  21:00:00,38.9810272878,1.27057033364,0.0,0.0,12.456681583,19.8967753704,51.7367916136,37.3145160725,14.4222755411
 11/28  22:00:00,33.6469765007,1.40002056855,0.0,0.0,9.18739968257,17.702556249,53.3760979026,41.5927804625,11.7833174401
 11/28  23:00:00,26.893342575,1.58169920447,0.0,0.0,5.91811778209,14.0365255879,57.7198599218,47.4445185394,10.2753413824
 11/28  24:00:00,21.1951468349,1.78001253576,0.0,0.0,3.54045821811,10.5176760807,59.7009350807,53.9495218715,5.75141320924
 11/29  01:00:00,17.7183235487,2.00644480529,0.0,0.0,2.55330491699,7.80157382632,63.4919690129,61.6965389332,1.79543007968
 11/29  02:00:00,17.2627744488,2.13962032139,0.0,0.0,2.55330491699,7.21284921042,67.2348753931,66.1942425601,1.04063283306
 11/29  03:00:00,17.0586694715,2.22987765204,0.0,0.0,2.55330491699,6.91848690247,69.5713518371,69.097410841,0.473940996101
 11/29  04:00:00,17.0230155501,2.34140488457,0.0,0.0,2.55330491699,6.7713057485,73.5082862031,73.0343336676,0.473952535514
 11/29  05:00:00,19.1651955156,2.40709140235,0.0,0.0,3.82705111198,7.57405300124,76.4122549358,75.3713428601,1.04091207572
 11/29  06:00:00,23.6776812746,2.38096469935,0.0,0.0,6.02426329834,9.91545327661,79.7963508197,74.4065748944,5.38977592537
 11/29  07:00:00,28.8343160071,2.21934835181,0.0,0.0,6.51253267309,14.7454349813,86.392165198,68.3293307793,18.0628344187
 11/29  08:00:00,28.0181485397,2.05538158245,0.0,0.0,6.01364874671,18.163451543,81.5011226424,62.3031230359,19.1979996065
 11/29  09:00:00,25.2665944472,2.03524470546,0.0,0.0,4.35151303671,18.8798367041,71.1817885383,52.7403079231,18.4414806152
 11/29  10:00:00,22.1226659208,1.71494801962,0.0,0.0,3.78894180059,16.6187760998,57.2243959244,41.0524753845,16.1719205399
 11/29  11:00:00,18.9308430492,1.43975185106,0.0,0.0,3.78894180059,13.7021493968,46.8603125923,32.2014321038,14.6588804885
 11/29  12:00:00,18.8286403049,1.19036795298,0.0,0.0,3.78894180059,13.8493305508,36.4059848368,24.5840544447,11.8219303921
 11/29  13:00:00,18.3585215865,1.03069045272,0.0,0.0,3.69398621738,13.6338449159,30.208650336,19.8997599953,10.3088903407
 11/29  14:00:00,17.9869291023,0.93738136635,0.0,0.0,3.78894180059,13.2606059349,26.4340066291,17.259896327,9.1741103021
 11/29  15:00:00,17.688113225,0.785746643158,0.0,0.0,3.78894180059,13.1134247809,21.1238100892,13.0844798257,8.03933026353
 11/29  16:00:00,19.0070672197,0.739691184485,0.0,0.0,4.71240779196,13.5549682428,21.0981774843,11.9240671822,9.1741103021
 11/29  17:00:00,29.1777682138,0.781538791218,0.0,0.0,7.18559832057,18.5321311015,23.9002705544,13.2131202009,10.6871503535
 11/29  18:00:00,37.5713847828,0.518899091006,0.0,0.0,8.38069375907,23.3147919321,27.926961971,13.8354715018,14.0914904692
 11/29  19:00:00,39.6230047493,0.503148923664,0.0,0.0,10.6415932552,23.1212625696,30.0208249575,13.4706444047,16.5501805528
