Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/29  20:00:00,38.671547668,0.520969820653,0.0,0.0,12.3080778603,20.4854999863,29.7440639014,13.9504033743,15.7936605271
 11/29  21:00:00,38.2903400031,0.57988304897,0.0,0.0,12.456681583,19.8967753704,30.108051383,15.638300901,14.4697504821
 11/29  22:00:00,32.8912641323,0.644308200097,0.0,0.0,9.18739968257,17.702556249,29.2914524757,17.4695220836,11.8219303921
 11/29  23:00:00,26.0602916928,0.748648322272,0.0,0.0,5.91811778209,14.0365255879,30.705957409,20.3970670683,10.3088903407
 11/29  24:00:00,20.3128663313,0.897732032232,0.0,0.0,3.54045821811,10.5176760807,30.4743861367,24.7046159503,5.7697701864
 11/30  01:00:00,16.789539661,1.07766091763,0.0,0.0,2.55330491699,7.80157382632,31.8365813662,30.0361003995,1.80048096669
 11/30  02:00:00,16.3742092237,1.25105509623,0.0,0.0,2.55330491699,7.21284921042,36.5350627681,35.4919055704,1.04315719763
 11/30  03:00:00,16.1579722586,1.32918043915,0.0,0.0,2.55330491699,6.91848690247,38.2894763829,37.8149043913,0.474571991597
 11/30  04:00:00,16.0039617068,1.32235104132,0.0,0.0,2.55330491699,6.7713057485,37.728329964,37.2537464684,0.474583495637
 11/30  05:00:00,18.1060256319,1.3479215186,0.0,0.0,3.82705111198,7.57405300124,39.0549659464,38.0115303568,1.04343558957
 11/30  06:00:00,22.6630893074,1.36637273214,0.0,0.0,6.02426329834,9.91545327661,44.2192507931,38.8124501246,5.40680066851
 11/30  07:00:00,27.8821741792,1.26720652389,0.0,0.0,6.51253267309,14.7454349813,53.8621206201,35.740043744,18.1220768761
 11/30  08:00:00,27.1449114901,1.18214453277,0.0,0.0,6.01364874671,18.163451543,52.3926628508,33.1316424666,19.2610203842
 11/30  09:00:00,24.5402754893,1.30892574757,0.0,0.0,4.35151303671,18.8798367041,47.1191058153,28.6171252678,18.5019805476
 11/30  10:00:00,21.4512569876,1.04353908638,0.0,0.0,3.78894180059,16.6187760998,36.6488784403,20.4240204595,16.2248579808
 11/30  11:00:00,18.3066550391,0.815563840988,0.0,0.0,3.78894180059,13.7021493968,28.5428721145,13.8360958462,14.7067762683
 11/30  12:00:00,18.2731162075,0.634843855594,0.0,0.0,3.78894180059,13.8493305508,20.8356207917,8.97524773422,11.8603730575
 11/30  13:00:00,17.8693592188,0.501313530019,0.0402145549255,0.0,3.69398621738,13.6338449159,15.6607484782,5.31845713319,10.342291345
 11/30  14:00:00,17.7210391424,0.447555031014,0.22393637552,0.0,3.78894180059,13.2606059349,12.3511708551,3.1474407944,9.20373006067
 11/30  15:00:00,17.6198155307,0.406028089269,0.311420859545,0.0,3.78894180059,13.1134247809,9.82002552428,1.75485674795,8.06516877632
 11/30  16:00:00,18.8894895909,0.389221462315,0.232892093324,0.0,4.71240779196,13.5549682428,10.9308272299,1.72709716923,9.20373006067
 11/30  17:00:00,28.881735129,0.391748222739,0.093757483632,0.0,7.18559832057,18.5321311015,13.1814428204,2.45963104732,10.7218117731
 11/30  18:00:00,37.2039616779,0.113216628049,0.038259358025,0.0,8.38069375907,23.3147919321,16.6961999215,2.5587042954,14.1374956261
 11/30  19:00:00,39.285256122,0.125520659083,0.039879637242,0.0,10.6415932552,23.1212625696,19.4889267467,2.88454833779,16.6043784089
 11/30  20:00:00,38.3237179468,0.167932946757,0.00520715267315,0.0,12.3080778603,20.4854999863,20.1621257055,4.31678815284,15.8453375526
 11/30  21:00:00,37.9487161839,0.238259229717,0.0,0.0,12.456681583,19.8967753704,20.7736982739,6.25668221968,14.5170160543
 11/30  22:00:00,32.5999139131,0.352957980927,0.0,0.0,9.18739968257,17.702556249,21.27650384,9.41613078257,11.8603730575
 11/30  23:00:00,25.8440619964,0.532418625919,0.0,0.0,5.91811778209,14.0365255879,24.905719565,14.56342822,10.342291345
 11/30  24:00:00,20.1322624268,0.717128127656,0.0,0.0,3.54045821811,10.5176760807,25.7821395996,19.994093392,5.78804620764
 12/01  01:00:00,16.6305049554,0.918626211976,0.0,0.0,2.55330491699,7.80157382632,28.0397058146,26.2341969737,1.80550884095
 12/01  02:00:00,16.2216547597,1.09850063223,0.0,0.0,2.55330491699,7.21284921042,33.0809631646,32.0352932458,1.04566991887
 12/01  03:00:00,16.1223065495,1.29351473006,0.0,0.0,2.55330491699,6.91848690247,38.818868309,38.3436682433,0.475200065679
 12/01  04:00:00,16.1647574536,1.48314678813,0.0,0.0,2.55330491699,6.7713057485,45.1295315954,44.6543200647,0.475211530649
 12/01  05:00:00,18.3499863944,1.59188228109,0.0,0.0,3.82705111198,7.57405300124,49.2448327841,48.1988854135,1.04594737054
 12/01  06:00:00,22.8904651674,1.59374859215,0.0,0.0,6.02426329834,9.91545327661,53.5293407359,48.1055952518,5.4237454842
 12/01  07:00:00,28.1523206443,1.53735298895,0.0,0.0,6.51253267309,14.7454349813,64.3347035356,46.153664067,18.1810394686
 12/01  08:00:00,27.5607411349,1.59797417763,0.0,0.0,6.01364874671,18.163451543,67.5526266815,48.2288833409,19.3237433406
 12/01  09:00:00,25.2907523351,2.05940259341,0.0,0.0,4.35151303671,18.8798367041,73.5224738115,54.96027924,18.5621945715
 12/01  10:00:00,22.4937685933,2.0860506921,0.0,0.0,3.78894180059,16.6187760998,71.6213735128,55.3438282611,16.2775452517
 12/01  11:00:00,19.2956230713,1.80453187323,0.0,0.0,3.78894180059,13.7021493968,60.9513034427,46.1968577388,14.7544457039
 12/01  12:00:00,19.3093115459,1.67103919399,0.0,0.0,3.78894180059,13.8493305508,53.6949989146,41.7963648628,11.8986340518
 12/01  13:00:00,19.1410173544,1.81318622056,0.0,0.0,3.69398621738,13.6338449159,56.3780619121,46.0025274081,10.375534504
 12/01  14:00:00,18.8956672922,1.84611955626,0.0,0.0,3.78894180059,13.2606059349,56.2921441381,47.0589342949,9.23320984319
 12/01  15:00:00,18.6809843128,1.77861773096,0.0,0.0,3.78894180059,13.1134247809,53.1210826895,45.0301975072,8.09088518236
 12/01  16:00:00,20.0414239604,1.77404792519,0.0,0.0,4.71240779196,13.5549682428,54.1376217294,44.9044118862,9.23320984319
 12/01  17:00:00,30.2451412516,1.84891182899,0.0,0.0,7.18559832057,18.5321311015,58.3052125676,47.5489031766,10.756309391
 12/01  18:00:00,38.6025032141,1.55001752223,0.0,0.0,8.38069375907,23.3147919321,61.2885233814,47.1052400079,14.1832833735
 12/01  19:00:00,40.6410819592,1.52122613356,0.0,0.0,10.6415932552,23.1212625696,63.0073293849,46.3490092463,16.6583201386
 12/01  20:00:00,39.7807064796,1.63012863221,0.0,0.0,12.3080778603,20.4854999863,66.0785685365,50.1817981718,15.8967703647
 12/01  21:00:00,39.4727707582,1.76231380405,0.0,0.0,12.456681583,19.8967753704,69.3609464713,54.7968882109,14.5640582604
 12/01  22:00:00,34.1296842189,1.88272828677,0.0,0.0,9.18739968257,17.702556249,70.7242949206,58.8256608688,11.8986340518
 12/01  23:00:00,27.4419914402,2.13034806967,0.0,0.0,5.91811778209,14.0365255879,77.9384223524,67.5628878484,10.375534504
 12/01  24:00:00,21.7851600756,2.37002577646,0.0,0.0,3.54045821811,10.5176760807,81.8079728898,76.0017370291,5.80623586069
 12/02  01:00:00,18.1907866928,2.4789079494,0.0,0.0,2.55330491699,7.80157382632,80.9048427488,79.0943305338,1.81051221496
 12/02  02:00:00,17.6160583368,2.49290420938,0.0,0.0,2.55330491699,7.21284921042,79.7714385294,78.7232682765,1.04817025287
 12/02  03:00:00,17.3700171345,2.54122531501,0.0,0.0,2.55330491699,6.91848690247,80.5660632696,80.0902382372,0.475825032369
 12/02  04:00:00,17.2712813714,2.58967070589,0.0,0.0,2.55330491699,6.7713057485,82.2026111463,81.7267746918,0.475836454574
 12/02  05:00:00,19.353010973,2.59490685971,0.0,0.0,3.82705111198,7.57405300124,82.9631115388,81.914664864,1.04844667475
 12/02  06:00:00,23.8172259879,2.52050941273,0.0,0.0,6.02426329834,9.91545327661,84.8557071592,79.4151018058,5.44060535339
 12/02  07:00:00,29.0056461128,2.39067845746,0.0,0.0,6.51253267309,14.7454349813,93.2641045974,75.0243998631,18.2397047343
 12/02  08:00:00,28.1284042846,2.35916668977,0.0,0.0,6.01364874671,17.9699221805,93.4166023682,74.0304524674,19.3861499009
 12/02  09:00:00,24.1914601318,2.40652395877,0.0,0.0,3.66783283761,18.1171033345,94.4447119503,75.8226070952,18.6221048551
 12/02  10:00:00,21.1592832424,2.19797890985,0.0,0.0,3.10526160149,15.8560427302,85.018981089,68.6890143392,16.3299667498
 12/02  11:00:00,18.3604658867,2.31578825725,0.0,0.0,3.10526160149,12.9394160272,87.2687863843,72.466911706,14.8018746784
 12/02  12:00:00,18.473640334,2.28178155072,0.0,0.0,3.10526160149,13.0865971812,83.0770540113,71.1403519668,11.9367020445
 12/02  13:00:00,18.1575624906,2.11288486136,0.0,0.0,3.10526160149,12.9394160272,75.9025565388,65.4939465657,10.4086099731
 12/02  14:00:00,17.7970630496,2.19392888236,0.0,0.0,3.10526160149,12.4978725653,77.2186574082,67.9561164887,9.26254091953
 12/02  15:00:00,17.6638658973,2.2079128841,0.0,0.0,3.10526160149,12.3506914113,76.3755088153,68.2590369493,8.11647186597
 12/02  16:00:00,19.031821392,2.21085892551,0.0,0.0,4.02872759285,12.7922348732,77.6235242806,68.360983361,9.26254091953
 12/02  17:00:00,29.1202162434,2.17040038949,0.0,0.0,6.50191812146,17.7693977319,78.056234478,67.2656014871,10.7906329909
 12/02  18:00:00,38.8763370385,2.01738070914,0.0,0.0,8.38069375907,23.1212625696,76.4962239771,62.2673838255,14.2288401516
 12/02  19:00:00,41.0210413979,1.90118557225,0.0,0.0,10.6415932552,23.1212625696,75.0280015452,58.3160117775,16.7119897677
 12/02  20:00:00,40.104589261,1.95401141359,0.0,0.0,12.3080778603,20.4854999863,76.2676086362,60.3196649042,15.9479437319
 12/02  21:00:00,39.6701160916,1.95965913741,0.0,0.0,12.456681583,19.8967753704,75.051083313,60.4402201435,14.6108631695
 12/02  22:00:00,34.2311613308,1.98420539866,0.0,0.0,9.18739968257,17.702556249,72.9963365367,61.0596344922,11.9367020445
 12/02  23:00:00,27.4024296716,2.09078630107,0.0,0.0,5.91811778209,14.0365255879,74.738691598,64.3300816249,10.4086099731
 12/02  24:00:00,21.6429721964,2.22783789731,0.0,0.0,3.54045821811,10.5176760807,74.4627978414,68.6384640825,5.82433375886
 12/03  01:00:00,18.0819429286,2.37006418526,0.0,0.0,2.55330491699,7.80157382632,75.1225816577,73.3070920493,1.8154896084
 12/03  02:00:00,17.5534492368,2.43029510934,0.0,0.0,2.55330491699,7.21284921042,76.3147199143,75.2640624549,1.05065745938
 12/03  03:00:00,17.2935787109,2.46478689144,0.0,0.0,2.55330491699,6.91848690247,76.8680454388,76.3915987322,0.476446706608
 12/03  04:00:00,17.1717329347,2.49012226918,0.0,0.0,2.55330491699,6.7713057485,77.6993983255,77.2229402432,0.476458082355
 12/03  05:00:00,19.2486586716,2.49055455832,0.0,0.0,3.82705111198,7.57405300124,78.2845733129,77.2336405509,1.05093276202
 12/03  06:00:00,23.7212176691,2.42450109391,0.0,0.0,6.02426329834,9.91545327661,80.5021595307,75.0447842485,5.45737528221
 12/03  07:00:00,28.9052297376,2.29026208226,0.0,0.0,6.51253267309,14.7454349813,88.9074809211,70.6094256215,18.2980552996
 12/03  08:00:00,28.0059787041,2.23674110925,0.0,0.0,6.01364874671,17.9699221805,88.3687761199,68.920554536,19.4482215839
 12/03  09:00:00,24.0364008203,2.25146464726,0.0,0.0,3.66783283761,18.1171033345,87.9568744709,69.2751808143,18.6816936566
 12/03  10:00:00,21.2068533501,2.24554901757,0.0,0.0,3.10526160149,15.8560427302,84.9853996706,68.6032927196,16.382106951
 12/03  11:00:00,18.2783382519,2.23366062253,0.0,0.0,3.10526160149,12.9394160272,82.8778334166,68.0287842705,14.8490491462
 12/03  12:00:00,18.433803362,2.24194457872,0.0,0.0,3.10526160149,13.0865971812,80.6576769088,68.6831111467,11.9745657621
 12/03  13:00:00,18.1949945971,2.15031696794,0.0,0.0,3.10526160149,12.9394160272,76.1634580092,65.721950052,10.4415079572
 12/03  14:00:00,17.7120847638,2.10895059662,0.0,0.0,3.10526160149,12.4978725653,73.5402969683,64.2485823647,9.29171460355
 12/03  15:00:00,17.5840907363,2.12813772309,0.0,0.0,3.10526160149,12.3506914113,73.0739515841,64.9320303342,8.1419212499
 12/03  16:00:00,18.9328357469,2.11187328035,0.0,0.0,4.02872759285,12.7922348732,73.7446102325,64.4528956289,9.29171460355
 12/03  17:00:00,28.9727773471,2.0229614932,0.0,0.0,6.50191812146,17.7693977319,72.7154947418,61.8907223334,10.8247724084
 12/03  18:00:00,38.6951528616,1.83619653216,0.0,0.0,8.38069375907,23.1212625696,69.9206864616,55.6465339922,14.2741524693
 12/03  19:00:00,40.8200885402,1.70023271455,0.0,0.0,10.6415932552,23.1212625696,68.0014606271,51.2360892248,16.7653714022
 12/03  20:00:00,39.8871272326,1.7365493852,0.0,0.0,12.3080778603,20.4854999863,68.5663343717,52.5674918719,15.9988424998
 12/03  21:00:00,39.4705463546,1.76008940047,0.0,0.0,12.456681583,19.8967753704,67.9723524522,53.3149355317,14.6574169206
 12/03  22:00:00,34.0540630749,1.80710714273,0.0,0.0,9.18739968257,17.702556249,66.7814935075,54.8069277455,11.9745657621
 12/03  23:00:00,27.2610178012,1.94937443071,0.0,0.0,5.91811778209,14.0365255879,69.8798063136,59.4382983564,10.4415079572
 12/03  24:00:00,21.519923425,2.10478912589,0.0,0.0,3.54045821811,10.5176760807,70.3405158772,64.4981813346,5.84233454262
 12/04  01:00:00,17.9676588172,2.25578007381,0.0,0.0,2.55330491699,7.80157382632,71.2096289265,69.3891893779,1.82043954858
 12/04  02:00:00,17.4951482265,2.37199409902,0.0,0.0,2.55330491699,7.21284921042,74.4971550714,73.4440242694,1.05313080203
 12/04  03:00:00,17.3630247824,2.53423296294,0.0,0.0,2.55330491699,6.91848690247,80.1605892066,79.6835243022,0.47706490431
 12/04  04:00:00,17.3056089454,2.62399827991,0.0,0.0,2.55330491699,6.7713057485,83.6150469664,83.1379707365,0.477076229911
 12/04  05:00:00,19.379851023,2.62174690974,0.0,0.0,3.82705111198,7.57405300124,84.0664901585,83.0130852624,1.05340489609
 12/04  06:00:00,23.918882677,2.62216610178,0.0,0.0,6.02426329834,9.91545327661,88.7774110032,83.3033606997,5.47405030348
 12/04  07:00:00,29.2124764094,2.59750875405,0.0,0.0,6.51253267309,14.7454349813,101.294594447,82.9385205632,18.3560738837
 12/04  08:00:00,28.6152712796,2.65250432228,0.0,0.0,6.01364874671,18.163451543,104.477758997,84.9678189896,19.5099400077
 12/04  09:00:00,26.0488136866,2.81746394489,0.0,0.0,4.35151303671,18.8798367041,103.386657987,84.6457146576,18.7409433292
 12/04  10:00:00,23.1462438196,2.73852591834,0.0,0.0,3.78894180059,16.6187760998,97.2444718317,80.8105214171,16.4339504145
 12/04  11:00:00,20.375178848,2.88408764988,0.0,0.0,3.78894180059,13.7021493968,100.33861102,85.4426558826,14.8959551369
 12/04  12:00:00,20.432337446,2.79406509408,0.0,0.0,3.78894180059,13.8493305508,93.8464277237,81.8342137322,12.0122139915
 12/04  13:00:00,20.101987747,2.7741566132,0.0,0.0,3.69398621738,13.6338449159,91.4425442596,80.9683255457,10.4742187139
 12/04  14:00:00,19.7964521398,2.7469044039,0.0,0.0,3.78894180059,13.2606059349,88.7907936658,79.4700714101,9.32072225574
 12/04  15:00:00,19.6374139322,2.73504735029,0.0,0.0,3.78894180059,13.1134247809,87.0640661037,78.8968403062,8.16722579756
 12/04  16:00:00,21.0483700725,2.78099403726,0.0,0.0,4.71240779196,13.5549682428,90.0871880594,80.7664658037,9.32072225574
 12/04  17:00:00,31.1328345437,2.73660512108,0.0,0.0,7.18559832057,18.5321311015,90.3617735808,79.5030560475,10.8587175333
 12/04  18:00:00,39.3482913493,2.29580565749,0.0,0.0,8.38069375907,23.3147919321,87.1680528415,72.8488459336,14.3192069079
 12/04  19:00:00,41.338343919,2.21848809335,0.0,0.0,10.6415932552,23.1212625696,87.2683852887,70.4499360548,16.8184492339
 12/04  20:00:00,40.4468426765,2.29626482912,0.0,0.0,12.3080778603,20.4854999863,89.4722848173,73.4228332222,16.0494515951
 12/04  21:00:00,40.0795911959,2.3691342417,0.0,0.0,12.456681583,19.8967753704,90.7305708142,76.0268650869,14.7037057273
 12/04  22:00:00,34.7134972409,2.46654130874,0.0,0.0,9.18739968257,17.702556249,91.4725707049,79.4603567134,12.0122139915
 12/04  23:00:00,27.9760959362,2.66445256575,0.0,0.0,5.91811778209,14.0365255879,96.9297438738,86.4555251599,10.4742187139
 12/04  24:00:00,22.3163673313,2.90123303214,0.0,0.0,3.54045821811,10.5176760807,100.838872272,94.9786393905,5.8602328812
 12/05  01:00:00,18.8365517144,3.12467297097,0.0,0.0,2.55330491699,7.80157382632,104.861579529,103.036218958,1.82536057089
 12/05  02:00:00,18.4181559132,3.29500178571,0.0,0.0,2.55330491699,7.21284921042,110.514820535,109.459230986,1.05558954852
 12/05  03:00:00,18.2851710476,3.45637922817,0.0,0.0,2.55330491699,6.91848690247,116.180793168,115.703113726,0.477679442417
 12/05  04:00:00,18.298451772,3.5821149796,0.0,0.0347261269295,2.55330491699,6.7713057485,121.006846205,120.529155491,0.47769071419
 12/05  05:00:00,20.5621775411,3.67124534164,0.0,0.13282808617,3.82705111198,7.57405300124,125.227699036,124.171836691,1.05586234481
 12/05  06:00:00,25.2241962557,3.71093010562,0.0,0.21654957486,6.02426329834,9.91545327661,131.482978654,125.992353176,5.49062547816
 12/05  07:00:00,30.5998082432,3.68893528824,0.0,0.295905299688,6.51253267309,14.7454349813,143.989589457,125.575846152,18.4137433046
 12/05  08:00:00,30.0370511625,3.73961503336,0.0,0.334669171859,6.01364874671,18.163451543,146.532209311,126.960922416,19.5712868949
 12/05  09:00:00,27.2176286531,3.76512352111,0.0,0.221155390288,4.35151303671,18.8798367041,139.429703529,120.629867203,18.7998363267
 12/05  10:00:00,24.1373166617,3.59043853157,0.0,0.139160228883,3.78894180059,16.6187760998,129.046883987,112.561402199,16.4854817873
 12/05  11:00:00,21.0384990088,3.45480952108,0.0,0.0925982896002,3.78894180059,13.7021493968,121.891718408,106.949139648,14.94257876
 12/05  12:00:00,21.0758416784,3.41423387804,0.0,0.0233354483714,3.78894180059,13.8493305508,116.634617669,104.584982085,12.0496355837
 12/05  13:00:00,20.513887863,3.18605672915,0.0,0.0,3.69398621738,13.6338449159,106.043740581,95.5370080244,10.5067325563
 12/05  14:00:00,20.0725703013,3.02302256537,0.0,0.0,3.78894180059,13.2606059349,98.2210840318,88.8715287461,9.34955528577
 12/05  15:00:00,19.7583309259,2.85596434403,0.0,0.0,3.78894180059,13.1134247809,91.1862443881,82.9938663729,8.19237801525
 12/05  16:00:00,21.2448114895,2.97743545428,0.0,0.0,4.71240779196,13.5549682428,96.8831969399,87.5336416541,9.34955528577
 12/05  17:00:00,31.2665680977,2.87033867516,0.0,0.0,7.18559832057,18.5321311015,94.6401815886,83.7477232754,10.8924583131
 12/05  18:00:00,39.4042111974,2.3517255056,0.0,0.0,8.38069375907,23.3147919321,88.773053198,74.4090630733,14.3639901247
 12/05  19:00:00,41.378006392,2.25815056637,0.0,0.0,10.6415932552,23.1212625696,88.3047664818,71.4335589377,16.8712075442
 12/05  20:00:00,40.4520087783,2.30143093094,0.0,0.0,12.3080778603,20.4854999863,89.1828996282,73.0831435977,16.0997560305
 12/05  21:00:00,40.0489169563,2.33846000209,0.0,0.0,12.456681583,19.8967753704,89.0490547047,74.2993388232,14.7497158815
 12/05  22:00:00,34.650131228,2.40317529582,0.0,0.0,9.18739968257,17.702556249,88.4951200094,76.4454844258,12.0496355837
 12/05  23:00:00,27.8714642309,2.55982086044,0.0,0.0,5.91811778209,14.0365255879,92.2895060205,81.7827734642,10.5067325563
 12/05  24:00:00,22.1915801029,2.77644580376,0.0,0.0,3.54045821811,10.5176760807,95.3931733146,89.5151498404,5.8780234742
 12/06  01:00:00,18.6755313851,2.96365264167,0.0,0.0,2.55330491699,7.80157382632,97.9988538829,96.1686026637,1.83025121923
 12/06  02:00:00,18.1964173457,3.07326321821,0.0,0.0,2.55330491699,7.21284921042,101.329371071,100.271338101,1.05803297088
 12/06  03:00:00,17.9339541549,3.10516233541,0.0,0.0,2.55330491699,6.91848690247,101.685903376,101.207613237,0.478290138953
 12/06  04:00:00,17.8276139402,3.14600327472,0.0,0.0,2.55330491699,6.7713057485,103.17584905,102.697547697,0.478301353225
 12/06  05:00:00,19.9795417824,3.22143766918,0.0,0.0,3.82705111198,7.57405300124,106.997266287,105.938961907,1.0583043804
 12/06  06:00:00,24.4897087413,3.19299216613,0.0,0.0,6.02426329834,9.91545327661,110.654830605,105.147734709,5.50709589682
 12/06  07:00:00,29.6826918767,3.06772422137,0.0,0.0,6.51253267309,14.7454349813,119.180511152,100.709464669,18.4710464835
 12/06  08:00:00,29.0975187841,3.1347518268,0.0,0.0,6.01364874671,18.163451543,122.617684016,102.985439937,19.6322440783
 12/06  09:00:00,26.7503381636,3.51898842189,0.0,0.0,4.35151303671,18.8798367041,129.083537512,110.225182303,18.8583552086
 12/06  10:00:00,23.9374960378,3.52977813662,0.0,0.0,3.78894180059,16.6187760998,126.149695557,109.613009748,16.5366858089
 12/06  11:00:00,20.9952929921,3.50420179401,0.0,0.0,3.78894180059,13.7021493968,123.192692099,108.20378589,14.9889062081
 12/06  12:00:00,21.1378534062,3.49958105421,0.0,0.0,3.78894180059,13.8493305508,119.988044324,107.901224868,12.0868194565
 12/06  13:00:00,20.8222179943,3.4943868605,0.0,0.0,3.69398621738,13.6338449159,118.306670554,107.767630698,10.5390398556
 12/06  14:00:00,20.5626700565,3.51312232054,0.0,0.0,3.78894180059,13.2606059349,117.569753345,108.19154819,9.378205155
 12/06  15:00:00,20.4381432169,3.53577663497,0.0,0.0,3.78894180059,13.1134247809,117.113333424,108.895962969,8.21737045436
 12/06  16:00:00,21.7807917896,3.5134157544,0.0,0.0,4.71240779196,13.5549682428,117.422457701,108.044252546,9.378205155
 12/06  17:00:00,31.8585198158,3.46229039321,0.0,0.0,7.18559832057,18.5321311015,117.472816853,106.546832097,10.9259847559
 12/06  18:00:00,40.1601185552,3.09834053516,0.0,0.00929232821924,8.38069375907,23.3147919321,116.939793947,102.531305089,14.4084888578
 12/06  19:00:00,42.2137031226,3.03032909338,0.0,0.063518203605,10.6415932552,23.1212625696,117.473720871,100.550090161,16.9236307092
 12/06  20:00:00,41.3280324065,3.07543748222,0.0,0.102017076847,12.3080778603,20.4854999863,118.489307274,102.339566366,16.1497409087
 12/06  21:00:00,40.9571401766,3.11629668358,0.0,0.130386538829,12.456681583,19.8967753704,118.531178578,103.73574482,14.795433758
 12/06  22:00:00,35.7519601542,3.28595741385,0.0,0.219046808159,9.18739968257,17.702556249,122.417697535,110.330878079,12.0868194565
 12/06  23:00:00,29.2265031634,3.58407021636,0.0,0.330789576517,5.91811778209,14.0365255879,132.321652769,121.782612914,10.5390398556
 12/06  24:00:00,23.7301564974,3.88097644487,0.0,0.434045753406,3.54045821811,10.5176760807,138.960273326,133.064572273,5.89570105309
 12/07  01:00:00,20.2518304706,4.05327333701,0.0,0.486678390225,2.55330491699,7.80157382632,140.967861818,139.132751772,1.83511004641
 12/07  02:00:00,19.7496719102,4.10944721466,0.0,0.517070568111,2.55330491699,7.21284921042,141.86258451,140.802124165,1.06046034568
 12/07  03:00:00,19.5657841023,4.18020475042,0.0,0.556787532393,2.55330491699,6.91848690247,143.760740625,143.281843812,0.47889681308
 12/07  04:00:00,19.6755234528,4.35266506295,0.0,0.641247724366,2.55330491699,6.7713057485,150.747038809,150.268130843,0.478907966185
 12/07  05:00:00,21.902427869,4.44447755257,0.0,0.699846203177,3.82705111198,7.57405300124,155.184457324,154.123727044,1.06073027963
 12/07  06:00:00,26.4180582027,4.40113406873,0.0,0.720207558722,6.02426329834,9.91545327661,158.148725427,152.625268746,5.52345668108
 12/07  07:00:00,31.6963471946,4.3278570113,0.0,0.753522528035,6.51253267309,14.7454349813,168.640862907,150.112896457,18.5279664502
 12/07  08:00:00,31.0673310142,4.34677915949,0.0,0.757784897405,6.01364874671,18.163451543,169.789937244,150.097143738,19.692793506
 12/07  09:00:00,28.1309050179,4.27936665266,0.0,0.6201886235,4.35151303671,18.8798367041,160.102938775,141.18645613,18.916482645
 12/07  10:00:00,24.9312327158,4.01452998098,0.0,0.508984833626,3.78894180059,16.6187760998,146.486444641,129.898897326,16.5875473157
 12/07  11:00:00,21.7470456349,3.8357286189,0.0,0.420225817844,3.78894180059,13.7021493968,137.040409064,122.005485303,15.0349237619
 12/07  12:00:00,21.1808539971,3.31736082686,0.0,0.225220818293,3.78894180059,13.8493305508,114.128777859,102.00502326,12.1237545983
 12/07  13:00:00,20.5890770987,3.20636603965,0.0,0.054879925257,3.69398621738,13.6338449159,108.519255805,97.9481247604,10.5711310445
 12/07  14:00:00,20.2340920522,3.18454431628,0.0,0.0,3.78894180059,13.2606059349,106.446409494,97.0397461145,9.40666337905
 12/07  15:00:00,19.9517619925,3.04939541067,0.0,0.0,3.78894180059,13.1134247809,100.521028365,92.2788326516,8.24219571364
 12/07  16:00:00,21.4106069007,3.14323086551,0.0,0.0,4.71240779196,13.5549682428,105.022517637,95.6158542577,9.40666337905
 12/07  17:00:00,31.4901604869,3.09393106435,0.0,0.0,7.18559832057,18.5321311015,104.779156664,93.8198697309,10.9592869329
 12/07  18:00:00,39.7302126909,2.67772699911,0.0,0.0,8.38069375907,23.3147919321,102.570268567,88.1175786379,14.4526899292
 12/07  19:00:00,41.7029423338,2.58308650817,0.0,0.0,10.6415932552,23.1212625696,101.788914322,84.8132111177,16.9757032042
 12/07  20:00:00,40.741599427,2.59102157955,0.0,0.0,12.3080778603,20.4854999863,100.880884641,84.6814932138,16.1993914273
 12/07  21:00:00,40.3419968593,2.63153990512,0.0,0.0,12.456681583,19.8967753704,100.584696788,85.7438509703,14.8408458176
 12/07  22:00:00,34.9577618597,2.71080592748,0.0,0.0,9.18739968257,17.702556249,100.510840217,88.3870856184,12.1237545983
 12/07  23:00:00,28.1852962808,2.87365291035,0.0,0.0,5.91811778209,14.0365255879,104.607793533,94.0366624887,10.5711310445
 12/07  24:00:00,22.4100939425,2.99495964333,0.0,0.0,3.54045821811,10.5176760807,103.829988446,97.9167280627,5.91326038282
 12/08  01:00:00,18.8160447454,3.10416600203,0.0,0.0,2.55330491699,7.80157382632,103.244337825,101.404402211,1.83993561461
 12/08  02:00:00,18.2963305352,3.17317640772,0.0,0.0,2.55330491699,7.21284921042,104.822668803,103.759797849,1.0628709542
 12/08  03:00:00,18.0508247896,3.2220329701,0.0,0.0,2.55330491699,6.91848690247,105.926376454,105.446877169,0.479499285148
 12/08  04:00:00,17.9437749948,3.2615003438,0.0,0.000663985524294,2.55330491699,6.7713057485,107.23468806,106.755177686,0.479510373433
 12/08  05:00:00,19.9754662159,3.21736210263,0.0,0.0,3.82705111198,7.57405300124,105.886867547,104.823728223,1.06313932406
 12/08  06:00:00,24.4024635496,3.10574697443,0.0,0.0,6.02426329834,9.91545327661,106.229310557,100.689607572,5.53970298507
 12/08  07:00:00,29.5840696948,2.9691020395,0.0,0.0,6.51253267309,14.7454349813,114.554084083,95.9695977352,18.5844863479
 12/08  08:00:00,29.7846393875,2.92903909681,0.0,0.0,6.01364874671,18.163451543,114.094269096,94.3413518491,19.7529172469
 12/08  09:00:00,26.3145493414,3.08319959964,0.0,0.0,4.35151303671,18.8798367041,111.611552841,92.6373514189,18.974201422
 12/08  10:00:00,23.5902226775,3.1825047763,0.0,0.0,3.78894180059,16.6187760998,111.959499292,95.3214480465,16.6380512456
 12/08  11:00:00,20.5808570933,3.08976589516,0.0,0.0,3.78894180059,13.7021493968,106.674678937,91.5940611435,15.0806177937
 12/08  12:00:00,20.6761156625,3.03784331056,0.0,0.0,3.78894180059,13.8493305508,101.635131461,89.4747013893,12.1604300712
 12/08  13:00:00,20.3611018589,3.03327072509,0.0,0.0,3.69398621738,13.6338449159,100.032317248,89.4293206288,10.6029966193
 12/08  14:00:00,20.0947021822,3.04515444626,0.0,0.0,3.78894180059,13.2606059349,99.0822771901,89.6473556598,9.43492153028
 12/08  15:00:00,19.9554293571,3.05306277523,0.0,0.0,3.78894180059,13.1134247809,98.5134683687,90.2466219274,8.26684644131
 12/08  16:00:00,21.3058144386,3.03843840334,0.0,0.0,4.71240779196,13.5549682428,99.4240136062,89.9890920759,9.43492153028
 12/08  17:00:00,31.4245976865,3.02836826389,0.0,0.0,7.18559832057,18.5321311015,100.917415787,89.9250608049,10.9923549822
 12/08  18:00:00,39.6316671328,2.57918144101,0.0,0.0,8.38069375907,23.3147919321,97.6462934717,83.1497132225,14.4965802492
 12/08  19:00:00,41.5983924559,2.47853663029,0.0,0.0,10.6415932552,23.1212625696,96.911983221,79.8845736124,17.0274096086
 12/08  20:00:00,40.7315320837,2.58095423634,0.0,0.0,12.3080778603,20.4854999863,100.135776292,83.8870834097,16.2486928826
 12/08  21:00:00,40.4078722371,2.69741528293,0.0,0.0,12.456681583,19.8967753704,103.268988673,88.3830500606,14.8859386122
 12/08  22:00:00,35.1027157427,2.85575981056,0.0,0.0,9.18739968257,17.702556249,106.486354545,94.3259244742,12.1604300712
 12/08  23:00:00,28.4406586817,3.12901531118,0.0,0.0,5.91811778209,14.0365255879,115.024239957,104.421243338,10.6029966193
 12/08  24:00:00,22.7245610731,3.30942677397,0.0,0.0,3.54045821811,10.5176760807,116.574208704,110.643512441,5.93069626337
 12/09  01:00:00,19.4536239669,3.61404595015,0.0,0.127699273395,2.55330491699,7.80157382632,123.941095086,122.09636859,1.84472649581
 12/09  02:00:00,19.1269346096,3.77142065763,0.0,0.232359824495,2.55330491699,7.21284921042,129.078551601,128.013287519,1.06526408271
 12/09  03:00:00,19.0544943921,3.90632860798,0.0,0.31937396467,2.55330491699,6.91848690247,133.732439644,133.252342267,0.48009737675
 12/09  04:00:00,19.143090718,4.05331001977,0.0,0.408170032722,2.55330491699,6.7713057485,139.471164407,138.99105601,0.480108396574
 12/09  05:00:00,21.2995390005,4.08650105523,0.0,0.454933832046,3.82705111198,7.57405300124,141.155038394,140.089507594,1.06553080023
 12/09  06:00:00,25.9138565111,4.09980969097,0.0,0.517330244959,6.02426329834,9.91545327661,146.393780224,140.837950227,5.55582999689
 12/09  07:00:00,31.1263320134,3.97163776937,0.0,0.539726588721,6.51253267309,14.7454349813,154.600397299,135.95980786,18.6405894384
 12/09  08:00:00,31.2165319405,3.9749234157,0.0,0.579537596542,6.01364874671,17.9699221805,156.369813346,136.55721585,19.8125974958
 12/09  09:00:00,25.9649673241,3.73494227792,0.0,0.445088873096,3.66783283761,18.1171033345,146.730049923,127.698555476,19.0314944468
 12/09  10:00:00,22.4848096249,3.28260538823,0.0,0.240899904125,3.10526160149,15.8560427302,126.712406147,110.024223505,16.6881826423
 12/09  11:00:00,18.9625402231,2.86171629602,0.0,0.0561462977063,3.10526160149,12.9394160272,108.569831679,93.4438569075,15.1259747716
 12/09  12:00:00,18.8744381925,2.6825794093,0.0,0.0,3.10526160149,13.0865971812,97.6352269625,85.4383919485,12.196835014
 12/09  13:00:00,18.6141821462,2.569504517,0.0,0.0,3.10526160149,12.9394160272,90.9639208105,80.3292936671,10.6346271433
 12/09  14:00:00,17.9684631608,2.36532899358,0.0,0.0,3.10526160149,12.4978725653,82.1223201027,72.6593488624,9.46297124032
 12/09  15:00:00,17.5729103561,2.1169573429,0.0,0.0,3.10526160149,12.3506914113,72.7570143969,64.4656990596,8.2913153373
 12/09  16:00:00,18.8906765569,2.06971409037,0.0,0.0,4.02872759285,12.7922348732,72.5374387185,63.0744674782,9.46297124032
 12/09  17:00:00,29.0733988195,2.12358296558,0.0,0.0,6.50191812146,17.7693977319,76.3742427594,65.3490636484,11.025179111
 12/09  18:00:00,38.9538125038,2.09485617444,0.0,0.0,8.38069375907,23.1212625696,79.7903190593,65.2501722392,14.5401468201
 12/09  19:00:00,41.1319801444,2.01212431871,0.0,0.0,10.6415932552,23.1212625696,79.8549121356,62.7761775257,17.0787346099
 12/09  20:00:00,40.2224398652,2.07186201779,0.0,0.0,12.3080778603,20.4854999863,81.2918911618,64.9942604872,16.2976306746
 12/09  21:00:00,39.788970528,2.07851357384,0.0,0.0,12.456681583,19.8967753704,79.7252345485,64.7945357607,14.9306987877
 12/09  22:00:00,34.3549331462,2.10797721402,0.0,0.0,9.18739968257,17.702556249,77.4896757345,65.2928407205,12.196835014
 12/09  23:00:00,27.5828231086,2.27117973807,0.0,0.0,5.91811778209,14.0365255879,81.315028746,70.6804016026,10.6346271433
 12/09  24:00:00,21.8492011434,2.43406684432,0.0,0.0,3.54045821811,10.5176760807,82.0229064743,76.074902943,5.94800353126
 12/10  01:00:00,18.2398450909,2.52796634749,0.0,0.0,2.55330491699,7.80157382632,80.6780292944,78.8285480222,1.84948127217
 12/10  02:00:00,17.6410363134,2.51788218598,0.0,0.0,2.55330491699,7.21284921042,78.9198186159,77.8521795933,1.06763902262
 12/10  03:00:00,17.3505707295,2.52177891004,0.0,0.0,2.55330491699,6.91848690247,78.1930434912,77.7123525804,0.480690910776
 12/10  04:00:00,17.2289380059,2.54732734042,0.0,0.0,2.55330491699,6.7713057485,79.0291120292,78.5484101707,0.480701858511
 12/10  05:00:00,19.2629434863,2.50483937304,0.0,0.0,3.82705111198,7.57405300124,77.8774153439,76.809511344,1.06790399988
 12/10  06:00:00,23.6836531177,2.38693654251,0.0,0.0,6.02426329834,9.91545327661,78.320582699,72.748749759,5.57183293998
 12/10  07:00:00,28.8537933973,2.23882574204,0.0,0.0,6.51253267309,14.7454349813,86.6717107966,67.9754516896,18.696259107
 12/10  08:00:00,28.8045427845,2.1424718563,0.0,0.0,6.01364874671,17.9699221805,84.5478888005,64.6760722215,19.871816579
 12/10  09:00:00,23.956006972,2.17107079893,0.0,0.0,3.66783283761,18.1171033345,84.328713129,65.2403683765,19.0883447525
 12/10  10:00:00,21.0395495859,2.07824525339,0.0,0.0,3.10526160149,15.8560427302,78.6450237962,61.9070971364,16.7379266598
 12/10  11:00:00,17.9750544694,1.93037684001,0.0,0.0,3.10526160149,12.9394160272,71.7889127131,56.6179314495,15.1709812636
 12/10  12:00:00,18.0279233056,1.83606452233,0.0,0.0,3.10526160149,13.0865971812,65.4119176496,53.1789590038,12.2329586458
 12/10  13:00:00,17.7829322449,1.73825461573,0.0,0.0,3.10526160149,12.9394160272,60.5689625775,49.9029493279,10.6660132496
 12/10  14:00:00,17.2568310551,1.65369688793,0.0,0.0,3.10526160149,12.4978725653,56.54786032,47.0570561175,9.49080420249
 12/10  15:00:00,17.0624289538,1.60647594057,0.0,0.0,3.10526160149,12.3506914113,53.8737150701,45.5581199147,8.31559515537
 12/10  16:00:00,18.3465982489,1.52563578241,0.0,0.0,4.02872759285,12.7922348732,52.9497823187,43.4589781162,9.49080420249
 12/10  17:00:00,28.4183141743,1.46849832041,0.0,0.0,6.50191812146,17.7693977319,52.937037122,41.8792875233,11.0577495987
 12/10  18:00:00,38.1267299241,1.26777359468,0.0,0.0,8.38069375907,23.1212625696,50.3970018439,35.8136251038,14.58337674
 12/10  19:00:00,40.22522545,1.10536962437,0.0,0.0,10.6415932552,23.1212625696,48.0569348754,30.9272718666,17.1296630088
 12/10  20:00:00,39.2282155825,1.07763773506,0.0,0.0,12.3080778603,20.4854999863,46.4709588198,30.1247685091,16.3461903107
 12/10  21:00:00,38.7810194048,1.07056245059,0.0,0.0,12.456681583,19.8967753704,44.9003475222,29.9252344331,14.9751130891
 12/10  22:00:00,33.3452457513,1.09828981907,0.0,0.0,9.18739968257,17.702556249,42.9895479475,30.7565893017,12.2329586458
 12/10  23:00:00,26.5329517154,1.22130834492,0.0,0.0,5.91811778209,14.0365255879,45.1491202631,34.4831070135,10.6660132496
 12/10  24:00:00,20.7661933704,1.3510590713,0.0,0.0,3.54045821811,10.5176760807,44.3562227694,38.3910457083,5.96517706111
 12/11  01:00:00,17.1787790983,1.46690035492,0.0,0.0,2.55330491699,7.80157382632,43.7135761271,41.8593775905,1.85419853652
 12/11  02:00:00,16.6405535952,1.51739946778,0.0,0.0,2.55330491699,7.21284921042,44.4442146582,43.3742195875,1.06999507071
 12/11  03:00:00,16.3754728194,1.54668099991,0.0,0.0,2.55330491699,6.91848690247,44.7325757241,44.2512960126,0.481279711465
 12/11  04:00:00,16.247384432,1.56577376651,0.0,0.0,2.55330491699,6.7713057485,45.3147805452,44.8334899617,0.481290583497
 12/11  05:00:00,18.3141301672,1.5560260539,0.0,0.0,3.82705111198,7.57405300124,45.6150996785,44.5448414583,1.07025822018
 12/11  06:00:00,22.7688866437,1.4721700685,0.0,0.0,6.02426329834,9.91545327661,47.5567164883,41.9690094137,5.58770707458
 12/11  07:00:00,27.9789673463,1.36399969102,0.0,0.0,6.51253267309,14.7454349813,57.6031936371,38.8517147699,18.7514788672
 12/11  08:00:00,28.2194061101,1.36380581943,0.0,0.0,6.01364874671,18.163451543,58.8711291394,38.94057218,19.9305569594
 12/11  09:00:00,24.9854135148,1.75406377308,0.0,0.0,4.35151303671,18.8798367041,63.4599937557,44.3152582521,19.1447355036
 12/11  10:00:00,22.1988526911,1.79113478988,0.0,0.0,3.78894180059,16.6187760998,61.6051105775,44.8178420106,16.7872685669
 12/11  11:00:00,19.2708877789,1.77979658074,0.0,0.0,3.78894180059,13.7021493968,59.4412222913,44.2255983498,15.2156239415
 12/11  12:00:00,19.409999864,1.77172751205,0.0,0.0,3.78894180059,13.8493305508,56.077765126,43.8089748572,12.2687902688
 12/11  13:00:00,19.1016559371,1.77382480325,0.0,0.0,3.69398621738,13.6338449159,54.5956510996,43.8985054562,10.6971456434
 12/11  14:00:00,18.8325208172,1.78297308134,0.0,0.0,3.78894180059,13.2606059349,53.4450897759,43.9266776015,9.51841217434
 12/11  15:00:00,18.7103208599,1.80795427801,0.0,0.0,3.78894180059,13.1134247809,52.9701951474,44.6305164421,8.33967870528
 12/11  16:00:00,19.885905283,1.61852924776,0.0,0.0,4.71240779196,13.5549682428,48.2510277586,38.7326155843,9.51841217434
 12/11  17:00:00,29.9381869068,1.54195748416,0.0,0.0,7.18559832057,18.5321311015,47.4271050588,36.3370482591,11.0900567998
 12/11  18:00:00,38.1624239972,1.10993830534,0.0,0.0,8.38069375907,23.3147919321,46.073555965,31.447298758,14.626257207
 12/11  19:00:00,40.0816632149,0.961807389214,0.0,0.0,10.6415932552,23.1212625696,44.1001486096,26.9199688864,17.1801797233
 12/11  20:00:00,39.1495898591,0.999012011675,0.0,0.0,12.3080778603,20.4854999863,44.5381290717,28.1437716612,16.3943574106
 12/11  21:00:00,38.7958346973,1.08537774316,0.0,0.0,12.456681583,19.8967753704,45.978046837,30.9588784737,15.0191683633
 12/11  22:00:00,33.406066923,1.1591109908,0.0,0.0,9.18739968257,17.702556249,45.5422156959,33.273425427,12.2687902688
 12/11  23:00:00,26.6117710903,1.30012771983,0.0,0.0,5.91811778209,14.0365255879,48.3137932934,37.61664765,10.6971456434
 12/11  24:00:00,20.9077174962,1.49258319704,0.0,0.0,3.54045821811,10.5176760807,49.7268201573,43.7446083902,5.98221176715
 12/12  01:00:00,17.3679210912,1.6560423478,0.0,0.0,2.55330491699,7.80157382632,50.8171084972,48.9582316045,1.85887689268
 12/12  02:00:00,16.8496768252,1.72652269772,0.0,0.0,2.55330491699,7.21284921042,52.1697469268,51.0974153975,1.07233152938
 12/12  03:00:00,16.6096644615,1.78087264208,0.0,0.0,2.55330491699,6.91848690247,53.2150168106,52.7331532061,0.481863604453
 12/12  04:00:00,16.5006481772,1.81903751169,0.0,0.0,2.55330491699,6.7713057485,54.3560074268,53.8741330296,0.481874397189
 12/12  05:00:00,18.5792247883,1.82112067501,0.0,0.0,3.82705111198,7.57405300124,54.9670700857,53.8944773218,1.07259276391
 12/12  06:00:00,23.0538097562,1.75709318099,0.0,0.0,6.02426329834,9.91545327661,57.4468584219,51.8434107228,5.6034476991
 12/12  07:00:00,28.2485840629,1.63361640757,0.0,0.0,6.51253267309,14.7454349813,66.7394217428,47.9331893768,18.8062323661
 12/12  08:00:00,28.4625550007,1.60695471003,0.0,0.0,6.01364874671,18.163451543,67.0997440619,47.1109428204,19.9888012415
 12/12  09:00:00,25.2416468616,2.01029711982,0.0,0.0,4.35151303671,18.8798367041,71.7144681105,52.5138181102,19.2006500003
 12/12  10:00:00,22.4405186556,2.03280075433,0.0,0.0,3.78894180059,16.6187760998,69.2030670026,52.366873251,16.8361937515
 12/12  11:00:00,19.4549256201,1.96383442195,0.0,0.0,3.78894180059,13.7021493968,64.8919150803,49.6320254955,15.2598895847
 12/12  12:00:00,19.5123957207,1.87412336874,0.0,0.0,3.78894180059,13.8493305508,58.6771938032,46.3728745313,12.304319272
 12/12  13:00:00,19.1543607871,1.82652965329,0.0,0.0,3.69398621738,13.6338449159,55.5970122853,44.8689971802,10.7280151051
 12/12  14:00:00,18.8401331552,1.7905854193,0.0,0.0,3.78894180059,13.2606059349,52.93583125,43.39004427,9.54578698003
 12/12  15:00:00,18.6042173947,1.70185081277,0.0,0.0,3.78894180059,13.1134247809,48.9038514749,40.54029262,8.36355885492
 12/12  16:00:00,19.9344078768,1.66703184159,0.0,0.0,4.71240779196,13.5549682428,49.0749294929,39.5291425128,9.54578698003
 12/12  17:00:00,29.953525083,1.55729566042,0.0,0.0,7.18559832057,18.5321311015,47.3661395364,36.2440483896,11.1220911468
 12/12  18:00:00,38.1699683309,1.11748263902,0.0,0.0,8.38069375907,23.3147919321,46.1522456187,31.4834700965,14.6687755222
 12/12  19:00:00,40.1035746926,0.98371886695,0.0,0.0,10.6415932552,23.1212625696,44.7227548663,27.492485073,17.2302697932
 12/12  20:00:00,39.1250851829,0.974507335449,0.0,0.0,12.3080778603,20.4854999863,43.6795265263,27.2374088165,16.4421177098
 12/12  21:00:00,38.7446215976,1.03416464344,0.0,0.0,12.456681583,19.8967753704,44.2176279662,29.1547764024,15.0628515639
 12/12  22:00:00,33.4697568678,1.22280093562,0.0,0.0,9.18739968257,17.702556249,47.7010193544,35.3967000825,12.304319272
 12/12  23:00:00,26.6951564512,1.38351308072,0.0,0.0,5.91811778209,14.0365255879,51.0964606059,40.3684455008,10.7280151051
 12/12  24:00:00,20.9766578229,1.56152352375,0.0,0.0,3.54045821811,10.5176760807,52.0040290977,46.004926493,5.9991026047
 12/13  01:00:00,17.5600884381,1.84820969471,0.0,0.0,2.55330491699,7.80157382632,57.7488475883,55.8853326323,1.86351495598
 12/13  02:00:00,17.2176821116,2.09452798419,0.0,0.0,2.55330491699,7.21284921042,65.9905261734,64.9158784666,1.07464770677
 12/13  03:00:00,17.107217155,2.27842533548,0.0,0.0,2.55330491699,6.91848690247,72.2010582601,71.7186158433,0.482442416833
 12/13  04:00:00,17.0569936925,2.37538302697,0.0,0.0,2.55330491699,6.7713057485,75.5454729541,75.0630198274,0.482453126694
 12/13  05:00:00,19.1317284955,2.37362438219,0.0,0.0,3.82705111198,7.57405300124,75.643185064,74.5682781243,1.07490693967
 12/13  06:00:00,23.5670725579,2.27035598267,0.0,0.0,6.02426329834,9.91545327661,76.1092317177,70.4901815662,5.61905015154
 12/13  07:00:00,28.7506104797,2.1356428244,0.0,0.0,6.51253267309,14.7454349813,84.6055772262,65.7450738377,18.8605033885
 12/13  08:00:00,28.9160243653,2.06042407465,0.0,0.0,6.01364874671,18.163451543,82.726205928,62.6796737511,20.0465321769
 12/13  09:00:00,25.531853339,2.30050359727,0.0,0.0,4.35151303671,18.8798367041,81.7103303487,62.4542586644,19.2560716843
 12/13  10:00:00,22.6391137429,2.23139584163,0.0,0.0,3.78894180059,16.6187760998,76.2821621658,59.3974744408,16.8846877249
 12/13  11:00:00,19.6302784557,2.13918725754,0.0,0.0,3.78894180059,13.7021493968,71.1123380669,55.8085729824,15.3037650845
 12/13  12:00:00,19.7164901634,2.07821781147,0.0,0.0,3.78894180059,13.8493305508,65.3482435029,53.0087083693,12.3395351336
 12/13  13:00:00,19.292953579,1.96512244516,0.0,0.0,3.69398621738,13.6338449159,59.7897491172,49.031136624,10.7586124931
 12/13  14:00:00,18.9015589749,1.85201123899,0.0,0.0,3.78894180059,13.2606059349,54.5742343526,45.0013138399,9.57292051277
 12/13  15:00:00,18.7122196686,1.80985308669,0.0,0.0,3.78894180059,13.1134247809,51.9932371941,43.6060086617,8.38722853241
 12/13  16:00:00,19.9484867068,1.68111067154,0.0,0.0,4.71240779196,13.5549682428,49.2253535954,39.6524330826,9.57292051277
 12/13  17:00:00,29.9760795503,1.5798501277,0.0,0.0,7.18559832057,18.5321311015,47.6615575509,36.5077143977,11.1538431532
 12/13  18:00:00,38.2107284825,1.15824279065,0.0,0.0,8.38069375907,23.3147919321,47.0584931412,32.3475740469,14.7109190943
 12/13  19:00:00,40.1469705049,1.02711467929,0.0,0.0,10.6415932552,23.1212625696,45.7841576996,28.5042393146,17.2799183851
 12/13  20:00:00,39.1548860274,1.00430817997,0.0,0.0,12.3080778603,20.4854999863,44.3481974467,27.8587403819,16.4894570648
 12/13  21:00:00,38.7107368985,1.00027994434,0.0,0.0,12.456681583,19.8967753704,42.8589712586,27.7528215042,15.1061497544
 12/13  22:00:00,33.2808159339,1.03386000169,0.0,0.0,9.18739968257,17.702556249,41.0896216842,28.7500865507,12.3395351336
 12/13  23:00:00,26.4322890852,1.12064571471,0.0,0.0,5.91811778209,14.0365255879,41.9927388139,31.2341263208,10.7586124931
 12/13  24:00:00,20.668967191,1.25383289189,0.0,0.0,3.54045821811,10.5176760807,41.2577164639,35.2418718922,6.01584457171
 12/14  01:00:00,17.1487735307,1.43689478733,0.0,0.0,2.55330491699,7.80157382632,42.9248965746,41.056785221,1.86811135358
 12/14  02:00:00,16.6838886815,1.56073455404,0.0,0.0,2.55330491699,7.21284921042,46.2707721226,45.1938292055,1.07694291707
 12/14  03:00:00,16.4930634458,1.66427162635,0.0,0.0,2.55330491699,6.91848690247,49.193409,48.7103930228,0.483015977197
 12/14  04:00:00,16.4080014828,1.72639081729,0.0,0.0,2.55330491699,6.7713057485,51.2661173632,50.7830907625,0.483026600627
 12/14  05:00:00,18.4776250025,1.71952088923,0.0,0.0,3.82705111198,7.57405300124,51.5780391554,50.5008390933,1.0772000621
 12/14  06:00:00,22.9218956289,1.6251790537,0.0,0.0,6.02426329834,9.91545327661,52.9735152675,47.3390054566,5.63450981087
 12/14  07:00:00,28.1035196407,1.48855198538,0.0,0.0,6.51253267309,14.7454349813,61.9027053289,42.9884294664,18.9142758625
 12/14  08:00:00,28.2615505465,1.40595025581,0.0,0.0,6.01364874671,18.163451543,60.303199514,40.1994668449,20.103732669
 12/14  09:00:00,25.0265444852,1.79519474351,0.0,0.0,4.35151303671,18.8798367041,63.7918937522,44.4809096094,19.3109841427
 12/14  10:00:00,22.2582224316,1.85050453037,0.0,0.0,3.78894180059,16.6187760998,62.653885251,45.7211491249,16.9327361261
 12/14  11:00:00,19.2879078619,1.79681666383,0.0,0.0,3.78894180059,13.7021493968,59.0453420853,43.6981046379,15.3472374474
 12/14  12:00:00,19.4337987199,1.79552636797,0.0,0.0,3.78894180059,13.8493305508,56.0217861662,43.6473587413,12.3744274249
 12/14  13:00:00,19.0947798135,1.76694867966,0.0,0.0,3.69398621738,13.6338449159,53.5701364302,42.781207684,10.7889287462
 12/14  14:00:00,18.7468853891,1.69733765323,0.0,0.0,3.78894180059,13.2606059349,50.0092759298,40.4094711926,9.59980473721
 12/14  15:00:00,18.5816583238,1.6792917419,0.0,0.0,3.78894180059,13.1134247809,48.3242005405,39.9135198123,8.4106807282
 12/14  16:00:00,19.9365252415,1.66914920626,0.0,0.0,4.71240779196,13.5549682428,49.43666304,39.8368583028,9.59980473721
 12/14  17:00:00,29.9861415777,1.58991215515,0.0,0.0,7.18559832057,18.5321311015,48.7528543687,37.5675509529,11.1853034159
 12/14  18:00:00,38.1767672323,1.12428154046,0.0,0.0,8.38069375907,23.3147919321,46.5711048023,31.8184293594,14.7526754429
 12/14  19:00:00,40.0632188582,0.9433630326,0.0,0.0,10.6415932552,23.1212625696,43.5376788639,26.2085680682,17.3291107957
 12/14  20:00:00,39.0669878184,0.916409970946,0.0,0.0,12.3080778603,20.4854999863,41.8773383553,25.3409768989,16.5363614564
 12/14  21:00:00,38.6813896534,0.970932699222,0.0,0.0,12.456681583,19.8967753704,42.2218864875,27.0728363749,15.1490501126
 12/14  22:00:00,33.2885368316,1.04158089946,0.0,0.0,9.18739968257,17.702556249,41.6357979238,29.2613704989,12.3744274249
 12/14  23:00:00,26.478133681,1.16649031048,0.0,0.0,5.91811778209,14.0365255879,43.8356909653,33.0467622191,10.7889287462
 12/14  24:00:00,20.7258585148,1.31072421571,0.0,0.0,3.54045821811,10.5176760807,43.4417999353,37.4093672252,6.03243271019
 12/15  01:00:00,17.1559529174,1.44407417403,0.0,0.0,2.55330491699,7.80157382632,43.3080198786,41.4353551536,1.87266472495
 12/15  02:00:00,16.6225250238,1.4993708963,0.0,0.0,2.55330491699,7.21284921042,44.1470714371,43.0678549565,1.07921648063
 12/15  03:00:00,16.4041905941,1.57539877466,0.0,0.0,2.55330491699,6.91848690247,46.0325596416,45.5489755259,0.483584115694
 12/15  04:00:00,16.327671529,1.64606086351,0.0,0.0,2.55330491699,6.7713057485,48.4516231802,47.968028531,0.483594649156
 12/15  05:00:00,18.421782659,1.66367854572,0.0,0.0,3.82705111198,7.57405300124,49.7595157989,48.6800443468,1.07947145208
 12/15  06:00:00,22.9051671346,1.60845055934,0.0,0.0,6.02426329834,9.91545327661,52.6261313118,46.9763092134,5.64982209839
 12/15  07:00:00,28.1156899065,1.50072225121,0.0,0.0,6.51253267309,14.7454349813,62.5583003993,43.5907665357,18.9675338637
 12/15  08:00:00,28.3071681983,1.45156790763,0.0,0.0,6.01364874671,18.163451543,62.0650487966,41.904663018,20.1603857786
 12/15  09:00:00,25.1494198004,1.91807005871,0.0,0.0,4.35151303671,18.8798367041,68.4342651265,49.0688940125,19.3653711139
 12/15  10:00:00,22.4106950637,2.00297716247,0.0,0.0,3.78894180059,16.6187760998,68.4970304423,51.5167057165,16.9803247259
 12/15  11:00:00,19.5155414336,2.02445023553,0.0,0.0,3.78894180059,13.7021493968,67.4538889244,52.0635951248,15.3902937996
 12/15  12:00:00,19.7112129158,2.07294056385,0.0,0.0,3.78894180059,13.8493305508,66.1396612475,53.7306754347,12.4089858128
 12/15  13:00:00,19.4466790916,2.11884795781,0.0,0.0,3.69398621738,13.6338449159,66.3206035938,55.5016487073,10.8189548866
 12/15  14:00:00,19.1942227968,2.14467506087,0.0,0.0,3.78894180059,13.2606059349,65.7299685707,56.1035368789,9.62643169185
 12/15  15:00:00,19.0721187094,2.16975212756,0.0,0.0,3.78894180059,13.1134247809,65.5425697474,57.1086612503,8.43390849714
 12/15  16:00:00,20.4671130135,2.19973697831,0.0,0.0,4.71240779196,13.5549682428,67.8528369695,58.2264052777,9.62643169185
 12/15  17:00:00,30.4869340265,2.0907046039,0.0,0.0,7.18559832057,18.5321311015,65.889726085,54.6732634669,11.2164626181
 12/15  18:00:00,38.6969834208,1.64449772895,0.0,0.0,8.38069375907,23.3147919321,63.7787798842,48.984747682,14.7940322022
 12/15  19:00:00,40.6224168345,1.50256100886,0.0,0.0,10.6415932552,23.1212625696,61.7760652453,44.3982327879,17.3778324574
