Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/15  20:00:00,39.6645213069,1.51394345953,0.0,0.0,12.3080778603,20.4854999863,61.3618770077,44.7790600134,16.5828169943
 12/15  21:00:00,39.2480667933,1.5376098391,0.0,0.0,12.456681583,19.8967753704,60.7161134413,45.5245735074,15.1915399338
 12/15  22:00:00,33.8273528951,1.5803969629,0.0,0.0,9.18739968257,17.702556249,59.2730963026,46.8641104897,12.4089858128
 12/15  23:00:00,27.0364119589,1.72476858838,0.0,0.0,5.91811778209,14.0365255879,62.2940145433,51.4750596567,10.8189548866
 12/15  24:00:00,21.2971099331,1.88197563397,0.0,0.0,3.54045821811,10.5176760807,62.5144933136,56.4656312058,6.04886210774
 12/16  01:00:00,17.7390466884,2.02716794502,0.0,0.0,2.55330491699,7.80157382632,62.9704149715,61.0932412492,1.8771737222
 12/16  02:00:00,17.2061811484,2.08302702095,0.0,0.0,2.55330491699,7.21284921042,63.9420086151,62.8605408909,1.08146772421
 12/16  03:00:00,16.9488104541,2.12001863465,0.0,0.0,2.55330491699,6.91848690247,64.4938925902,64.0097459261,0.484146664075
 12/16  04:00:00,16.8328942805,2.15128361497,0.0,0.0,2.55330491699,6.7713057485,65.464385478,64.980228374,0.484157104056
 12/16  05:00:00,18.9519205677,2.19381645444,0.0,0.0,3.82705111198,7.57405300124,67.711656108,66.6299356711,1.08172043692
 12/16  06:00:00,23.4559913881,2.15927481289,0.0,0.0,6.02426329834,9.91545327661,71.3665144557,65.7015319766,5.66498247905
 12/16  07:00:00,28.6367235384,2.02175588309,0.0,0.0,6.51253267309,14.7454349813,80.2536780802,61.2334164602,19.02026162
 12/16  08:00:00,28.6583889879,1.99631805967,0.0,0.0,6.01364874671,17.9699221805,80.941926648,60.7254519198,20.2164747283
 12/16  09:00:00,23.702793186,1.91785701292,0.0,0.0,3.66783283761,18.1171033345,78.0175220624,58.5983055707,19.4192164917
 12/16  10:00:00,20.8063453715,1.84504103896,0.0,0.0,3.10526160149,15.8560427302,73.3735192639,56.3460798325,17.0274394314
 12/16  11:00:00,18.0540556233,2.00937799391,0.0,0.0,3.10526160149,12.9394160272,77.0605894046,61.6276680143,15.4329213903
 12/16  12:00:00,18.2413962997,2.04953751642,0.0,0.0,3.10526160149,13.0865971812,75.3780352002,62.9348351369,12.4432000633
 12/16  13:00:00,18.0216781271,1.97700049793,0.0,0.0,3.10526160149,12.9394160272,71.4862727389,60.6375907167,10.8486820222
 12/16  14:00:00,17.6594380462,2.05630387902,0.0,0.0,3.10526160149,12.4978725653,72.8571802183,63.2043867269,9.65279349137
 12/16  15:00:00,17.5084074904,2.05245447718,0.0,0.0,3.10526160149,12.3506914113,71.2483090491,62.7914040886,8.45690496056
 12/16  16:00:00,18.8038592629,1.98289679637,0.0,0.0,4.02872759285,12.7922348732,70.0229238241,60.3701303327,9.65279349137
 12/16  17:00:00,28.9010038067,1.95118795282,0.0,0.0,6.50191812146,17.7693977319,70.798364391,59.5510528585,11.2473115325
 12/16  18:00:00,38.6738460673,1.81488973788,0.0,0.0,8.38069375907,23.1212625696,69.9936055053,55.1586283805,14.8349771249
 12/16  19:00:00,40.7952265666,1.67537074095,0.0,0.0,10.6415932552,23.1212625696,67.9652691124,50.5392001707,17.4260689417
 12/16  20:00:00,39.8304054009,1.67982755352,0.0,0.0,12.3080778603,20.4854999863,67.3140353009,50.6852253797,16.6288099211
 12/16  21:00:00,39.4243945873,1.71393763306,0.0,0.0,12.456681583,19.8967753704,67.0023486994,51.7687420643,15.2336066352
 12/16  22:00:00,34.0148013551,1.76784542295,0.0,0.0,9.18739968257,17.702556249,65.9168727949,53.4736727316,12.4432000633
 12/16  23:00:00,27.302652298,1.99100892754,0.0,0.0,5.91811778209,14.0365255879,72.1172413497,61.2685593276,10.8486820222
 12/16  24:00:00,21.6564176054,2.24128330625,0.0,0.0,3.54045821811,10.5176760807,76.2971316484,70.2320037494,6.06512789893
 12/17  01:00:00,18.1824495907,2.47057084727,0.0,0.0,2.55330491699,7.80157382632,80.2895936402,78.4079566296,1.88163701056
 12/17  02:00:00,17.7606819775,2.63752785002,0.0,0.0,2.55330491699,7.21284921042,85.5902798196,84.5065838384,1.08369598118
 12/17  03:00:00,17.5734786667,2.74468684718,0.0,0.0,2.55330491699,6.91848690247,88.7702218701,88.2855184144,0.484703455749
 12/17  04:00:00,17.5325806031,2.85096993764,0.0,0.0,2.55330491699,6.7713057485,92.6472687813,92.1625549826,0.48471379876
 12/17  05:00:00,19.6673399603,2.90923584702,0.0,0.0,3.82705111198,7.57405300124,95.397493984,94.3135476334,1.08394635056
 12/17  06:00:00,24.1834464873,2.8867299121,0.0,0.0,6.02426329834,9.91545327661,99.2508213311,93.5708348682,5.67998646288
 12/17  07:00:00,29.4418395767,2.82687192136,0.0,0.0,6.51253267309,14.7454349813,110.779166934,91.7067234178,19.0724435165
 12/17  08:00:00,29.4603483862,2.79827745803,0.0,0.0,6.01364874671,17.9699221805,111.149266394,90.8772834859,20.2719829079
 12/17  09:00:00,24.4031999977,2.61826382462,0.0,0.0,3.66783283761,18.1171033345,104.140627292,84.6681229613,19.4725043303
 12/17  10:00:00,21.4012406379,2.43993630536,0.0,0.0,3.10526160149,15.8560427302,94.9051694963,77.8311032062,17.0740662901
 12/17  11:00:00,18.4547282351,2.41005060566,0.0,0.0,3.10526160149,12.9394160272,91.5246644833,76.0495568875,15.4751075958
 12/17  12:00:00,18.5099254944,2.3180667112,0.0,0.0,3.10526160149,13.0865971812,85.010326886,72.533266842,12.477060044
 12/17  13:00:00,18.1738385391,2.1291609099,0.0,0.0,3.10526160149,12.9394160272,76.8094564936,65.9313551439,10.8781013497
 12/17  14:00:00,17.4727778413,1.86964367409,0.0,0.0,3.10526160149,12.4978725653,67.1793519505,57.5004696216,9.67888232897
 12/17  15:00:00,17.3955865668,1.93963355359,0.0,0.0,3.10526160149,12.3506914113,68.7496017452,60.269938437,8.47966330825
 12/17  16:00:00,18.7877577616,1.96679529505,0.0,0.0,4.02872759285,12.7922348732,71.4754779145,61.7965955855,9.67888232897
 12/17  17:00:00,28.981433791,2.03161793705,0.0,0.0,6.50191812146,17.7693977319,75.6079031217,64.3300620984,11.2778410233
 12/17  18:00:00,38.8038490505,1.94489272105,0.0,0.0,8.38069375907,23.1212625696,76.2289581558,61.3534600704,14.8754980854
 12/17  19:00:00,41.0032832705,1.88342744482,0.0,0.0,10.6415932552,23.1212625696,76.7839111378,59.3101051741,17.4738059637
 12/17  20:00:00,40.1203702475,1.96979240011,0.0,0.0,12.3080778603,20.4854999863,78.9397310278,62.2654044113,16.6743266165
 12/17  21:00:00,39.8059418363,2.09548488215,0.0,0.0,12.456681583,19.8967753704,81.9038149181,66.6285771591,15.275237759
 12/17  22:00:00,34.4429895295,2.19603359727,0.0,0.0,9.18739968257,17.702556249,82.2706795478,69.7936195038,12.477060044
 12/17  23:00:00,27.7097517652,2.39810839471,0.0,0.0,5.91811778209,14.0365255879,87.544363424,76.6662620743,10.8781013497
 12/17  24:00:00,22.0469079938,2.63177369465,0.0,0.0,3.54045821811,10.5176760807,90.8812610628,84.800035796,6.08122526681
 12/18  01:00:00,18.5262885571,2.81440981374,0.0,0.0,2.55330491699,7.80157382632,92.878119641,90.9920663723,1.88605326868
 12/18  02:00:00,18.0320931513,2.90893902388,0.0,0.0,2.55330491699,7.21284921042,95.23149318,94.1455925884,1.08590059169
 12/18  03:00:00,17.7912941149,2.96250229539,0.0,0.0,2.55330491699,6.91848690247,96.4102656975,95.9250113717,0.485254325824
 12/18  04:00:00,17.6725876919,2.99097702644,0.0,0.0,2.55330491699,6.7713057485,97.3583522942,96.8730877258,0.485264568402
 12/18  05:00:00,19.7576610839,2.9995569706,0.0,0.0,3.82705111198,7.57405300124,98.2262890094,97.1401404757,1.08614853378
 12/18  06:00:00,24.2419753946,2.94525881939,0.0,0.0,6.02426329834,9.91545327661,100.929815645,95.2349860383,5.69482960623
 12/18  07:00:00,29.4327031741,2.81773551881,0.0,0.0,6.51253267309,14.7454349813,109.940198164,90.8161340645,19.1240641
 12/18  08:00:00,29.7737777919,2.91817750129,0.0,0.0,6.01364874671,18.163451543,114.851305582,94.5244117031,20.3268938792
 12/18  09:00:00,26.3219697272,3.09061998545,0.0,0.0,4.35151303671,18.8798367041,113.872477895,94.3472590463,19.5252188489
 12/18  10:00:00,23.5378327358,3.13011483457,0.0,0.0,3.78894180059,16.6187760998,111.644886411,94.5246949174,17.1201914938
 12/18  11:00:00,20.4657607815,2.97466958335,0.0,0.0,3.78894180059,13.7021493968,103.95688175,88.4400418269,15.516839923
 12/18  12:00:00,20.5823579947,2.94408564278,0.0,0.0,3.78894180059,13.8493305508,99.1876675786,86.677111851,12.5105557277
 12/18  13:00:00,20.2335893964,2.90575826257,0.0,0.0,3.69398621738,13.6338449159,96.1100115757,85.2028074189,10.9072041568
 12/18  14:00:00,19.9784544626,2.92890672668,0.0,0.0,3.78894180059,13.2606059349,95.5027341375,85.7980436588,9.7046904787
 12/18  15:00:00,19.8421705342,2.93980395232,0.0,0.0,3.78894180059,13.1134247809,94.6165979795,86.1144211789,8.50217680056
 12/18  16:00:00,21.1544655923,2.88708955706,0.0,0.0,4.71240779196,13.5549682428,93.9840240982,84.2793336195,9.7046904787
 12/18  17:00:00,31.2449403397,2.84871091714,0.0,0.0,7.18559832057,18.5321311015,94.548334721,83.2402926715,11.3080420495
 12/18  18:00:00,39.5374155242,2.48492983232,0.0,0.0,8.38069375907,23.3147919321,94.5173942895,79.6018112056,14.9155830839
 12/18  19:00:00,41.4899158491,2.37006002348,0.0,0.0,10.6415932552,23.1212625696,93.3029938646,75.7819644781,17.5210293865
 12/18  20:00:00,40.5773863354,2.42680848798,0.0,0.0,12.3080778603,20.4854999863,94.7110238208,77.9916702197,16.7193536011
 12/18  21:00:00,40.2577823791,2.54732542495,0.0,0.0,12.456681583,19.8967753704,97.889641847,82.5732208703,15.3164209766
 12/18  22:00:00,34.9471060855,2.70015015327,0.0,0.0,9.18739968257,17.702556249,100.80735783,88.2968021019,12.5105557277
 12/18  23:00:00,28.2167538329,2.90511046244,0.0,0.0,5.91811778209,14.0365255879,106.546967444,95.6397632877,10.9072041568
 12/18  24:00:00,22.4750086068,3.05987430765,0.0,0.0,3.54045821811,10.5176760807,106.783147104,100.68599766,6.0971494443
 12/19  01:00:00,18.9538097319,3.24193098855,0.0,0.0,2.55330491699,7.80157382632,108.992193108,107.101771919,1.89042118912
 12/19  02:00:00,18.5050731141,3.36009358912,0.0,0.0218253974896,2.55330491699,7.21284921042,112.414342448,111.326261545,1.0880809029
 12/19  03:00:00,18.3708796402,3.448916625,0.0,0.0931711957106,2.55330491699,6.91848690247,115.020088708,114.534289597,0.485799111165
 12/19  04:00:00,18.3772691179,3.53748683726,0.0,0.158171615157,2.55330491699,6.7713057485,118.392961988,117.907152738,0.485809249873
 12/19  05:00:00,20.5259263301,3.56879615142,0.0,0.199026065437,3.82705111198,7.57405300124,120.1838293,119.095502965,1.0883263344
 12/19  06:00:00,25.0279919432,3.51277216659,0.0,0.218503201365,6.02426329834,9.91545327661,122.769139151,117.059631638,5.70950751314
 12/19  07:00:00,30.2802037,3.41950768925,0.0,0.245728355443,6.51253267309,14.7454349813,133.08346486,113.908356777,19.1751080834
 12/19  08:00:00,30.6097019896,3.48073690529,0.0,0.273364793649,6.01364874671,18.163451543,136.210099466,115.828908086,20.3811913808
 12/19  09:00:00,27.0233459218,3.60372628959,0.0,0.1882698905,4.35151303671,18.8798367041,132.970703689,113.393359252,19.5773444367
 12/19  10:00:00,24.0272345683,3.50322898964,0.0,0.116287677452,3.78894180059,16.6187760998,125.452176034,108.286374651,17.1658013831
 12/19  11:00:00,21.0012170876,3.44478449919,0.0,0.0653413903288,3.78894180059,13.7021493968,120.569239594,105.011133581,15.5581060133
 12/19  12:00:00,20.9168518234,3.27687426855,0.0,0.0017052028565,3.78894180059,13.8493305508,110.752379937,98.2087027422,12.5436771949
 12/19  13:00:00,20.4738079637,3.1459768299,0.0,0.0,3.69398621738,13.6338449159,103.750788783,92.8148069581,10.9359818251
 12/19  14:00:00,20.0437805133,2.99423277743,0.0,0.0,3.78894180059,13.2606059349,95.9028681034,86.1726578057,9.7302102977
 12/19  15:00:00,19.7447414449,2.84237486303,0.0,0.0,3.78894180059,13.1134247809,88.7005248997,80.1760861294,8.52443877033
 12/19  16:00:00,20.9065273453,2.63915131002,0.0,0.0,4.71240779196,13.5549682428,83.0160451975,73.2858348998,9.7302102977
 12/19  17:00:00,31.0727008333,2.67647141075,0.0,0.0,7.18559832057,18.5321311015,86.950666585,75.6127609175,11.3379056675
 12/19  18:00:00,39.4516076262,2.3991219343,0.0,0.0,8.38069375907,23.3147919321,91.0210352918,76.0658150422,14.9552202496
 12/19  19:00:00,41.3834260325,2.26357020686,0.0,0.0,10.6415932552,23.1212625696,89.1029359893,71.5352107637,17.5677252256
 12/19  20:00:00,40.3879403585,2.23736251108,0.0,0.0,12.3080778603,20.4854999863,87.2123916652,70.4485141246,16.7638775407
 12/19  21:00:00,39.9429550686,2.23249811442,0.0,0.0,12.456681583,19.8967753704,85.3241206507,69.9669765586,15.3571440921
 12/19  22:00:00,34.5184635032,2.27150757103,0.0,0.0,9.18739968257,17.702556249,83.5521924918,71.008515297,12.5436771949
 12/19  23:00:00,27.701615434,2.38997206347,0.0,0.0,5.91811778209,14.0365255879,85.578986398,74.6430045729,10.9359818251
 12/19  24:00:00,21.9753262713,2.56019197218,0.0,0.0,3.54045821811,10.5176760807,86.5411503941,80.4282546785,6.1128957156
 12/20  01:00:00,18.4837134208,2.77183467741,0.0,0.0,2.55330491699,7.80157382632,90.0377980312,88.1430585525,1.89473947867
 12/20  02:00:00,18.0287609154,2.90560678791,0.0,0.0,2.55330491699,7.21284921042,94.3497926467,93.2595563775,1.09023626914
 12/20  03:00:00,17.7667034066,2.9379115871,0.0,0.0,2.55330491699,6.91848690247,94.6903584295,94.204020779,0.486337650433
 12/20  04:00:00,17.6240720179,2.9424613524,0.0,0.0,2.55330491699,6.7713057485,94.54017366,94.0538259782,0.486347681865
 12/20  05:00:00,19.7458253107,2.9877211974,0.0,0.0,3.82705111198,7.57405300124,97.0375099639,95.9470308565,1.09047910743
 12/20  06:00:00,24.2032385737,2.90652199853,0.0,0.0,6.02426329834,9.91545327661,98.7589471356,93.0349312989,5.72401583662
 12/20  07:00:00,29.359489875,2.74452221963,0.0,0.0,6.51253267309,14.7454349813,106.463614673,87.2380543229,19.2255603505
 12/20  08:00:00,30.4855704663,2.73713684233,0.0,0.0,6.01364874671,18.163451543,107.189243526,86.7543841931,20.4348593331
 12/20  09:00:00,26.1774054469,2.94605570515,0.0,0.0,4.35151303671,18.8798367041,106.366138499,86.7372728417,19.6288656571
 12/20  10:00:00,23.2457715089,2.83805360769,0.0,0.0,3.78894180059,16.6187760998,98.3961387412,81.1852562902,17.210882451
 12/20  11:00:00,20.1884644063,2.69737320819,0.0,0.0,3.78894180059,13.7021493968,90.8433564829,75.2444628367,15.5988936461
 12/20  12:00:00,20.2453519063,2.60707955431,0.0,0.0,3.78894180059,13.8493305508,84.2144284863,71.6380138493,12.576414637
 12/20  13:00:00,19.8280062951,2.50017516125,0.0,0.0,3.69398621738,13.6338449159,78.7051208688,67.7406950366,10.9644258322
 12/20  14:00:00,19.4664448969,2.41689716095,0.0,0.0,3.78894180059,13.2606059349,74.4364425905,64.6810083619,9.75543422853
 12/20  15:00:00,19.1304214634,2.22805488149,0.0,0.0,3.78894180059,13.1134247809,67.2000617407,58.6536191159,8.54644262489
 12/20  16:00:00,20.4604614171,2.19308538184,0.0,0.0,4.71240779196,13.5549682428,67.9484387934,58.1930045649,9.75543422853
 12/20  17:00:00,30.694592383,2.29836296043,0.0,0.0,7.18559832057,18.5321311015,73.9512313595,62.5838083261,11.3674230334
 12/20  18:00:00,39.0182825656,1.96579687373,0.0,0.0,8.38069375907,23.3147919321,75.8502357293,60.855837885,14.9943978443
 12/20  19:00:00,41.0048026139,1.8849467882,0.0,0.0,10.6415932552,23.1212625696,76.1175252499,58.5036455977,17.6138796522
 12/20  20:00:00,40.0863642752,1.93578642781,0.0,0.0,12.3080778603,20.4854999863,77.1256922631,60.3178070133,16.8078852498
 12/20  21:00:00,39.7399964863,2.02953953214,0.0,0.0,12.456681583,19.8967753704,79.0000313703,63.6026363247,15.3973950455
 12/20  22:00:00,34.3896633434,2.14270741117,0.0,0.0,9.18739968257,17.702556249,80.033164373,67.456749736,12.576414637
 12/20  23:00:00,27.8105260225,2.498882652,0.0,0.0,5.91811778209,14.0365255879,91.6123316244,80.6479057922,10.9644258322
 12/20  24:00:00,22.1948702232,2.77973592409,0.0,0.0,3.54045821811,10.5176760807,96.9213429505,90.7928835329,6.1284594176
 12/21  01:00:00,18.5512848826,2.83940613917,0.0,0.0,2.55330491699,7.80157382632,93.7220471706,91.8230403118,1.89900685877
 12/21  02:00:00,18.0447167388,2.92156261139,0.0,0.0,2.55330491699,7.21284921042,95.4382648519,94.3458987998,1.09236605213
 12/21  03:00:00,17.8542869661,3.02549514667,0.0,0.0,2.55330491699,6.91848690247,98.5456808402,98.0588110561,0.486869784143
 12/21  04:00:00,17.7612100963,3.07959943081,0.0,0.0,2.55330491699,6.7713057485,100.313536464,99.826656759,0.486879704921
 12/21  05:00:00,19.9528997438,3.19479563049,0.0,0.0,3.82705111198,7.57405300124,105.582753125,104.49014691,1.09260621532
 12/21  06:00:00,24.5139472566,3.21723068137,0.0,0.0,6.02426329834,9.91545327661,111.427059592,105.688709312,5.73835027996
 12/21  07:00:00,29.7175135,3.10185133265,0.0,0.000694511982827,6.51253267309,14.7454349813,120.831370277,101.555964317,19.2754059604
 12/21  08:00:00,30.7534317173,3.00499809335,0.0,0.0,6.01364874671,18.163451543,117.679231817,97.1913499741,20.4878818428
 12/21  09:00:00,26.3654058901,3.13405614833,0.0,0.0,4.35151303671,18.8798367041,113.99787825,94.3181109978,19.6797672527
 12/21  10:00:00,23.5278220702,3.12010416896,0.0,0.0,3.78894180059,16.6187760998,110.181317755,92.9258964075,17.2554213471
 12/21  11:00:00,20.4307754993,2.93968430114,0.0,0.0,3.78894180059,13.7021493968,100.552779147,84.9135884039,15.6391907426
 12/21  12:00:00,20.2565518821,2.61827953016,0.0,0.0,3.78894180059,13.8493305508,85.0112966612,72.4025383019,12.6087583592
 12/21  13:00:00,19.5848835006,2.25705236674,0.0,0.0,3.69398621738,13.6338449159,70.7207040895,59.7281763348,10.9925277547
 12/21  14:00:00,19.1477267348,2.09817899888,0.0,0.0,3.78894180059,13.2606059349,63.5489752865,53.7686204852,9.78035480136
 12/21  15:00:00,18.9860744812,2.0837078993,0.0,0.0,3.78894180059,13.1134247809,61.9553569652,53.3871751172,8.568181848
 12/21  16:00:00,20.2636265306,1.9962504954,0.0,0.0,4.71240779196,13.5549682428,60.4616942127,50.6813394114,9.78035480136
 12/21  17:00:00,30.3999540497,2.00372462713,0.0,0.0,7.18559832057,18.5321311015,62.95027502,51.5536896141,11.3965854058
 12/21  18:00:00,38.7550247017,1.70253900982,0.0,0.0,8.38069375907,23.3147919321,66.4874478305,51.4543435646,15.0331042659
 12/21  19:00:00,40.7431315651,1.62327573944,0.0,0.0,10.6415932552,23.1212625696,66.741242494,49.0817634958,17.6594789982
 12/21  20:00:00,39.8022218145,1.65164396707,0.0,0.0,12.3080778603,20.4854999863,66.8032475936,49.9518838976,16.851363696
 12/21  21:00:00,39.3441629685,1.63370601432,0.0,0.0,12.456681583,19.8967753704,64.3263543088,48.8891923917,15.4371619171
 12/21  22:00:00,33.8632490861,1.61629315395,0.0,0.0,9.18739968257,17.702556249,60.3707292339,47.7619708747,12.6087583592
 12/21  23:00:00,27.093651326,1.78200795554,0.0,0.0,5.91811778209,14.0365255879,64.0535370747,53.06100932,10.9925277547
 12/21  24:00:00,21.4094288928,1.99429459367,0.0,0.0,3.54045821811,10.5176760807,66.4017764796,60.2579405383,6.14383594127
 12/22  01:00:00,17.9091516088,2.19727286541,0.0,0.0,2.55330491699,7.80157382632,69.1873944869,67.2841724211,1.90322206585
 12/22  02:00:00,17.3822444987,2.25909037126,0.0,0.0,2.55330491699,7.21284921042,70.237279094,69.1428094729,1.09446962116
 12/22  03:00:00,17.0702874521,2.2414956326,0.0,0.0,2.55330491699,6.91848690247,68.4869384687,67.999543114,0.487395354702
 12/22  04:00:00,16.9306367086,2.24902604315,0.0,0.0,2.55330491699,6.7713057485,68.4809469147,67.9935417532,0.48740516148
 12/22  05:00:00,18.9675630622,2.20945894897,0.0,0.0,3.82705111198,7.57405300124,67.506165774,66.4114587459,1.09470702811
 12/22  06:00:00,23.367014267,2.0702976918,0.0,0.0,6.02426329834,9.91545327661,67.2461329408,61.4936263428,5.75250659795
 12/22  07:00:00,28.5149568748,1.89998921947,0.0,0.0,6.51253267309,14.7454349813,75.2751467607,55.9505166089,19.3246301518
 12/22  08:00:00,29.5826421554,1.83420853145,0.0,0.0,6.01364874671,18.163451543,74.4733494463,53.9331062385,20.5402432077
 12/22  09:00:00,25.2277828437,1.99643310192,0.0,0.0,4.35151303671,18.8798367041,71.2193206032,51.4892864538,19.7300341494
 12/22  10:00:00,22.2546506102,1.84693270891,0.0,0.0,3.78894180059,16.6187760998,62.928688992,45.6292841103,17.2994048817
 12/22  11:00:00,19.3007525286,1.80966133051,0.0,0.0,3.78894180059,13.7021493968,59.5851033419,43.9061179727,15.6789853692
 12/22  12:00:00,19.3285418051,1.69026945312,0.0,0.0,3.78894180059,13.8493305508,52.4042301882,39.763531405,12.6406987832
 12/22  13:00:00,18.8172835386,1.48945240479,0.0,0.0,3.69398621738,13.6338449159,44.3183140363,33.2980347657,11.0202792706
 12/22  14:00:00,18.4041285444,1.35458080852,0.0,0.0,3.78894180059,13.2606059349,38.9324314709,29.1274668347,9.8049646362
 12/22  15:00:00,18.0981169332,1.19575035132,0.0,0.0,3.78894180059,13.1134247809,33.4091621818,24.81951218,8.58965000179
 12/22  16:00:00,19.4020541881,1.13467815283,0.0,0.0,4.71240779196,13.5549682428,33.0710515311,23.2660868949,9.8049646362
 12/22  17:00:00,29.4884667894,1.09223736678,0.0,0.0,7.18559832057,18.5321311015,33.4625632343,22.0371790856,11.4253841487
 12/22  18:00:00,37.7640367018,0.711551009935,0.0,0.0,8.38069375907,23.3147919321,34.2256957533,19.1543677013,15.071328052
 12/22  19:00:00,39.7416686227,0.621812797035,0.0,0.0,10.6415932552,23.1212625696,34.3565518081,16.6520420482,17.7045097599
 12/22  20:00:00,38.7761006845,0.625522837115,0.0,0.0,12.3080778603,20.4854999863,33.6465767527,16.7522767491,16.8943000036
 12/22  21:00:00,38.3547364243,0.644279470147,0.0,0.0,12.456681583,19.8967753704,32.7352660325,17.2588331024,15.4764329301
 12/22  22:00:00,32.9277316093,0.680775677124,0.0,0.0,9.18739968257,17.702556249,30.9073880222,18.266689239,12.6406987832
 12/22  23:00:00,26.1379377593,0.82629438876,0.0,0.0,5.91811778209,14.0365255879,33.5106377294,22.4903584588,11.0202792706
 12/22  24:00:00,20.3665129339,0.951378634755,0.0,0.0,3.54045821811,10.5176760807,32.2200879055,26.0610671725,6.15902073298
 12/23  01:00:00,16.8010510379,1.08917229452,0.0,0.0,2.55330491699,7.80157382632,32.0080635398,30.1006796881,1.90738385174
 12/23  02:00:00,16.3031938526,1.18003972513,0.0,0.0,2.55330491699,7.21284921042,33.9251713877,32.8286250344,1.09654635325
 12/23  03:00:00,16.0859530275,1.25716120802,0.0,0.0,2.55330491699,6.91848690247,35.715971989,35.2280577825,0.487914206461
 12/23  04:00:00,15.9950423016,1.31343163613,0.0,0.0,2.55330491699,6.7713057485,37.4618358656,36.9739119696,0.487923895926
 12/23  05:00:00,18.0792780215,1.3211739082,0.0,0.0,3.82705111198,7.57405300124,38.256185854,37.1594049303,1.09678092364
 12/23  06:00:00,22.6046560203,1.30793944506,0.0,0.0,6.02426329834,9.91545327661,42.6574926343,36.8910120361,5.76648059821
 12/23  07:00:00,27.8727338736,1.2577662183,0.0,0.0,6.51253267309,14.7454349813,54.9815973472,35.6083789997,19.3732183475
 12/23  08:00:00,28.7952006237,1.24029636215,0.0,0.0,6.01364874671,17.9699221805,55.7936426187,35.201714697,20.5919279217
 12/23  09:00:00,22.9184648459,1.13352867287,0.0,0.0,3.66783283761,18.1171033345,51.7952035991,32.0155521379,19.7796514612
 12/23  10:00:00,19.9082181727,0.946913840145,0.0,0.0,3.10526160149,15.8560427302,43.7739838068,26.4311637773,17.3428200295
 12/23  11:00:00,16.8810384215,0.836360792033,0.0,0.0,3.10526160149,12.9394160272,39.0072130841,23.2889473431,15.718265741
 12/23  12:00:00,16.968915759,0.777056975788,0.0,0.0,3.10526160149,13.0865971812,34.2058562691,21.5336298191,12.67222645
 12/23  13:00:00,16.7466710766,0.701993447378,0.0,0.0,3.10526160149,12.9394160272,30.4751274283,19.4274552668,11.0476721615
 12/23  14:00:00,16.2417354433,0.638601276047,0.0,0.0,3.10526160149,12.4978725653,27.4474323881,17.618175943,9.82925644508
 12/23  15:00:00,16.1132206248,0.657267611592,0.0,0.0,3.10526160149,12.3506914113,26.7844558672,18.1736151386,8.61084072869
 12/23  16:00:00,17.476653569,0.655691102466,0.0,0.0,4.02872759285,12.7922348732,28.0268291811,18.197572736,9.82925644508
 12/23  17:00:00,27.5648526477,0.615036793795,0.0,0.0,6.50191812146,17.7693977319,28.4315562852,16.9777455516,11.4538107336
 12/23  18:00:00,37.3505312733,0.491574943905,0.0,0.0,8.38069375907,23.1212625696,28.3999615823,13.2909036995,15.1090578828
 12/23  19:00:00,39.5848683282,0.465012502564,0.0,0.0,10.6415932552,23.1212625696,30.3066974026,12.557738801,17.7489586016
 12/23  20:00:00,38.652077923,0.501500075611,0.0,0.0,12.3080778603,20.4854999863,30.5076834308,13.5710019734,16.9366814574
 12/23  21:00:00,38.2482906457,0.537833691499,0.0,0.0,12.456681583,19.8967753704,30.0927242303,14.5775277754,15.5151964549
 12/23  22:00:00,32.7985819211,0.551625988879,0.0,0.0,9.18739968257,17.702556249,27.5201619085,14.8479354585,12.67222645
 12/23  23:00:00,25.9718652515,0.660221881037,0.0,0.0,5.91811778209,14.0365255879,28.8814186567,17.8337464952,11.0476721615
 12/23  24:00:00,20.2481614085,0.833027109398,0.0,0.0,3.54045821811,10.5176760807,29.0287850023,22.8547757064,6.1740092959
 12/24  01:00:00,16.6936146266,0.981735883229,0.0,0.0,2.55330491699,7.80157382632,29.168027254,27.25653627,1.91149098405
 12/24  02:00:00,16.1518288653,1.02867473786,0.0,0.0,2.55330491699,7.21284921042,29.6030851406,28.5044895072,1.09859563338
 12/24  03:00:00,15.8853732549,1.05658143538,0.0,0.0,2.55330491699,6.91848690247,29.6683676706,29.1799414848,0.48842618576
 12/24  04:00:00,15.7749090076,1.09329834209,0.0,0.0,2.55330491699,6.7713057485,30.702524208,30.2140884534,0.488435754634
 12/24  05:00:00,17.8612039613,1.103099848,0.0,0.0,3.82705111198,7.57405300124,31.5727218288,30.4738945411,1.09882728771
 12/24  06:00:00,22.3770663962,1.08034982103,0.0,0.0,6.02426329834,9.91545327661,35.7089523508,29.9286842084,5.78026814238
 12/24  07:00:00,27.6068434825,0.991875827128,0.0,0.0,6.51253267309,14.7454349813,46.8320771412,27.4109209825,19.4211561587
 12/24  08:00:00,28.5348477919,0.97994353038,0.0,0.0,6.01364874671,17.9699221805,47.8474545673,27.2045338886,20.6429206786
 12/24  09:00:00,22.7365033831,0.951567210014,0.0,0.0,3.66783283761,18.1171033345,46.453860787,26.6252562926,19.8286044943
 12/24  10:00:00,19.8116396699,0.850335337393,0.0,0.0,3.10526160149,15.8560427302,41.2103418091,23.8246878756,17.3856539335
 12/24  11:00:00,16.8423486144,0.797670984971,0.0,0.0,3.10526160149,12.9394160272,38.1556876023,22.3986673767,15.7570202255
 12/24  12:00:00,16.9820068366,0.790148053301,0.0,0.0,3.10526160149,13.0865971812,34.9046831244,22.2013511013,12.7033320231
 12/24  13:00:00,16.7590846438,0.714407014561,0.0,0.0,3.10526160149,12.9394160272,31.2288173421,20.1541190269,11.0746983152
 12/24  14:00:00,16.3055538966,0.702419729374,0.0,0.0,3.10526160149,12.4978725653,29.7052401128,19.8520170786,9.85322303421
 12/24  15:00:00,16.1243290392,0.668376025999,0.0,0.0,3.10526160149,12.3506914113,27.566897609,18.9351498558,8.63174775324
 12/24  16:00:00,17.470180314,0.649217847449,0.0,0.0,4.02872759285,12.7922348732,28.2227749888,18.3695519546,9.85322303421
 12/24  17:00:00,26.7506795483,0.693697027751,0.0,0.0,6.50191812146,17.7693977319,31.1136975082,19.6318407661,11.4818567422
 12/24  18:00:00,37.4705183102,0.611561980752,0.0,0.0,8.38069375907,23.1212625696,32.1718687797,17.0255861947,15.146282585
 12/24  19:00:00,39.6634115268,0.543555701178,0.0,0.0,10.6415932552,23.1212625696,32.7207403817,14.9279280213,17.7928123605
 12/24  20:00:00,38.7201630007,0.569585153319,0.0,0.0,12.3080778603,20.4854999863,32.6153271855,15.6368316791,16.9784955065
 12/24  21:00:00,38.3396329007,0.629175946508,0.0,0.0,12.456681583,19.8967753704,32.935277119,17.381836107,15.553441012
 12/24  22:00:00,32.9444900369,0.697534104675,0.0,0.0,9.18739968257,17.702556249,32.0706282493,19.3672962261,12.7033320231
 12/24  23:00:00,26.1244982896,0.812854919054,0.0,0.0,5.91811778209,14.0365255879,33.8062931846,22.7315948694,11.0746983152
 12/24  24:00:00,20.3862084348,0.971074135709,0.0,0.0,3.54045821811,10.5176760807,33.6104889642,27.4216917729,6.18879719132
 12/25  01:00:00,16.8244818786,1.11260313518,0.0,0.0,2.55330491699,7.80157382632,33.5125698432,31.5970275967,1.91554224647
 12/25  02:00:00,16.3115477725,1.18839364507,0.0,0.0,2.55330491699,7.21284921042,34.8926389674,33.7920221128,1.10061685466
 12/25  03:00:00,16.0670577595,1.23826594001,0.0,0.0,2.55330491699,6.91848690247,35.7157055319,35.2267743909,0.488931140972
 12/25  04:00:00,15.9570250556,1.27541439013,0.0,0.0,2.55330491699,6.7713057485,36.7818339781,36.2928933921,0.488940586012
 12/25  05:00:00,18.0473880966,1.28928398331,0.0,0.0,3.82705111198,7.57405300124,37.7709566687,36.6701111544,1.10084551427
 12/25  06:00:00,22.5455320463,1.24881547108,0.0,0.0,6.02426329834,9.91545327661,41.2143558071,35.4204906597,5.79386514734
 12/25  07:00:00,27.760686472,1.14571881669,0.0,0.0,6.51253267309,14.7454349813,51.7679104388,32.2994810497,19.4684293891
 12/25  08:00:00,28.6734111861,1.11850692457,0.0,0.0,6.01364874671,17.9699221805,52.200570922,31.5073645444,20.6932063776
 12/25  09:00:00,22.9874950724,1.20255889932,0.0,0.0,3.66783283761,18.1171033345,53.9879695139,34.111090762,19.8768787519
 12/25  10:00:00,20.2364488092,1.27514447666,0.0,0.0,3.10526160149,15.8560427302,53.7136899574,36.2857960486,17.4278939088
 12/25  11:00:00,17.265457398,1.22077976855,0.0,0.0,3.10526160149,12.9394160272,50.30536694,34.5101295939,15.795237346
 12/25  12:00:00,17.3931040628,1.20124527953,0.0,0.0,3.10526160149,13.0865971812,46.7357020713,34.0016957804,12.7340062909
 12/25  13:00:00,17.2856945229,1.24101689374,0.0,0.0,3.10526160149,12.9394160272,46.4149631568,35.3136134287,11.1013497282
 12/25  14:00:00,16.8450575701,1.24192340284,0.0,0.0,3.10526160149,12.4978725653,45.2493735283,35.3725162222,9.87685730611
 12/25  15:00:00,16.6117178743,1.15576486115,0.0,0.0,3.10526160149,12.3506914113,41.5565921764,32.9042272924,8.65236488405
 12/25  16:00:00,17.912867586,1.09190511951,0.0,0.0,4.02872759285,12.7922348732,40.9471405727,31.0702832666,9.87685730611
 12/25  17:00:00,27.1076563887,1.05067386817,0.0,0.0,6.50191812146,17.7693977319,41.2954199337,29.7859060649,11.5095138688
 12/25  18:00:00,37.7882559105,0.929299581096,0.0,0.0,8.38069375907,23.1212625696,41.2350811611,26.0520900261,15.182991135
 12/25  19:00:00,39.9438252734,0.823969447779,0.0,0.0,10.6415932552,23.1212625696,40.7227333313,22.8866752819,17.8360580495
 12/25  20:00:00,38.9841501208,0.833572273361,0.0,0.0,12.3080778603,20.4854999863,40.1851373601,23.165407592,17.0197297681
 12/25  21:00:00,38.5628803213,0.852423367117,0.0,0.0,12.456681583,19.8967753704,39.2966500073,23.7054947316,15.5911552757
 12/25  22:00:00,33.143111774,0.896155841803,0.0,0.0,9.18739968257,17.702556249,37.6989058767,24.9648995858,12.7340062909
 12/25  23:00:00,26.3282022327,1.01655886223,0.0,0.0,5.91811778209,14.0365255879,39.6372585172,28.5359087891,11.1013497282
 12/25  24:00:00,20.5983298892,1.18319559006,0.0,0.0,3.54045821811,10.5176760807,39.8615484817,33.6581684418,6.20338003994
 12/26  01:00:00,17.042882955,1.3310042116,0.0,0.0,2.55330491699,7.80157382632,40.1193112902,38.1997748509,1.91953643922
 12/26  02:00:00,16.5128077843,1.38965365685,0.0,0.0,2.55330491699,7.21284921042,41.0296773572,39.9270679388,1.10260941846
 12/26  03:00:00,16.2649758389,1.43618401943,0.0,0.0,2.55330491699,6.91848690247,41.7781889693,41.2887600468,0.489428922551
 12/26  04:00:00,16.1595030114,1.47789234589,0.0,0.0,2.55330491699,6.7713057485,42.9965456099,42.5071073694,0.489438240551
 12/26  05:00:00,18.2474094403,1.48930532705,0.0,0.0,3.82705111198,7.57405300124,43.9377382021,42.8349031965,1.10283500561
 12/26  06:00:00,22.7661300968,1.46941352162,0.0,0.0,6.02426329834,9.91545327661,48.1969307415,42.3896631551,5.80726758647
 12/26  07:00:00,28.0086428416,1.39367518632,0.0,0.0,6.51253267309,14.7454349813,59.6767643048,40.1617402653,19.5150240394
 12/26  08:00:00,29.1066202418,1.35818661776,0.0,0.0,6.01364874671,18.163451543,59.8363782876,39.0936081607,20.7427701269
 12/26  09:00:00,24.7557552822,1.52440554047,0.0,0.0,4.35151303671,18.8798367041,56.5824783748,36.658018437,19.9244599378
 12/26  10:00:00,21.819757614,1.41203971273,0.0,0.0,3.78894180059,16.6187760998,49.9410707031,32.4715432566,17.4695274465
 12/26  11:00:00,18.8823143909,1.3912231928,0.0,0.0,3.78894180059,13.7021493968,47.6546775475,31.8217717626,15.8329057849
 12/26  12:00:00,19.11648595,1.478213598,0.0,0.0,3.78894180059,13.8493305508,47.2199463675,34.4557061981,12.7642401695
 12/26  13:00:00,18.8446662786,1.51683514473,0.0,0.0,3.69398621738,13.6338449159,46.9073841224,35.7797656145,11.1276185079
 12/26  14:00:00,18.4681856397,1.41863790382,0.0,0.0,3.78894180059,13.2606059349,42.5137633533,32.6136110916,9.90015226171
 12/26  15:00:00,18.1004845507,1.1981179688,0.0,0.0,3.78894180059,13.1134247809,34.7138337283,26.0411477127,8.67268601553
 12/26  16:00:00,19.4296898055,1.16231377026,0.0,0.0,4.71240779196,13.5549682428,34.9662207538,25.0660684921,9.90015226171
 12/26  17:00:00,28.6895169171,1.1861208278,0.0,0.0,7.18559832057,18.5321311015,37.2964136691,25.7596397458,11.5367739233
 12/26  18:00:00,37.8856731106,0.833187418754,0.0,0.0,8.38069375907,23.3147919321,38.5729615557,23.3537888939,15.2191726618
 12/26  19:00:00,39.8572493602,0.737393534575,0.0,0.0,10.6415932552,23.1212625696,38.323494053,20.4448111911,17.8786828619
 12/26  20:00:00,38.9077108239,0.757132976437,0.0,0.0,12.3080778603,20.4854999863,38.0531457087,20.9927736776,17.0603720311
 12/26  21:00:00,38.5057848947,0.795327940457,0.0,0.0,12.456681583,19.8967753704,37.7008638564,22.0725357792,15.6283280772
 12/26  22:00:00,33.0678216233,0.820865691122,0.0,0.0,9.18739968257,17.702556249,35.4707620127,22.7065218432,12.7642401695
 12/26  23:00:00,26.2371438694,0.925500498856,0.0,0.0,5.91811778209,14.0365255879,36.8384254775,25.7108069696,11.1276185079
 12/26  24:00:00,20.4748614415,1.05972714242,0.0,0.0,3.54045821811,10.5176760807,35.889006882,29.6712533588,6.21775352318
 12/27  01:00:00,16.8940200444,1.18214130105,0.0,0.0,2.55330491699,7.80157382632,35.2017347404,33.2782623611,1.92347237934
 12/27  02:00:00,16.3557150633,1.23256093587,0.0,0.0,2.55330491699,7.21284921042,35.8435126668,34.7389399321,1.10457273468
 12/27  03:00:00,16.126562627,1.29777080756,0.0,0.0,2.55330491699,6.91848690247,37.3087403094,36.8188209263,0.489919383074
 12/27  04:00:00,16.0339644071,1.3523537416,0.0,0.0,2.55330491699,6.7713057485,39.034333667,38.5444050962,0.489928570867
 12/27  05:00:00,18.1165625143,1.35845840102,0.0,0.0,3.82705111198,7.57405300124,39.799715367,38.6949201944,1.10479517254
 12/27  06:00:00,22.6071102606,1.31039368543,0.0,0.0,6.02426329834,9.91545327661,43.037999783,37.2175282922,5.82047149079
 12/27  07:00:00,27.8575395014,1.24257184605,0.0,0.0,6.51253267309,14.7454349813,54.8639734625,35.3030471512,19.5609263112
 12/27  08:00:00,28.9730172533,1.22458362929,0.0,0.0,6.01364874671,18.163451543,55.6854730577,34.8938758089,20.7915972488
 12/27  09:00:00,24.6605029494,1.42915320765,0.0,0.0,4.35151303671,18.8798367041,53.1607385957,33.1894046342,19.9713339615
 12/27  10:00:00,21.7467665411,1.33904863989,0.0,0.0,3.78894180059,16.6187760998,47.8052816553,30.2947394382,17.5105422171
 12/27  11:00:00,18.7476364795,1.25654528139,0.0,0.0,3.78894180059,13.7021493968,43.6519996237,27.7819852368,15.8700143869
 12/27  12:00:00,18.7843408885,1.14606853659,0.0,0.0,3.78894180059,13.8493305508,37.4191340481,24.6251093428,12.7940247053
 12/27  13:00:00,18.5445589919,1.21672785805,0.0,0.0,3.69398621738,13.6338449159,37.8088585327,26.6553616577,11.1534968751
 12/27  14:00:00,18.3061035403,1.25655580443,0.0,0.0,3.78894180059,13.2606059349,37.8018403051,27.8787393027,9.92310100244
 12/27  15:00:00,18.1871456996,1.28477911776,0.0,0.0,3.78894180059,13.1134247809,37.434945053,28.7422399232,8.69270512979
 12/27  16:00:00,19.5845536365,1.3171776013,0.0,0.0,4.71240779196,13.5549682428,39.5915280888,29.6684270864,9.92310100244
 12/27  17:00:00,28.7633562001,1.25996011083,0.0,0.0,7.18559832057,18.5321311015,39.4421822745,27.8785534418,11.5636288326
 12/27  18:00:00,37.910288891,0.857803199119,0.0,0.0,8.38069375907,23.3147919321,39.2927489819,24.0379325313,15.2548164506
 12/27  19:00:00,39.8867519887,0.766896163057,0.0,0.0,10.6415932552,23.1212625696,39.1628463159,21.2421721412,17.9206741747
 12/27  20:00:00,38.9412963008,0.790718453432,0.0,0.0,12.3080778603,20.4854999863,39.0328297688,21.9324195093,17.1004102596
 12/27  21:00:00,38.5350574571,0.824600502897,0.0,0.0,12.456681583,19.8967753704,38.5681658294,22.9032174212,15.6649484081
 12/27  22:00:00,33.1196182415,0.872662309279,0.0,0.0,9.18739968257,17.702556249,37.0781151148,24.2840904095,12.7940247053
 12/27  23:00:00,26.3139098858,1.00226651528,0.0,0.0,5.91811778209,14.0365255879,39.2938268014,28.1403299263,11.1534968751
 12/27  24:00:00,20.5517585748,1.13662427566,0.0,0.0,3.54045821811,10.5176760807,38.3730678384,32.1411544539,6.23191338448
 12/28  01:00:00,16.9739540337,1.26207529028,0.0,0.0,2.55330491699,7.80157382632,37.7980741083,35.8707252073,1.92734890105
 12/28  02:00:00,16.4501545242,1.32700039673,0.0,0.0,2.55330491699,7.21284921042,38.8748012282,37.7682950064,1.10650622182
 12/28  03:00:00,16.196109691,1.36731787154,0.0,0.0,2.55330491699,6.91848690247,39.4301420726,38.9397396953,0.490402377283
 12/28  04:00:00,16.0752434824,1.39363281694,0.0,0.0,2.55330491699,6.7713057485,40.1916629592,39.7012515274,0.490411431742
 12/28  05:00:00,18.1538548323,1.39575071902,0.0,0.0,3.82705111198,7.57405300124,40.8531940452,39.7464686106,1.10672543454
 12/28  06:00:00,22.635659949,1.33894337377,0.0,0.0,6.02426329834,9.91545327661,43.8568536004,38.0233806502,5.83347295015
 12/28  07:00:00,27.84642363,1.23145597464,0.0,0.0,6.51253267309,14.7454349813,54.3897301475,34.7836075363,19.6061226112
 12/28  08:00:00,28.9897493734,1.24131574944,0.0,0.0,6.01364874671,18.163451543,56.0985688497,35.2588955661,20.8396732836
 12/28  09:00:00,24.8898121986,1.65846245687,0.0,0.0,4.35151303671,18.8798367041,60.2759892041,40.2585022626,20.0174869415
 12/28  10:00:00,22.0360312171,1.62831331589,0.0,0.0,3.78894180059,16.6187760998,56.2255717078,38.6746456332,17.5509260746
 12/28  11:00:00,19.1670076358,1.67591643772,0.0,0.0,3.78894180059,13.7021493968,56.0437287833,40.1371766205,15.9065521628
 12/28  12:00:00,19.3578696746,1.71959732269,0.0,0.0,3.78894180059,13.8493305508,54.409928903,41.586577825,12.823351078
 12/28  13:00:00,19.0202764906,1.69244535677,0.0,0.0,3.69398621738,13.6338449159,51.8345251229,40.6555479567,11.1789771661
 12/28  14:00:00,18.7365251778,1.68697744185,0.0,0.0,3.78894180059,13.2606059349,50.2598824418,40.3141857095,9.94569673224
 12/28  15:00:00,18.5798561591,1.67748957717,0.0,0.0,3.78894180059,13.1134247809,48.7626100364,40.0501937381,8.71241629834
 12/28  16:00:00,19.9147804627,1.64740442751,0.0,0.0,4.71240779196,13.5549682428,49.0967738667,39.1510771344,9.94569673224
 12/28  17:00:00,29.030433057,1.52703696776,0.0,0.0,7.18559832057,18.5321311015,47.1012172826,35.5111466385,11.5900706441
 12/28  18:00:00,38.1477785209,1.09529282901,0.0,0.0,8.38069375907,23.3147919321,46.0953963256,30.8054843798,15.2899119458
 12/28  19:00:00,40.084429535,0.964573709378,0.0,0.0,10.6415932552,23.1212625696,44.8310917974,26.8690722448,17.9620195526
 12/28  20:00:00,39.1095409094,0.958963061975,0.0,0.0,12.3080778603,20.4854999863,43.8600176202,26.7201850236,17.1398325967
 12/28  21:00:00,38.6831598497,0.972702895525,0.0,0.0,12.456681583,19.8967753704,42.8271831523,27.1261777285,15.7010054238
 12/28  22:00:00,33.2546485386,1.00769260639,0.0,0.0,9.18739968257,17.702556249,40.9950378253,28.1716867473,12.823351078
 12/28  23:00:00,26.4355491565,1.12390578597,0.0,0.0,5.91811778209,14.0365255879,42.8322532886,31.6532761224,11.1789771661
 12/28  24:00:00,20.6756059386,1.26047163948,0.0,0.0,3.54045821811,10.5176760807,42.0204228084,35.7745673778,6.24585543053
 12/29  01:00:00,17.1406015971,1.42872285376,0.0,0.0,2.55330491699,7.80157382632,42.9937982868,41.0626334306,1.93116485612
 12/29  02:00:00,16.637915148,1.51476102059,0.0,0.0,2.55330491699,7.21284921042,44.8962337199,43.7878244127,1.10840930724
 12/29  03:00:00,16.3502247223,1.52143290288,0.0,0.0,2.55330491699,6.91848690247,44.2455326136,43.7546548515,0.490877762134
 12/29  04:00:00,16.2049855618,1.5233748963,0.0,0.0,2.55330491699,6.7713057485,44.1304374106,43.6395507305,0.490886680171
 12/29  05:00:00,18.2740272817,1.51592316839,0.0,0.0,3.82705111198,7.57405300124,44.5081840991,43.3995588791,1.10862521997
 12/29  06:00:00,22.7417872545,1.44507067933,0.0,0.0,6.02426329834,9.91545327661,47.0858363749,41.2395682605,5.84626811441
 12/29  07:00:00,27.9317398593,1.31677220401,0.0,0.0,6.51253267309,14.7454349813,56.98311152,37.3325119648,19.6505995552
 12/29  08:00:00,29.062754153,1.31432052903,0.0,0.0,6.01364874671,18.163451543,58.348400387,37.4614163931,20.8869839939
 12/29  09:00:00,24.944054842,1.71270510028,0.0,0.0,4.35151303671,18.8798367041,61.9939986187,41.9310934085,20.0629052102
 12/29  10:00:00,22.1442939009,1.73657599963,0.0,0.0,3.78894180059,16.6187760998,59.6165850269,42.0259179672,17.5906670597
 12/29  11:00:00,19.2235217614,1.7324305633,0.0,0.0,3.78894180059,13.7021493968,57.734368648,41.7918603559,15.9425082921
 12/29  12:00:00,19.3676590862,1.72938673422,0.0,0.0,3.78894180059,13.8493305508,54.4957536134,41.6435430105,12.8522106029
 12/29  13:00:00,19.0445722491,1.71674111524,0.0,0.0,3.69398621738,13.6338449159,52.5128673851,41.3088155498,11.2040518353
 12/29  14:00:00,18.7541991376,1.70465140168,0.0,0.0,3.78894180059,13.2606059349,50.8316113481,40.8636785885,9.9679327596
 12/29  15:00:00,18.5191808262,1.61681424431,0.0,0.0,3.78894180059,13.1134247809,47.0793962947,38.3475826108,8.73181368391
 12/29  16:00:00,19.8126982886,1.5453222534,0.0,0.0,4.71240779196,13.5549682428,46.2271762883,36.2592435287,9.9679327596
 12/29  17:00:00,28.9343300893,1.43093400003,0.0,0.0,7.18559832057,18.5321311015,44.2570197324,32.6409282052,11.6160915272
 12/29  18:00:00,38.0265859489,0.974100257077,0.0,0.0,8.38069375907,23.3147919321,42.4549014564,27.1304527022,15.3244487543
 12/29  19:00:00,39.973399602,0.853543776318,0.0,0.0,10.6415932552,23.1212625696,41.5520731317,23.5493663801,18.0027067516
 12/29  20:00:00,39.0473124626,0.896734615184,0.0,0.0,12.3080778603,20.4854999863,42.0911851068,24.912557739,17.1786273678
 12/29  21:00:00,38.6554215391,0.944964584941,0.0,0.0,12.456681583,19.8967753704,42.148764927,26.4122764808,15.7364884462
 12/29  22:00:00,33.2368931775,0.989937245296,0.0,0.0,9.18739968257,17.702556249,40.5845423255,27.7323317226,12.8522106029
 12/29  23:00:00,26.4226033666,1.11095999608,0.0,0.0,5.91811778209,14.0365255879,42.5630068421,31.3589550068,11.2040518353
 12/29  24:00:00,20.6767956431,1.26166134399,0.0,0.0,3.54045821811,10.5176760807,42.1888563336,35.9292808011,6.25957553252
 12/30  01:00:00,17.1155566671,1.40367792368,0.0,0.0,2.55330491699,7.80157382632,42.1494722782,40.214553164,1.93491911422
 12/30  02:00:00,16.5952435611,1.47208943369,0.0,0.0,2.55330491699,7.21284921042,43.3488870098,42.2386055825,1.1102814273
 12/30  03:00:00,16.3454525704,1.51666075097,0.0,0.0,2.55330491699,6.91848690247,44.0448465662,43.5535011694,0.491345396832
 12/30  04:00:00,16.2182935918,1.53668292632,0.0,0.0,2.55330491699,6.7713057485,44.6294817526,44.1381275772,0.491354175405
 12/30  05:00:00,18.2853837082,1.52727959494,0.0,0.0,3.82705111198,7.57405300124,44.9503319024,43.8398379362,1.11049396618
 12/30  06:00:00,22.7632868403,1.46657026508,0.0,0.0,6.02426329834,9.91545327661,47.8381077645,41.97925457,5.85885319455
 12/30  07:00:00,27.9522096061,1.3372419508,0.0,0.0,6.51253267309,14.7454349813,57.7290935974,38.0347496254,19.694343972
 12/30  08:00:00,28.8420570858,1.28715282422,0.0,0.0,6.01364874671,17.9699221805,57.4875581073,36.554042738,20.9335153693
 12/30  09:00:00,23.0316540696,1.24671789654,0.0,0.0,3.66783283761,18.1171033345,55.4368392841,35.3292639667,20.1075753173
 12/30  10:00:00,19.9850944712,1.02379013866,0.0,0.0,3.10526160149,15.8560427302,46.3864842308,28.7567308274,17.6297534034
 12/30  11:00:00,16.945440769,0.900763139529,0.0,0.0,3.10526160149,12.9394160272,41.1216424011,25.1437702742,15.9778721269
 12/30  12:00:00,17.1990999631,1.00724117985,0.0,0.0,3.10526160149,13.0865971812,41.0136091137,28.1330143803,12.8805947334
 12/30  13:00:00,17.0863987328,1.04172110363,0.0,0.0,3.10526160149,12.9394160272,40.4020059477,29.1732924908,11.2287134569
 12/30  14:00:00,16.6936483474,1.09051418019,0.0,0.0,3.10526160149,12.4978725653,40.7783651593,30.7885626598,9.98980249954
 12/30  15:00:00,16.5955570515,1.1396040383,0.0,0.0,3.10526160149,12.3506914113,41.1025983421,32.3517067999,8.75089154215
 12/30  16:00:00,17.9174841838,1.09652171728,0.0,0.0,4.02872759285,12.7922348732,41.0371948712,31.0473923717,9.98980249954
 12/30  17:00:00,27.1243400334,1.06735751283,0.0,0.0,6.50191812146,17.7693977319,41.7305275073,30.0888437313,11.6416837761
 12/30  18:00:00,37.8011456726,0.942189343141,0.0,0.0,8.38069375907,23.1212625696,41.6771731087,26.3187564604,15.3584166482
 12/30  19:00:00,39.9794523193,0.859596493647,0.0,0.0,10.6415932552,23.1212625696,41.9270789838,23.8843552613,18.0427237226
 12/30  20:00:00,39.0406566876,0.890078840192,0.0,0.0,12.3080778603,20.4854999863,42.0392802625,24.8224971782,17.2167830843
 12/30  21:00:00,38.626385643,0.915928688847,0.0,0.0,12.456681583,19.8967753704,41.3506578175,25.5792708502,15.7713869674
 12/30  22:00:00,33.2107921557,0.9638362235,0.0,0.0,9.18739968257,17.702556249,39.8609085564,26.980313823,12.8805947334
 12/30  23:00:00,26.3997446183,1.08810124781,0.0,0.0,5.91811778209,14.0365255879,41.9133572916,30.6846438346,11.2287134569
 12/30  24:00:00,20.6460491386,1.23091483943,0.0,0.0,3.54045821811,10.5176760807,41.2675462687,34.9944766413,6.27306962738
 12/31  01:00:00,17.0811498644,1.36927112099,0.0,0.0,2.55330491699,7.80157382632,41.1100131352,39.171402572,1.93861056319
 12/31  02:00:00,16.5583157107,1.43516158324,0.0,0.0,2.55330491699,7.21284921042,42.2368872774,41.1247652499,1.11212202749
 12/31  03:00:00,16.303801427,1.4750096075,0.0,0.0,2.55330491699,6.91848690247,42.7884481994,42.2966430565,0.49180514288
 12/31  04:00:00,16.177728284,1.49611761851,0.0,0.0,2.55330491699,6.7713057485,43.4031962663,42.9113824873,0.491813778986
 12/31  05:00:00,18.2860872728,1.52798315958,0.0,0.0,3.82705111198,7.57405300124,45.1801121506,44.0677810308,1.11233111975
 12/31  06:00:00,22.798120894,1.5014043188,0.0,0.0,6.02426329834,9.91545327661,49.2379629927,43.3667385288,5.8712244638
 12/31  07:00:00,27.9943472542,1.37937959888,0.0,0.0,6.51253267309,14.7454349813,59.3248448227,39.5875019154,19.7373429073
 12/31  08:00:00,28.9015096408,1.34660537929,0.0,0.0,6.01364874671,17.9699221805,59.5825061279,38.6032524981,20.9792536298
 12/31  09:00:00,23.2492885056,1.46435233255,0.0,0.0,3.66783283761,18.1171033345,62.4388740356,42.2873900013,20.1514840343
 12/31  10:00:00,20.3830862133,1.42178188073,0.0,0.0,3.10526160149,15.8560427302,58.7193877024,41.0512141717,17.6681735307
 12/31  11:00:00,17.4493370711,1.40465944171,0.0,0.0,3.10526160149,12.9394160272,56.5466077076,40.5339745131,16.0126331945
 12/31  12:00:00,17.3303061905,1.13844740728,0.0,0.0,3.10526160149,13.0865971812,45.5434027983,32.6349077343,12.908495064
 12/31  13:00:00,17.1352033094,1.09052568016,0.0,0.0,3.10526160149,12.9394160272,42.3807409524,31.1277862247,11.2529547277
 12/31  14:00:00,16.663521581,1.0603874138,0.0,0.0,3.10526160149,12.4978725653,40.2258705603,30.2145710848,10.0112994755
 12/31  15:00:00,16.3495907499,0.893637736723,0.0,0.0,3.10526160149,12.3506914113,34.2922868049,25.5226425815,8.76964422334
 12/31  16:00:00,17.7555988867,0.934636420136,0.0,0.0,4.02872759285,12.7922348732,36.7502012584,26.7389017829,10.0112994755
 12/31  17:00:00,26.9943302539,0.937347733284,0.0,0.0,6.50191812146,17.7693977319,38.5585662731,26.8917264613,11.6668398118
 12/31  18:00:00,37.7151071836,0.856150854223,0.0,0.0,8.38069375907,23.1212625696,39.762408605,24.3706030366,15.3918055684
 12/31  19:00:00,39.8901461442,0.770290318535,0.0,0.0,10.6415932552,23.1212625696,39.7507767613,21.6687181465,18.0820586148
 12/31  20:00:00,39.0020508022,0.85147295478,0.0,0.0,12.3080778603,20.4854999863,41.4004737203,24.1461852736,17.2542884467
 12/31  21:00:00,38.6186152667,0.908158312465,0.0,0.0,12.456681583,19.8967753704,41.557041642,25.7513509896,15.8056906524
 12/31  22:00:00,33.2105720378,0.96361610565,0.0,0.0,9.18739968257,17.702556249,40.176499756,27.268004692,12.908495064
 12/31  23:00:00,26.4141421573,1.10249878675,0.0,0.0,5.91811778209,14.0365255879,42.6662347682,31.4132800405,11.2529547277
 12/31  24:00:00,20.6636504769,1.24851617775,0.0,0.0,3.54045821811,10.5176760807,42.0639555635,35.7776218445,6.28633371895
